Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,15.5,3.55,2.5,31.0,89.87,0.0
2016,1,1,8,0,343.0,31.0,3.6,3.0,62.0,196.04,145.1
2016,1,1,8,15,439.0,39.5,3.65,3.5,101.0,268.55,220.3
2016,1,1,8,30,535.0,48.0,3.7,4.0,140.0,350.51,295.55
2016,1,1,8,45,593.5,54.0,3.75,4.5,180.5,417.39,356.43
2016,1,1,9,0,652.0,60.0,3.8,5.0,221.0,488.4,418.9
2016,1,1,9,15,690.5,64.0,3.8,5.5,259.0,547.62,469.62
2016,1,1,9,30,729.0,68.0,3.8,6.0,297.0,603.64,516.22
2016,1,1,9,45,756.0,71.0,3.8,6.5,331.0,655.57,556.51
2016,1,1,10,0,783.0,74.0,3.8,7.0,365.0,706.91,595.22
2016,1,1,10,15,801.0,76.0,3.75,7.5,393.0,749.04,625.71
2016,1,1,10,30,819.0,78.0,3.7,8.0,421.0,789.34,654.27
2016,1,1,10,45,830.0,80.0,3.65,8.5,442.5,821.67,676.3
2016,1,1,11,0,841.0,82.0,3.6,9.0,464.0,851.35,696.13
2016,1,1,11,15,848.5,83.0,3.5,9.0,478.0,873.87,711.45
2016,1,1,11,30,856.0,84.0,3.4,9.0,492.0,893.26,724.47
2016,1,1,11,45,859.0,84.5,3.3,9.0,499.0,904.7,731.67
2016,1,1,12,0,862.0,85.0,3.2,9.0,506.0,912.71,736.51
2016,1,1,12,15,861.5,85.0,3.1,9.0,505.5,913.43,736.16
2016,1,1,12,30,861.0,85.0,3.0,9.0,505.0,910.63,733.46
2016,1,1,12,45,861.0,83.0,2.9,9.5,497.5,902.29,725.58
2016,1,1,13,0,861.0,81.0,2.8,10.0,490.0,890.48,715.38
2016,1,1,13,15,853.0,80.0,2.65,10.0,474.0,869.5,699.57
2016,1,1,13,30,845.0,79.0,2.5,10.0,458.0,845.43,681.64
2016,1,1,13,45,832.5,77.5,2.45,10.0,435.5,814.06,659.17
2016,1,1,14,0,820.0,76.0,2.4,10.0,413.0,780.15,634.75
2016,1,1,14,15,801.0,73.5,2.35,10.0,384.0,737.64,603.66
2016,1,1,14,30,782.0,71.0,2.3,10.0,355.0,693.48,570.94
2016,1,1,14,45,755.0,68.0,2.25,10.0,320.5,641.66,531.75
2016,1,1,15,0,728.0,65.0,2.2,10.0,286.0,589.37,490.78
2016,1,1,15,15,687.0,60.5,2.15,9.5,247.5,530.84,443.24
2016,1,1,15,30,646.0,56.0,2.1,9.0,209.0,469.72,392.05
2016,1,1,15,45,583.0,50.5,2.05,8.5,168.5,397.65,330.1
2016,1,1,16,0,520.0,45.0,2.0,8.0,128.0,330.25,270.03
2016,1,1,16,15,417.5,36.0,2.05,7.5,89.5,247.14,194.95
2016,1,1,16,30,315.0,27.0,2.1,7.0,51.0,171.91,108.62
2016,1,1,16,45,157.5,13.5,2.15,7.0,25.5,64.03,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,58.0,16.0,3.7,4.5,21.5,42.96,0.0
2016,1,2,8,0,116.0,32.0,3.8,5.0,43.0,95.98,68.66
2016,1,2,8,15,155.5,48.0,3.8,5.5,70.5,138.85,111.98
2016,1,2,8,30,195.0,64.0,3.8,6.0,98.0,185.4,154.82
2016,1,2,8,45,218.5,79.5,3.85,6.5,126.5,226.0,191.85
2016,1,2,9,0,242.0,95.0,3.9,7.0,155.0,268.48,229.7
2016,1,2,9,15,257.5,109.0,3.85,7.0,182.0,305.48,262.37
2016,1,2,9,30,273.0,123.0,3.8,7.0,209.0,343.27,295.02
2016,1,2,9,45,294.0,132.5,3.8,7.5,234.0,379.79,325.62
2016,1,2,10,0,315.0,142.0,3.8,8.0,259.0,417.15,356.29
2016,1,2,10,15,406.5,137.0,3.85,8.5,300.0,508.61,431.78
2016,1,2,10,30,498.0,132.0,3.9,9.0,341.0,589.49,497.11
2016,1,2,10,45,608.5,112.0,4.0,9.5,380.0,678.94,567.0
2016,1,2,11,0,719.0,92.0,4.1,10.0,419.0,763.18,630.3
2016,1,2,11,15,529.0,142.0,4.2,10.5,387.0,661.57,550.05
2016,1,2,11,30,339.0,192.0,4.3,11.0,355.0,542.28,451.42
2016,1,2,11,45,268.5,205.0,4.4,11.5,335.0,498.11,414.14
2016,1,2,12,0,198.0,218.0,4.5,12.0,315.0,434.45,360.84
2016,1,2,12,15,143.5,217.0,4.55,12.0,287.0,383.72,318.51
2016,1,2,12,30,89.0,216.0,4.6,12.0,259.0,315.66,261.65
2016,1,2,12,45,82.0,211.0,4.65,12.5,250.5,302.79,250.71
2016,1,2,13,0,75.0,206.0,4.7,13.0,242.0,290.02,239.76
2016,1,2,13,15,83.0,201.0,4.7,13.0,239.5,290.61,240.74
2016,1,2,13,30,91.0,196.0,4.7,13.0,237.0,290.95,241.5
2016,1,2,13,45,45.5,161.0,4.7,13.0,181.5,207.68,171.48
2016,1,2,14,0,0.0,126.0,4.7,13.0,126.0,118.55,95.4
2016,1,2,14,15,0.0,110.5,4.6,13.0,110.5,102.78,82.27
2016,1,2,14,30,0.0,95.0,4.5,13.0,95.0,87.22,69.17
2016,1,2,14,45,0.0,85.5,4.4,13.0,85.5,78.12,61.48
2016,1,2,15,0,0.0,76.0,4.3,13.0,76.0,69.09,53.8
2016,1,2,15,15,0.0,66.0,4.05,12.5,66.0,59.61,45.74
2016,1,2,15,30,0.0,56.0,3.8,12.0,56.0,50.19,37.62
2016,1,2,15,45,0.0,45.0,3.55,11.5,45.0,39.75,28.51
2016,1,2,16,0,0.0,34.0,3.3,11.0,34.0,29.98,19.89
2016,1,2,16,15,0.0,23.5,3.35,10.5,23.5,20.69,11.58
2016,1,2,16,30,0.0,13.0,3.4,10.0,13.0,11.43,2.42
2016,1,2,16,45,0.0,6.5,3.45,9.5,6.5,5.91,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,8.79,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,17.61,8.05
2016,1,3,8,15,0.0,32.5,4.0,8.5,32.5,28.81,18.72
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,40.9,29.54
2016,1,3,8,45,0.0,58.5,3.8,9.5,58.5,54.05,41.17
2016,1,3,9,0,0.0,72.0,3.7,10.0,72.0,67.2,52.67
2016,1,3,9,15,0.0,84.0,3.6,10.0,84.0,78.73,62.73
2016,1,3,9,30,0.0,96.0,3.5,10.0,96.0,90.35,72.75
2016,1,3,9,45,0.0,107.0,3.4,10.5,107.0,100.97,81.65
2016,1,3,10,0,0.0,118.0,3.3,11.0,118.0,111.71,90.54
2016,1,3,10,15,65.0,150.0,3.35,11.0,177.5,209.98,175.59
2016,1,3,10,30,130.0,182.0,3.4,11.0,237.0,318.9,267.17
2016,1,3,10,45,204.5,186.0,3.5,11.0,277.0,388.67,325.79
2016,1,3,11,0,279.0,190.0,3.6,11.0,317.0,477.98,398.94
2016,1,3,11,15,186.5,200.5,3.8,11.0,287.0,397.38,331.48
2016,1,3,11,30,94.0,211.0,4.0,11.0,257.0,313.35,260.46
2016,1,3,11,45,83.0,212.0,4.2,11.5,253.0,304.83,252.94
2016,1,3,12,0,72.0,213.0,4.4,12.0,249.0,296.14,245.07
2016,1,3,12,15,138.5,215.5,4.4,12.0,284.0,377.11,313.23
2016,1,3,12,30,205.0,218.0,4.4,12.0,319.0,440.6,366.22
2016,1,3,12,45,281.0,203.5,4.4,12.0,339.5,507.03,421.24
2016,1,3,13,0,357.0,189.0,4.4,12.0,360.0,553.68,460.27
2016,1,3,13,15,293.5,192.0,4.05,12.0,329.5,496.88,412.66
2016,1,3,13,30,230.0,195.0,3.7,12.0,299.0,424.81,353.61
2016,1,3,13,45,318.5,172.0,3.35,12.5,308.5,481.41,400.43
2016,1,3,14,0,407.0,149.0,3.0,13.0,318.0,532.85,441.32
2016,1,3,14,15,290.0,151.5,2.65,13.0,267.5,416.78,346.41
2016,1,3,14,30,173.0,154.0,2.3,13.0,217.0,309.97,257.77
2016,1,3,14,45,160.5,141.0,2.0,13.0,195.5,280.12,233.24
2016,1,3,15,0,148.0,128.0,1.7,13.0,174.0,250.99,208.68
2016,1,3,15,15,137.5,112.0,1.55,12.5,150.5,219.91,182.72
2016,1,3,15,30,127.0,96.0,1.4,12.0,127.0,189.58,156.84
2016,1,3,15,45,105.5,79.0,1.3,11.5,101.5,152.68,124.85
2016,1,3,16,0,84.0,62.0,1.2,11.0,76.0,117.67,94.03
2016,1,3,16,15,55.0,45.5,1.3,10.5,53.5,82.0,62.26
2016,1,3,16,30,26.0,29.0,1.4,10.0,31.0,42.17,24.7
2016,1,3,16,45,13.0,14.5,1.5,10.0,15.5,17.51,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,15.5,5.05,10.5,16.5,18.13,0.0
2016,1,4,8,0,19.0,31.0,5.1,11.0,33.0,41.52,26.11
2016,1,4,8,15,38.0,47.5,5.15,11.0,53.5,69.34,52.33
2016,1,4,8,30,57.0,64.0,5.2,11.0,74.0,106.63,85.41
2016,1,4,8,45,67.0,81.0,5.3,11.5,95.5,125.22,102.35
2016,1,4,9,0,77.0,98.0,5.4,12.0,117.0,162.6,134.87
2016,1,4,9,15,82.5,113.5,5.5,12.0,137.0,176.14,147.05
2016,1,4,9,30,88.0,129.0,5.6,12.0,157.0,200.04,167.7
2016,1,4,9,45,89.5,143.0,5.7,12.5,174.0,219.48,183.89
2016,1,4,10,0,91.0,157.0,5.8,13.0,191.0,239.05,199.91
2016,1,4,10,15,185.0,164.5,5.9,13.0,240.0,337.28,284.06
2016,1,4,10,30,279.0,172.0,6.0,13.0,289.0,443.04,372.7
2016,1,4,10,45,287.5,180.0,6.15,13.5,306.5,466.79,391.09
2016,1,4,11,0,296.0,188.0,6.3,14.0,324.0,489.99,409.08
2016,1,4,11,15,270.5,198.5,6.4,14.0,325.5,485.7,404.63
2016,1,4,11,30,245.0,209.0,6.5,14.0,327.0,479.66,398.82
2016,1,4,11,45,208.5,215.5,6.6,14.5,317.0,439.7,365.0
2016,1,4,12,0,172.0,222.0,6.7,15.0,307.0,415.79,343.89
2016,1,4,12,15,126.0,219.0,6.75,15.0,281.5,370.12,305.51
2016,1,4,12,30,80.0,216.0,6.8,15.0,256.0,307.12,252.84
2016,1,4,12,45,74.5,211.5,6.9,15.0,248.0,296.3,244.02
2016,1,4,13,0,69.0,207.0,7.0,15.0,240.0,285.59,235.22
2016,1,4,13,15,79.5,202.5,7.0,14.5,239.5,289.13,239.15
2016,1,4,13,30,90.0,198.0,7.0,14.0,239.0,292.35,242.83
2016,1,4,13,45,45.0,169.0,7.0,14.0,189.5,216.98,179.06
2016,1,4,14,0,0.0,140.0,7.0,14.0,140.0,133.68,107.88
2016,1,4,14,15,0.0,93.0,6.75,14.0,93.0,84.36,66.39
2016,1,4,14,30,0.0,46.0,6.5,14.0,46.0,40.58,29.17
2016,1,4,14,45,0.0,41.5,6.3,14.0,41.5,36.59,25.79
2016,1,4,15,0,0.0,37.0,6.1,14.0,37.0,32.6,22.39
2016,1,4,15,15,0.0,32.0,5.95,13.5,32.0,28.18,18.62
2016,1,4,15,30,0.0,27.0,5.8,13.0,27.0,23.76,14.81
2016,1,4,15,45,0.0,21.5,5.7,13.0,21.5,18.91,10.54
2016,1,4,16,0,0.0,16.0,5.6,13.0,16.0,14.06,6.26
2016,1,4,16,15,0.0,11.5,5.55,12.5,11.5,10.1,2.73
2016,1,4,16,30,0.0,7.0,5.5,12.0,7.0,6.14,0.0
2016,1,4,16,45,0.0,3.5,5.5,12.0,3.5,3.07,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.44,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,4.8,12.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,5.1,12.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,5.1,12.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,5.1,12.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,5.1,12.5,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,5.1,13.0,6.0,5.27,0.0
2016,1,5,10,15,0.0,10.0,5.15,13.0,10.0,8.8,1.93
2016,1,5,10,30,0.0,14.0,5.2,13.0,14.0,12.32,4.96
2016,1,5,10,45,0.0,29.5,5.3,13.0,29.5,26.0,16.69
2016,1,5,11,0,0.0,45.0,5.4,13.0,45.0,39.72,28.4
2016,1,5,11,15,0.0,84.5,5.5,12.5,84.5,74.91,58.44
2016,1,5,11,30,0.0,124.0,5.6,12.0,124.0,114.18,91.78
2016,1,5,11,45,1.5,144.5,5.7,12.0,145.0,136.78,110.82
2016,1,5,12,0,3.0,165.0,5.8,12.0,166.0,160.08,130.39
2016,1,5,12,15,1.5,100.0,5.8,12.0,100.5,91.17,72.25
2016,1,5,12,30,0.0,35.0,5.8,12.0,35.0,30.88,20.85
2016,1,5,12,45,0.0,22.0,5.8,12.0,22.0,19.39,11.02
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,7.92,1.16
2016,1,5,13,15,0.0,64.5,5.7,12.0,64.5,57.01,43.3
2016,1,5,13,30,0.0,120.0,5.6,12.0,120.0,110.68,89.0
2016,1,5,13,45,140.5,145.5,5.55,12.0,204.5,282.8,238.76
2016,1,5,14,0,281.0,171.0,5.5,12.0,289.0,442.57,373.3
2016,1,5,14,15,140.5,88.5,5.45,12.0,147.5,219.91,186.26
2016,1,5,14,30,0.0,6.0,5.4,12.0,6.0,5.27,0.0
2016,1,5,14,45,0.0,5.0,5.4,12.0,5.0,4.39,0.0
2016,1,5,15,0,0.0,4.0,5.4,12.0,4.0,3.51,0.0
2016,1,5,15,15,0.0,3.5,5.15,11.5,3.5,3.07,0.0
2016,1,5,15,30,0.0,3.0,4.9,11.0,3.0,2.63,0.0
2016,1,5,15,45,225.0,27.0,4.7,11.0,65.5,173.16,145.18
2016,1,5,16,0,450.0,51.0,4.5,11.0,128.0,306.11,252.08
2016,1,5,16,15,351.0,41.5,4.25,10.5,91.0,226.54,180.12
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,157.52,109.91
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,70.26,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,6.3,12.0,1.0,0.88,0.0
2016,1,6,8,30,0.0,2.0,6.3,12.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,2.5,6.3,12.0,2.5,2.19,0.0
2016,1,6,9,0,0.0,3.0,6.3,12.0,3.0,2.63,0.0
2016,1,6,9,15,0.0,3.5,6.35,12.0,3.5,3.07,0.0
2016,1,6,9,30,0.0,4.0,6.4,12.0,4.0,3.51,0.0
2016,1,6,9,45,0.0,5.0,6.5,12.0,5.0,4.39,0.0
2016,1,6,10,0,0.0,6.0,6.6,12.0,6.0,5.27,0.0
2016,1,6,10,15,0.0,6.0,6.7,12.0,6.0,5.28,0.0
2016,1,6,10,30,0.0,6.0,6.8,12.0,6.0,5.28,0.0
2016,1,6,10,45,7.0,87.5,6.95,12.0,91.0,84.0,66.75
2016,1,6,11,0,14.0,169.0,7.1,12.0,176.0,175.8,144.58
2016,1,6,11,15,214.5,175.0,7.0,12.0,279.0,406.31,343.03
2016,1,6,11,30,415.0,181.0,6.9,12.0,382.0,614.14,515.59
2016,1,6,11,45,469.5,171.5,6.85,12.0,402.0,656.81,550.17
2016,1,6,12,0,524.0,162.0,6.8,12.0,422.0,698.09,583.91
2016,1,6,12,15,291.0,187.0,6.65,12.0,331.5,497.79,417.71
2016,1,6,12,30,58.0,212.0,6.5,12.0,241.0,281.48,233.28
2016,1,6,12,45,34.5,193.5,6.35,12.0,210.5,236.78,195.69
2016,1,6,13,0,11.0,175.0,6.2,12.0,180.0,178.81,146.49
2016,1,6,13,15,14.0,173.5,6.15,12.0,180.0,180.26,148.0
2016,1,6,13,30,17.0,172.0,6.1,12.0,180.0,181.8,149.54
2016,1,6,13,45,101.0,177.0,6.05,12.0,220.5,289.19,242.4
2016,1,6,14,0,185.0,182.0,6.0,12.0,261.0,363.14,306.07
2016,1,6,14,15,208.5,167.5,5.9,11.5,250.5,359.15,304.06
2016,1,6,14,30,232.0,153.0,5.8,11.0,240.0,367.2,311.82
2016,1,6,14,45,216.5,142.5,5.75,11.0,217.5,335.46,284.94
2016,1,6,15,0,201.0,132.0,5.7,11.0,195.0,304.44,258.39
2016,1,6,15,15,186.0,116.5,5.55,10.5,169.0,256.75,217.96
2016,1,6,15,30,171.0,101.0,5.4,10.0,143.0,222.27,187.88
2016,1,6,15,45,146.5,84.0,5.25,10.0,116.0,181.63,151.59
2016,1,6,16,0,122.0,67.0,5.1,10.0,89.0,143.11,116.78
2016,1,6,16,15,86.5,50.0,5.05,9.5,63.5,101.88,79.64
2016,1,6,16,30,51.0,33.0,5.0,9.0,38.0,63.84,43.06
2016,1,6,16,45,25.5,16.5,4.95,9.0,19.0,28.19,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,2.15,9.0,27.0,63.39,0.0
2016,1,7,8,0,186.0,37.0,2.2,9.0,54.0,138.57,99.29
2016,1,7,8,15,279.5,49.0,2.3,9.5,90.0,203.5,162.56
2016,1,7,8,30,373.0,61.0,2.4,10.0,126.0,278.63,229.25
2016,1,7,8,45,462.5,65.5,2.5,10.5,167.0,353.95,295.06
2016,1,7,9,0,552.0,70.0,2.6,11.0,208.0,436.42,365.23
2016,1,7,9,15,593.5,75.0,2.6,11.0,245.0,495.06,414.71
2016,1,7,9,30,635.0,80.0,2.6,11.0,282.0,555.45,464.25
2016,1,7,9,45,700.5,75.0,2.6,11.0,320.0,622.25,517.39
2016,1,7,10,0,766.0,70.0,2.6,11.0,358.0,687.28,566.5
2016,1,7,10,15,784.0,72.0,2.55,11.0,386.0,729.34,596.91
2016,1,7,10,30,802.0,74.0,2.5,11.0,414.0,769.72,625.7
2016,1,7,10,45,813.5,76.0,2.5,11.5,435.5,802.64,647.77
2016,1,7,11,0,825.0,78.0,2.5,12.0,457.0,833.04,667.79
2016,1,7,11,15,832.0,79.0,2.5,12.0,472.0,855.48,683.14
2016,1,7,11,30,839.0,80.0,2.5,12.0,487.0,874.86,696.38
2016,1,7,11,45,842.5,80.5,2.5,12.0,494.5,887.24,704.69
2016,1,7,12,0,846.0,81.0,2.5,12.0,502.0,896.27,710.79
2016,1,7,12,15,846.0,81.0,2.55,12.0,502.0,898.05,712.33
2016,1,7,12,30,846.0,81.0,2.6,12.0,502.0,896.37,711.62
2016,1,7,12,45,844.5,79.5,2.7,12.0,495.0,887.98,706.67
2016,1,7,13,0,843.0,78.0,2.8,12.0,488.0,876.19,699.42
2016,1,7,13,15,835.5,77.5,2.85,12.0,473.0,857.06,686.54
2016,1,7,13,30,828.0,77.0,2.9,12.0,458.0,834.87,671.49
2016,1,7,13,45,817.0,75.0,2.95,12.0,436.5,804.92,650.67
2016,1,7,14,0,806.0,73.0,3.0,12.0,415.0,772.4,627.81
2016,1,7,14,15,789.0,71.0,2.9,12.0,387.5,732.79,598.55
2016,1,7,14,30,772.0,69.0,2.8,12.0,360.0,691.4,567.68
2016,1,7,14,45,750.0,65.5,2.75,12.0,327.0,643.09,531.26
2016,1,7,15,0,728.0,62.0,2.7,12.0,294.0,593.97,493.52
2016,1,7,15,15,691.5,58.5,2.5,11.5,256.5,535.04,445.64
2016,1,7,15,30,655.0,55.0,2.3,11.0,219.0,477.14,397.13
2016,1,7,15,45,603.5,49.0,2.1,11.0,179.5,413.72,341.85
2016,1,7,16,0,552.0,43.0,1.9,11.0,140.0,350.05,284.96
2016,1,7,16,15,461.5,35.5,1.85,10.5,101.0,271.26,215.1
2016,1,7,16,30,371.0,28.0,1.8,10.0,62.0,201.6,145.14
2016,1,7,16,45,185.5,14.0,1.75,10.0,31.0,91.4,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.5,1.4,7.5,15.5,13.68,0.0
2016,1,8,8,0,0.0,31.0,1.5,8.0,31.0,30.43,18.14
2016,1,8,8,15,17.5,47.5,1.6,8.0,50.5,59.68,44.89
2016,1,8,8,30,35.0,64.0,1.7,8.0,70.0,86.96,69.4
2016,1,8,8,45,44.5,81.0,1.8,8.0,90.5,112.17,92.01
2016,1,8,9,0,54.0,98.0,1.9,8.0,111.0,138.24,115.16
2016,1,8,9,15,59.5,113.5,1.85,8.0,130.5,160.59,134.73
2016,1,8,9,30,65.0,129.0,1.8,8.0,150.0,183.5,154.46
2016,1,8,9,45,66.0,142.5,1.75,8.5,165.5,201.02,168.91
2016,1,8,10,0,67.0,156.0,1.7,9.0,181.0,218.7,183.24
2016,1,8,10,15,94.0,170.0,1.65,9.5,208.5,257.69,215.77
2016,1,8,10,30,121.0,184.0,1.6,10.0,236.0,313.05,260.82
2016,1,8,10,45,146.5,194.0,1.6,10.5,259.5,349.17,289.65
2016,1,8,11,0,172.0,204.0,1.6,11.0,283.0,386.18,318.85
2016,1,8,11,15,120.5,207.0,1.65,11.0,263.5,346.68,285.47
2016,1,8,11,30,69.0,210.0,1.7,11.0,244.0,288.57,237.23
2016,1,8,11,45,90.0,217.0,1.75,11.5,262.0,316.59,260.3
2016,1,8,12,0,111.0,224.0,1.8,12.0,280.0,344.92,283.0
2016,1,8,12,15,93.5,221.0,1.85,12.0,268.0,325.07,266.49
2016,1,8,12,30,76.0,218.0,1.9,12.0,256.0,305.16,250.1
2016,1,8,12,45,114.5,218.5,2.0,12.0,275.0,357.8,293.77
2016,1,8,13,0,153.0,219.0,2.1,12.0,294.0,392.43,322.57
2016,1,8,13,15,236.5,203.5,2.1,12.0,315.0,461.9,379.76
2016,1,8,13,30,320.0,188.0,2.1,12.0,336.0,510.81,420.08
2016,1,8,13,45,261.0,185.5,2.15,12.0,302.5,451.28,372.22
2016,1,8,14,0,202.0,183.0,2.2,12.0,269.0,378.34,313.74
2016,1,8,14,15,186.0,171.5,2.2,12.0,247.0,346.6,288.47
2016,1,8,14,30,170.0,160.0,2.2,12.0,225.0,315.45,263.15
2016,1,8,14,45,157.5,147.5,2.25,12.0,203.5,286.3,239.28
2016,1,8,15,0,145.0,135.0,2.3,12.0,182.0,257.88,215.61
2016,1,8,15,15,134.5,119.0,2.15,11.5,158.5,226.9,189.71
2016,1,8,15,30,124.0,103.0,2.0,11.0,135.0,196.67,163.92
2016,1,8,15,45,108.5,85.5,1.9,11.0,110.0,162.43,133.92
2016,1,8,16,0,93.0,68.0,1.8,11.0,85.0,129.5,104.63
2016,1,8,16,15,67.5,51.0,1.85,10.5,61.5,94.1,73.12
2016,1,8,16,30,42.0,34.0,1.9,10.0,38.0,60.89,41.96
2016,1,8,16,45,21.0,17.0,2.0,10.0,19.0,27.28,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.5,5.6,9.5,14.5,12.77,0.0
2016,1,9,8,0,0.0,29.0,5.7,10.0,29.0,27.59,15.76
2016,1,9,8,15,10.5,46.0,5.7,10.0,48.0,49.89,36.3
2016,1,9,8,30,21.0,63.0,5.7,10.0,67.0,78.4,61.56
2016,1,9,8,45,29.0,79.5,5.7,10.0,86.5,101.41,82.14
2016,1,9,9,0,37.0,96.0,5.7,10.0,106.0,125.19,103.25
2016,1,9,9,15,42.5,112.0,5.55,10.0,124.5,147.48,122.81
2016,1,9,9,30,48.0,128.0,5.4,10.0,143.0,170.34,142.6
2016,1,9,9,45,47.0,140.0,5.25,10.5,156.5,183.81,153.71
2016,1,9,10,0,46.0,152.0,5.1,11.0,170.0,197.36,164.69
2016,1,9,10,15,68.5,167.5,4.85,11.0,196.0,234.06,195.99
2016,1,9,10,30,91.0,183.0,4.6,11.0,222.0,272.21,228.11
2016,1,9,10,45,71.0,188.0,4.4,11.0,219.0,262.07,218.59
2016,1,9,11,0,51.0,193.0,4.2,11.0,216.0,251.08,208.44
2016,1,9,11,15,70.0,204.0,3.9,11.0,237.5,281.57,233.92
2016,1,9,11,30,89.0,215.0,3.6,11.0,259.0,312.73,259.64
2016,1,9,11,45,122.0,220.5,3.3,11.0,282.0,366.95,304.14
2016,1,9,12,0,155.0,226.0,3.0,11.0,305.0,404.7,334.8
2016,1,9,12,15,107.5,220.5,2.75,11.0,275.0,337.02,278.57
2016,1,9,12,30,60.0,215.0,2.5,11.0,245.0,286.42,235.87
2016,1,9,12,45,50.0,208.0,2.25,11.5,232.5,268.45,220.52
2016,1,9,13,0,40.0,201.0,2.0,12.0,220.0,250.73,205.31
2016,1,9,13,15,29.5,188.5,1.8,12.0,202.5,226.01,184.82
2016,1,9,13,30,19.0,176.0,1.6,12.0,185.0,187.53,152.99
2016,1,9,13,45,13.5,165.0,1.4,12.0,171.5,171.09,139.39
2016,1,9,14,0,8.0,154.0,1.2,12.0,158.0,155.04,126.0
2016,1,9,14,15,31.0,155.0,1.05,12.0,167.5,188.25,154.47
2016,1,9,14,30,54.0,156.0,0.9,12.0,177.0,208.42,171.66
2016,1,9,14,45,50.0,143.0,0.75,12.0,161.0,189.65,155.94
2016,1,9,15,0,46.0,130.0,0.6,12.0,145.0,171.3,140.62
2016,1,9,15,15,40.5,114.5,0.55,11.5,126.5,149.14,122.23
2016,1,9,15,30,35.0,99.0,0.5,11.0,108.0,127.56,104.02
2016,1,9,15,45,26.0,82.0,0.45,11.0,88.5,102.59,82.4
2016,1,9,16,0,17.0,65.0,0.4,11.0,69.0,78.47,61.3
2016,1,9,16,15,8.5,48.0,0.45,11.0,50.0,50.91,37.21
2016,1,9,16,30,0.0,31.0,0.5,11.0,31.0,29.53,17.87
2016,1,9,16,45,0.0,15.5,0.6,11.0,15.5,13.66,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,154.5,16.0,3.4,8.5,30.0,82.26,0.0
2016,1,10,8,0,309.0,32.0,3.6,9.0,60.0,179.05,129.76
2016,1,10,8,15,402.0,41.0,3.7,9.0,98.5,248.47,199.59
2016,1,10,8,30,495.0,50.0,3.8,9.0,137.0,327.24,271.07
2016,1,10,8,45,559.5,55.5,3.9,9.5,177.5,395.04,331.73
2016,1,10,9,0,624.0,61.0,4.0,10.0,218.0,467.67,394.68
2016,1,10,9,15,581.0,76.5,4.0,10.5,241.5,487.63,412.08
2016,1,10,9,30,538.0,92.0,4.0,11.0,265.0,501.78,423.6
2016,1,10,9,45,579.5,92.0,4.0,11.5,296.0,554.67,466.59
2016,1,10,10,0,621.0,92.0,4.0,12.0,327.0,608.3,508.52
2016,1,10,10,15,712.5,84.0,3.85,12.0,373.5,691.83,572.37
2016,1,10,10,30,804.0,76.0,3.7,12.0,420.0,774.0,633.25
2016,1,10,10,45,576.0,129.5,3.6,12.5,383.0,671.31,552.06
2016,1,10,11,0,348.0,183.0,3.5,13.0,346.0,528.07,435.43
2016,1,10,11,15,275.0,200.5,3.3,13.0,331.5,491.65,404.8
2016,1,10,11,30,202.0,218.0,3.1,13.0,317.0,434.69,357.45
2016,1,10,11,45,139.0,219.0,2.95,13.5,288.0,380.26,311.61
2016,1,10,12,0,76.0,220.0,2.8,14.0,259.0,307.22,250.64
2016,1,10,12,15,51.0,208.5,2.75,14.0,235.0,269.63,219.7
2016,1,10,12,30,26.0,197.0,2.7,14.0,211.0,216.09,175.43
2016,1,10,12,45,115.5,208.0,2.65,14.0,265.5,344.91,282.8
2016,1,10,13,0,205.0,219.0,2.6,14.0,320.0,439.03,359.38
2016,1,10,13,15,159.5,213.0,2.55,14.0,290.5,388.8,318.13
2016,1,10,13,30,114.0,207.0,2.5,14.0,261.0,339.58,277.96
2016,1,10,13,45,125.0,198.0,2.5,14.0,254.0,336.01,275.97
2016,1,10,14,0,136.0,189.0,2.5,14.0,247.0,331.71,273.17
2016,1,10,14,15,176.0,174.5,2.45,14.0,245.0,342.48,283.26
2016,1,10,14,30,216.0,160.0,2.4,14.0,243.0,364.52,301.9
2016,1,10,14,45,208.0,146.5,2.4,14.0,221.0,334.87,277.87
2016,1,10,15,0,200.0,133.0,2.4,14.0,199.0,305.32,253.74
2016,1,10,15,15,191.0,117.5,2.3,13.5,174.0,272.76,227.01
2016,1,10,15,30,182.0,102.0,2.2,13.0,149.0,240.6,199.96
2016,1,10,15,45,166.5,85.5,2.15,12.5,123.0,204.01,168.48
2016,1,10,16,0,151.0,69.0,2.1,12.0,97.0,168.64,137.3
2016,1,10,16,15,125.0,52.0,2.15,11.5,71.0,129.06,101.99
2016,1,10,16,30,99.0,35.0,2.2,11.0,45.0,91.77,66.75
2016,1,10,16,45,49.5,17.5,2.3,11.0,22.5,42.33,6.31
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,4.0,15.5,3.1,10.0,16.0,15.0,0.0
2016,1,11,8,0,8.0,31.0,3.1,10.0,32.0,33.27,20.28
2016,1,11,8,15,27.0,48.0,3.15,10.0,52.5,64.14,48.29
2016,1,11,8,30,46.0,65.0,3.2,10.0,73.0,93.26,74.33
2016,1,11,8,45,55.0,82.5,3.25,10.5,94.5,119.34,97.49
2016,1,11,9,0,64.0,100.0,3.3,11.0,116.0,146.2,121.0
2016,1,11,9,15,70.5,116.0,3.25,11.0,136.0,170.25,141.93
2016,1,11,9,30,77.0,132.0,3.2,11.0,156.0,194.91,163.05
2016,1,11,9,45,81.5,146.0,3.15,11.5,174.0,216.03,180.55
2016,1,11,10,0,86.0,160.0,3.1,12.0,192.0,237.53,198.06
2016,1,11,10,15,53.5,162.0,3.0,12.0,182.5,214.64,177.83
2016,1,11,10,30,21.0,164.0,2.9,12.0,173.0,176.93,145.17
2016,1,11,10,45,63.0,184.5,2.85,12.5,214.0,250.32,206.88
2016,1,11,11,0,105.0,205.0,2.8,13.0,255.0,312.79,258.19
2016,1,11,11,15,52.5,171.5,2.75,13.0,196.5,225.08,184.8
2016,1,11,11,30,0.0,138.0,2.7,13.0,138.0,128.35,102.81
2016,1,11,11,45,3.0,156.5,2.65,13.5,158.0,150.4,121.14
2016,1,11,12,0,6.0,175.0,2.6,14.0,178.0,173.03,139.58
2016,1,11,12,15,5.5,173.5,2.55,14.0,176.5,170.85,137.68
2016,1,11,12,30,5.0,172.0,2.5,14.0,175.0,168.79,135.98
2016,1,11,12,45,91.5,197.0,2.45,14.5,242.5,292.0,239.28
2016,1,11,13,0,178.0,222.0,2.4,15.0,310.0,418.45,340.92
2016,1,11,13,15,90.0,190.0,2.35,15.0,234.5,281.16,229.32
2016,1,11,13,30,2.0,158.0,2.3,15.0,159.0,152.3,121.86
2016,1,11,13,45,60.0,173.5,2.25,15.0,200.0,233.89,191.29
2016,1,11,14,0,118.0,189.0,2.2,15.0,241.0,316.68,259.62
2016,1,11,14,15,127.5,177.0,2.1,15.0,229.5,306.99,251.95
2016,1,11,14,30,137.0,165.0,2.0,15.0,218.0,296.51,243.94
2016,1,11,14,45,132.5,151.0,1.95,15.0,199.0,272.36,224.43
2016,1,11,15,0,128.0,137.0,1.9,15.0,180.0,248.37,204.82
2016,1,11,15,15,121.5,121.0,1.75,14.5,157.5,220.64,182.05
2016,1,11,15,30,115.0,105.0,1.6,14.0,135.0,193.34,159.16
2016,1,11,15,45,332.5,75.0,1.45,14.0,141.5,294.21,242.26
