Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,775.0,57.0,7.3,10.0,316.5,586.12,502.17
2016,2,1,9,30,749.0,63.0,7.2,10.0,342.0,610.88,523.19
2016,2,1,9,45,813.0,65.0,7.1,10.5,395.5,692.03,587.12
2016,2,1,10,0,877.0,67.0,7.0,11.0,449.0,768.9,645.84
2016,2,1,10,15,891.5,69.0,6.85,11.0,480.5,813.88,679.31
2016,2,1,10,30,906.0,71.0,6.7,11.0,512.0,856.71,710.75
2016,2,1,10,45,911.5,73.5,6.6,11.5,536.5,889.95,733.29
2016,2,1,11,0,917.0,76.0,6.5,12.0,561.0,920.06,753.22
2016,2,1,11,15,923.0,77.0,6.4,12.0,578.5,945.42,770.86
2016,2,1,11,30,929.0,78.0,6.3,12.0,596.0,967.35,785.94
2016,2,1,11,45,928.0,80.0,6.2,12.0,604.5,980.41,794.44
2016,2,1,12,0,927.0,82.0,6.1,12.0,613.0,989.66,800.27
2016,2,1,12,15,927.0,82.0,6.0,12.0,615.0,993.51,802.25
2016,2,1,12,30,927.0,82.0,5.9,12.0,617.0,993.54,801.59
2016,2,1,12,45,923.5,82.0,5.8,12.0,610.5,986.41,795.85
2016,2,1,13,0,920.0,82.0,5.7,12.0,604.0,975.53,787.54
2016,2,1,13,15,914.0,81.5,5.7,12.0,589.5,958.03,775.16
2016,2,1,13,30,908.0,81.0,5.7,12.0,575.0,937.01,760.31
2016,2,1,13,45,900.5,79.0,5.7,12.0,553.5,909.41,740.59
2016,2,1,14,0,893.0,77.0,5.7,12.0,532.0,878.65,718.52
2016,2,1,14,15,879.0,75.5,5.65,12.0,503.5,847.88,696.12
2016,2,1,14,30,865.0,74.0,5.6,12.0,475.0,806.46,665.46
2016,2,1,14,45,848.5,71.0,5.6,12.0,440.5,759.09,630.16
2016,2,1,15,0,832.0,68.0,5.6,12.0,406.0,710.04,593.07
2016,2,1,15,15,805.0,65.0,5.35,11.5,365.5,652.36,548.7
2016,2,1,15,30,778.0,62.0,5.1,11.0,325.0,594.51,501.74
2016,2,1,15,45,740.0,58.0,4.95,11.0,281.5,529.12,446.18
2016,2,1,16,0,702.0,54.0,4.8,11.0,238.0,465.4,390.44
2016,2,1,16,15,642.5,48.5,4.65,10.5,192.5,391.44,325.29
2016,2,1,16,30,583.0,43.0,4.5,10.0,147.0,322.29,262.37
2016,2,1,16,45,487.0,35.0,4.4,9.5,104.0,245.54,192.08
2016,2,1,17,0,391.0,27.0,4.3,9.0,61.0,176.2,120.05
2016,2,1,17,15,195.5,13.5,4.3,8.5,30.5,75.54,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,3.6,8.0,7.5,6.82,0.0
2016,2,2,7,30,0.0,15.0,3.6,8.0,15.0,13.33,0.0
2016,2,2,7,45,49.0,32.5,3.65,8.5,39.5,56.18,36.77
2016,2,2,8,0,98.0,50.0,3.7,9.0,64.0,96.96,74.92
2016,2,2,8,15,126.0,69.0,3.65,9.0,93.5,135.74,110.15
2016,2,2,8,30,154.0,88.0,3.6,9.0,123.0,177.34,147.58
2016,2,2,8,45,176.0,106.0,3.6,9.5,153.5,226.52,190.55
2016,2,2,9,0,198.0,124.0,3.6,10.0,184.0,269.28,227.32
2016,2,2,9,15,216.5,138.0,3.5,10.0,212.5,306.66,259.24
2016,2,2,9,30,235.0,152.0,3.4,10.0,241.0,345.36,291.63
2016,2,2,9,45,215.0,170.5,3.3,10.0,257.5,349.25,294.21
2016,2,2,10,0,195.0,189.0,3.2,10.0,274.0,363.39,304.83
2016,2,2,10,15,115.0,193.0,3.05,10.0,244.5,309.27,257.97
2016,2,2,10,30,35.0,197.0,2.9,10.0,215.0,234.68,193.78
2016,2,2,10,45,22.5,192.0,2.8,10.5,204.0,203.55,167.18
2016,2,2,11,0,10.0,187.0,2.7,11.0,193.0,186.7,152.26
2016,2,2,11,15,429.0,142.0,2.65,11.0,383.0,580.03,480.43
2016,2,2,11,30,848.0,97.0,2.6,11.0,573.0,926.46,735.72
2016,2,2,11,45,859.5,95.0,2.6,11.0,584.5,945.63,745.23
2016,2,2,12,0,871.0,93.0,2.6,11.0,596.0,961.39,755.79
2016,2,2,12,15,872.5,93.0,2.7,11.0,598.5,966.56,760.04
2016,2,2,12,30,874.0,93.0,2.8,11.0,601.0,968.04,761.95
2016,2,2,12,45,883.0,88.5,2.95,11.5,597.5,957.55,754.63
2016,2,2,13,0,892.0,84.0,3.1,12.0,594.0,953.17,751.82
2016,2,2,13,15,887.0,83.5,3.15,12.0,580.5,936.94,741.22
2016,2,2,13,30,882.0,83.0,3.2,12.0,567.0,917.27,728.33
2016,2,2,13,45,874.0,81.5,3.25,12.0,546.0,899.04,716.55
2016,2,2,14,0,866.0,80.0,3.3,12.0,525.0,868.69,695.95
2016,2,2,14,15,852.5,78.0,3.3,12.0,496.5,830.2,669.01
2016,2,2,14,30,839.0,76.0,3.3,12.0,468.0,789.33,640.13
2016,2,2,14,45,820.5,73.5,3.3,12.0,434.0,741.88,605.93
2016,2,2,15,0,802.0,71.0,3.3,12.0,400.0,692.97,570.11
2016,2,2,15,15,775.0,68.0,3.2,11.5,360.5,636.42,528.28
2016,2,2,15,30,748.0,65.0,3.1,11.0,321.0,579.77,483.7
2016,2,2,15,45,701.0,62.0,3.05,11.0,277.0,511.36,427.18
2016,2,2,16,0,654.0,59.0,3.0,11.0,233.0,448.72,373.57
2016,2,2,16,15,593.5,53.0,2.95,10.5,188.5,376.11,310.85
2016,2,2,16,30,533.0,47.0,2.9,10.0,144.0,308.72,250.58
2016,2,2,16,45,431.0,38.5,2.85,9.5,102.0,228.3,178.66
2016,2,2,17,0,329.0,30.0,2.8,9.0,60.0,159.17,110.71
2016,2,2,17,15,164.5,15.0,2.85,8.5,30.0,69.6,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,2.9,6.0,26.0,27.21,0.0
2016,2,3,7,45,211.5,33.5,3.05,6.5,62.5,123.28,86.99
2016,2,3,8,0,423.0,41.0,3.2,7.0,99.0,227.19,180.11
2016,2,3,8,15,498.5,49.0,3.2,7.5,142.5,295.02,242.51
2016,2,3,8,30,574.0,57.0,3.2,8.0,186.0,370.38,309.88
2016,2,3,8,45,415.0,88.5,3.25,8.5,192.0,346.6,292.88
2016,2,3,9,0,256.0,120.0,3.3,9.0,198.0,298.74,253.09
2016,2,3,9,15,274.0,133.5,3.3,9.5,228.0,338.04,286.48
2016,2,3,9,30,292.0,147.0,3.3,10.0,258.0,378.45,319.68
2016,2,3,9,45,310.5,160.5,3.3,10.5,288.5,420.09,353.11
2016,2,3,10,0,329.0,174.0,3.3,11.0,319.0,462.38,386.35
2016,2,3,10,15,568.0,132.0,3.2,11.0,404.0,640.35,530.47
2016,2,3,10,30,807.0,90.0,3.1,11.0,489.0,806.82,654.72
2016,2,3,10,45,817.5,92.0,3.05,11.5,513.5,841.69,676.5
2016,2,3,11,0,828.0,94.0,3.0,12.0,538.0,873.94,697.16
2016,2,3,11,15,836.0,95.0,3.0,12.0,555.5,899.87,714.77
2016,2,3,11,30,844.0,96.0,3.0,12.0,573.0,922.69,730.2
2016,2,3,11,45,844.5,98.5,3.0,12.5,582.5,937.0,738.31
2016,2,3,12,0,845.0,101.0,3.0,13.0,592.0,947.77,744.08
2016,2,3,12,15,462.0,182.0,3.0,13.0,450.5,679.2,546.61
2016,2,3,12,30,79.0,263.0,3.0,13.0,309.0,354.71,286.8
2016,2,3,12,45,52.0,244.0,3.05,13.0,274.5,305.72,248.22
2016,2,3,13,0,25.0,225.0,3.1,13.0,240.0,240.49,194.96
2016,2,3,13,15,12.5,183.5,3.1,13.0,191.0,184.4,149.04
2016,2,3,13,30,0.0,142.0,3.1,13.0,142.0,130.39,104.14
2016,2,3,13,45,20.5,177.5,3.15,13.0,188.5,185.69,151.0
2016,2,3,14,0,41.0,213.0,3.2,13.0,235.0,258.29,211.19
2016,2,3,14,15,52.0,206.5,3.15,13.0,232.5,259.96,213.03
2016,2,3,14,30,63.0,200.0,3.1,13.0,230.0,261.06,214.59
2016,2,3,14,45,280.5,164.5,3.1,13.0,282.5,413.74,344.4
2016,2,3,15,0,498.0,129.0,3.1,13.0,335.0,535.66,444.57
2016,2,3,15,15,464.5,123.5,3.05,12.5,301.5,484.26,403.21
2016,2,3,15,30,431.0,118.0,3.0,12.0,268.0,434.35,363.05
2016,2,3,15,45,402.0,105.5,3.0,12.0,231.0,381.0,318.69
2016,2,3,16,0,373.0,93.0,3.0,12.0,194.0,329.55,274.75
2016,2,3,16,15,333.5,79.0,2.95,11.5,157.0,273.38,226.15
2016,2,3,16,30,294.0,65.0,2.9,11.0,120.0,220.95,179.51
2016,2,3,16,45,231.0,49.5,2.9,11.0,85.0,161.75,126.47
2016,2,3,17,0,168.0,34.0,2.9,11.0,50.0,109.82,77.0
2016,2,3,17,15,84.0,17.0,2.9,11.0,25.0,49.09,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,9.0,3.6,7.0,14.0,29.3,0.0
2016,2,4,7,30,201.0,18.0,3.7,7.0,28.0,82.77,0.0
2016,2,4,7,45,325.0,29.0,3.8,7.5,66.0,156.25,111.4
2016,2,4,8,0,449.0,40.0,3.9,8.0,104.0,236.21,187.07
2016,2,4,8,15,523.5,47.5,3.85,8.0,148.0,304.48,250.39
2016,2,4,8,30,598.0,55.0,3.8,8.0,192.0,380.18,318.75
2016,2,4,8,45,643.5,60.5,3.75,8.5,235.5,444.37,375.36
2016,2,4,9,0,689.0,66.0,3.7,9.0,279.0,511.73,432.55
2016,2,4,9,15,721.5,69.5,3.7,9.5,320.5,567.88,478.97
2016,2,4,9,30,754.0,73.0,3.7,10.0,362.0,628.05,526.92
2016,2,4,9,45,772.0,77.5,3.7,10.5,398.0,679.18,564.68
2016,2,4,10,0,790.0,82.0,3.7,11.0,434.0,729.24,600.81
2016,2,4,10,15,806.5,84.0,3.65,11.0,465.5,773.74,632.95
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,816.41,663.3
2016,2,4,10,45,834.5,87.5,3.6,11.5,521.5,852.02,687.1
2016,2,4,11,0,846.0,89.0,3.6,12.0,546.0,885.0,708.77
2016,2,4,11,15,853.5,90.0,3.5,12.0,563.5,910.86,725.83
2016,2,4,11,30,861.0,91.0,3.4,12.0,581.0,933.53,740.58
2016,2,4,11,45,865.5,91.5,3.35,12.5,591.5,949.41,749.48
2016,2,4,12,0,870.0,92.0,3.3,13.0,602.0,961.75,755.98
2016,2,4,12,15,871.0,92.0,3.15,13.0,604.0,966.51,757.87
2016,2,4,12,30,872.0,92.0,3.0,13.0,606.0,967.57,757.33
2016,2,4,12,45,871.5,91.0,2.9,13.5,600.5,962.25,751.51
2016,2,4,13,0,871.0,90.0,2.8,14.0,595.0,953.25,743.34
2016,2,4,13,15,865.5,89.5,2.65,14.0,581.5,936.59,730.94
2016,2,4,13,30,860.0,89.0,2.5,14.0,568.0,916.5,716.31
2016,2,4,13,45,847.5,88.5,2.45,14.0,546.5,886.84,695.96
2016,2,4,14,0,835.0,88.0,2.4,14.0,525.0,854.35,673.65
2016,2,4,14,15,734.5,103.5,2.3,14.0,473.0,768.67,612.34
2016,2,4,14,30,634.0,119.0,2.2,14.0,421.0,681.19,548.89
2016,2,4,14,45,582.5,121.5,2.15,14.0,383.5,620.04,503.71
2016,2,4,15,0,531.0,124.0,2.1,14.0,346.0,554.63,453.48
2016,2,4,15,15,503.5,118.0,2.05,13.5,312.5,505.4,415.9
2016,2,4,15,30,476.0,112.0,2.0,13.0,279.0,457.05,377.87
2016,2,4,15,45,455.0,99.5,2.0,13.0,242.5,406.28,336.48
2016,2,4,16,0,434.0,87.0,2.0,13.0,206.0,356.48,294.6
2016,2,4,16,15,393.5,74.5,2.0,12.5,167.5,298.21,244.9
2016,2,4,16,30,353.0,62.0,2.0,12.0,129.0,243.66,196.86
2016,2,4,16,45,292.5,48.0,2.05,11.5,93.0,183.66,143.48
2016,2,4,17,0,232.0,34.0,2.1,11.0,57.0,130.61,93.01
2016,2,4,17,15,116.0,17.0,2.2,10.5,28.5,58.11,0.0
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,94.0,10.0,3.15,6.5,15.0,28.83,0.0
2016,2,5,7,30,188.0,20.0,3.2,7.0,30.0,81.73,0.0
2016,2,5,7,45,310.0,32.0,3.3,8.0,68.5,154.26,111.19
2016,2,5,8,0,432.0,44.0,3.4,9.0,107.0,233.83,184.84
2016,2,5,8,15,508.0,52.0,3.35,9.0,151.5,302.72,248.03
2016,2,5,8,30,584.0,60.0,3.3,9.0,196.0,379.14,316.33
2016,2,5,8,45,632.5,66.0,3.3,9.5,241.0,445.1,373.86
2016,2,5,9,0,681.0,72.0,3.3,10.0,286.0,514.53,432.23
2016,2,5,9,15,715.0,76.0,3.25,10.5,328.0,575.13,481.42
2016,2,5,9,30,749.0,80.0,3.2,11.0,370.0,636.81,529.77
2016,2,5,9,45,619.5,113.0,3.15,12.0,368.0,612.65,506.83
2016,2,5,10,0,490.0,146.0,3.1,13.0,366.0,569.33,469.02
2016,2,5,10,15,666.0,116.5,2.85,13.0,438.5,703.62,572.86
2016,2,5,10,30,842.0,87.0,2.6,13.0,511.0,834.58,666.15
2016,2,5,10,45,852.5,89.0,2.4,13.5,536.0,870.55,686.86
2016,2,5,11,0,863.0,91.0,2.2,14.0,561.0,903.76,705.87
2016,2,5,11,15,870.0,92.5,2.0,14.0,579.0,930.2,720.95
2016,2,5,11,30,877.0,94.0,1.8,14.0,597.0,953.36,733.44
2016,2,5,11,45,876.0,96.0,1.6,14.5,606.0,966.14,737.2
2016,2,5,12,0,875.0,98.0,1.4,15.0,615.0,975.22,738.33
2016,2,5,12,15,875.0,98.5,1.2,15.0,616.5,979.7,737.59
2016,2,5,12,30,875.0,99.0,1.0,15.0,618.0,980.44,734.24
2016,2,5,12,45,872.0,98.5,0.8,15.5,612.0,973.36,724.31
2016,2,5,13,0,869.0,98.0,0.6,16.0,606.0,962.62,712.08
2016,2,5,13,15,862.5,97.0,0.8,16.0,591.5,944.39,705.19
2016,2,5,13,30,856.0,96.0,1.0,16.0,577.0,922.77,695.68
2016,2,5,13,45,854.0,92.0,1.25,16.0,557.0,898.28,684.51
2016,2,5,14,0,852.0,88.0,1.5,16.0,537.0,870.48,670.27
2016,2,5,14,15,690.5,119.5,1.6,16.0,471.0,751.78,589.42
2016,2,5,14,30,529.0,151.0,1.7,16.0,405.0,626.43,499.75
2016,2,5,14,45,664.5,113.5,1.85,16.0,409.5,675.72,540.65
2016,2,5,15,0,800.0,76.0,2.0,16.0,414.0,701.02,560.98
2016,2,5,15,15,775.0,73.0,1.9,15.5,375.0,645.64,520.93
2016,2,5,15,30,750.0,70.0,1.8,15.0,336.0,589.97,478.81
2016,2,5,15,45,710.0,66.0,1.75,14.5,292.5,524.13,427.32
2016,2,5,16,0,670.0,62.0,1.7,14.0,249.0,463.42,377.91
2016,2,5,16,15,612.5,56.0,1.7,13.5,203.5,391.03,317.54
2016,2,5,16,30,555.0,50.0,1.7,13.0,158.0,323.5,258.97
2016,2,5,16,45,452.0,42.0,1.7,12.5,114.0,241.36,187.5
2016,2,5,17,0,349.0,34.0,1.7,12.0,70.0,170.4,122.27
2016,2,5,17,15,174.5,17.0,1.75,11.5,35.0,76.57,10.15
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,10.0,3.55,7.5,16.0,32.91,0.0
2016,2,6,7,30,227.0,20.0,3.7,8.0,32.0,92.83,9.49
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.0,164.42,119.52
2016,2,6,8,0,461.0,42.0,4.0,9.0,110.0,243.11,192.67
2016,2,6,8,15,532.5,49.0,3.9,9.5,154.5,310.43,254.4
2016,2,6,8,30,604.0,56.0,3.8,10.0,199.0,384.78,320.55
2016,2,6,8,45,655.5,60.0,3.7,10.5,243.5,450.99,378.19
2016,2,6,9,0,707.0,64.0,3.6,11.0,288.0,518.17,434.65
2016,2,6,9,15,738.0,67.5,3.5,11.5,329.5,577.47,482.68
2016,2,6,9,30,769.0,71.0,3.4,12.0,371.0,637.46,529.25
2016,2,6,9,45,791.0,73.5,3.35,12.5,408.0,689.91,567.2
2016,2,6,10,0,813.0,76.0,3.3,13.0,445.0,741.53,603.62
2016,2,6,10,15,828.5,78.0,3.1,13.5,476.0,786.08,633.18
2016,2,6,10,30,844.0,80.0,2.9,14.0,507.0,828.69,660.54
2016,2,6,10,45,856.0,80.5,2.75,14.5,532.0,864.15,682.4
2016,2,6,11,0,868.0,81.0,2.6,15.0,557.0,888.25,695.81
2016,2,6,11,15,874.0,82.0,2.5,15.0,574.5,912.91,711.26
2016,2,6,11,30,880.0,83.0,2.4,15.0,592.0,934.32,724.33
2016,2,6,11,45,886.0,82.5,2.35,15.5,602.0,950.46,732.9
2016,2,6,12,0,892.0,82.0,2.3,16.0,612.0,963.08,739.14
2016,2,6,12,15,892.5,82.0,2.4,16.0,614.0,967.42,742.85
2016,2,6,12,30,893.0,82.0,2.5,16.0,616.0,968.05,744.24
2016,2,6,12,45,749.0,126.5,2.6,16.0,571.5,896.57,695.77
2016,2,6,13,0,605.0,171.0,2.7,16.0,527.0,804.68,632.3
2016,2,6,13,15,738.0,127.0,2.7,16.0,551.5,870.86,680.78
2016,2,6,13,30,871.0,83.0,2.7,16.0,576.0,912.68,710.26
2016,2,6,13,45,863.5,81.5,2.75,16.5,555.0,886.37,691.25
2016,2,6,14,0,856.0,80.0,2.8,17.0,534.0,865.33,676.64
2016,2,6,14,15,520.0,147.0,2.8,16.5,419.0,632.34,507.88
2016,2,6,14,30,184.0,214.0,2.8,16.0,304.0,389.77,316.12
2016,2,6,14,45,286.5,184.5,2.8,16.0,312.5,442.65,361.71
2016,2,6,15,0,389.0,155.0,2.8,16.0,321.0,486.43,397.96
2016,2,6,15,15,390.0,139.0,2.65,15.5,292.5,451.36,370.8
2016,2,6,15,30,391.0,123.0,2.5,15.0,264.0,415.04,342.36
2016,2,6,15,45,372.0,110.0,2.35,15.0,230.0,368.88,304.33
2016,2,6,16,0,353.0,97.0,2.2,15.0,196.0,323.72,266.23
2016,2,6,16,15,323.5,82.0,2.15,14.5,160.5,272.23,222.51
2016,2,6,16,30,294.0,67.0,2.1,14.0,125.0,223.39,179.76
2016,2,6,16,45,249.0,51.5,2.05,13.5,91.0,170.84,133.17
2016,2,6,17,0,204.0,36.0,2.0,13.0,57.0,123.37,89.07
2016,2,6,17,15,102.0,18.0,1.95,12.5,28.5,56.36,13.38
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.5,3.2,9.5,18.5,41.36,0.0
2016,2,7,7,30,312.0,19.0,3.4,10.0,37.0,113.13,26.04
2016,2,7,7,45,432.5,27.0,3.6,10.5,78.0,186.2,135.07
2016,2,7,8,0,553.0,35.0,3.8,11.0,119.0,268.33,210.95
2016,2,7,8,15,620.0,40.5,3.9,11.5,165.0,337.19,274.19
2016,2,7,8,30,687.0,46.0,4.0,12.0,211.0,412.34,340.99
2016,2,7,8,45,731.0,49.5,4.15,12.5,256.5,478.15,398.47
2016,2,7,9,0,775.0,53.0,4.3,13.0,302.0,546.71,456.26
2016,2,7,9,15,804.0,56.0,4.2,13.5,344.5,607.15,504.86
2016,2,7,9,30,833.0,59.0,4.1,14.0,387.0,662.33,546.51
2016,2,7,9,45,846.5,63.0,4.05,14.5,424.0,712.46,582.45
2016,2,7,10,0,860.0,67.0,4.0,15.0,461.0,760.97,616.37
2016,2,7,10,15,875.0,68.5,3.8,15.0,493.0,805.64,647.29
2016,2,7,10,30,890.0,70.0,3.6,15.0,525.0,848.24,676.08
2016,2,7,10,45,899.5,71.5,3.45,15.5,550.0,883.68,698.16
2016,2,7,11,0,909.0,73.0,3.3,16.0,575.0,916.21,717.81
2016,2,7,11,15,915.5,74.0,3.2,16.0,593.0,942.23,734.34
2016,2,7,11,30,922.0,75.0,3.1,16.0,611.0,964.85,748.46
2016,2,7,11,45,925.5,75.5,3.05,16.5,621.5,980.43,756.71
2016,2,7,12,0,929.0,76.0,3.0,17.0,632.0,992.28,762.51
2016,2,7,12,15,929.5,76.0,2.95,17.0,634.0,996.81,764.88
2016,2,7,12,30,930.0,76.0,2.9,17.0,636.0,997.46,764.82
2016,2,7,12,45,930.0,74.5,2.9,17.5,630.5,991.86,759.71
2016,2,7,13,0,930.0,73.0,2.9,18.0,625.0,982.38,752.19
2016,2,7,13,15,925.0,72.5,2.9,18.0,611.0,965.67,741.32
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,945.33,728.11
2016,2,7,13,45,911.5,71.5,2.95,18.5,575.5,918.35,709.42
2016,2,7,14,0,903.0,71.0,3.0,19.0,554.0,888.18,688.55
2016,2,7,14,15,891.0,69.5,2.95,18.5,526.0,850.79,664.4
2016,2,7,14,30,879.0,68.0,2.9,18.0,498.0,810.84,638.19
2016,2,7,14,45,862.0,66.0,2.9,18.0,463.0,764.04,605.78
2016,2,7,15,0,845.0,64.0,2.9,18.0,428.0,715.58,571.69
2016,2,7,15,15,821.0,61.5,2.7,17.5,388.0,665.94,536.21
2016,2,7,15,30,797.0,59.0,2.5,17.0,348.0,609.58,493.96
2016,2,7,15,45,763.0,55.5,2.35,17.0,304.5,545.82,442.94
2016,2,7,16,0,729.0,52.0,2.2,17.0,261.0,483.34,391.36
2016,2,7,16,15,677.0,47.5,2.15,16.5,215.0,412.28,332.25
2016,2,7,16,30,625.0,43.0,2.1,16.0,169.0,345.27,274.23
2016,2,7,16,45,539.5,36.5,2.05,15.5,124.5,267.45,206.2
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,198.48,142.87
2016,2,7,17,15,227.0,15.0,2.0,14.5,40.0,89.58,31.84
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,11.0,4.5,10.5,18.5,36.01,0.0
2016,2,8,7,30,248.0,22.0,4.6,11.0,37.0,101.72,33.14
2016,2,8,7,45,366.5,32.5,4.75,12.0,77.5,173.35,126.65
2016,2,8,8,0,485.0,43.0,4.9,13.0,118.0,253.72,199.25
2016,2,8,8,15,557.5,49.5,4.8,13.5,164.0,322.48,261.55
2016,2,8,8,30,630.0,56.0,4.7,14.0,210.0,398.33,328.27
2016,2,8,8,45,674.0,61.5,4.6,14.5,255.0,463.76,384.62
2016,2,8,9,0,718.0,67.0,4.5,15.0,300.0,529.31,439.07
2016,2,8,9,15,749.5,70.5,4.35,15.5,342.5,589.71,487.26
2016,2,8,9,30,781.0,74.0,4.2,16.0,385.0,650.81,533.83
2016,2,8,9,45,813.0,74.0,4.05,16.5,424.5,708.4,574.97
2016,2,8,10,0,845.0,74.0,3.9,17.0,464.0,765.76,614.81
2016,2,8,10,15,859.5,75.5,3.8,17.5,496.0,810.14,644.32
2016,2,8,10,30,874.0,77.0,3.7,18.0,528.0,844.57,666.14
2016,2,8,10,45,885.0,78.5,3.6,18.5,553.5,880.93,689.05
2016,2,8,11,0,896.0,80.0,3.5,19.0,579.0,914.5,709.64
2016,2,8,11,15,902.5,80.5,3.4,19.0,596.5,939.69,725.5
2016,2,8,11,30,909.0,81.0,3.3,19.0,614.0,961.5,739.03
2016,2,8,11,45,912.5,81.5,3.2,19.5,624.5,976.96,746.79
2016,2,8,12,0,916.0,82.0,3.1,20.0,635.0,988.73,752.1
2016,2,8,12,15,917.0,82.0,3.0,20.0,637.0,993.7,754.35
2016,2,8,12,30,918.0,82.0,2.9,20.0,639.0,994.85,754.19
2016,2,8,12,45,920.5,80.0,2.8,20.0,634.0,991.09,750.9
2016,2,8,13,0,923.0,78.0,2.7,20.0,629.0,983.47,745.19
2016,2,8,13,15,918.0,77.5,2.65,20.0,615.0,966.82,734.03
2016,2,8,13,30,913.0,77.0,2.6,20.0,601.0,946.58,720.63
2016,2,8,13,45,904.0,76.0,2.55,20.5,579.5,918.62,700.72
2016,2,8,14,0,895.0,75.0,2.5,21.0,558.0,887.53,678.8
2016,2,8,14,15,883.0,73.5,2.4,21.0,530.0,850.31,653.54
2016,2,8,14,30,871.0,72.0,2.3,21.0,502.0,810.56,626.41
2016,2,8,14,45,853.0,70.5,2.25,21.0,467.0,770.65,599.36
2016,2,8,15,0,835.0,69.0,2.2,21.0,432.0,721.77,565.53
2016,2,8,15,15,811.0,66.0,2.05,20.5,392.0,665.53,526.22
2016,2,8,15,30,787.0,63.0,1.9,20.0,352.0,608.84,484.72
2016,2,8,15,45,751.5,59.5,1.75,19.5,308.0,544.48,435.11
2016,2,8,16,0,716.0,56.0,1.6,19.0,264.0,481.53,384.89
2016,2,8,16,15,663.5,51.5,1.6,18.5,218.0,410.66,327.19
2016,2,8,16,30,611.0,47.0,1.6,18.0,172.0,343.83,270.46
2016,2,8,16,45,524.5,39.5,1.65,17.5,127.0,267.96,205.16
2016,2,8,17,0,438.0,32.0,1.7,17.0,82.0,198.76,143.05
2016,2,8,17,15,280.0,21.0,1.7,16.5,47.0,112.13,48.85
2016,2,8,17,30,122.0,10.0,1.7,16.0,12.0,35.29,0.0
2016,2,8,17,45,61.0,5.0,1.75,16.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,10.5,20.0,39.7,0.0
2016,2,9,7,30,283.0,22.0,3.4,11.0,40.0,111.92,45.61
2016,2,9,7,45,399.5,32.0,3.6,12.0,82.0,183.72,134.87
2016,2,9,8,0,516.0,42.0,3.8,13.0,124.0,264.83,207.73
2016,2,9,8,15,586.0,48.5,3.85,13.5,170.5,334.25,270.39
2016,2,9,8,30,656.0,55.0,3.9,14.0,217.0,407.72,334.93
2016,2,9,8,45,701.5,59.5,3.95,14.5,263.0,474.47,392.16
2016,2,9,9,0,747.0,64.0,4.0,15.0,309.0,544.11,449.69
2016,2,9,9,15,777.5,67.0,3.75,15.0,352.5,604.65,498.33
2016,2,9,9,30,808.0,70.0,3.5,15.0,396.0,665.73,544.98
2016,2,9,9,45,682.5,104.0,3.25,15.5,396.5,651.56,530.74
2016,2,9,10,0,557.0,138.0,3.0,16.0,397.0,613.61,497.86
2016,2,9,10,15,554.0,149.0,2.7,16.5,422.0,644.93,519.03
2016,2,9,10,30,551.0,160.0,2.4,17.0,447.0,674.06,537.3
2016,2,9,10,45,589.0,156.0,2.15,17.5,475.5,726.36,572.67
2016,2,9,11,0,627.0,152.0,1.9,18.0,504.0,772.32,601.36
2016,2,9,11,15,772.5,117.0,1.75,18.5,564.5,879.56,672.23
2016,2,9,11,30,918.0,82.0,1.6,19.0,625.0,972.5,729.63
2016,2,9,11,45,919.0,83.5,1.45,19.5,634.5,986.97,733.81
2016,2,9,12,0,920.0,85.0,1.3,20.0,644.0,997.66,736.35
2016,2,9,12,15,920.5,85.0,1.2,20.0,645.5,1002.18,737.17
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,1002.86,735.67
2016,2,9,12,45,920.0,84.0,1.05,20.5,641.5,996.99,729.72
2016,2,9,13,0,919.0,83.0,1.0,21.0,636.0,987.3,721.59
2016,2,9,13,15,913.5,82.5,1.05,21.0,622.0,970.21,712.23
2016,2,9,13,30,908.0,82.0,1.1,21.0,608.0,949.55,700.67
2016,2,9,13,45,728.5,126.5,1.2,21.0,539.0,836.33,628.47
2016,2,9,14,0,549.0,171.0,1.3,21.0,470.0,703.28,539.59
2016,2,9,14,15,535.0,167.0,1.35,20.5,446.5,670.28,519.46
2016,2,9,14,30,521.0,163.0,1.4,20.0,423.0,636.05,496.92
2016,2,9,14,45,322.0,177.0,1.5,20.0,334.0,461.43,366.07
2016,2,9,15,0,123.0,191.0,1.6,20.0,245.0,304.32,242.64
2016,2,9,15,15,136.0,173.0,1.5,19.5,228.0,287.98,231.47
2016,2,9,15,30,149.0,155.0,1.4,19.0,211.0,270.31,218.2
2016,2,9,15,45,138.5,137.5,1.35,18.5,184.5,237.49,192.04
2016,2,9,16,0,128.0,120.0,1.3,18.0,158.0,205.55,166.04
2016,2,9,16,15,115.5,100.5,1.25,17.5,130.5,171.09,137.34
2016,2,9,16,30,103.0,81.0,1.2,17.0,103.0,137.86,109.0
2016,2,9,16,45,83.5,61.5,1.15,16.5,76.5,103.13,78.96
2016,2,9,17,0,64.0,42.0,1.1,16.0,50.0,70.36,50.11
2016,2,9,17,15,32.0,25.0,1.1,15.5,29.0,37.85,16.43
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.15,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,98.5,12.0,2.0,12.0,19.0,31.6,0.0
2016,2,10,7,30,197.0,24.0,2.0,12.0,38.0,91.39,42.51
2016,2,10,7,45,286.5,37.5,2.0,12.5,75.0,152.01,112.08
2016,2,10,8,0,376.0,51.0,2.0,13.0,112.0,219.82,172.52
2016,2,10,8,15,431.0,62.0,2.0,13.0,154.0,279.93,226.41
2016,2,10,8,30,486.0,73.0,2.0,13.0,196.0,345.49,283.66
2016,2,10,8,45,520.0,83.0,2.0,13.5,237.0,403.34,332.57
2016,2,10,9,0,554.0,93.0,2.0,14.0,278.0,463.48,381.57
2016,2,10,9,15,597.0,93.5,1.85,14.0,316.5,521.07,427.43
2016,2,10,9,30,640.0,94.0,1.7,14.0,355.0,580.5,473.11
2016,2,10,9,45,648.0,102.5,1.6,14.5,387.5,624.88,504.72
2016,2,10,10,0,656.0,111.0,1.5,15.0,420.0,667.78,533.6
2016,2,10,10,15,750.0,99.5,1.5,15.5,475.0,755.49,594.67
2016,2,10,10,30,844.0,88.0,1.5,16.0,530.0,842.66,652.89
2016,2,10,10,45,854.0,89.5,1.55,16.5,555.0,877.94,674.52
2016,2,10,11,0,864.0,91.0,1.6,17.0,580.0,910.41,694.67
2016,2,10,11,15,738.0,131.0,1.65,17.0,557.5,865.65,663.52
2016,2,10,11,30,612.0,171.0,1.7,17.0,535.0,805.61,622.34
2016,2,10,11,45,516.5,207.0,1.8,17.0,518.0,757.26,587.86
2016,2,10,12,0,421.0,243.0,1.9,17.0,501.0,710.87,553.09
2016,2,10,12,15,654.0,168.5,1.9,17.0,570.5,860.88,663.59
2016,2,10,12,30,887.0,94.0,1.9,17.0,640.0,982.38,744.71
2016,2,10,12,45,887.0,93.0,1.95,17.5,634.5,977.63,739.49
2016,2,10,13,0,887.0,92.0,2.0,18.0,629.0,969.17,733.42
2016,2,10,13,15,882.0,91.0,2.0,18.0,615.5,952.31,722.66
2016,2,10,13,30,877.0,90.0,2.0,18.0,602.0,941.25,716.03
2016,2,10,13,45,662.0,146.5,2.0,18.5,525.5,800.24,618.38
2016,2,10,14,0,447.0,203.0,2.0,19.0,449.0,650.55,509.05
2016,2,10,14,15,563.5,159.0,1.95,19.0,452.5,685.8,539.15
2016,2,10,14,30,680.0,115.0,1.9,19.0,456.0,719.29,564.13
2016,2,10,14,45,595.0,127.0,1.9,19.0,410.5,640.47,507.07
2016,2,10,15,0,510.0,139.0,1.9,19.0,365.0,559.63,446.62
2016,2,10,15,15,390.0,143.5,1.8,18.5,307.0,457.49,368.29
2016,2,10,15,30,270.0,148.0,1.7,18.0,249.0,352.82,285.99
2016,2,10,15,45,250.0,133.0,1.6,17.5,218.0,310.36,252.55
2016,2,10,16,0,230.0,118.0,1.5,17.0,187.0,269.42,219.17
2016,2,10,16,15,210.5,100.0,1.5,16.5,154.5,226.81,183.7
2016,2,10,16,30,191.0,82.0,1.5,16.0,122.0,186.05,148.77
2016,2,10,16,45,161.5,63.0,1.55,15.5,91.0,142.05,110.5
2016,2,10,17,0,132.0,44.0,1.6,15.0,60.0,101.21,74.15
2016,2,10,17,15,66.0,27.0,1.6,15.0,35.0,54.38,28.11
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.85,12.5,16.5,22.83,0.0
2016,2,11,7,30,109.0,25.0,1.9,13.0,33.0,68.12,34.47
2016,2,11,7,45,159.0,42.5,1.95,13.5,64.0,107.46,78.96
2016,2,11,8,0,209.0,60.0,2.0,14.0,95.0,155.84,122.05
2016,2,11,8,15,237.0,77.5,1.8,14.0,129.0,199.97,161.44
2016,2,11,8,30,265.0,95.0,1.6,14.0,163.0,246.97,202.37
2016,2,11,8,45,286.5,110.0,1.45,14.5,196.0,289.97,238.55
2016,2,11,9,0,308.0,125.0,1.3,15.0,229.0,334.74,274.89
2016,2,11,9,15,463.0,113.0,1.1,15.0,292.0,449.94,367.09
2016,2,11,9,30,618.0,101.0,0.9,15.0,355.0,573.69,461.04
2016,2,11,9,45,515.0,137.5,0.75,15.5,362.5,559.83,445.53
2016,2,11,10,0,412.0,174.0,0.6,16.0,370.0,542.16,427.93
2016,2,11,10,15,460.5,176.0,0.6,16.5,408.5,600.38,470.08
2016,2,11,10,30,509.0,178.0,0.6,17.0,447.0,660.11,511.35
2016,2,11,10,45,316.5,220.0,0.6,17.5,390.0,538.01,417.92
2016,2,11,11,0,124.0,262.0,0.6,18.0,333.0,405.01,315.02
2016,2,11,11,15,303.5,240.5,0.6,18.0,421.0,565.21,438.2
2016,2,11,11,30,483.0,219.0,0.6,18.0,509.0,732.66,557.09
2016,2,11,11,45,477.0,226.5,0.6,18.0,517.0,742.23,560.7
2016,2,11,12,0,471.0,234.0,0.6,18.0,525.0,749.45,564.96
2016,2,11,12,15,384.5,255.5,0.6,18.0,493.5,674.98,511.92
2016,2,11,12,30,298.0,277.0,0.6,18.0,462.0,616.96,469.93
2016,2,11,12,45,307.5,272.0,0.65,18.0,461.5,618.9,472.99
2016,2,11,13,0,317.0,267.0,0.7,18.0,461.0,619.38,474.35
2016,2,11,13,15,369.0,248.5,0.65,18.0,469.5,642.33,491.76
2016,2,11,13,30,421.0,230.0,0.6,18.0,478.0,679.37,518.13
2016,2,11,13,45,484.0,203.0,0.6,18.5,478.0,696.59,530.84
2016,2,11,14,0,547.0,176.0,0.6,19.0,478.0,708.46,540.01
2016,2,11,14,15,535.5,169.5,0.65,19.0,453.5,674.64,517.53
2016,2,11,14,30,524.0,163.0,0.7,19.0,429.0,639.47,494.26
2016,2,11,14,45,597.0,131.5,0.8,19.0,414.5,647.62,503.59
2016,2,11,15,0,670.0,100.0,0.9,19.0,400.0,641.84,502.02
2016,2,11,15,15,639.5,102.0,0.95,18.5,367.5,592.9,467.66
2016,2,11,15,30,609.0,104.0,1.0,18.0,335.0,544.03,432.36
2016,2,11,15,45,571.0,97.0,1.1,17.5,293.0,481.59,385.91
2016,2,11,16,0,533.0,90.0,1.2,17.0,251.0,421.23,339.12
2016,2,11,16,15,476.5,80.5,1.3,16.5,207.0,348.5,280.6
2016,2,11,16,30,420.0,71.0,1.4,16.0,163.0,285.0,227.33
2016,2,11,16,45,342.0,58.0,1.5,16.0,121.0,214.72,167.0
2016,2,11,17,0,264.0,45.0,1.6,16.0,79.0,153.35,113.19
2016,2,11,17,15,132.0,29.0,1.65,15.5,46.0,81.3,46.59
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
