Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,23.0,37.97,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,46.0,108.63,61.05
2016,2,12,7,45,352.5,38.5,1.8,12.5,87.0,175.1,130.29
2016,2,12,8,0,461.0,50.0,1.9,13.0,128.0,252.53,198.44
2016,2,12,8,15,528.5,57.5,1.8,13.0,173.5,319.52,257.99
2016,2,12,8,30,596.0,65.0,1.7,13.0,219.0,393.08,321.32
2016,2,12,8,45,467.0,94.0,1.65,13.5,228.5,382.6,314.7
2016,2,12,9,0,338.0,123.0,1.6,14.0,238.0,350.51,289.03
2016,2,12,9,15,342.0,139.5,1.55,14.0,269.0,388.6,320.06
2016,2,12,9,30,346.0,156.0,1.5,14.0,300.0,426.24,349.45
2016,2,12,9,45,396.0,162.5,1.5,14.5,341.0,499.91,406.0
2016,2,12,10,0,446.0,169.0,1.5,15.0,382.0,563.52,453.36
2016,2,12,10,15,449.0,181.0,1.6,15.0,408.0,596.94,477.83
2016,2,12,10,30,452.0,193.0,1.7,15.0,434.0,628.91,501.22
2016,2,12,10,45,640.5,147.0,1.8,15.5,506.0,764.19,601.61
2016,2,12,11,0,829.0,101.0,1.9,16.0,578.0,893.09,689.81
2016,2,12,11,15,836.0,102.5,1.95,16.0,595.5,919.18,706.06
2016,2,12,11,30,843.0,104.0,2.0,16.0,613.0,942.07,721.33
2016,2,12,11,45,843.0,106.0,2.15,16.5,622.0,955.53,730.06
2016,2,12,12,0,843.0,108.0,2.3,17.0,631.0,965.38,736.52
2016,2,12,12,15,843.5,108.0,2.35,17.0,633.0,969.71,739.7
2016,2,12,12,30,844.0,108.0,2.4,17.0,635.0,970.38,740.62
2016,2,12,12,45,838.0,109.0,2.5,17.0,628.0,962.3,736.26
2016,2,12,13,0,832.0,110.0,2.6,17.0,621.0,950.66,729.65
2016,2,12,13,15,826.0,109.0,2.65,16.5,607.5,933.21,720.02
2016,2,12,13,30,820.0,108.0,2.7,16.0,594.0,912.43,708.15
2016,2,12,13,45,671.5,147.0,2.75,16.0,535.5,811.14,637.68
2016,2,12,14,0,523.0,186.0,2.8,16.0,477.0,699.27,556.53
2016,2,12,14,15,324.0,207.5,2.8,16.0,385.0,521.3,420.12
2016,2,12,14,30,125.0,229.0,2.8,16.0,293.0,357.38,288.78
2016,2,12,14,45,267.0,196.5,2.8,16.0,321.0,441.24,359.61
2016,2,12,15,0,409.0,164.0,2.8,16.0,349.0,513.06,418.28
2016,2,12,15,15,432.5,143.5,2.65,15.5,323.5,487.94,399.43
2016,2,12,15,30,456.0,123.0,2.5,15.0,298.0,459.34,377.76
2016,2,12,15,45,417.5,115.5,2.45,15.0,261.0,404.04,332.76
2016,2,12,16,0,379.0,108.0,2.4,15.0,224.0,351.48,289.06
2016,2,12,16,15,344.0,93.5,2.45,14.5,185.5,296.04,242.67
2016,2,12,16,30,309.0,79.0,2.5,14.0,147.0,243.82,197.59
2016,2,12,16,45,253.5,63.0,2.55,14.0,110.0,185.35,146.24
2016,2,12,17,0,198.0,47.0,2.6,14.0,73.0,133.21,99.79
2016,2,12,17,15,99.0,30.5,2.65,14.0,43.5,68.64,40.98
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,13.0,3.8,10.5,26.0,47.28,0.0
2016,2,13,7,30,336.0,26.0,3.8,11.0,52.0,133.73,80.0
2016,2,13,7,45,447.0,34.5,3.85,11.5,96.0,202.52,152.01
2016,2,13,8,0,558.0,43.0,3.9,12.0,140.0,283.25,224.45
2016,2,13,8,15,622.0,49.0,3.75,12.5,187.5,349.83,284.82
2016,2,13,8,30,686.0,55.0,3.6,13.0,235.0,425.06,350.42
2016,2,13,8,45,351.0,91.5,3.45,13.5,184.0,315.08,262.15
2016,2,13,9,0,16.0,128.0,3.3,14.0,133.0,131.51,106.28
2016,2,13,9,15,69.0,154.0,3.15,14.5,182.0,203.67,167.46
2016,2,13,9,30,122.0,180.0,3.0,15.0,231.0,284.65,234.1
2016,2,13,9,45,313.0,168.5,2.9,15.5,316.0,430.95,354.34
2016,2,13,10,0,504.0,157.0,2.8,16.0,401.0,595.85,483.35
2016,2,13,10,15,708.5,114.0,2.65,16.0,481.0,741.42,591.93
2016,2,13,10,30,913.0,71.0,2.5,16.0,561.0,876.04,685.55
2016,2,13,10,45,925.0,71.5,2.45,16.5,587.5,913.43,707.58
2016,2,13,11,0,937.0,72.0,2.4,17.0,614.0,947.92,728.22
2016,2,13,11,15,943.0,72.5,2.45,17.0,632.5,973.69,745.13
2016,2,13,11,30,949.0,73.0,2.5,17.0,651.0,995.89,759.77
2016,2,13,11,45,954.5,72.5,2.6,17.5,662.0,1012.65,769.93
2016,2,13,12,0,960.0,72.0,2.7,18.0,673.0,1025.55,777.64
2016,2,13,12,15,961.0,72.5,2.8,18.0,675.5,1031.4,782.25
2016,2,13,12,30,962.0,73.0,2.9,18.0,678.0,1033.2,784.37
2016,2,13,12,45,953.0,76.0,3.0,18.0,671.0,1024.4,779.52
2016,2,13,13,0,944.0,79.0,3.1,18.0,664.0,1011.7,772.2
2016,2,13,13,15,939.0,78.0,3.35,18.0,649.5,994.05,762.82
2016,2,13,13,30,934.0,77.0,3.6,18.0,635.0,972.69,750.72
2016,2,13,13,45,924.0,77.0,3.9,18.0,613.0,944.44,733.92
2016,2,13,14,0,914.0,77.0,4.2,18.0,591.0,912.98,714.52
2016,2,13,14,15,902.0,75.5,4.5,17.5,561.5,874.96,691.83
2016,2,13,14,30,890.0,74.0,4.8,17.0,532.0,834.3,666.87
2016,2,13,14,45,871.5,72.5,5.1,17.0,496.0,786.13,634.18
2016,2,13,15,0,853.0,71.0,5.4,17.0,460.0,742.62,604.17
2016,2,13,15,15,829.5,68.5,5.3,16.5,419.0,686.16,562.95
2016,2,13,15,30,806.0,66.0,5.2,16.0,378.0,629.15,519.66
2016,2,13,15,45,768.5,63.0,5.1,16.0,332.5,562.72,465.39
2016,2,13,16,0,731.0,60.0,5.0,16.0,287.0,497.84,410.89
2016,2,13,16,15,680.5,55.5,4.8,15.0,239.5,426.6,350.86
2016,2,13,16,30,630.0,51.0,4.6,14.0,192.0,359.18,291.89
2016,2,13,16,45,543.5,44.5,4.45,13.5,145.0,282.42,223.55
2016,2,13,17,0,457.0,38.0,4.3,13.0,98.0,212.33,159.88
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.0,110.1,69.88
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.5,4.45,11.5,27.5,49.23,0.0
2016,2,14,7,30,358.0,25.0,4.5,12.0,55.0,139.7,86.78
2016,2,14,7,45,457.0,33.5,4.55,12.5,98.0,204.87,153.89
2016,2,14,8,0,556.0,42.0,4.6,13.0,141.0,281.6,223.1
2016,2,14,8,15,616.0,47.0,4.5,13.5,187.0,345.52,281.32
2016,2,14,8,30,676.0,52.0,4.4,14.0,233.0,417.27,344.24
2016,2,14,8,45,715.0,56.0,4.3,14.5,278.5,481.12,398.69
2016,2,14,9,0,754.0,60.0,4.2,15.0,324.0,547.25,452.85
2016,2,14,9,15,539.0,112.0,4.15,15.5,312.5,499.73,412.87
2016,2,14,9,30,324.0,164.0,4.1,16.0,301.0,420.19,346.0
2016,2,14,9,45,286.5,186.5,4.05,16.5,315.5,432.37,354.17
2016,2,14,10,0,249.0,209.0,4.0,17.0,330.0,440.67,358.53
2016,2,14,10,15,409.5,185.5,4.0,17.5,400.5,570.13,461.45
2016,2,14,10,30,570.0,162.0,4.0,18.0,471.0,695.25,557.44
2016,2,14,10,45,722.0,121.5,4.05,18.5,531.0,808.5,638.88
2016,2,14,11,0,874.0,81.0,4.1,19.0,591.0,903.09,704.18
2016,2,14,11,15,684.0,150.5,4.1,19.0,557.5,841.9,658.96
2016,2,14,11,30,494.0,220.0,4.1,19.0,524.0,745.63,586.44
2016,2,14,11,45,471.5,232.0,4.15,19.0,525.5,744.52,585.35
2016,2,14,12,0,449.0,244.0,4.2,19.0,527.0,740.67,581.73
2016,2,14,12,15,673.0,164.5,4.2,19.0,590.0,878.48,685.19
2016,2,14,12,30,897.0,85.0,4.2,19.0,653.0,986.22,760.09
2016,2,14,12,45,898.0,84.0,4.2,19.5,648.5,982.35,755.29
2016,2,14,13,0,899.0,83.0,4.2,20.0,644.0,974.7,748.9
2016,2,14,13,15,895.5,82.5,4.25,20.0,631.0,959.63,739.24
2016,2,14,13,30,892.0,82.0,4.3,20.0,618.0,940.97,727.22
2016,2,14,13,45,881.5,82.5,4.4,20.0,597.0,913.67,709.46
2016,2,14,14,0,871.0,83.0,4.5,20.0,576.0,883.34,689.81
2016,2,14,14,15,859.5,81.5,4.55,20.0,548.0,846.91,665.25
2016,2,14,14,30,848.0,80.0,4.6,20.0,520.0,815.4,644.1
2016,2,14,14,45,706.0,106.5,4.65,20.0,456.5,707.32,565.81
2016,2,14,15,0,564.0,133.0,4.7,20.0,393.0,600.75,485.07
2016,2,14,15,15,528.5,126.5,4.75,19.5,353.0,537.03,437.17
2016,2,14,15,30,493.0,120.0,4.8,19.0,313.0,480.86,393.57
2016,2,14,15,45,462.0,111.0,4.85,18.5,275.5,426.55,350.3
2016,2,14,16,0,431.0,102.0,4.9,18.0,238.0,374.17,307.32
2016,2,14,16,15,398.5,89.0,4.85,17.5,199.0,318.77,260.58
2016,2,14,16,30,366.0,76.0,4.8,17.0,160.0,266.21,214.88
2016,2,14,16,45,316.0,61.0,4.75,16.5,121.5,207.55,163.33
2016,2,14,17,0,266.0,46.0,4.7,16.0,83.0,154.47,115.8
2016,2,14,17,15,133.0,32.5,4.75,15.5,51.0,80.2,51.12
2016,2,14,17,30,0.0,19.0,4.8,15.0,19.0,17.83,0.0
2016,2,14,17,45,0.0,9.5,4.9,15.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.0,12.5,2.65,14.5,31.0,55.89,0.0
2016,2,15,7,30,420.0,25.0,2.7,15.0,62.0,154.14,97.29
2016,2,15,7,45,520.0,32.5,2.75,15.5,107.5,222.76,165.2
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,302.77,236.06
2016,2,15,8,15,677.5,44.5,2.8,16.0,201.0,371.01,297.3
2016,2,15,8,30,735.0,49.0,2.8,16.0,249.0,444.35,360.86
2016,2,15,8,45,772.5,52.5,2.8,16.5,296.0,509.9,415.51
2016,2,15,9,0,810.0,56.0,2.8,17.0,343.0,577.47,469.55
2016,2,15,9,15,835.5,58.5,2.85,17.0,386.0,632.36,513.25
2016,2,15,9,30,861.0,61.0,2.9,17.0,429.0,691.74,557.16
2016,2,15,9,45,662.5,116.0,2.95,17.5,414.0,654.52,526.44
2016,2,15,10,0,464.0,171.0,3.0,18.0,399.0,580.96,466.49
2016,2,15,10,15,693.0,119.0,3.0,18.0,484.5,736.14,585.15
2016,2,15,10,30,922.0,67.0,3.0,18.0,570.0,881.22,687.33
2016,2,15,10,45,930.5,68.0,3.05,18.5,595.5,916.48,708.73
2016,2,15,11,0,939.0,69.0,3.1,19.0,621.0,948.63,728.75
2016,2,15,11,15,944.0,69.5,3.1,19.0,639.0,973.57,744.77
2016,2,15,11,30,949.0,70.0,3.1,19.0,657.0,994.88,758.42
2016,2,15,11,45,951.5,70.5,3.15,19.5,667.0,1010.04,766.96
2016,2,15,12,0,954.0,71.0,3.2,20.0,677.0,1021.29,773.02
2016,2,15,12,15,954.5,71.5,3.25,20.0,679.0,1026.62,776.74
2016,2,15,12,30,955.0,72.0,3.3,20.0,681.0,1027.91,777.97
2016,2,15,12,45,946.5,74.5,3.35,20.0,674.0,1018.94,772.47
2016,2,15,13,0,938.0,77.0,3.4,20.0,667.0,1006.07,764.55
2016,2,15,13,15,933.5,76.5,3.4,20.0,653.0,989.53,753.89
2016,2,15,13,30,929.0,76.0,3.4,20.0,639.0,969.28,740.83
2016,2,15,13,45,920.0,75.5,3.45,20.5,617.0,941.32,721.49
2016,2,15,14,0,911.0,75.0,3.5,21.0,595.0,910.11,699.98
2016,2,15,14,15,899.5,74.0,3.45,20.5,566.5,873.1,676.37
2016,2,15,14,30,888.0,73.0,3.4,20.0,538.0,833.43,650.66
2016,2,15,14,45,870.5,71.5,3.4,20.0,502.5,785.96,618.08
2016,2,15,15,0,853.0,70.0,3.4,20.0,467.0,736.81,583.85
2016,2,15,15,15,830.5,67.5,3.2,19.5,426.0,687.19,548.96
2016,2,15,15,30,808.0,65.0,3.0,19.0,385.0,630.65,507.53
2016,2,15,15,45,775.5,62.0,2.85,19.0,340.5,567.06,457.38
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,504.53,406.59
2016,2,15,16,15,696.0,54.5,2.55,18.5,248.5,434.31,348.87
2016,2,15,16,30,649.0,50.0,2.4,18.0,201.0,367.56,291.91
2016,2,15,16,45,575.5,43.5,2.3,17.5,154.5,292.0,226.52
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,226.66,168.03
2016,2,15,17,15,368.5,27.0,2.1,16.5,67.5,146.89,95.67
2016,2,15,17,30,235.0,17.0,2.0,16.0,27.0,75.99,0.0
2016,2,15,17,45,117.5,8.5,1.9,16.0,13.5,26.36,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.5,2.3,13.5,31.5,63.04,0.0
2016,2,16,7,30,397.0,27.0,2.4,14.0,63.0,152.83,99.65
2016,2,16,7,45,494.0,35.0,2.5,14.5,108.0,219.32,164.0
2016,2,16,8,0,591.0,43.0,2.6,15.0,153.0,295.0,231.27
2016,2,16,8,15,649.5,48.5,2.5,15.0,201.0,363.4,292.34
2016,2,16,8,30,708.0,54.0,2.4,15.0,249.0,437.07,355.79
2016,2,16,8,45,745.5,58.0,2.3,15.5,296.0,502.01,409.45
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,569.0,462.39
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.0,628.79,507.89
2016,2,16,9,30,835.0,68.0,2.1,17.0,429.0,688.66,550.5
2016,2,16,9,45,856.5,69.0,2.1,17.5,467.5,736.14,582.42
2016,2,16,10,0,878.0,70.0,2.1,18.0,506.0,788.23,617.03
2016,2,16,10,15,890.5,71.5,2.15,18.5,538.5,832.1,645.52
2016,2,16,10,30,903.0,73.0,2.2,19.0,571.0,873.64,672.05
2016,2,16,10,45,911.0,75.0,2.25,19.5,596.0,909.2,694.19
2016,2,16,11,0,919.0,77.0,2.3,20.0,621.0,941.67,714.11
2016,2,16,11,15,924.5,77.5,2.35,20.0,639.0,966.69,730.33
2016,2,16,11,30,930.0,78.0,2.4,20.0,657.0,988.17,744.32
2016,2,16,11,45,931.5,79.0,2.45,20.5,666.5,1002.74,752.39
2016,2,16,12,0,933.0,80.0,2.5,21.0,676.0,1013.46,758.09
2016,2,16,12,15,933.5,80.0,2.5,21.0,678.5,1018.06,760.84
2016,2,16,12,30,934.0,80.0,2.5,21.0,681.0,1018.71,761.22
2016,2,16,12,45,934.0,79.0,2.55,21.0,675.0,1013.69,758.57
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,1004.73,753.5
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,988.2,743.06
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,967.97,730.3
2016,2,16,13,45,917.0,76.0,2.6,21.5,619.5,940.33,711.25
2016,2,16,14,0,909.0,75.0,2.6,22.0,598.0,909.42,690.09
2016,2,16,14,15,898.0,73.5,2.55,22.0,569.0,872.21,665.51
2016,2,16,14,30,887.0,72.0,2.5,22.0,540.0,832.31,638.97
2016,2,16,14,45,872.0,70.0,2.45,22.0,505.0,786.17,607.81
2016,2,16,15,0,857.0,68.0,2.4,22.0,470.0,738.15,574.97
2016,2,16,15,15,783.0,72.5,2.2,21.5,415.5,660.12,519.94
2016,2,16,15,30,709.0,77.0,2.0,21.0,361.0,579.32,460.34
2016,2,16,15,45,671.0,75.0,1.85,21.0,319.0,520.62,414.62
2016,2,16,16,0,633.0,73.0,1.7,21.0,277.0,461.16,367.0
2016,2,16,16,15,594.5,65.5,1.55,20.5,233.5,397.41,315.42
2016,2,16,16,30,556.0,58.0,1.4,20.0,190.0,336.59,264.38
2016,2,16,16,45,487.0,49.5,1.3,19.5,146.0,265.82,204.31
2016,2,16,17,0,418.0,41.0,1.2,19.0,102.0,202.42,149.06
2016,2,16,17,15,209.0,34.0,1.15,18.5,64.5,108.41,71.51
2016,2,16,17,30,0.0,27.0,1.1,18.0,27.0,27.16,0.0
2016,2,16,17,45,0.0,13.5,1.05,18.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,7.55,16.0,6.0,5.26,0.0
2016,2,17,7,30,0.0,12.0,7.6,16.0,12.0,10.54,2.5
2016,2,17,7,45,0.0,21.5,7.65,16.0,21.5,18.91,10.03
2016,2,17,8,0,0.0,31.0,7.7,16.0,31.0,27.31,17.38
2016,2,17,8,15,0.0,41.0,7.6,16.0,41.0,36.15,25.08
2016,2,17,8,30,0.0,51.0,7.5,16.0,51.0,45.02,32.72
2016,2,17,8,45,0.0,60.5,7.45,16.5,60.5,53.45,39.82
2016,2,17,9,0,0.0,70.0,7.4,17.0,70.0,61.89,46.82
2016,2,17,9,15,47.5,129.0,7.55,17.0,149.5,159.21,129.42
2016,2,17,9,30,95.0,188.0,7.7,17.0,229.0,261.41,214.7
2016,2,17,9,45,132.5,206.0,7.85,17.5,269.5,325.74,267.31
2016,2,17,10,0,170.0,224.0,8.0,18.0,310.0,381.04,312.03
2016,2,17,10,15,221.5,234.0,8.05,18.0,353.0,440.87,360.91
2016,2,17,10,30,273.0,244.0,8.1,18.0,396.0,519.43,423.86
2016,2,17,10,45,318.0,247.0,8.15,18.0,431.5,571.17,465.21
2016,2,17,11,0,363.0,250.0,8.2,18.0,467.0,624.11,507.21
2016,2,17,11,15,239.5,272.5,8.1,18.0,417.0,525.27,425.88
2016,2,17,11,30,116.0,295.0,8.0,18.0,367.0,420.51,338.95
2016,2,17,11,45,115.5,299.5,7.95,18.0,373.0,426.36,343.47
2016,2,17,12,0,115.0,304.0,7.9,18.0,379.0,431.9,347.6
2016,2,17,12,15,127.0,306.5,7.9,17.5,389.5,465.4,374.84
2016,2,17,12,30,139.0,309.0,7.9,17.0,400.0,480.15,387.5
2016,2,17,12,45,244.5,292.5,7.95,17.0,450.0,562.73,456.18
2016,2,17,13,0,350.0,276.0,8.0,17.0,500.0,661.66,536.17
2016,2,17,13,15,175.0,221.0,8.05,17.0,333.0,407.61,332.77
2016,2,17,13,30,0.0,166.0,8.1,17.0,166.0,152.82,120.74
2016,2,17,13,45,8.0,189.0,8.15,17.0,193.5,183.69,146.66
2016,2,17,14,0,16.0,212.0,8.2,17.0,221.0,215.06,172.76
2016,2,17,14,15,14.0,202.0,8.2,16.5,210.0,203.1,163.47
2016,2,17,14,30,12.0,192.0,8.2,16.0,199.0,191.34,154.33
2016,2,17,14,45,105.5,199.5,8.25,16.0,250.5,301.14,247.94
2016,2,17,15,0,199.0,207.0,8.3,16.0,302.0,377.39,312.8
2016,2,17,15,15,255.0,182.0,8.3,16.0,292.5,392.93,326.91
2016,2,17,15,30,311.0,157.0,8.3,16.0,283.0,389.55,325.31
2016,2,17,15,45,290.0,143.0,8.35,16.0,250.0,345.38,288.27
2016,2,17,16,0,269.0,129.0,8.4,16.0,217.0,302.72,251.9
2016,2,17,16,15,244.0,111.0,8.45,15.5,181.5,255.05,211.09
2016,2,17,16,30,219.0,93.0,8.5,15.0,146.0,209.77,171.48
2016,2,17,16,45,179.0,74.5,8.55,15.0,111.5,160.49,127.76
2016,2,17,17,0,139.0,56.0,8.6,15.0,77.0,115.78,87.94
2016,2,17,17,15,69.5,38.0,8.6,15.0,48.5,63.36,42.39
2016,2,17,17,30,0.0,20.0,8.6,15.0,20.0,18.41,0.0
2016,2,17,17,45,0.0,10.0,8.6,15.0,10.0,9.1,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,80.5,21.0,6.0,12.0,29.0,42.73,0.0
2016,2,18,7,30,161.0,42.0,6.1,12.0,58.0,98.53,68.08
2016,2,18,7,45,264.5,56.5,6.25,12.5,100.5,164.21,126.34
2016,2,18,8,0,368.0,71.0,6.4,13.0,143.0,237.81,190.99
2016,2,18,8,15,437.5,81.0,6.35,13.0,189.0,302.8,249.37
2016,2,18,8,30,507.0,91.0,6.3,13.0,235.0,375.06,313.06
2016,2,18,8,45,312.0,122.0,6.3,13.0,216.0,317.8,266.78
2016,2,18,9,0,117.0,153.0,6.3,13.0,197.0,238.96,199.21
2016,2,18,9,15,397.0,133.5,6.2,13.0,304.5,431.48,363.7
2016,2,18,9,30,677.0,114.0,6.1,13.0,412.0,634.67,531.29
2016,2,18,9,45,524.0,156.0,6.1,13.5,399.0,590.65,491.92
2016,2,18,10,0,371.0,198.0,6.1,14.0,386.0,524.02,434.66
2016,2,18,10,15,567.5,161.5,6.05,14.0,469.5,675.25,557.94
2016,2,18,10,30,764.0,125.0,6.0,14.0,553.0,830.61,676.93
2016,2,18,10,45,777.0,127.0,6.0,14.0,578.5,867.62,703.06
2016,2,18,11,0,790.0,129.0,6.0,14.0,604.0,902.2,727.81
2016,2,18,11,15,797.5,130.5,5.95,14.0,622.0,928.35,745.97
2016,2,18,11,30,805.0,132.0,5.9,14.0,640.0,944.93,757.11
2016,2,18,11,45,808.5,133.0,5.85,14.5,650.0,960.2,765.97
2016,2,18,12,0,812.0,134.0,5.8,15.0,660.0,972.0,772.36
2016,2,18,12,15,538.5,217.5,5.7,15.0,567.5,802.31,644.59
2016,2,18,12,30,265.0,301.0,5.6,15.0,475.0,612.36,492.73
2016,2,18,12,45,374.0,269.5,5.6,15.0,512.0,680.5,549.32
2016,2,18,13,0,483.0,238.0,5.6,15.0,549.0,764.4,615.64
2016,2,18,13,15,415.5,251.5,5.5,15.0,515.0,707.97,570.67
2016,2,18,13,30,348.0,265.0,5.4,15.0,481.0,636.04,514.48
2016,2,18,13,45,289.0,265.5,5.35,15.0,441.0,574.91,466.35
2016,2,18,14,0,230.0,266.0,5.3,15.0,401.0,498.81,406.17
2016,2,18,14,15,115.0,156.5,5.2,14.5,224.0,266.55,219.56
2016,2,18,14,30,0.0,47.0,5.1,14.0,47.0,41.52,29.55
2016,2,18,14,45,381.5,72.5,5.0,14.0,254.5,408.61,344.92
2016,2,18,15,0,763.0,98.0,4.9,14.0,462.0,713.73,587.76
2016,2,18,15,15,737.5,94.0,4.75,14.0,422.0,657.04,542.68
2016,2,18,15,30,712.0,90.0,4.6,14.0,382.0,600.25,497.21
2016,2,18,15,45,683.5,84.0,4.5,14.0,338.5,539.58,447.8
2016,2,18,16,0,655.0,78.0,4.4,14.0,295.0,479.89,397.87
2016,2,18,16,15,604.0,72.0,4.1,13.5,248.0,409.96,338.46
2016,2,18,16,30,553.0,66.0,3.8,13.0,201.0,344.19,281.05
2016,2,18,16,45,480.0,57.0,3.55,12.5,155.5,271.07,216.52
2016,2,18,17,0,407.0,48.0,3.3,12.0,110.0,205.68,157.63
2016,2,18,17,15,282.5,35.0,3.15,11.5,70.5,130.49,90.97
2016,2,18,17,30,158.0,22.0,3.0,11.0,31.0,64.82,6.23
2016,2,18,17,45,79.0,11.0,2.95,11.0,15.5,22.49,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,169.0,16.5,5.8,11.5,34.0,61.68,4.86
2016,2,19,7,30,338.0,33.0,6.1,12.0,68.0,143.05,99.44
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.0,205.73,157.86
2016,2,19,8,0,513.0,53.0,6.7,13.0,156.0,278.64,223.68
2016,2,19,8,15,573.0,59.5,6.85,13.0,202.5,344.76,284.2
2016,2,19,8,30,633.0,66.0,7.0,13.0,249.0,416.57,348.38
2016,2,19,8,45,466.0,104.0,7.2,13.5,251.0,395.24,332.25
2016,2,19,9,0,299.0,142.0,7.4,14.0,253.0,348.69,292.75
2016,2,19,9,15,527.0,114.5,7.45,14.0,338.0,496.76,418.67
2016,2,19,9,30,755.0,87.0,7.5,14.0,423.0,656.92,551.2
2016,2,19,9,45,502.5,154.0,7.55,14.5,386.0,572.59,477.95
2016,2,19,10,0,250.0,221.0,7.6,15.0,349.0,454.65,376.23
2016,2,19,10,15,261.0,234.5,7.5,15.0,375.5,488.85,403.56
2016,2,19,10,30,272.0,248.0,7.4,15.0,402.0,522.96,430.23
2016,2,19,10,45,175.0,260.5,7.35,15.0,361.5,442.61,362.9
2016,2,19,11,0,78.0,273.0,7.3,15.0,321.0,355.55,289.47
2016,2,19,11,15,55.5,266.0,7.1,14.5,300.5,327.06,265.97
2016,2,19,11,30,33.0,259.0,6.9,14.0,280.0,297.84,241.66
2016,2,19,11,45,125.5,283.5,6.75,14.0,365.5,434.18,354.41
2016,2,19,12,0,218.0,308.0,6.6,14.0,451.0,554.65,451.77
2016,2,19,12,15,170.5,310.0,6.35,14.0,422.0,511.3,415.34
2016,2,19,12,30,123.0,312.0,6.1,14.0,393.0,467.05,378.55
2016,2,19,12,45,135.0,310.0,5.9,14.0,398.0,475.92,385.91
2016,2,19,13,0,147.0,308.0,5.7,14.0,403.0,484.12,392.62
2016,2,19,13,15,106.0,292.5,5.4,13.5,360.5,406.92,330.97
2016,2,19,13,30,65.0,277.0,5.1,13.0,318.0,348.87,283.88
2016,2,19,13,45,41.0,247.0,4.85,13.0,272.5,291.11,236.81
2016,2,19,14,0,17.0,217.0,4.6,13.0,227.0,220.67,178.93
2016,2,19,14,15,9.5,195.0,4.35,13.0,200.5,191.39,154.93
2016,2,19,14,30,2.0,173.0,4.1,13.0,174.0,162.8,131.31
2016,2,19,14,45,1.0,121.0,3.95,13.0,121.5,110.37,87.88
2016,2,19,15,0,0.0,69.0,3.8,13.0,69.0,61.02,46.44
2016,2,19,15,15,5.5,109.0,3.75,13.0,111.0,102.56,81.97
2016,2,19,15,30,11.0,149.0,3.7,13.0,153.0,147.69,120.19
2016,2,19,15,45,6.5,133.0,3.7,13.0,135.5,129.01,104.54
2016,2,19,16,0,2.0,117.0,3.7,13.0,118.0,110.89,89.3
2016,2,19,16,15,1.0,99.0,3.65,12.5,99.5,93.02,74.29
2016,2,19,16,30,0.0,81.0,3.6,12.0,81.0,75.32,59.17
2016,2,19,16,45,0.0,62.5,3.55,11.5,62.5,57.65,43.81
2016,2,19,17,0,0.0,44.0,3.5,11.0,44.0,39.96,28.27
2016,2,19,17,15,0.0,28.0,3.45,10.5,28.0,24.83,14.62
2016,2,19,17,30,0.0,12.0,3.4,10.0,12.0,10.55,0.0
2016,2,19,17,45,0.0,6.0,3.4,10.0,6.0,5.46,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,97.5,19.5,3.6,7.5,30.0,48.5,10.46
2016,2,20,7,30,195.0,39.0,3.6,8.0,60.0,108.65,77.94
2016,2,20,7,45,250.0,56.0,3.6,8.5,97.5,158.53,124.06
2016,2,20,8,0,305.0,73.0,3.6,9.0,135.0,215.03,175.0
2016,2,20,8,15,341.5,88.0,3.45,9.5,174.5,267.07,221.74
2016,2,20,8,30,378.0,103.0,3.3,10.0,214.0,322.82,270.37
2016,2,20,8,45,416.5,111.5,3.15,10.5,252.5,375.85,315.48
2016,2,20,9,0,455.0,120.0,3.0,11.0,291.0,431.99,361.74
2016,2,20,9,15,500.5,126.5,2.85,11.0,335.0,493.25,411.49
2016,2,20,9,30,546.0,133.0,2.7,11.0,379.0,557.39,462.11
2016,2,20,9,45,560.5,141.5,2.55,11.5,412.5,602.71,495.45
2016,2,20,10,0,575.0,150.0,2.4,12.0,446.0,647.42,527.39
2016,2,20,10,15,709.0,126.5,2.25,12.0,514.0,762.27,611.84
2016,2,20,10,30,843.0,103.0,2.1,12.0,582.0,870.64,686.56
2016,2,20,10,45,569.5,187.0,1.95,12.5,517.0,744.48,590.49
2016,2,20,11,0,296.0,271.0,1.8,13.0,452.0,587.17,466.39
2016,2,20,11,15,581.5,191.0,1.65,13.0,559.5,788.42,620.4
2016,2,20,11,30,867.0,111.0,1.5,13.0,667.0,982.6,750.07
2016,2,20,11,45,581.0,204.5,1.4,13.5,580.0,822.04,634.42
2016,2,20,12,0,295.0,298.0,1.3,14.0,493.0,636.53,494.78
2016,2,20,12,15,375.5,278.0,1.3,14.0,526.5,693.62,539.96
2016,2,20,12,30,456.0,258.0,1.3,14.0,560.0,767.53,593.37
2016,2,20,12,45,545.5,222.0,1.35,14.0,580.0,812.81,627.45
2016,2,20,13,0,635.0,186.0,1.4,14.0,600.0,861.06,662.6
2016,2,20,13,15,765.0,140.0,1.5,14.0,628.5,925.09,707.56
2016,2,20,13,30,895.0,94.0,1.6,14.0,657.0,964.71,735.6
2016,2,20,13,45,888.0,92.5,1.7,14.5,635.5,937.79,717.74
2016,2,20,14,0,881.0,91.0,1.8,15.0,614.0,907.63,698.37
2016,2,20,14,15,870.0,89.5,1.9,15.0,585.0,879.06,681.2
2016,2,20,14,30,859.0,88.0,2.0,15.0,556.0,839.21,655.82
2016,2,20,14,45,847.0,84.5,2.15,15.0,521.5,793.76,626.46
2016,2,20,15,0,835.0,81.0,2.3,15.0,487.0,746.23,594.87
2016,2,20,15,15,813.5,78.0,2.4,14.5,446.0,690.68,557.21
2016,2,20,15,30,792.0,75.0,2.5,14.0,405.0,634.43,517.01
2016,2,20,15,45,765.0,70.5,2.6,14.0,360.5,572.7,469.0
2016,2,20,16,0,738.0,66.0,2.7,14.0,316.0,511.55,419.66
2016,2,20,16,15,693.0,61.0,2.65,13.5,268.0,441.49,361.66
2016,2,20,16,30,648.0,56.0,2.6,13.0,220.0,376.88,305.92
2016,2,20,16,45,579.5,49.0,2.55,12.5,172.0,302.4,240.56
2016,2,20,17,0,511.0,42.0,2.5,12.0,124.0,235.08,179.77
2016,2,20,17,15,391.0,31.5,2.5,11.5,81.0,157.3,110.64
2016,2,20,17,30,271.0,21.0,2.5,11.0,38.0,90.24,29.51
2016,2,20,17,45,135.5,10.5,2.55,11.0,19.0,30.88,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,3.2,9.5,40.5,72.18,24.61
2016,2,21,7,30,424.0,33.0,3.3,10.0,81.0,167.5,119.1
2016,2,21,7,45,517.0,41.0,3.45,10.5,129.0,235.36,181.68
2016,2,21,8,0,610.0,49.0,3.6,11.0,177.0,313.94,252.28
2016,2,21,8,15,666.0,54.5,3.6,11.5,226.5,380.78,312.51
2016,2,21,8,30,722.0,60.0,3.6,12.0,276.0,454.75,376.6
2016,2,21,8,45,762.0,63.5,3.6,12.5,324.5,521.85,433.02
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,591.18,489.15
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,651.98,537.5
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,712.74,582.89
2016,2,21,9,45,872.5,75.0,3.5,13.5,501.5,767.31,621.12
2016,2,21,10,0,892.0,77.0,3.5,14.0,541.0,813.72,652.57
2016,2,21,10,15,905.0,78.5,3.45,14.0,574.0,858.75,683.52
2016,2,21,10,30,918.0,80.0,3.4,14.0,607.0,901.38,712.35
2016,2,21,10,45,927.5,81.0,3.4,14.5,633.0,937.62,735.31
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,970.76,755.92
2016,2,21,11,15,942.5,83.0,3.4,15.0,677.5,996.82,772.94
2016,2,21,11,30,948.0,84.0,3.4,15.0,696.0,1019.25,787.54
2016,2,21,11,45,950.5,84.5,3.4,15.5,706.5,1034.38,795.73
2016,2,21,12,0,953.0,85.0,3.4,16.0,717.0,1045.57,801.38
2016,2,21,12,15,953.5,85.0,3.5,16.0,719.0,1050.16,805.07
2016,2,21,12,30,954.0,85.0,3.6,16.0,721.0,1050.7,806.2
2016,2,21,12,45,951.5,85.0,3.7,16.0,714.5,1044.23,802.72
2016,2,21,13,0,949.0,85.0,3.8,16.0,708.0,1033.75,796.67
2016,2,21,13,15,944.5,84.5,3.9,16.0,693.5,1016.8,786.27
2016,2,21,13,30,940.0,84.0,4.0,16.0,679.0,996.07,773.34
2016,2,21,13,45,928.5,84.5,4.15,16.0,656.0,966.41,754.45
2016,2,21,14,0,917.0,85.0,4.3,16.0,633.0,933.57,733.19
2016,2,21,14,15,905.5,83.5,4.45,16.0,603.0,895.36,708.36
2016,2,21,14,30,894.0,82.0,4.6,16.0,573.0,854.43,681.16
2016,2,21,14,45,707.5,119.0,4.75,16.0,492.5,726.82,588.42
2016,2,21,15,0,521.0,156.0,4.9,16.0,412.0,590.17,483.02
2016,2,21,15,15,527.5,139.5,4.95,15.5,380.0,552.48,455.62
2016,2,21,15,30,534.0,123.0,5.0,15.0,348.0,512.59,425.18
2016,2,21,15,45,505.5,115.0,5.05,14.5,309.0,458.5,381.75
2016,2,21,16,0,477.0,107.0,5.1,14.0,270.0,405.96,338.36
2016,2,21,16,15,448.5,94.0,4.95,13.5,229.0,349.73,290.5
2016,2,21,16,30,420.0,81.0,4.8,13.0,188.0,295.79,243.19
2016,2,21,16,45,371.5,67.5,4.65,12.5,147.5,235.87,189.86
2016,2,21,17,0,323.0,54.0,4.5,12.0,107.0,181.29,140.34
2016,2,21,17,15,242.5,38.5,4.4,11.5,70.5,121.18,86.62
2016,2,21,17,30,162.0,23.0,4.3,11.0,34.0,67.59,26.52
2016,2,21,17,45,81.0,11.5,4.25,11.0,17.0,23.18,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
