Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,71.0,5.0,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,142.0,10.0,2.9,10.0,13.0,31.35,0.0
2016,2,22,7,15,301.5,21.0,2.95,10.5,50.0,97.51,42.15
2016,2,22,7,30,461.0,32.0,3.0,11.0,87.0,177.1,126.09
2016,2,22,7,45,546.5,39.5,3.1,11.5,134.5,242.25,186.35
2016,2,22,8,0,632.0,47.0,3.2,12.0,182.0,319.24,255.48
2016,2,22,8,15,685.0,52.5,3.15,12.0,231.5,388.12,317.51
2016,2,22,8,30,738.0,58.0,3.1,12.0,281.0,461.63,381.4
2016,2,22,8,45,772.5,61.5,3.05,12.5,329.0,526.45,435.5
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,592.92,488.77
2016,2,22,9,15,832.0,68.0,3.0,13.5,421.0,653.66,535.8
2016,2,22,9,30,857.0,71.0,3.0,14.0,465.0,714.29,579.55
2016,2,22,9,45,873.5,73.5,3.0,14.5,504.0,761.14,611.55
2016,2,22,10,0,890.0,76.0,3.0,15.0,543.0,812.1,646.02
2016,2,22,10,15,903.0,77.5,2.95,15.0,576.5,857.08,676.44
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,899.68,704.8
2016,2,22,10,45,924.0,81.0,2.9,15.5,635.5,935.74,727.29
2016,2,22,11,0,932.0,83.0,2.9,16.0,661.0,968.63,747.43
2016,2,22,11,15,938.0,83.5,2.9,16.0,680.0,994.46,764.03
2016,2,22,11,30,944.0,84.0,2.9,16.0,699.0,1016.68,778.27
2016,2,22,11,45,946.0,85.0,2.95,16.5,709.0,1031.86,786.83
2016,2,22,12,0,948.0,86.0,3.0,17.0,719.0,1043.1,792.91
2016,2,22,12,15,949.0,86.5,3.05,17.0,721.5,1048.75,796.9
2016,2,22,12,30,950.0,87.0,3.1,17.0,724.0,1050.35,798.39
2016,2,22,12,45,944.5,88.5,3.2,17.5,717.0,1042.71,792.8
2016,2,22,13,0,939.0,90.0,3.3,18.0,710.0,1031.13,784.74
2016,2,22,13,15,935.0,89.0,3.35,18.0,696.5,1014.13,774.21
2016,2,22,13,30,931.0,88.0,3.4,18.0,683.0,993.37,761.22
2016,2,22,13,45,925.0,87.0,3.45,18.0,661.0,967.09,744.49
2016,2,22,14,0,919.0,86.0,3.5,18.0,639.0,937.39,725.39
2016,2,22,14,15,909.0,84.5,3.45,18.0,610.0,900.36,700.41
2016,2,22,14,30,899.0,83.0,3.4,18.0,581.0,860.5,673.35
2016,2,22,14,45,815.5,90.0,3.4,18.0,520.0,776.21,614.13
2016,2,22,15,0,732.0,97.0,3.4,18.0,459.0,690.65,552.86
2016,2,22,15,15,780.5,85.5,3.2,17.5,442.5,676.53,544.38
2016,2,22,15,30,829.0,74.0,3.0,17.0,426.0,658.87,531.96
2016,2,22,15,45,798.0,70.5,2.9,16.5,379.5,593.85,481.75
2016,2,22,16,0,767.0,67.0,2.8,16.0,333.0,529.69,430.8
2016,2,22,16,15,723.5,62.5,2.65,15.5,284.0,459.23,372.87
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,391.79,315.32
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,317.14,250.47
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,247.64,188.44
2016,2,22,17,15,419.5,34.5,2.35,13.5,90.0,168.06,118.69
2016,2,22,17,30,300.0,24.0,2.3,13.0,45.0,100.43,45.59
2016,2,22,17,45,150.0,12.0,2.25,13.0,22.5,34.42,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.5,1.85,10.5,5.5,0.0,0.0
2016,2,23,7,0,0.0,11.0,2.0,11.0,11.0,10.01,0.0
2016,2,23,7,15,113.5,26.5,2.15,11.0,40.5,61.74,30.42
2016,2,23,7,30,227.0,42.0,2.3,11.0,70.0,120.46,87.39
2016,2,23,7,45,276.5,58.5,2.5,11.5,108.0,170.2,132.47
2016,2,23,8,0,326.0,75.0,2.7,12.0,146.0,225.82,182.1
2016,2,23,8,15,356.0,90.0,2.85,12.0,185.0,276.31,227.33
2016,2,23,8,30,386.0,105.0,3.0,12.0,224.0,329.71,273.98
2016,2,23,8,45,413.5,116.5,3.15,12.5,262.0,380.44,316.82
2016,2,23,9,0,441.0,128.0,3.3,13.0,300.0,433.16,360.1
2016,2,23,9,15,440.0,145.5,3.25,13.5,333.5,474.99,392.8
2016,2,23,9,30,439.0,163.0,3.2,14.0,367.0,515.49,423.48
2016,2,23,9,45,672.0,121.5,3.15,14.5,463.5,674.07,548.09
2016,2,23,10,0,905.0,80.0,3.1,15.0,560.0,830.12,660.23
2016,2,23,10,15,917.5,82.0,2.9,15.0,593.5,875.87,689.15
2016,2,23,10,30,930.0,84.0,2.7,15.0,627.0,919.14,716.5
2016,2,23,10,45,939.0,85.0,2.5,15.5,653.0,955.31,736.91
2016,2,23,11,0,948.0,86.0,2.3,16.0,679.0,988.3,754.6
2016,2,23,11,15,953.0,87.0,2.15,16.5,697.5,1014.12,767.58
2016,2,23,11,30,958.0,88.0,2.0,17.0,716.0,1036.22,777.88
2016,2,23,11,45,959.0,89.0,1.9,17.5,726.0,1050.59,783.65
2016,2,23,12,0,960.0,90.0,1.8,18.0,736.0,1060.92,786.88
2016,2,23,12,15,960.0,90.5,1.7,18.0,737.5,1065.6,788.03
2016,2,23,12,30,960.0,91.0,1.6,18.0,739.0,1066.17,786.7
2016,2,23,12,45,955.0,91.5,1.55,18.5,731.5,1057.72,779.12
2016,2,23,13,0,950.0,92.0,1.5,19.0,724.0,1045.27,769.28
2016,2,23,13,15,944.5,91.5,1.45,19.0,709.0,1027.24,757.53
2016,2,23,13,30,939.0,91.0,1.4,19.0,694.0,1005.43,743.52
2016,2,23,13,45,929.5,90.5,1.35,19.0,671.0,976.29,724.88
2016,2,23,14,0,920.0,90.0,1.3,19.0,648.0,943.85,704.17
2016,2,23,14,15,908.5,88.5,1.35,19.0,618.0,905.4,680.97
2016,2,23,14,30,897.0,87.0,1.4,19.0,588.0,864.22,655.64
2016,2,23,14,45,711.0,123.0,1.45,19.0,504.5,734.91,568.47
2016,2,23,15,0,525.0,159.0,1.5,19.0,421.0,596.72,469.22
2016,2,23,15,15,535.0,141.5,1.5,18.5,389.5,560.21,444.95
2016,2,23,15,30,545.0,124.0,1.5,18.0,358.0,521.15,416.99
2016,2,23,15,45,512.0,117.5,1.5,18.0,318.5,465.27,373.83
2016,2,23,16,0,479.0,111.0,1.5,18.0,279.0,411.37,331.09
2016,2,23,16,15,450.5,98.0,1.5,17.5,237.5,354.93,285.74
2016,2,23,16,30,422.0,85.0,1.5,17.0,196.0,300.78,240.6
2016,2,23,16,45,365.5,72.0,1.55,16.5,154.0,237.98,187.29
2016,2,23,17,0,309.0,59.0,1.6,16.0,112.0,181.49,138.17
2016,2,23,17,15,233.5,42.5,1.65,15.5,75.0,122.49,87.08
2016,2,23,17,30,158.0,26.0,1.7,15.0,38.0,70.74,34.76
2016,2,23,17,45,79.0,13.0,1.75,15.0,19.0,24.17,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,44.5,5.5,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,89.0,11.0,1.2,11.0,14.0,24.08,0.0
2016,2,24,7,15,225.0,25.0,1.3,11.0,49.5,86.59,46.75
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,156.65,113.39
2016,2,24,7,45,451.5,48.5,1.55,11.5,131.5,222.11,171.69
2016,2,24,8,0,542.0,58.0,1.7,12.0,178.0,298.03,238.34
2016,2,24,8,15,597.0,64.5,1.65,12.5,226.5,364.11,295.93
2016,2,24,8,30,652.0,71.0,1.6,13.0,275.0,435.28,355.58
2016,2,24,8,45,694.5,74.5,1.6,13.5,322.5,500.43,408.51
2016,2,24,9,0,737.0,78.0,1.6,14.0,370.0,565.97,459.83
2016,2,24,9,15,763.5,81.5,1.5,14.5,413.0,625.23,503.74
2016,2,24,9,30,790.0,85.0,1.4,15.0,456.0,684.68,545.17
2016,2,24,9,45,811.5,87.0,1.3,15.5,495.0,738.39,580.01
2016,2,24,10,0,833.0,89.0,1.2,16.0,534.0,791.1,613.02
2016,2,24,10,15,846.0,91.0,1.15,16.5,566.5,835.31,639.84
2016,2,24,10,30,859.0,93.0,1.1,17.0,599.0,877.28,664.61
2016,2,24,10,45,868.5,94.5,1.05,17.5,624.0,912.98,684.73
2016,2,24,11,0,878.0,96.0,1.0,18.0,649.0,936.59,696.65
2016,2,24,11,15,883.5,97.0,0.95,18.0,667.0,961.42,710.74
2016,2,24,11,30,889.0,98.0,0.9,18.0,685.0,982.83,722.53
2016,2,24,11,45,891.0,99.0,0.9,18.5,694.5,997.26,729.57
2016,2,24,12,0,893.0,100.0,0.9,19.0,704.0,1007.97,734.45
2016,2,24,12,15,893.0,100.0,1.0,19.0,706.0,1011.73,738.57
2016,2,24,12,30,893.0,100.0,1.1,19.0,708.0,1011.67,740.45
2016,2,24,12,45,892.0,99.5,1.2,19.0,702.0,1006.21,739.01
2016,2,24,13,0,891.0,99.0,1.3,19.0,696.0,996.95,735.23
2016,2,24,13,15,886.0,98.0,1.4,19.0,681.5,979.51,726.19
2016,2,24,13,30,881.0,97.0,1.5,19.0,667.0,958.51,714.85
2016,2,24,13,45,873.5,95.5,1.65,19.0,645.0,931.18,699.87
2016,2,24,14,0,866.0,94.0,1.8,19.0,623.0,909.34,688.34
2016,2,24,14,15,854.0,92.5,1.85,19.0,594.0,871.43,664.44
2016,2,24,14,30,842.0,91.0,1.9,19.0,565.0,830.97,638.65
2016,2,24,14,45,825.5,89.0,1.95,19.0,529.5,784.0,607.9
2016,2,24,15,0,809.0,87.0,2.0,19.0,494.0,735.33,575.43
2016,2,24,15,15,786.5,84.0,2.0,18.5,453.0,679.8,537.99
2016,2,24,15,30,764.0,81.0,2.0,18.0,412.0,623.73,498.16
2016,2,24,15,45,732.0,77.0,2.05,18.0,366.5,560.43,450.02
2016,2,24,16,0,700.0,73.0,2.1,18.0,321.0,500.5,402.75
2016,2,24,16,15,655.5,67.5,2.05,17.0,273.5,431.77,348.0
2016,2,24,16,30,611.0,62.0,2.0,16.0,226.0,366.5,293.81
2016,2,24,16,45,543.5,54.5,1.95,15.5,178.0,293.62,231.28
2016,2,24,17,0,476.0,47.0,1.9,15.0,130.0,227.85,173.24
2016,2,24,17,15,368.5,36.0,1.9,14.5,87.5,154.85,109.92
2016,2,24,17,30,261.0,25.0,1.9,14.0,45.0,93.79,49.61
2016,2,24,17,45,130.5,12.5,1.95,14.0,22.5,31.72,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.0,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,12.0,15.0,24.07,0.0
2016,2,25,7,15,202.0,28.0,0.25,12.5,50.5,84.22,48.36
2016,2,25,7,30,327.0,43.0,0.3,13.0,86.0,151.1,109.0
2016,2,25,7,45,405.5,54.5,0.35,13.5,131.0,212.64,162.58
2016,2,25,8,0,484.0,66.0,0.4,14.0,176.0,283.28,222.97
2016,2,25,8,15,539.5,74.0,0.45,14.0,223.0,348.22,278.28
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,418.39,336.09
2016,2,25,8,45,631.5,88.0,0.55,14.5,316.0,480.23,385.02
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,544.29,433.9
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,602.73,476.94
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,661.72,519.06
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.0,714.89,554.74
2016,2,25,10,0,772.0,107.0,0.8,17.0,523.0,763.57,586.35
2016,2,25,10,15,786.5,109.5,0.8,17.5,555.0,807.66,613.56
2016,2,25,10,30,801.0,112.0,0.8,18.0,587.0,849.77,638.99
2016,2,25,10,45,694.0,153.0,0.8,18.5,577.0,829.27,622.5
2016,2,25,11,0,587.0,194.0,0.8,19.0,567.0,786.65,591.85
2016,2,25,11,15,395.0,255.0,0.75,19.0,509.5,668.69,506.15
2016,2,25,11,30,203.0,316.0,0.7,19.0,452.0,542.96,412.84
2016,2,25,11,45,204.0,321.0,0.65,19.5,458.5,552.32,419.31
2016,2,25,12,0,205.0,326.0,0.6,20.0,465.0,560.87,423.76
2016,2,25,12,15,529.5,220.0,0.45,20.0,582.0,799.23,593.19
2016,2,25,12,30,854.0,114.0,0.3,20.0,699.0,1001.15,716.82
2016,2,25,12,45,863.0,109.0,0.2,20.5,695.5,1000.24,709.37
2016,2,25,13,0,872.0,104.0,0.1,21.0,692.0,985.1,697.26
2016,2,25,13,15,867.5,103.0,0.2,21.0,678.5,978.35,695.64
2016,2,25,13,30,863.0,102.0,0.3,21.0,665.0,957.74,685.71
2016,2,25,13,45,853.0,102.0,0.4,21.0,643.0,929.78,671.46
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,898.76,655.2
2016,2,25,14,15,832.0,100.0,0.7,21.0,592.5,861.67,636.59
2016,2,25,14,30,821.0,98.0,0.9,21.0,564.0,822.03,615.4
2016,2,25,14,45,800.5,97.0,1.1,21.0,528.0,773.6,587.16
2016,2,25,15,0,780.0,96.0,1.3,21.0,492.0,723.8,556.76
2016,2,25,15,15,757.5,92.5,1.55,20.5,451.5,668.75,522.69
2016,2,25,15,30,735.0,89.0,1.8,20.0,411.0,616.11,487.12
2016,2,25,15,45,604.0,99.0,2.05,19.5,344.5,507.88,406.42
2016,2,25,16,0,473.0,109.0,2.3,19.0,278.0,405.37,327.02
2016,2,25,16,15,527.0,89.0,2.25,18.5,252.0,388.49,312.82
2016,2,25,16,30,581.0,69.0,2.2,18.0,226.0,360.22,287.34
2016,2,25,16,45,522.5,59.5,2.15,17.5,179.5,290.37,227.52
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,226.65,171.53
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,154.47,109.41
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,94.62,52.39
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,32.03,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,47.0,7.0,1.2,12.5,9.0,0.0,0.0
2016,2,26,7,0,94.0,14.0,1.3,13.0,18.0,27.77,0.0
2016,2,26,7,15,220.5,29.0,1.4,13.0,54.5,89.84,53.87
2016,2,26,7,30,347.0,44.0,1.5,13.0,91.0,158.11,115.08
2016,2,26,7,45,426.0,55.0,1.65,13.5,137.0,220.69,170.43
2016,2,26,8,0,505.0,66.0,1.8,14.0,183.0,292.39,233.0
2016,2,26,8,15,311.0,100.0,1.85,14.0,177.0,266.69,217.08
2016,2,26,8,30,117.0,134.0,1.9,14.0,171.0,204.5,167.32
2016,2,26,8,45,128.5,153.0,1.95,14.5,199.5,237.83,195.14
2016,2,26,9,0,140.0,172.0,2.0,15.0,228.0,272.29,222.96
2016,2,26,9,15,255.5,177.5,2.0,15.5,294.5,374.29,305.78
2016,2,26,9,30,371.0,183.0,2.0,16.0,361.0,476.23,385.93
2016,2,26,9,45,442.5,182.0,2.05,16.5,411.0,560.63,449.7
2016,2,26,10,0,514.0,181.0,2.1,17.0,461.0,636.53,505.82
2016,2,26,10,15,424.5,217.5,2.05,17.0,458.0,621.37,490.95
2016,2,26,10,30,335.0,254.0,2.0,17.0,455.0,584.05,460.52
2016,2,26,10,45,456.5,226.5,2.0,17.0,512.5,689.63,540.31
2016,2,26,11,0,578.0,199.0,2.0,17.0,570.0,784.5,609.49
2016,2,26,11,15,539.5,220.5,2.0,17.0,574.0,785.26,607.36
2016,2,26,11,30,501.0,242.0,2.0,17.0,578.0,781.96,603.35
2016,2,26,11,45,443.0,267.0,2.05,17.5,567.5,759.67,584.89
2016,2,26,12,0,385.0,292.0,2.1,18.0,557.0,717.53,552.92
2016,2,26,12,15,623.5,203.5,2.15,18.0,633.0,881.12,673.96
2016,2,26,12,30,862.0,115.0,2.2,18.0,709.0,1011.14,760.66
2016,2,26,12,45,735.5,161.0,2.3,18.0,665.0,941.86,714.0
2016,2,26,13,0,609.0,207.0,2.4,18.0,621.0,861.25,660.55
2016,2,26,13,15,727.0,159.0,2.45,18.0,643.5,914.38,699.01
2016,2,26,13,30,845.0,111.0,2.5,18.0,666.0,952.0,725.3
2016,2,26,13,45,575.5,192.0,2.65,18.0,564.5,773.1,601.66
2016,2,26,14,0,306.0,273.0,2.8,18.0,463.0,589.15,463.35
2016,2,26,14,15,555.5,187.5,2.85,17.5,512.5,716.97,567.02
2016,2,26,14,30,805.0,102.0,2.9,17.0,562.0,813.61,639.91
2016,2,26,14,45,793.0,97.5,2.95,17.0,527.0,768.49,608.04
2016,2,26,15,0,781.0,93.0,3.0,17.0,492.0,721.46,575.48
2016,2,26,15,15,758.0,89.5,3.05,16.5,451.5,665.98,537.03
2016,2,26,15,30,735.0,86.0,3.1,16.0,411.0,610.12,496.0
2016,2,26,15,45,624.0,94.5,3.15,16.0,350.0,515.38,421.18
2016,2,26,16,0,513.0,103.0,3.2,16.0,289.0,421.34,345.32
2016,2,26,16,15,474.5,94.0,3.1,15.5,247.0,362.23,296.55
2016,2,26,16,30,436.0,85.0,3.0,15.0,205.0,306.45,248.93
2016,2,26,16,45,390.0,71.5,2.9,14.5,162.5,246.36,196.62
2016,2,26,17,0,344.0,58.0,2.8,14.0,120.0,191.28,147.54
2016,2,26,17,15,263.0,43.5,2.55,13.5,82.0,130.66,94.55
2016,2,26,17,30,182.0,29.0,2.3,13.0,44.0,80.19,46.95
2016,2,26,17,45,91.0,14.5,2.05,13.0,22.0,27.31,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,10.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,2.0,11.0,23.0,21.73,0.0
2016,2,27,7,15,219.0,31.5,2.1,11.5,62.0,92.24,57.8
2016,2,27,7,30,438.0,40.0,2.2,12.0,101.0,180.7,132.03
2016,2,27,7,45,521.5,47.0,2.3,12.5,149.0,246.15,190.78
2016,2,27,8,0,605.0,54.0,2.4,13.0,197.0,321.01,256.94
2016,2,27,8,15,655.0,59.5,2.35,13.0,246.0,387.4,315.58
2016,2,27,8,30,705.0,65.0,2.3,13.0,295.0,456.59,374.66
2016,2,27,8,45,740.5,68.5,2.3,13.5,342.5,520.7,427.12
2016,2,27,9,0,776.0,72.0,2.3,14.0,390.0,586.6,479.0
2016,2,27,9,15,800.0,75.0,2.25,14.5,433.5,645.5,523.43
2016,2,27,9,30,824.0,78.0,2.2,15.0,477.0,704.27,564.72
2016,2,27,9,45,840.0,80.5,2.15,15.5,515.5,755.79,599.13
2016,2,27,10,0,856.0,83.0,2.1,16.0,554.0,805.79,631.68
2016,2,27,10,15,868.5,85.0,2.05,16.0,586.5,842.93,655.71
2016,2,27,10,30,881.0,87.0,2.0,16.0,619.0,884.65,682.73
2016,2,27,10,45,888.5,89.0,1.95,16.5,644.0,919.26,703.15
2016,2,27,11,0,896.0,91.0,1.9,17.0,669.0,950.78,721.27
2016,2,27,11,15,901.5,92.0,1.9,17.0,687.0,975.94,736.98
2016,2,27,11,30,907.0,93.0,1.9,17.0,705.0,997.59,750.45
2016,2,27,11,45,908.5,94.0,1.95,17.0,714.5,1011.68,759.69
2016,2,27,12,0,910.0,95.0,2.0,17.0,724.0,1021.94,766.64
2016,2,27,12,15,910.5,95.0,2.05,17.0,726.0,1026.16,769.79
2016,2,27,12,30,911.0,95.0,2.1,17.0,728.0,1026.46,770.59
2016,2,27,12,45,664.0,188.0,2.2,17.0,647.5,901.9,688.03
2016,2,27,13,0,417.0,281.0,2.3,17.0,567.0,732.25,566.62
2016,2,27,13,15,421.0,273.5,2.35,17.0,557.0,738.37,572.9
2016,2,27,13,30,425.0,266.0,2.4,17.0,547.0,725.64,564.68
2016,2,27,13,45,466.0,242.5,2.45,17.0,541.0,727.87,568.54
2016,2,27,14,0,507.0,219.0,2.5,17.0,535.0,725.92,569.28
2016,2,27,14,15,678.5,156.0,2.5,17.0,559.0,796.87,623.9
2016,2,27,14,30,850.0,93.0,2.5,17.0,583.0,841.37,656.1
2016,2,27,14,45,838.5,89.5,2.5,17.0,548.0,796.13,624.78
2016,2,27,15,0,827.0,86.0,2.5,17.0,513.0,748.8,592.36
2016,2,27,15,15,542.5,135.0,2.5,16.5,406.0,558.06,450.11
2016,2,27,15,30,258.0,184.0,2.5,16.0,299.0,381.89,310.51
2016,2,27,15,45,497.0,127.5,2.5,16.0,319.5,466.49,381.04
2016,2,27,16,0,736.0,71.0,2.5,16.0,340.0,516.83,420.37
2016,2,27,16,15,694.0,66.0,2.45,15.5,291.5,447.89,363.6
2016,2,27,16,30,652.0,61.0,2.4,15.0,243.0,383.79,309.32
2016,2,27,16,45,594.0,53.5,2.35,14.5,194.5,312.21,247.33
2016,2,27,17,0,536.0,46.0,2.3,14.0,146.0,246.61,188.72
2016,2,27,17,15,429.5,37.0,2.4,13.5,101.0,172.2,123.69
2016,2,27,17,30,323.0,28.0,2.5,13.0,56.0,110.89,66.28
2016,2,27,17,45,161.5,14.0,2.6,13.0,28.0,37.71,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.75,10.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,2.8,11.0,15.0,13.22,0.0
2016,2,28,7,15,41.5,34.5,2.85,11.5,40.5,47.03,29.93
2016,2,28,7,30,83.0,54.0,2.9,12.0,66.0,81.94,60.85
2016,2,28,7,45,105.5,75.5,3.0,12.5,97.0,117.56,92.32
2016,2,28,8,0,128.0,97.0,3.1,13.0,128.0,155.83,125.89
2016,2,28,8,15,141.0,118.0,3.05,13.0,159.5,191.66,157.25
2016,2,28,8,30,154.0,139.0,3.0,13.0,191.0,228.9,189.18
2016,2,28,8,45,168.0,157.0,2.95,13.5,220.5,264.57,218.81
2016,2,28,9,0,182.0,175.0,2.9,14.0,250.0,301.53,248.8
2016,2,28,9,15,92.0,167.5,2.8,14.0,205.5,239.88,196.78
2016,2,28,9,30,2.0,160.0,2.7,14.0,161.0,149.73,120.18
2016,2,28,9,45,79.5,206.0,2.65,14.5,250.0,268.11,218.68
2016,2,28,10,0,157.0,252.0,2.6,15.0,339.0,399.03,323.0
2016,2,28,10,15,221.0,261.0,2.55,15.0,391.0,468.87,377.66
2016,2,28,10,30,285.0,270.0,2.5,15.0,443.0,558.3,446.01
2016,2,28,10,45,310.0,277.0,2.5,15.5,472.0,597.85,474.2
2016,2,28,11,0,335.0,284.0,2.5,16.0,501.0,637.5,502.38
2016,2,28,11,15,445.0,254.5,2.55,16.0,552.0,733.48,574.69
2016,2,28,11,30,555.0,225.0,2.6,16.0,603.0,816.07,635.81
2016,2,28,11,45,522.0,242.0,2.65,16.5,601.0,810.29,628.76
2016,2,28,12,0,489.0,259.0,2.7,17.0,599.0,801.21,620.23
2016,2,28,12,15,396.0,289.5,2.75,17.0,565.5,727.16,565.38
2016,2,28,12,30,303.0,320.0,2.8,17.0,532.0,669.68,521.62
2016,2,28,12,45,302.0,317.0,2.9,17.0,527.0,663.7,518.23
2016,2,28,13,0,301.0,314.0,3.0,17.0,522.0,656.3,513.48
2016,2,28,13,15,556.0,222.5,3.05,17.0,596.5,813.1,634.88
2016,2,28,13,30,811.0,131.0,3.1,17.0,671.0,943.61,727.83
2016,2,28,13,45,540.5,207.5,3.15,17.0,562.5,758.42,594.95
2016,2,28,14,0,270.0,284.0,3.2,17.0,454.0,568.5,449.72
2016,2,28,14,15,407.0,234.5,3.2,16.5,477.5,638.77,508.66
2016,2,28,14,30,544.0,185.0,3.2,16.0,501.0,684.83,547.69
2016,2,28,14,45,375.5,207.5,3.25,16.0,419.5,537.63,433.76
2016,2,28,15,0,207.0,230.0,3.3,16.0,338.0,405.42,328.57
2016,2,28,15,15,307.0,195.5,3.3,16.0,341.0,442.21,360.63
2016,2,28,15,30,407.0,161.0,3.3,16.0,344.0,468.32,382.77
2016,2,28,15,45,242.0,156.5,3.3,16.0,262.0,327.35,268.35
2016,2,28,16,0,77.0,152.0,3.3,16.0,180.0,196.66,159.97
2016,2,28,16,15,66.5,132.5,3.3,15.5,154.5,167.12,135.78
2016,2,28,16,30,56.0,113.0,3.3,15.0,129.0,138.79,111.94
2016,2,28,16,45,45.5,91.5,3.3,14.5,103.0,109.43,86.84
2016,2,28,17,0,35.0,70.0,3.3,14.0,77.0,81.34,62.5
2016,2,28,17,15,17.5,50.0,3.3,13.5,53.5,54.28,39.11
2016,2,28,17,30,0.0,30.0,3.3,13.0,30.0,27.57,15.51
2016,2,28,17,45,0.0,15.0,3.3,13.0,15.0,13.29,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,92.5,9.5,2.35,10.5,14.0,18.18,0.0
2016,2,29,7,0,185.0,19.0,2.4,11.0,28.0,55.45,3.33
2016,2,29,7,15,315.0,30.5,2.45,11.5,68.5,114.56,75.44
2016,2,29,7,30,445.0,42.0,2.5,12.0,109.0,186.06,137.54
2016,2,29,7,45,532.5,49.0,2.6,12.5,158.5,253.75,197.95
2016,2,29,8,0,620.0,56.0,2.7,13.0,208.0,331.37,266.2
2016,2,29,8,15,391.5,96.0,2.7,13.5,199.5,300.88,246.34
2016,2,29,8,30,163.0,136.0,2.7,14.0,191.0,229.6,188.73
2016,2,29,8,45,474.5,104.5,2.7,14.5,297.0,404.63,334.36
2016,2,29,9,0,786.0,73.0,2.7,15.0,403.0,597.09,487.44
2016,2,29,9,15,809.0,76.0,2.65,15.5,447.0,655.92,530.86
2016,2,29,9,30,832.0,79.0,2.6,16.0,491.0,714.48,571.79
2016,2,29,9,45,590.0,154.0,2.55,16.5,457.5,651.15,519.99
2016,2,29,10,0,348.0,229.0,2.5,17.0,424.0,541.73,431.88
2016,2,29,10,15,612.5,160.5,2.4,17.0,527.0,726.35,574.21
2016,2,29,10,30,877.0,92.0,2.3,17.0,630.0,890.32,687.46
2016,2,29,10,45,885.5,93.5,2.25,17.5,655.0,925.11,706.88
2016,2,29,11,0,894.0,95.0,2.2,18.0,680.0,956.85,725.27
2016,2,29,11,15,899.5,95.5,2.1,18.0,698.0,981.32,739.43
2016,2,29,11,30,905.0,96.0,2.0,18.0,716.0,1002.27,751.22
2016,2,29,11,45,914.0,93.5,1.95,18.5,727.0,1019.5,759.77
2016,2,29,12,0,923.0,91.0,1.9,19.0,738.0,1033.01,765.95
2016,2,29,12,15,924.0,91.0,1.9,19.0,740.0,1037.63,768.64
2016,2,29,12,30,925.0,91.0,1.9,19.0,742.0,1038.28,769.02
2016,2,29,12,45,926.5,89.5,1.9,19.0,736.5,1033.67,766.19
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,1025.06,760.98
2016,2,29,13,15,923.5,87.5,1.85,19.0,717.0,1007.84,749.65
2016,2,29,13,30,919.0,87.0,1.8,19.0,703.0,986.89,736.09
2016,2,29,13,45,909.5,87.0,1.8,19.5,680.0,958.26,716.86
2016,2,29,14,0,900.0,87.0,1.8,20.0,657.0,926.41,695.6
2016,2,29,14,15,889.0,85.5,1.75,20.0,627.5,888.45,670.96
2016,2,29,14,30,878.0,84.0,1.7,20.0,598.0,847.81,644.4
2016,2,29,14,45,855.5,85.0,1.65,20.0,560.0,805.2,616.3
2016,2,29,15,0,833.0,86.0,1.6,20.0,522.0,753.88,581.81
2016,2,29,15,15,812.0,83.0,1.5,20.0,480.5,697.98,543.2
2016,2,29,15,30,791.0,80.0,1.4,20.0,439.0,641.37,502.64
2016,2,29,15,45,686.5,87.5,1.3,20.0,375.5,546.08,430.74
2016,2,29,16,0,582.0,95.0,1.2,20.0,312.0,456.77,361.8
2016,2,29,16,15,537.0,89.0,1.1,19.5,268.5,392.86,311.56
2016,2,29,16,30,492.0,83.0,1.0,19.0,225.0,332.63,262.39
2016,2,29,16,45,436.0,72.0,0.95,18.5,180.0,263.95,205.41
2016,2,29,17,0,380.0,61.0,0.9,18.0,135.0,205.31,155.19
2016,2,29,17,15,302.0,47.0,0.85,17.5,94.5,143.76,102.82
2016,2,29,17,30,224.0,33.0,0.8,17.0,54.0,92.01,57.55
2016,2,29,17,45,112.0,16.5,0.8,17.0,27.0,37.4,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,111.5,10.0,2.15,12.5,16.0,20.68,0.0
2016,3,1,7,0,223.0,20.0,2.3,13.0,32.0,63.44,13.78
2016,3,1,7,15,352.0,31.5,2.35,13.5,74.5,124.3,82.11
2016,3,1,7,30,481.0,43.0,2.4,14.0,117.0,198.07,145.65
2016,3,1,7,45,560.0,49.5,2.5,14.5,167.0,264.59,205.0
2016,3,1,8,0,639.0,56.0,2.6,15.0,217.0,339.93,271.01
2016,3,1,8,15,634.5,65.5,2.5,15.0,253.5,387.43,314.03
2016,3,1,8,30,630.0,75.0,2.4,15.0,290.0,433.21,353.72
2016,3,1,8,45,602.5,94.5,2.35,15.5,324.5,474.75,387.34
2016,3,1,9,0,575.0,114.0,2.3,16.0,359.0,511.54,415.63
2016,3,1,9,15,580.0,126.5,2.35,16.0,395.0,558.78,452.28
2016,3,1,9,30,585.0,139.0,2.4,16.0,431.0,604.75,486.98
2016,3,1,9,45,615.5,141.5,2.45,16.5,470.0,658.48,526.31
2016,3,1,10,0,646.0,144.0,2.5,17.0,509.0,712.44,564.73
2016,3,1,10,15,779.0,113.0,2.5,17.0,577.0,811.11,634.37
2016,3,1,10,30,912.0,82.0,2.5,17.0,645.0,910.57,702.17
2016,3,1,10,45,921.0,82.5,2.55,17.5,671.0,945.6,723.33
2016,3,1,11,0,930.0,83.0,2.6,18.0,697.0,977.48,742.82
2016,3,1,11,15,935.5,84.0,2.55,18.0,715.0,1003.24,758.57
2016,3,1,11,30,941.0,85.0,2.5,18.0,733.0,1025.34,771.9
2016,3,1,11,45,946.0,84.5,2.5,18.0,744.0,1041.37,781.83
2016,3,1,12,0,951.0,84.0,2.5,18.0,755.0,1053.47,789.34
2016,3,1,12,15,951.5,84.0,2.5,18.0,756.5,1057.65,791.81
2016,3,1,12,30,952.0,84.0,2.5,18.0,758.0,1057.73,791.84
2016,3,1,12,45,950.5,83.5,2.5,18.0,752.0,1051.13,787.67
2016,3,1,13,0,949.0,83.0,2.5,18.0,746.0,1040.48,781.04
2016,3,1,13,15,944.5,82.5,2.5,18.0,731.0,1022.92,770.0
2016,3,1,13,30,940.0,82.0,2.5,18.0,716.0,1001.54,756.56
2016,3,1,13,45,934.0,81.0,2.55,18.0,693.5,974.46,739.88
2016,3,1,14,0,928.0,80.0,2.6,18.0,671.0,943.91,720.81
2016,3,1,14,15,917.0,78.5,2.6,17.5,640.5,905.06,696.81
2016,3,1,14,30,906.0,77.0,2.6,17.0,610.0,863.42,670.62
2016,3,1,14,45,892.5,75.0,2.6,17.0,573.5,816.62,639.18
2016,3,1,15,0,879.0,73.0,2.6,17.0,537.0,767.74,605.86
2016,3,1,15,15,858.5,70.5,2.55,17.0,494.5,711.41,566.27
2016,3,1,15,30,838.0,68.0,2.5,17.0,452.0,654.24,525.32
2016,3,1,15,45,713.0,81.5,2.5,17.0,384.5,555.51,448.68
2016,3,1,16,0,588.0,95.0,2.5,17.0,317.0,459.96,372.86
2016,3,1,16,15,646.0,75.0,2.3,16.5,288.0,434.01,351.04
2016,3,1,16,30,704.0,55.0,2.1,16.0,259.0,398.72,319.4
2016,3,1,16,45,641.5,50.0,1.95,15.5,209.0,325.0,255.88
2016,3,1,17,0,579.0,45.0,1.8,15.0,159.0,257.53,196.13
2016,3,1,17,15,480.0,36.5,1.7,14.5,112.5,184.29,132.19
2016,3,1,17,30,381.0,28.0,1.6,14.0,66.0,121.97,76.7
2016,3,1,17,45,190.5,14.0,1.55,13.5,33.0,48.01,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,2.05,12.5,6.5,5.91,0.0
2016,3,2,7,0,0.0,13.0,2.2,13.0,13.0,11.43,0.09
2016,3,2,7,15,0.0,29.0,2.3,13.5,29.0,25.62,15.31
2016,3,2,7,30,0.0,45.0,2.4,14.0,45.0,40.41,28.43
2016,3,2,7,45,0.0,63.5,2.5,14.5,63.5,57.7,43.46
2016,3,2,8,0,0.0,82.0,2.6,15.0,82.0,75.04,58.32
2016,3,2,8,15,0.0,100.5,2.5,15.0,100.5,92.45,73.09
2016,3,2,8,30,0.0,119.0,2.4,15.0,119.0,109.94,87.7
2016,3,2,8,45,75.0,151.5,2.3,15.5,184.0,193.77,157.97
2016,3,2,9,0,150.0,184.0,2.2,16.0,249.0,290.16,236.61
2016,3,2,9,15,119.5,202.0,2.2,16.5,257.0,296.14,239.73
2016,3,2,9,30,89.0,220.0,2.2,17.0,265.0,287.03,230.97
2016,3,2,9,45,221.5,226.5,2.25,17.5,350.0,412.76,331.85
2016,3,2,10,0,354.0,233.0,2.3,18.0,435.0,551.14,437.95
2016,3,2,10,15,616.5,161.0,2.35,18.0,536.0,731.6,575.16
2016,3,2,10,30,879.0,89.0,2.4,18.0,637.0,890.71,685.48
2016,3,2,10,45,886.5,91.0,2.5,18.0,662.0,925.19,707.48
2016,3,2,11,0,894.0,93.0,2.6,18.0,687.0,956.56,728.56
2016,3,2,11,15,718.0,165.0,2.7,18.0,650.0,904.7,692.78
2016,3,2,11,30,542.0,237.0,2.8,18.0,613.0,818.16,631.07
2016,3,2,11,45,725.5,167.0,2.95,18.5,678.0,936.59,715.63
2016,3,2,12,0,909.0,97.0,3.1,19.0,743.0,1027.89,776.1
2016,3,2,12,15,653.0,200.0,3.2,19.0,665.0,909.81,695.38
2016,3,2,12,30,397.0,303.0,3.3,19.0,587.0,743.04,573.44
2016,3,2,12,45,411.0,296.5,3.4,19.0,588.0,747.46,578.79
2016,3,2,13,0,425.0,290.0,3.5,19.0,589.0,766.43,593.06
2016,3,2,13,15,409.5,294.0,3.5,18.5,577.0,733.19,570.35
2016,3,2,13,30,394.0,298.0,3.5,18.0,565.0,715.21,558.49
2016,3,2,13,45,413.5,275.5,3.5,18.0,548.0,698.66,547.96
2016,3,2,14,0,433.0,253.0,3.5,18.0,531.0,695.35,546.73
2016,3,2,14,15,504.5,216.0,3.45,17.5,525.5,703.64,556.48
2016,3,2,14,30,576.0,179.0,3.4,17.0,520.0,704.75,560.78
2016,3,2,14,45,556.5,173.5,3.4,17.0,486.5,660.1,527.87
2016,3,2,15,0,537.0,168.0,3.4,17.0,453.0,614.95,494.36
2016,3,2,15,15,443.5,173.0,3.35,16.5,396.0,527.48,427.24
2016,3,2,15,30,350.0,178.0,3.3,16.0,339.0,435.13,355.05
2016,3,2,15,45,293.0,165.5,3.3,16.0,291.5,367.62,300.99
2016,3,2,16,0,236.0,153.0,3.3,16.0,244.0,305.3,250.05
2016,3,2,16,15,209.5,137.0,3.15,15.5,209.5,260.64,213.27
2016,3,2,16,30,183.0,121.0,3.0,15.0,175.0,211.45,172.01
2016,3,2,16,45,168.0,99.5,2.95,15.0,142.0,178.17,142.86
2016,3,2,17,0,153.0,78.0,2.9,15.0,109.0,139.34,108.56
2016,3,2,17,15,115.0,57.5,2.8,14.5,77.0,97.0,71.88
2016,3,2,17,30,77.0,37.0,2.7,14.0,45.0,55.87,36.25
2016,3,2,17,45,38.5,18.5,2.6,14.0,22.5,24.45,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
