Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.0,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,2.2,13.0,17.0,14.97,3.23
2016,3,3,7,15,3.5,37.0,2.3,13.0,37.5,34.4,22.57
2016,3,3,7,30,7.0,57.0,2.4,13.0,58.0,54.53,40.33
2016,3,3,7,45,18.0,77.0,2.5,13.5,81.5,81.3,63.39
2016,3,3,8,0,29.0,97.0,2.6,14.0,105.0,106.89,85.33
2016,3,3,8,15,36.5,117.5,2.5,14.0,129.0,132.76,107.42
2016,3,3,8,30,44.0,138.0,2.4,14.0,153.0,159.59,129.99
2016,3,3,8,45,22.0,135.5,2.3,14.5,143.0,138.17,111.52
2016,3,3,9,0,0.0,133.0,2.2,15.0,133.0,121.8,97.06
2016,3,3,9,15,0.0,140.5,2.1,15.0,140.5,128.54,102.39
2016,3,3,9,30,0.0,148.0,2.0,15.0,148.0,135.38,107.71
2016,3,3,9,45,0.5,161.0,1.95,15.5,161.5,148.1,117.63
2016,3,3,10,0,1.0,174.0,1.9,16.0,175.0,160.94,127.53
2016,3,3,10,15,3.0,184.0,1.9,16.0,186.5,172.2,136.41
2016,3,3,10,30,5.0,194.0,1.9,16.0,198.0,183.66,145.43
2016,3,3,10,45,27.5,242.0,1.95,16.0,261.0,267.01,212.3
2016,3,3,11,0,50.0,290.0,2.0,16.0,324.0,341.85,270.81
2016,3,3,11,15,65.5,307.0,2.2,16.0,352.0,376.62,297.8
2016,3,3,11,30,81.0,324.0,2.4,16.0,380.0,411.9,325.25
2016,3,3,11,45,82.5,327.0,2.6,16.5,385.0,417.56,329.01
2016,3,3,12,0,84.0,330.0,2.8,17.0,390.0,423.0,332.77
2016,3,3,12,15,119.5,339.5,2.7,16.5,425.5,488.24,383.57
2016,3,3,12,30,155.0,349.0,2.6,16.0,461.0,534.62,419.51
2016,3,3,12,45,132.0,343.0,2.55,16.0,438.0,504.0,395.59
2016,3,3,13,0,109.0,337.0,2.5,16.0,415.0,454.99,358.31
2016,3,3,13,15,111.0,329.0,2.4,16.0,406.5,446.56,352.32
2016,3,3,13,30,113.0,321.0,2.3,16.0,398.0,437.73,345.83
2016,3,3,13,45,60.0,262.5,2.25,16.0,303.5,320.18,254.25
2016,3,3,14,0,7.0,204.0,2.2,16.0,209.0,195.3,154.39
2016,3,3,14,15,16.0,217.5,2.1,16.0,227.5,216.97,172.62
2016,3,3,14,30,25.0,231.0,2.0,16.0,246.0,238.45,190.23
2016,3,3,14,45,12.5,190.0,1.95,16.0,197.5,186.31,148.32
2016,3,3,15,0,0.0,149.0,1.9,16.0,149.0,135.99,107.45
2016,3,3,15,15,7.0,159.0,1.9,16.0,162.0,151.47,120.72
2016,3,3,15,30,14.0,169.0,1.9,16.0,175.0,166.81,133.72
2016,3,3,15,45,7.0,142.0,1.9,16.0,145.0,135.36,108.0
2016,3,3,16,0,0.0,115.0,1.9,16.0,115.0,104.9,82.9
2016,3,3,16,15,0.0,99.0,1.75,15.5,99.0,89.92,70.71
2016,3,3,16,30,0.0,83.0,1.6,15.0,83.0,75.02,58.34
2016,3,3,16,45,0.0,67.0,1.5,15.0,67.0,60.19,45.7
2016,3,3,17,0,0.0,51.0,1.4,15.0,51.0,45.43,32.95
2016,3,3,17,15,0.0,36.0,1.3,14.5,36.0,31.76,21.06
2016,3,3,17,30,0.0,21.0,1.2,14.0,21.0,18.49,9.31
2016,3,3,17,45,0.0,10.5,1.2,14.0,10.5,9.23,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,10.5,12.0,1.75,13.5,13.0,12.03,0.0
2016,3,4,7,0,21.0,24.0,1.9,14.0,26.0,26.15,10.79
2016,3,4,7,15,61.5,43.5,2.05,14.0,53.0,59.82,41.46
2016,3,4,7,30,102.0,63.0,2.2,14.0,80.0,95.79,72.32
2016,3,4,7,45,119.5,84.5,2.35,14.5,111.0,130.76,103.04
2016,3,4,8,0,137.0,106.0,2.5,15.0,142.0,167.84,135.18
2016,3,4,8,15,151.5,126.0,2.65,15.0,173.5,203.82,166.19
2016,3,4,8,30,166.0,146.0,2.8,15.0,205.0,241.37,197.93
2016,3,4,8,45,83.0,127.5,2.95,15.5,157.0,180.57,147.16
2016,3,4,9,0,0.0,109.0,3.1,16.0,109.0,98.21,77.08
2016,3,4,9,15,9.0,150.0,3.3,16.0,154.5,144.01,115.14
2016,3,4,9,30,18.0,191.0,3.5,16.0,200.0,191.59,154.0
2016,3,4,9,45,9.0,163.0,3.7,16.5,167.5,156.55,124.54
2016,3,4,10,0,0.0,135.0,3.9,17.0,135.0,122.0,95.56
2016,3,4,10,15,4.0,170.0,3.9,17.0,172.5,159.11,125.79
2016,3,4,10,30,8.0,205.0,3.9,17.0,210.0,197.13,156.34
2016,3,4,10,45,4.0,162.0,3.95,17.0,164.5,151.18,118.85
2016,3,4,11,0,0.0,119.0,4.0,17.0,119.0,106.57,82.33
2016,3,4,11,15,0.0,69.0,4.0,17.0,69.0,61.16,45.04
2016,3,4,11,30,0.0,19.0,4.0,17.0,19.0,16.8,8.33
2016,3,4,11,45,0.0,65.0,4.05,17.0,65.0,57.62,42.11
2016,3,4,12,0,0.0,111.0,4.1,17.0,111.0,99.14,76.1
2016,3,4,12,15,0.0,65.5,4.2,17.0,65.5,58.07,42.41
2016,3,4,12,30,0.0,20.0,4.3,17.0,20.0,17.69,9.05
2016,3,4,12,45,15.5,154.0,4.4,17.0,165.0,163.98,129.6
2016,3,4,13,0,31.0,288.0,4.5,17.0,310.0,321.96,255.51
2016,3,4,13,15,31.5,281.5,4.45,16.5,303.5,314.95,250.25
2016,3,4,13,30,32.0,275.0,4.4,16.0,297.0,307.86,245.36
2016,3,4,13,45,23.5,252.5,4.35,16.0,268.5,259.42,206.9
2016,3,4,14,0,15.0,230.0,4.3,16.0,240.0,228.55,182.23
2016,3,4,14,15,9.0,206.5,4.1,16.0,212.5,199.52,158.9
2016,3,4,14,30,3.0,183.0,3.9,16.0,185.0,171.11,135.93
2016,3,4,14,45,11.5,193.0,3.75,16.0,199.5,188.32,150.55
2016,3,4,15,0,20.0,203.0,3.6,16.0,214.0,205.25,164.83
2016,3,4,15,15,10.0,166.5,3.55,15.5,172.0,160.96,128.99
2016,3,4,15,30,0.0,130.0,3.5,15.0,130.0,118.22,93.94
2016,3,4,15,45,0.0,101.5,3.5,15.0,101.5,91.11,71.57
2016,3,4,16,0,0.0,73.0,3.5,15.0,73.0,64.56,49.37
2016,3,4,16,15,0.0,63.0,3.6,15.0,63.0,55.66,41.94
2016,3,4,16,30,0.0,53.0,3.7,15.0,53.0,46.79,34.41
2016,3,4,16,45,0.0,42.5,3.8,15.0,42.5,37.48,26.42
2016,3,4,17,0,0.0,32.0,3.9,15.0,32.0,28.19,18.34
2016,3,4,17,15,0.0,22.5,4.05,15.0,22.5,19.79,10.98
2016,3,4,17,30,0.0,13.0,4.2,15.0,13.0,11.42,3.59
2016,3,4,17,45,0.0,6.5,4.35,15.0,6.5,5.7,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,5.65,14.5,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,6.0,15.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,4.0,6.25,15.0,4.0,3.5,0.0
2016,3,5,7,30,0.0,6.0,6.5,15.0,6.0,5.26,0.0
2016,3,5,7,45,0.0,8.5,6.75,15.5,8.5,7.46,0.7
2016,3,5,8,0,0.0,11.0,7.0,16.0,11.0,9.66,2.6
2016,3,5,8,15,0.0,13.0,7.0,16.0,13.0,11.43,4.11
2016,3,5,8,30,0.0,15.0,7.0,16.0,15.0,13.19,5.61
2016,3,5,8,45,0.0,62.0,7.0,16.0,62.0,54.78,40.89
2016,3,5,9,0,0.0,109.0,7.0,16.0,109.0,98.13,77.21
2016,3,5,9,15,0.0,75.5,7.0,16.0,75.5,66.8,50.73
2016,3,5,9,30,0.0,42.0,7.0,16.0,42.0,37.09,25.64
2016,3,5,9,45,0.0,54.0,7.05,16.5,54.0,47.74,34.44
2016,3,5,10,0,0.0,66.0,7.1,17.0,66.0,58.41,43.16
2016,3,5,10,15,0.0,98.5,7.3,17.0,98.5,87.53,67.19
2016,3,5,10,30,0.0,131.0,7.5,17.0,131.0,117.9,92.05
2016,3,5,10,45,0.0,84.5,7.75,17.5,84.5,74.92,56.42
2016,3,5,11,0,0.0,38.0,8.0,18.0,38.0,33.62,22.2
2016,3,5,11,15,0.0,62.5,8.1,18.0,62.5,55.38,40.12
2016,3,5,11,30,0.0,87.0,8.2,18.0,87.0,77.2,58.0
2016,3,5,11,45,7.5,169.5,8.3,18.5,175.0,161.84,127.01
2016,3,5,12,0,15.0,252.0,8.4,19.0,263.0,250.82,198.24
2016,3,5,12,15,9.0,217.0,8.5,18.5,224.0,209.77,165.45
2016,3,5,12,30,3.0,182.0,8.6,18.0,185.0,169.45,133.04
2016,3,5,12,45,22.5,243.5,8.7,18.0,260.0,249.7,198.55
2016,3,5,13,0,42.0,305.0,8.8,18.0,335.0,351.35,280.16
2016,3,5,13,15,43.0,297.5,9.25,17.5,328.0,343.52,274.78
2016,3,5,13,30,44.0,290.0,9.7,17.0,321.0,335.57,269.4
2016,3,5,13,45,22.0,228.0,10.15,17.0,243.5,232.91,186.42
2016,3,5,14,0,0.0,166.0,10.6,17.0,166.0,151.33,119.37
2016,3,5,14,15,0.0,106.5,11.15,16.5,106.5,94.94,73.36
2016,3,5,14,30,0.0,47.0,11.7,16.0,47.0,41.56,29.18
2016,3,5,14,45,0.0,29.5,12.3,16.0,29.5,26.05,16.24
2016,3,5,15,0,0.0,12.0,12.9,16.0,12.0,10.58,3.26
2016,3,5,15,15,0.0,13.0,13.1,16.0,13.0,11.46,4.02
2016,3,5,15,30,0.0,14.0,13.3,16.0,14.0,12.33,4.79
2016,3,5,15,45,0.0,26.0,13.5,16.0,26.0,22.91,13.8
2016,3,5,16,0,0.0,38.0,13.7,16.0,38.0,33.5,22.85
2016,3,5,16,15,0.0,32.5,13.65,15.5,32.5,28.63,18.8
2016,3,5,16,30,0.0,27.0,13.6,15.0,27.0,23.77,14.7
2016,3,5,16,45,0.0,22.0,13.6,15.0,22.0,19.35,10.89
2016,3,5,17,0,0.0,17.0,13.6,15.0,17.0,14.94,7.05
2016,3,5,17,15,0.0,12.0,13.35,15.0,12.0,10.53,3.19
2016,3,5,17,30,0.0,7.0,13.1,15.0,7.0,6.14,0.0
2016,3,5,17,45,0.0,3.5,12.85,15.0,3.5,3.07,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,22.27,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,60.54,34.39
2016,3,6,7,15,237.5,50.0,4.95,12.0,86.5,116.06,82.61
2016,3,6,7,30,350.0,66.0,5.1,12.0,129.0,182.87,139.88
2016,3,6,7,45,428.0,76.5,5.25,12.5,177.5,245.34,195.44
2016,3,6,8,0,506.0,87.0,5.4,13.0,226.0,319.77,260.83
2016,3,6,8,15,558.0,94.5,5.45,13.0,275.5,385.11,318.48
2016,3,6,8,30,610.0,102.0,5.5,13.0,325.0,455.17,378.75
2016,3,6,8,45,646.5,107.5,5.6,13.5,372.5,518.22,431.28
2016,3,6,9,0,683.0,113.0,5.7,14.0,420.0,583.37,484.05
2016,3,6,9,15,486.5,167.0,5.65,14.0,396.5,534.83,442.73
2016,3,6,9,30,290.0,221.0,5.6,14.0,373.0,459.62,378.87
2016,3,6,9,45,336.0,229.0,5.6,14.0,418.0,517.76,425.87
2016,3,6,10,0,382.0,237.0,5.6,14.0,463.0,578.62,473.98
2016,3,6,10,15,592.5,184.5,5.5,14.0,555.5,738.03,600.79
2016,3,6,10,30,803.0,132.0,5.4,14.0,648.0,883.99,709.4
2016,3,6,10,45,652.0,189.5,5.35,14.5,619.0,838.04,671.83
2016,3,6,11,0,501.0,247.0,5.3,15.0,590.0,769.18,615.14
2016,3,6,11,15,483.0,262.0,5.35,15.0,599.5,779.65,622.32
2016,3,6,11,30,465.0,277.0,5.4,15.0,609.0,787.17,626.95
2016,3,6,11,45,461.5,282.5,5.45,15.0,615.5,796.14,633.31
2016,3,6,12,0,458.0,288.0,5.5,15.0,622.0,802.75,637.99
2016,3,6,12,15,392.0,310.5,5.65,15.0,597.0,746.05,594.6
2016,3,6,12,30,326.0,333.0,5.8,15.0,572.0,704.96,562.31
2016,3,6,12,45,209.5,336.5,5.95,15.0,490.0,572.24,458.76
2016,3,6,13,0,93.0,340.0,6.1,15.0,408.0,440.82,353.54
2016,3,6,13,15,92.0,334.0,6.25,15.0,399.5,431.98,347.29
2016,3,6,13,30,91.0,328.0,6.4,15.0,391.0,422.88,340.56
2016,3,6,13,45,146.5,319.5,6.55,15.0,417.5,480.22,388.12
2016,3,6,14,0,202.0,311.0,6.7,15.0,444.0,517.13,419.42
2016,3,6,14,15,182.5,297.5,6.8,14.5,413.5,478.56,389.84
2016,3,6,14,30,163.0,284.0,6.9,14.0,383.0,440.64,360.59
2016,3,6,14,45,95.5,248.5,7.05,14.0,306.0,326.63,267.75
2016,3,6,15,0,28.0,213.0,7.2,14.0,229.0,232.6,189.47
2016,3,6,15,15,15.0,185.0,7.3,13.5,194.0,182.79,148.71
2016,3,6,15,30,2.0,157.0,7.4,13.0,159.0,145.94,118.2
2016,3,6,15,45,1.0,135.5,7.5,13.0,136.5,124.6,100.54
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,103.54,82.94
2016,3,6,16,15,0.0,98.5,7.65,13.0,98.5,89.09,70.82
2016,3,6,16,30,0.0,83.0,7.7,13.0,83.0,74.72,58.62
2016,3,6,16,45,0.0,66.5,7.8,13.0,66.5,59.46,45.49
2016,3,6,17,0,0.0,50.0,7.9,13.0,50.0,44.29,32.28
2016,3,6,17,15,0.0,35.5,7.95,12.5,35.5,31.31,20.91
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,18.48,9.59
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,9.22,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,80.0,15.0,4.8,9.5,21.5,22.45,0.0
2016,3,7,7,0,160.0,30.0,5.0,10.0,43.0,65.3,38.34
2016,3,7,7,15,224.0,46.5,5.2,10.0,80.0,109.15,78.31
2016,3,7,7,30,288.0,63.0,5.4,10.0,117.0,161.23,124.64
2016,3,7,7,45,323.0,80.0,5.65,10.0,157.0,211.18,170.53
2016,3,7,8,0,358.0,97.0,5.9,10.0,197.0,265.12,219.46
2016,3,7,8,15,389.5,110.0,5.95,10.0,238.0,316.86,265.79
2016,3,7,8,30,421.0,123.0,6.0,10.0,279.0,371.55,313.67
2016,3,7,8,45,348.5,154.5,6.05,10.5,295.5,376.45,317.66
2016,3,7,9,0,276.0,186.0,6.1,11.0,312.0,382.81,321.59
2016,3,7,9,15,288.5,204.0,6.1,11.0,347.0,425.56,356.73
2016,3,7,9,30,301.0,222.0,6.1,11.0,382.0,468.78,391.63
2016,3,7,9,45,177.5,238.0,6.1,11.0,334.5,390.02,324.42
2016,3,7,10,0,54.0,254.0,6.1,11.0,287.0,299.24,246.23
2016,3,7,10,15,27.0,154.5,6.2,11.0,171.0,171.68,140.17
2016,3,7,10,30,0.0,55.0,6.3,11.0,55.0,48.68,35.74
2016,3,7,10,45,4.5,137.0,6.4,11.5,140.5,127.59,102.07
2016,3,7,11,0,9.0,219.0,6.5,12.0,226.0,211.39,171.07
2016,3,7,11,15,19.0,253.0,6.65,12.0,267.5,255.15,207.01
2016,3,7,11,30,29.0,287.0,6.8,12.0,309.0,317.4,257.67
2016,3,7,11,45,28.5,289.0,6.95,12.0,310.5,319.36,259.05
2016,3,7,12,0,28.0,291.0,7.1,12.0,312.0,321.23,260.5
2016,3,7,12,15,68.0,322.5,7.25,12.0,373.0,396.56,322.69
2016,3,7,12,30,108.0,354.0,7.4,12.0,434.0,472.38,384.48
2016,3,7,12,45,203.0,345.0,7.6,12.0,493.0,574.9,469.09
2016,3,7,13,0,298.0,336.0,7.8,12.0,552.0,674.87,550.46
2016,3,7,13,15,287.5,331.0,7.85,12.0,536.0,654.33,534.31
2016,3,7,13,30,277.0,326.0,7.9,12.0,520.0,632.79,517.68
2016,3,7,13,45,328.0,302.5,7.95,12.5,525.5,647.23,530.48
2016,3,7,14,0,379.0,279.0,8.0,13.0,531.0,657.92,540.16
2016,3,7,14,15,385.5,263.5,8.0,13.0,510.0,634.07,522.33
2016,3,7,14,30,392.0,248.0,8.0,13.0,489.0,608.39,503.0
2016,3,7,14,45,231.5,244.0,8.05,13.0,384.5,458.53,379.79
2016,3,7,15,0,71.0,240.0,8.1,13.0,280.0,294.88,242.76
2016,3,7,15,15,388.5,176.5,8.0,13.0,366.5,489.47,410.17
2016,3,7,15,30,706.0,113.0,7.9,13.0,453.0,621.66,521.51
2016,3,7,15,45,682.5,106.0,7.85,13.0,408.0,561.95,471.76
2016,3,7,16,0,659.0,99.0,7.8,13.0,363.0,502.78,421.78
2016,3,7,16,15,615.5,92.5,7.7,12.5,314.0,434.66,363.75
2016,3,7,16,30,572.0,86.0,7.6,12.0,265.0,369.99,307.12
2016,3,7,16,45,516.0,76.5,7.5,12.0,216.0,301.15,245.33
2016,3,7,17,0,460.0,67.0,7.4,12.0,167.0,238.19,187.78
2016,3,7,17,15,363.5,55.0,7.35,11.5,121.0,166.07,124.07
2016,3,7,17,30,267.0,43.0,7.3,11.0,75.0,108.6,74.06
2016,3,7,17,45,133.5,21.5,7.3,10.5,37.5,46.13,18.91
2016,3,7,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,147.0,15.5,4.0,9.0,28.5,34.43,0.0
2016,3,8,7,0,294.0,31.0,4.0,10.0,57.0,91.15,54.32
2016,3,8,7,15,402.5,41.5,3.95,10.0,103.0,148.85,105.35
2016,3,8,7,30,511.0,52.0,3.9,10.0,149.0,220.21,168.3
2016,3,8,7,45,566.5,61.0,3.9,10.5,198.5,283.74,226.43
2016,3,8,8,0,622.0,70.0,3.9,11.0,248.0,353.26,288.52
2016,3,8,8,15,665.0,76.0,3.8,11.5,298.0,419.03,345.88
2016,3,8,8,30,708.0,82.0,3.7,12.0,348.0,488.34,404.12
2016,3,8,8,45,723.0,90.5,3.65,12.5,393.0,546.89,451.75
2016,3,8,9,0,738.0,99.0,3.6,13.0,438.0,605.21,497.46
2016,3,8,9,15,760.0,102.5,3.5,13.0,481.0,662.23,541.63
2016,3,8,9,30,782.0,106.0,3.4,13.0,524.0,716.07,581.46
2016,3,8,9,45,670.0,146.5,3.3,13.0,522.5,711.17,575.17
2016,3,8,10,0,558.0,187.0,3.2,13.0,521.0,684.19,551.74
2016,3,8,10,15,500.5,221.5,3.15,13.0,533.0,693.96,556.68
2016,3,8,10,30,443.0,256.0,3.1,13.0,545.0,697.42,556.5
2016,3,8,10,45,360.0,288.5,3.05,13.0,529.5,655.34,522.29
2016,3,8,11,0,277.0,321.0,3.0,13.0,514.0,622.82,494.94
2016,3,8,11,15,252.0,334.0,2.9,13.0,512.5,619.67,491.13
2016,3,8,11,30,227.0,347.0,2.8,13.0,511.0,596.6,472.63
2016,3,8,11,45,134.0,330.0,2.75,13.0,427.5,487.68,387.63
2016,3,8,12,0,41.0,313.0,2.7,13.0,344.0,358.18,284.98
2016,3,8,12,15,83.0,336.5,2.7,13.0,398.5,426.88,340.25
2016,3,8,12,30,125.0,360.0,2.7,13.0,453.0,514.14,407.62
2016,3,8,12,45,83.0,335.0,2.75,13.0,396.5,424.74,338.03
2016,3,8,13,0,41.0,310.0,2.8,13.0,340.0,354.43,282.62
2016,3,8,13,15,21.0,240.0,2.9,13.0,255.5,243.88,195.23
2016,3,8,13,30,1.0,170.0,3.0,13.0,171.0,155.73,123.63
2016,3,8,13,45,24.0,227.5,3.2,13.0,243.5,246.76,198.75
2016,3,8,14,0,47.0,285.0,3.4,13.0,316.0,329.79,265.85
2016,3,8,14,15,29.5,249.5,3.3,12.5,268.5,274.34,221.56
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,208.93,168.85
2016,3,8,14,45,6.0,138.5,3.15,12.0,142.0,130.0,104.11
2016,3,8,15,0,0.0,63.0,3.1,12.0,63.0,55.73,41.84
2016,3,8,15,15,0.0,95.0,2.8,11.5,95.0,84.43,66.46
2016,3,8,15,30,0.0,127.0,2.5,11.0,127.0,114.92,92.53
2016,3,8,15,45,0.0,86.0,2.25,11.0,86.0,76.33,60.0
2016,3,8,16,0,0.0,45.0,2.0,11.0,45.0,39.7,28.76
2016,3,8,16,15,0.0,39.0,1.65,11.0,39.0,34.38,24.25
2016,3,8,16,30,0.0,33.0,1.3,11.0,33.0,29.07,19.69
2016,3,8,16,45,0.0,27.0,1.0,11.0,27.0,23.76,15.07
2016,3,8,17,0,0.0,21.0,0.7,11.0,21.0,18.46,10.4
2016,3,8,17,15,0.0,15.0,1.05,10.5,15.0,13.18,5.7
2016,3,8,17,30,0.0,9.0,1.4,10.0,9.0,7.9,0.98
2016,3,8,17,45,0.0,5.0,1.75,10.0,5.0,4.38,0.0
2016,3,8,18,0,0.0,1.0,2.1,10.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,2.2,9.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,15.0,4.35,11.5,15.0,13.22,0.0
2016,3,9,7,0,0.0,30.0,4.4,12.0,30.0,26.9,15.78
2016,3,9,7,15,14.5,50.5,4.4,12.0,53.5,51.55,37.31
2016,3,9,7,30,29.0,71.0,4.4,12.0,77.0,76.95,59.41
2016,3,9,7,45,38.5,92.0,4.4,12.0,102.0,102.94,82.21
2016,3,9,8,0,48.0,113.0,4.4,12.0,127.0,130.19,105.91
2016,3,9,8,15,56.0,134.0,4.3,12.0,153.0,157.93,129.72
2016,3,9,8,30,64.0,155.0,4.2,12.0,179.0,186.66,154.02
2016,3,9,8,45,32.0,112.5,4.1,12.5,124.5,125.63,102.05
2016,3,9,9,0,0.0,70.0,4.0,13.0,70.0,61.9,47.23
2016,3,9,9,15,56.5,155.5,3.9,13.5,186.5,189.33,155.08
2016,3,9,9,30,113.0,241.0,3.8,14.0,303.0,337.17,275.28
2016,3,9,9,45,143.0,260.5,3.75,14.5,344.0,387.2,314.22
2016,3,9,10,0,173.0,280.0,3.7,15.0,385.0,439.39,354.46
2016,3,9,10,15,223.5,289.5,3.7,15.0,432.5,499.88,401.91
2016,3,9,10,30,274.0,299.0,3.7,15.0,480.0,578.79,462.32
2016,3,9,10,45,168.5,306.0,3.7,15.5,418.5,481.48,383.81
2016,3,9,11,0,63.0,313.0,3.7,16.0,357.0,376.88,299.0
2016,3,9,11,15,84.5,330.5,3.7,16.0,391.0,418.32,331.83
2016,3,9,11,30,106.0,348.0,3.7,16.0,425.0,460.38,364.32
2016,3,9,11,45,67.5,323.0,3.75,16.5,372.5,394.99,312.05
2016,3,9,12,0,29.0,298.0,3.8,17.0,320.0,329.08,259.23
2016,3,9,12,15,67.0,328.0,3.8,17.0,378.5,400.7,316.18
2016,3,9,12,30,105.0,358.0,3.8,17.0,437.0,472.71,372.08
2016,3,9,12,45,73.0,334.5,3.85,17.0,389.5,413.62,325.88
2016,3,9,13,0,41.0,311.0,3.9,17.0,342.0,355.04,279.99
2016,3,9,13,15,41.0,305.5,3.9,17.0,335.5,348.49,275.29
2016,3,9,13,30,41.0,300.0,3.9,17.0,329.0,341.83,270.38
2016,3,9,13,45,33.5,281.0,3.9,17.5,304.0,313.16,247.6
2016,3,9,14,0,26.0,262.0,3.9,18.0,279.0,269.87,213.36
2016,3,9,14,15,25.5,251.0,3.9,17.5,267.5,257.91,204.72
2016,3,9,14,30,25.0,240.0,3.9,17.0,256.0,245.98,195.98
2016,3,9,14,45,67.5,246.0,3.9,17.0,285.0,299.73,240.55
2016,3,9,15,0,110.0,252.0,3.9,17.0,314.0,337.07,271.55
2016,3,9,15,15,76.0,224.5,3.85,17.0,266.0,278.21,224.23
2016,3,9,15,30,42.0,197.0,3.8,17.0,218.0,222.6,179.19
2016,3,9,15,45,25.0,170.5,3.8,17.0,183.0,174.08,139.77
2016,3,9,16,0,8.0,144.0,3.8,17.0,148.0,137.35,109.58
2016,3,9,16,15,4.0,126.5,3.65,16.5,128.5,118.35,94.21
2016,3,9,16,30,0.0,109.0,3.5,16.0,109.0,99.9,79.04
2016,3,9,16,45,0.0,89.5,3.35,15.5,89.5,81.62,63.77
2016,3,9,17,0,0.0,70.0,3.2,15.0,70.0,63.43,48.29
2016,3,9,17,15,0.0,51.5,3.15,14.5,51.5,46.3,33.47
2016,3,9,17,30,0.0,33.0,3.1,14.0,33.0,29.24,18.55
2016,3,9,17,45,0.0,19.0,3.1,14.0,19.0,16.74,5.92
2016,3,9,18,0,0.0,5.0,3.1,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,3.15,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,6.05,13.5,9.0,7.9,0.0
2016,3,10,7,0,0.0,18.0,6.2,14.0,18.0,15.83,7.03
2016,3,10,7,15,0.0,31.5,6.3,14.0,31.5,27.77,17.67
2016,3,10,7,30,0.0,45.0,6.4,14.0,45.0,39.72,28.19
2016,3,10,7,45,0.0,59.5,6.5,14.5,59.5,52.87,39.57
2016,3,10,8,0,0.0,74.0,6.6,15.0,74.0,66.11,50.85
2016,3,10,8,15,0.0,89.0,6.8,15.0,89.0,79.9,62.52
2016,3,10,8,30,0.0,104.0,7.0,15.0,104.0,93.77,74.11
2016,3,10,8,45,10.5,140.0,7.2,15.5,145.5,134.52,108.13
2016,3,10,9,0,21.0,176.0,7.4,16.0,187.0,176.98,143.12
2016,3,10,9,15,10.5,153.5,7.4,16.0,159.0,147.6,118.21
2016,3,10,9,30,0.0,131.0,7.4,16.0,131.0,118.18,93.25
2016,3,10,9,45,0.0,129.5,7.4,16.5,129.5,116.57,91.51
2016,3,10,10,0,0.0,128.0,7.4,17.0,128.0,115.03,89.86
2016,3,10,10,15,0.0,137.0,7.3,17.0,137.0,123.44,96.57
2016,3,10,10,30,0.0,146.0,7.2,17.0,146.0,131.89,103.3
2016,3,10,10,45,0.0,132.5,7.1,17.0,132.5,119.11,92.69
2016,3,10,11,0,0.0,119.0,7.0,17.0,119.0,106.49,82.25
2016,3,10,11,15,0.0,88.0,6.85,17.0,88.0,78.1,58.9
2016,3,10,11,30,0.0,57.0,6.7,17.0,57.0,50.53,36.17
2016,3,10,11,45,0.0,57.5,6.6,17.0,57.5,50.98,36.53
2016,3,10,12,0,0.0,58.0,6.5,17.0,58.0,51.43,36.88
2016,3,10,12,15,0.5,113.0,6.35,17.0,113.5,101.49,77.96
2016,3,10,12,30,1.0,168.0,6.2,17.0,169.0,153.66,120.35
2016,3,10,12,45,0.5,131.0,6.05,17.0,131.5,118.21,91.54
2016,3,10,13,0,0.0,94.0,5.9,17.0,94.0,83.49,63.23
2016,3,10,13,15,0.0,95.5,5.65,17.0,95.5,84.84,64.4
2016,3,10,13,30,0.0,97.0,5.4,17.0,97.0,86.19,65.56
2016,3,10,13,45,0.0,90.5,5.2,17.0,90.5,80.3,60.8
2016,3,10,14,0,0.0,84.0,5.0,17.0,84.0,74.49,56.11
2016,3,10,14,15,0.0,62.0,4.8,17.0,62.0,54.9,40.02
2016,3,10,14,30,0.0,40.0,4.6,17.0,40.0,35.37,23.88
2016,3,10,14,45,0.0,45.5,4.45,17.0,45.5,40.22,28.0
2016,3,10,15,0,0.0,51.0,4.3,17.0,51.0,45.08,32.14
2016,3,10,15,15,0.0,47.0,4.2,16.5,47.0,41.52,29.31
2016,3,10,15,30,0.0,43.0,4.1,16.0,43.0,37.96,26.47
2016,3,10,15,45,0.0,38.0,4.05,16.0,38.0,33.52,22.81
2016,3,10,16,0,0.0,33.0,4.0,16.0,33.0,29.09,19.12
2016,3,10,16,15,0.0,28.5,4.0,15.5,28.5,25.1,15.82
2016,3,10,16,30,0.0,24.0,4.0,15.0,24.0,21.12,12.48
2016,3,10,16,45,0.0,19.5,4.0,15.0,19.5,17.15,9.06
2016,3,10,17,0,0.0,15.0,4.0,15.0,15.0,13.18,5.61
2016,3,10,17,15,0.0,11.0,4.2,14.5,11.0,9.66,2.53
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,10.85,13.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,10.9,13.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.0,10.5,13.0,7.0,6.14,0.0
2016,3,11,7,30,0.0,10.0,10.1,13.0,10.0,8.78,1.86
2016,3,11,7,45,0.0,13.0,9.75,13.0,13.0,11.42,4.19
2016,3,11,8,0,0.0,16.0,9.4,13.0,16.0,14.07,6.49
2016,3,11,8,15,0.0,19.0,9.25,13.0,19.0,16.72,8.77
2016,3,11,8,30,0.0,22.0,9.1,13.0,22.0,19.37,11.02
2016,3,11,8,45,0.0,58.5,8.95,13.0,58.5,51.68,38.65
2016,3,11,9,0,0.0,95.0,8.8,13.0,95.0,84.57,66.48
2016,3,11,9,15,0.0,116.0,8.55,13.0,116.0,104.1,82.75
2016,3,11,9,30,0.0,137.0,8.3,13.0,137.0,123.83,99.08
2016,3,11,9,45,0.0,139.0,8.05,13.0,139.0,125.53,100.23
2016,3,11,10,0,0.0,141.0,7.8,13.0,141.0,127.28,101.45
2016,3,11,10,15,0.0,136.5,7.75,13.0,136.5,122.92,97.61
2016,3,11,10,30,0.0,132.0,7.7,13.0,132.0,118.64,93.87
2016,3,11,10,45,11.5,201.5,7.7,13.5,209.5,195.84,157.7
2016,3,11,11,0,23.0,271.0,7.7,14.0,287.0,276.12,222.82
2016,3,11,11,15,11.5,156.0,7.7,14.0,164.0,152.38,121.4
2016,3,11,11,30,0.0,41.0,7.7,14.0,41.0,36.32,24.75
2016,3,11,11,45,41.0,198.0,7.7,14.0,229.0,233.64,189.18
2016,3,11,12,0,82.0,355.0,7.7,14.0,417.0,444.81,359.01
2016,3,11,12,15,484.0,236.0,7.75,14.0,601.0,773.62,628.68
2016,3,11,12,30,886.0,117.0,7.8,14.0,785.0,1035.11,827.74
2016,3,11,12,45,613.5,226.5,7.9,14.0,687.0,895.58,722.6
2016,3,11,13,0,341.0,336.0,8.0,14.0,589.0,715.53,577.88
2016,3,11,13,15,271.0,341.5,8.15,14.0,540.5,647.77,524.44
2016,3,11,13,30,201.0,347.0,8.3,14.0,492.0,563.89,457.59
2016,3,11,13,45,306.0,313.0,8.5,14.0,525.5,636.17,518.58
2016,3,11,14,0,411.0,279.0,8.7,14.0,559.0,685.1,560.84
2016,3,11,14,15,357.0,278.5,8.65,13.5,514.0,623.53,512.44
2016,3,11,14,30,303.0,278.0,8.6,13.0,469.0,564.01,465.3
2016,3,11,14,45,151.5,210.5,8.6,13.0,306.0,341.39,283.05
2016,3,11,15,0,0.0,143.0,8.6,13.0,143.0,129.44,103.54
2016,3,11,15,15,0.0,115.0,8.55,12.5,115.0,103.06,81.9
2016,3,11,15,30,0.0,87.0,8.5,12.0,87.0,77.08,60.25
2016,3,11,15,45,0.0,46.5,8.5,12.0,46.5,41.05,29.63
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.28,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.39,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.51,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.63,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.75,0.0
2016,3,11,17,15,0.0,1.5,8.35,10.5,1.5,1.31,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.05,10.5,14.0,12.32,0.43
2016,3,12,7,0,0.0,28.0,5.3,11.0,28.0,24.69,14.7
2016,3,12,7,15,0.0,48.0,5.6,11.0,48.0,43.06,31.03
2016,3,12,7,30,0.0,68.0,5.9,11.0,68.0,61.58,47.4
2016,3,12,7,45,4.0,89.0,6.2,11.5,90.0,82.68,65.66
2016,3,12,8,0,8.0,110.0,6.5,12.0,112.0,104.36,84.19
2016,3,12,8,15,14.5,129.0,6.7,12.0,134.5,125.84,102.51
2016,3,12,8,30,21.0,148.0,6.9,12.0,157.0,148.15,121.38
2016,3,12,8,45,33.5,171.5,7.1,12.0,187.0,187.27,154.35
2016,3,12,9,0,46.0,195.0,7.3,12.0,217.0,221.37,182.84
2016,3,12,9,15,164.0,216.5,7.4,12.0,305.5,339.83,283.44
2016,3,12,9,30,282.0,238.0,7.5,12.0,394.0,471.56,392.95
2016,3,12,9,45,141.0,163.5,7.65,12.5,241.5,279.69,232.82
2016,3,12,10,0,0.0,89.0,7.8,13.0,89.0,78.89,60.9
2016,3,12,10,15,1.0,135.0,7.8,13.0,136.0,122.33,97.16
2016,3,12,10,30,2.0,181.0,7.8,13.0,183.0,167.08,134.05
2016,3,12,10,45,1.0,155.5,7.8,13.0,156.5,141.68,112.81
2016,3,12,11,0,0.0,130.0,7.8,13.0,130.0,116.72,91.97
2016,3,12,11,15,5.5,184.5,7.8,13.0,188.5,173.74,139.21
2016,3,12,11,30,11.0,239.0,7.8,13.0,247.0,232.45,187.28
2016,3,12,11,45,9.0,227.0,7.8,13.5,234.0,218.67,175.49
2016,3,12,12,0,7.0,215.0,7.8,14.0,221.0,204.93,163.85
2016,3,12,12,15,7.0,215.0,7.8,14.0,221.0,204.94,163.85
2016,3,12,12,30,7.0,215.0,7.8,14.0,221.0,204.93,163.85
2016,3,12,12,45,4.5,195.5,7.85,14.0,199.5,183.45,146.29
2016,3,12,13,0,2.0,176.0,7.9,14.0,178.0,162.18,128.86
2016,3,12,13,15,1.0,163.0,7.9,14.0,164.0,148.79,117.93
2016,3,12,13,30,0.0,150.0,7.9,14.0,150.0,135.5,107.07
2016,3,12,13,45,0.0,94.5,7.9,14.0,94.5,83.89,64.48
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,34.51,23.35
2016,3,12,14,15,0.0,84.5,7.8,14.0,84.5,74.92,57.24
2016,3,12,14,30,0.0,130.0,7.7,14.0,130.0,116.79,92.24
2016,3,12,14,45,0.0,89.5,7.65,14.0,89.5,79.33,61.15
2016,3,12,15,0,0.0,49.0,7.6,14.0,49.0,43.31,31.01
2016,3,12,15,15,0.0,48.5,7.45,14.0,48.5,42.85,30.72
2016,3,12,15,30,0.0,48.0,7.3,14.0,48.0,42.39,30.42
2016,3,12,15,45,8.0,100.5,7.15,14.0,104.0,94.78,75.1
2016,3,12,16,0,16.0,153.0,7.0,14.0,160.0,150.28,122.12
2016,3,12,16,15,10.5,134.5,6.9,13.5,139.0,129.09,104.57
2016,3,12,16,30,5.0,116.0,6.8,13.0,118.0,108.6,87.47
2016,3,12,16,45,2.5,95.5,6.7,13.0,96.5,88.07,69.96
2016,3,12,17,0,0.0,75.0,6.6,13.0,75.0,67.94,52.6
2016,3,12,17,15,0.0,55.0,6.45,13.0,55.0,49.4,36.4
2016,3,12,17,30,0.0,35.0,6.3,13.0,35.0,30.99,20.24
2016,3,12,17,45,0.0,20.0,6.15,13.0,20.0,17.62,7.66
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,4.55,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,5.6,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,5.8,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.5,5.9,14.0,2.5,2.19,0.0
2016,3,13,7,30,0.0,4.0,6.0,14.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.0,6.1,14.0,5.0,4.39,0.0
2016,3,13,8,0,0.0,6.0,6.2,14.0,6.0,5.27,0.0
2016,3,13,8,15,0.0,7.5,6.25,14.0,7.5,6.59,0.01
2016,3,13,8,30,0.0,9.0,6.3,14.0,9.0,7.92,1.14
2016,3,13,8,45,0.0,38.0,6.35,14.0,38.0,33.52,23.01
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,59.24,44.76
2016,3,13,9,15,0.0,90.5,6.45,14.0,90.5,80.25,62.31
2016,3,13,9,30,0.0,114.0,6.5,14.0,114.0,101.97,80.33
2016,3,13,9,45,0.0,105.5,6.55,14.0,105.5,93.99,73.45
2016,3,13,10,0,0.0,97.0,6.6,14.0,97.0,86.13,66.73
2016,3,13,10,15,2.0,144.0,6.6,14.0,145.0,131.65,104.46
2016,3,13,10,30,4.0,191.0,6.6,14.0,193.0,178.46,142.81
2016,3,13,10,45,3.0,182.5,6.6,14.0,184.5,169.3,135.03
2016,3,13,11,0,2.0,174.0,6.6,14.0,176.0,160.19,127.36
2016,3,13,11,15,1.0,148.0,6.6,14.0,149.0,134.55,106.17
2016,3,13,11,30,0.0,122.0,6.6,14.0,122.0,109.28,85.26
2016,3,13,11,45,1.5,152.5,6.6,14.5,154.0,139.32,109.79
2016,3,13,12,0,3.0,183.0,6.6,15.0,186.0,169.85,134.46
2016,3,13,12,15,1.5,167.5,6.6,15.0,169.0,153.54,121.08
2016,3,13,12,30,0.0,152.0,6.6,15.0,152.0,137.36,107.81
2016,3,13,12,45,0.0,143.0,6.65,15.0,143.0,128.89,100.93
2016,3,13,13,0,0.0,134.0,6.7,15.0,134.0,120.46,94.08
