Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,0.0,139.5,6.65,15.0,139.5,125.59,98.36
2016,3,13,13,30,0.0,145.0,6.6,15.0,145.0,130.75,102.69
2016,3,13,13,45,1.0,161.5,6.6,15.0,162.0,147.32,116.43
2016,3,13,14,0,2.0,178.0,6.6,15.0,179.0,164.05,130.32
2016,3,13,14,15,1.0,109.0,6.5,14.5,109.5,98.06,76.32
2016,3,13,14,30,0.0,40.0,6.4,14.0,40.0,35.37,24.16
2016,3,13,14,45,0.0,54.0,6.3,14.0,54.0,47.77,34.68
2016,3,13,15,0,0.0,68.0,6.2,14.0,68.0,60.18,45.22
2016,3,13,15,15,0.0,88.0,6.1,14.0,88.0,77.95,60.3
2016,3,13,15,30,0.0,108.0,6.0,14.0,108.0,96.57,76.15
2016,3,13,15,45,0.0,84.5,5.95,14.0,84.5,74.86,58.04
2016,3,13,16,0,0.0,61.0,5.9,14.0,61.0,53.89,40.41
2016,3,13,16,15,0.0,53.0,5.85,14.0,53.0,46.79,34.46
2016,3,13,16,30,0.0,45.0,5.8,14.0,45.0,39.69,28.46
2016,3,13,16,45,0.0,37.0,5.75,14.0,37.0,32.6,22.38
2016,3,13,17,0,0.0,29.0,5.7,14.0,29.0,25.53,16.25
2016,3,13,17,15,0.0,21.5,5.55,14.0,21.5,18.91,10.44
2016,3,13,17,30,0.0,14.0,5.4,14.0,14.0,12.3,4.62
2016,3,13,17,45,0.0,8.0,5.3,14.0,8.0,7.02,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,10.0,8.0,7.28,0.0
2016,3,14,6,45,72.0,28.0,4.35,10.5,36.5,37.73,16.87
2016,3,14,7,0,144.0,48.0,4.4,11.0,65.0,77.4,52.76
2016,3,14,7,15,210.5,66.5,4.4,11.0,106.0,122.7,91.45
2016,3,14,7,30,277.0,85.0,4.4,11.0,147.0,176.5,138.53
2016,3,14,7,45,321.0,102.0,4.4,11.5,191.0,234.45,189.66
2016,3,14,8,0,365.0,119.0,4.4,12.0,235.0,292.54,240.24
2016,3,14,8,15,425.5,122.0,4.35,12.0,279.0,349.21,289.31
2016,3,14,8,30,486.0,125.0,4.3,12.0,323.0,411.72,342.36
2016,3,14,8,45,493.0,141.0,4.25,12.5,363.0,461.13,382.47
2016,3,14,9,0,500.0,157.0,4.2,13.0,403.0,510.11,420.98
2016,3,14,9,15,489.5,178.0,4.1,13.0,436.0,551.39,452.67
2016,3,14,9,30,479.0,199.0,4.0,13.0,469.0,590.24,481.79
2016,3,14,9,45,341.5,245.0,3.95,13.0,444.5,539.24,438.66
2016,3,14,10,0,204.0,291.0,3.9,13.0,420.0,475.38,385.0
2016,3,14,10,15,268.0,295.5,3.85,13.0,473.0,558.4,450.32
2016,3,14,10,30,332.0,300.0,3.8,13.0,526.0,630.71,505.8
2016,3,14,10,45,195.5,311.0,3.8,13.5,446.0,510.07,408.79
2016,3,14,11,0,59.0,322.0,3.8,14.0,366.0,380.48,303.38
2016,3,14,11,15,55.0,326.0,3.8,14.0,367.5,382.02,304.6
2016,3,14,11,30,51.0,330.0,3.8,14.0,369.0,383.25,305.15
2016,3,14,11,45,143.0,350.5,3.85,14.0,460.0,516.56,410.9
2016,3,14,12,0,235.0,371.0,3.9,14.0,551.0,633.41,500.97
2016,3,14,12,15,122.0,301.0,3.95,14.0,395.0,442.13,352.74
2016,3,14,12,30,9.0,231.0,4.0,14.0,239.0,222.37,176.52
2016,3,14,12,45,128.0,296.5,4.05,14.5,394.0,442.18,354.23
2016,3,14,13,0,247.0,362.0,4.1,15.0,549.0,631.6,499.44
2016,3,14,13,15,150.5,342.0,4.25,15.0,456.0,510.95,405.48
2016,3,14,13,30,54.0,322.0,4.4,15.0,363.0,376.01,299.21
2016,3,14,13,45,158.5,321.0,4.55,15.0,433.0,488.26,390.97
2016,3,14,14,0,263.0,320.0,4.7,15.0,503.0,593.63,474.82
2016,3,14,14,15,527.0,226.5,4.8,14.5,571.5,730.56,587.31
2016,3,14,14,30,791.0,133.0,4.9,14.0,640.0,835.26,670.54
2016,3,14,14,45,773.5,130.0,5.05,14.0,602.5,790.75,638.84
2016,3,14,15,0,756.0,127.0,5.2,14.0,565.0,740.38,603.04
2016,3,14,15,15,733.5,123.0,5.25,14.0,522.5,684.19,560.74
2016,3,14,15,30,711.0,119.0,5.3,14.0,480.0,627.72,516.72
2016,3,14,15,45,639.0,117.0,5.4,14.0,418.5,542.48,448.58
2016,3,14,16,0,567.0,115.0,5.5,14.0,357.0,462.77,383.32
2016,3,14,16,15,566.5,105.5,5.4,13.5,322.0,418.56,346.08
2016,3,14,16,30,566.0,96.0,5.3,13.0,287.0,373.15,306.3
2016,3,14,16,45,505.0,87.5,5.25,12.5,236.5,303.62,245.69
2016,3,14,17,0,444.0,79.0,5.2,12.0,186.0,238.29,187.7
2016,3,14,17,15,356.5,66.0,5.15,11.5,139.0,171.41,128.99
2016,3,14,17,30,269.0,53.0,5.1,11.0,92.0,115.42,80.73
2016,3,14,17,45,134.5,35.5,5.05,11.0,55.0,56.88,33.45
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,15.89,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,3.4,9.0,12.0,12.66,0.0
2016,3,15,6,45,188.5,26.0,3.4,9.5,47.5,52.33,24.7
2016,3,15,7,0,331.0,41.0,3.4,10.0,83.0,109.88,72.51
2016,3,15,7,15,423.0,51.5,3.4,10.5,131.0,167.23,121.95
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,236.01,182.54
2016,3,15,7,45,581.5,67.5,3.4,11.5,230.5,300.98,240.76
2016,3,15,8,0,648.0,73.0,3.4,12.0,282.0,373.06,303.81
2016,3,15,8,15,687.0,78.0,3.4,12.5,332.5,437.62,359.28
2016,3,15,8,30,726.0,83.0,3.4,13.0,383.0,505.16,415.26
2016,3,15,8,45,757.0,86.0,3.4,13.5,431.5,566.86,464.85
2016,3,15,9,0,788.0,89.0,3.4,14.0,480.0,630.98,514.64
2016,3,15,9,15,808.0,92.0,3.35,14.0,523.5,688.12,558.27
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,744.61,598.56
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.0,795.24,632.89
2016,3,15,10,0,860.0,98.0,3.3,15.0,643.0,844.21,665.45
2016,3,15,10,15,870.5,99.5,3.25,15.0,675.0,878.7,688.16
2016,3,15,10,30,881.0,101.0,3.2,15.0,707.0,917.73,714.01
2016,3,15,10,45,889.5,102.0,3.2,15.5,731.5,951.53,734.92
2016,3,15,11,0,898.0,103.0,3.2,16.0,756.0,982.19,753.54
2016,3,15,11,15,903.0,103.5,3.2,16.0,773.0,1005.56,768.55
2016,3,15,11,30,908.0,104.0,3.2,16.0,790.0,1025.31,781.2
2016,3,15,11,45,911.5,104.0,3.2,16.5,799.5,1039.27,788.57
2016,3,15,12,0,915.0,104.0,3.2,17.0,809.0,1049.37,793.48
2016,3,15,12,15,915.0,104.0,3.25,17.0,810.0,1052.0,795.49
2016,3,15,12,30,915.0,104.0,3.3,17.0,811.0,1050.66,795.04
2016,3,15,12,45,918.0,101.5,3.35,17.0,804.5,1045.53,792.24
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,1036.39,786.9
2016,3,15,13,15,917.0,98.0,3.5,17.0,783.0,1018.08,775.87
2016,3,15,13,30,913.0,97.0,3.6,17.0,768.0,996.04,762.37
2016,3,15,13,45,907.0,96.0,3.7,17.0,745.0,968.5,745.07
2016,3,15,14,0,901.0,95.0,3.8,17.0,722.0,937.59,725.35
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.0,900.26,700.97
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,860.12,674.36
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.0,813.59,643.0
2016,3,15,15,0,857.0,88.0,4.3,17.0,588.0,770.87,614.05
2016,3,15,15,15,839.5,85.5,4.4,16.5,545.5,716.11,576.67
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,660.29,536.61
2016,3,15,15,45,714.5,94.5,4.65,16.0,435.0,564.48,461.27
2016,3,15,16,0,607.0,106.0,4.8,16.0,367.0,475.6,389.58
2016,3,15,16,15,656.0,87.0,4.8,15.5,337.5,444.66,363.75
2016,3,15,16,30,705.0,68.0,4.8,15.0,308.0,405.88,329.39
2016,3,15,16,45,655.5,62.0,4.85,14.5,256.5,336.49,268.73
2016,3,15,17,0,606.0,56.0,4.9,14.0,205.0,271.34,210.14
2016,3,15,17,15,525.5,48.5,4.85,13.5,155.5,201.49,147.85
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,141.29,94.73
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,78.68,43.67
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,31.26,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,9.16,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.0,6.0,1.35,9.5,7.5,0.0,0.0
2016,3,16,6,30,94.0,12.0,1.3,10.0,15.0,16.46,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,52.5,60.29,29.92
2016,3,16,7,0,390.0,39.0,1.3,11.0,90.0,119.49,77.96
2016,3,16,7,15,478.5,48.0,1.35,11.5,139.0,178.3,128.61
2016,3,16,7,30,567.0,57.0,1.4,12.0,188.0,247.99,189.58
2016,3,16,7,45,623.5,63.0,1.45,12.5,240.0,312.83,247.05
2016,3,16,8,0,680.0,69.0,1.5,13.0,292.0,383.56,307.87
2016,3,16,8,15,717.5,73.5,1.6,13.5,343.0,447.84,362.0
2016,3,16,8,30,755.0,78.0,1.7,14.0,394.0,515.55,416.93
2016,3,16,8,45,783.0,81.5,1.85,14.5,442.5,578.68,466.73
2016,3,16,9,0,811.0,85.0,2.0,15.0,491.0,642.64,515.62
2016,3,16,9,15,830.0,87.5,2.05,15.0,535.0,699.55,557.9
2016,3,16,9,30,849.0,90.0,2.1,15.0,579.0,755.65,597.16
2016,3,16,9,45,864.0,92.0,2.2,15.5,617.5,800.51,627.03
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,849.29,659.37
2016,3,16,10,15,889.0,95.5,2.35,16.5,687.5,891.08,685.97
2016,3,16,10,30,899.0,97.0,2.4,17.0,719.0,930.19,710.48
2016,3,16,10,45,906.5,98.0,2.45,17.5,743.5,963.49,730.85
2016,3,16,11,0,914.0,99.0,2.5,18.0,768.0,993.54,748.98
2016,3,16,11,15,918.0,100.0,2.5,18.0,785.0,1016.74,763.43
2016,3,16,11,30,922.0,101.0,2.5,18.0,802.0,1036.23,775.54
2016,3,16,11,45,925.0,100.5,2.55,18.0,811.0,1049.21,784.04
2016,3,16,12,0,928.0,100.0,2.6,18.0,820.0,1058.26,790.16
2016,3,16,12,15,927.5,100.0,2.65,18.0,820.0,1060.34,791.87
2016,3,16,12,30,927.0,100.0,2.7,18.0,820.0,1058.39,791.16
2016,3,16,12,45,929.5,97.5,2.75,18.5,813.5,1052.61,786.6
2016,3,16,13,0,932.0,95.0,2.8,19.0,807.0,1042.77,779.54
2016,3,16,13,15,927.5,94.0,2.85,19.0,791.0,1023.73,768.0
2016,3,16,13,30,923.0,93.0,2.9,19.0,775.0,1000.94,754.07
2016,3,16,13,45,916.5,92.0,2.95,19.0,751.5,972.64,736.45
2016,3,16,14,0,910.0,91.0,3.0,19.0,728.0,940.95,716.48
2016,3,16,14,15,900.5,89.5,3.05,19.0,697.0,902.84,691.98
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,861.93,665.31
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,815.04,634.38
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,766.11,601.5
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.0,711.6,564.56
2016,3,16,15,30,830.0,79.0,3.3,18.0,506.0,660.46,528.57
2016,3,16,15,45,746.0,86.0,3.35,18.0,443.0,572.56,460.8
2016,3,16,16,0,662.0,93.0,3.4,18.0,380.0,492.29,397.25
2016,3,16,16,15,688.5,79.0,3.35,17.5,345.5,451.88,364.27
2016,3,16,16,30,715.0,65.0,3.3,17.0,311.0,406.51,325.25
2016,3,16,16,45,665.5,60.0,3.25,16.5,259.5,337.06,265.53
2016,3,16,17,0,616.0,55.0,3.2,16.0,208.0,272.83,208.58
2016,3,16,17,15,538.5,47.5,3.2,15.5,158.5,203.24,147.35
2016,3,16,17,30,461.0,40.0,3.2,15.0,109.0,142.94,94.66
2016,3,16,17,45,327.5,28.5,3.25,14.5,67.5,80.41,44.3
2016,3,16,18,0,194.0,17.0,3.3,14.0,26.0,32.88,0.0
2016,3,16,18,15,97.0,8.5,3.35,13.5,13.0,9.21,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,6.5,2.7,11.5,9.0,5.91,0.0
2016,3,17,6,30,150.0,13.0,2.8,12.0,18.0,20.87,0.0
2016,3,17,6,45,297.0,25.5,2.95,12.5,58.0,67.38,34.02
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,129.24,83.61
2016,3,17,7,15,528.5,46.0,3.05,13.5,148.5,189.56,136.02
2016,3,17,7,30,613.0,54.0,3.0,14.0,199.0,260.17,198.35
2016,3,17,7,45,666.0,59.5,2.95,14.5,251.5,325.58,256.83
2016,3,17,8,0,719.0,65.0,2.9,15.0,304.0,396.72,318.46
2016,3,17,8,15,755.0,69.0,2.75,15.5,355.5,462.65,373.86
2016,3,17,8,30,791.0,73.0,2.6,16.0,407.0,531.03,428.91
2016,3,17,8,45,816.0,76.0,2.5,16.5,456.0,593.63,477.45
2016,3,17,9,0,841.0,79.0,2.4,17.0,505.0,656.66,524.38
2016,3,17,9,15,859.5,81.5,2.35,17.0,549.0,709.68,562.69
2016,3,17,9,30,878.0,84.0,2.3,17.0,593.0,766.03,601.29
2016,3,17,9,45,891.0,86.0,2.25,17.5,631.5,816.16,633.49
2016,3,17,10,0,904.0,88.0,2.2,18.0,670.0,864.26,663.61
2016,3,17,10,15,913.5,89.5,2.1,18.5,702.0,906.44,688.59
2016,3,17,10,30,923.0,91.0,2.0,19.0,734.0,945.8,711.16
2016,3,17,10,45,929.5,92.5,1.95,19.5,758.5,979.33,730.03
2016,3,17,11,0,936.0,94.0,1.9,20.0,783.0,1009.47,746.49
2016,3,17,11,15,940.0,94.5,1.85,20.0,800.0,1032.46,759.64
2016,3,17,11,30,944.0,95.0,1.8,20.0,817.0,1051.65,770.42
2016,3,17,11,45,945.5,95.5,1.75,20.5,825.5,1064.43,775.69
2016,3,17,12,0,947.0,96.0,1.7,21.0,834.0,1073.16,778.54
2016,3,17,12,15,947.0,96.0,1.65,21.0,834.5,1075.72,779.13
2016,3,17,12,30,947.0,96.0,1.6,21.0,835.0,1074.17,777.36
2016,3,17,12,45,944.5,96.0,1.55,21.5,827.0,1065.99,770.14
2016,3,17,13,0,942.0,96.0,1.5,22.0,819.0,1053.79,760.63
2016,3,17,13,15,938.0,95.0,1.5,22.0,803.0,1035.02,749.48
2016,3,17,13,30,934.0,94.0,1.5,22.0,787.0,1012.44,736.07
2016,3,17,13,45,927.0,93.0,1.5,22.0,763.5,983.34,718.55
2016,3,17,14,0,920.0,92.0,1.5,22.0,740.0,950.84,698.87
2016,3,17,14,15,910.5,90.5,1.55,22.0,709.0,912.36,675.85
2016,3,17,14,30,901.0,89.0,1.6,22.0,678.0,871.04,650.69
2016,3,17,14,45,887.5,87.5,1.65,22.0,640.0,823.87,621.19
2016,3,17,15,0,874.0,86.0,1.7,22.0,602.0,774.66,589.8
2016,3,17,15,15,856.5,83.5,1.75,21.5,559.0,719.69,554.8
2016,3,17,15,30,839.0,81.0,1.8,21.0,516.0,668.06,520.41
2016,3,17,15,45,815.0,78.0,1.9,21.0,468.0,606.0,475.11
2016,3,17,16,0,791.0,75.0,2.0,21.0,420.0,544.19,428.3
2016,3,17,16,15,757.5,71.0,1.95,20.5,369.0,477.03,375.78
2016,3,17,16,30,724.0,67.0,1.9,20.0,318.0,411.94,322.87
2016,3,17,16,45,675.0,61.5,1.9,19.5,266.0,341.61,264.16
2016,3,17,17,0,626.0,56.0,1.9,19.0,214.0,276.41,207.77
2016,3,17,17,15,549.0,48.5,1.95,18.5,163.5,206.36,147.37
2016,3,17,17,30,472.0,41.0,2.0,18.0,113.0,145.53,95.11
2016,3,17,17,45,339.0,29.5,2.05,17.5,70.5,82.44,45.22
2016,3,17,18,0,206.0,18.0,2.1,17.0,28.0,34.55,0.0
2016,3,17,18,15,103.0,9.0,2.2,16.5,14.0,9.62,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,8.0,3.15,10.5,10.5,7.33,0.0
2016,3,18,6,30,153.0,16.0,3.2,11.0,21.0,25.54,0.0
2016,3,18,6,45,291.5,28.5,3.25,11.5,61.5,69.93,37.3
2016,3,18,7,0,430.0,41.0,3.3,12.0,102.0,130.07,85.52
2016,3,18,7,15,514.0,49.5,3.2,12.0,152.0,190.09,138.03
2016,3,18,7,30,598.0,58.0,3.1,12.0,202.0,260.34,200.6
2016,3,18,7,45,299.0,60.0,3.05,12.5,132.0,182.98,146.37
2016,3,18,8,0,0.0,62.0,3.0,13.0,62.0,54.78,41.46
2016,3,18,8,15,0.0,82.5,3.0,13.0,82.5,73.3,57.26
2016,3,18,8,30,0.0,103.0,3.0,13.0,103.0,92.18,73.07
2016,3,18,8,45,0.5,131.5,3.0,13.5,132.0,119.15,95.31
2016,3,18,9,0,1.0,160.0,3.0,14.0,161.0,146.51,117.5
2016,3,18,9,15,33.0,206.5,3.0,14.0,226.0,223.84,181.28
2016,3,18,9,30,65.0,253.0,3.0,14.0,291.0,298.38,241.44
2016,3,18,9,45,64.5,270.0,3.0,14.5,310.0,318.51,256.2
2016,3,18,10,0,64.0,287.0,3.0,15.0,329.0,338.55,270.88
2016,3,18,10,15,92.0,310.0,2.95,15.0,373.5,389.93,311.2
2016,3,18,10,30,120.0,333.0,2.9,15.0,418.0,458.33,363.69
2016,3,18,10,45,185.5,343.0,2.9,15.5,478.5,534.26,421.64
2016,3,18,11,0,251.0,353.0,2.9,16.0,539.0,629.46,492.1
2016,3,18,11,15,197.0,365.5,2.85,16.0,513.5,579.27,452.51
2016,3,18,11,30,143.0,378.0,2.8,16.0,488.0,542.95,423.6
2016,3,18,11,45,288.0,351.0,2.75,16.0,575.5,678.35,527.37
2016,3,18,12,0,433.0,324.0,2.7,16.0,663.0,813.61,626.26
2016,3,18,12,15,676.5,218.0,2.65,16.0,748.5,954.69,728.81
2016,3,18,12,30,920.0,112.0,2.6,16.0,834.0,1064.83,801.08
2016,3,18,12,45,909.5,116.5,2.6,16.5,824.0,1053.64,791.19
2016,3,18,13,0,899.0,121.0,2.6,17.0,814.0,1038.66,780.26
2016,3,18,13,15,894.0,120.0,2.65,17.0,798.5,1019.46,768.66
2016,3,18,13,30,889.0,119.0,2.7,17.0,783.0,996.65,754.71
2016,3,18,13,45,882.5,117.5,2.8,17.0,759.0,968.4,737.53
2016,3,18,14,0,876.0,116.0,2.9,17.0,735.0,945.87,724.2
2016,3,18,14,15,865.5,114.0,2.95,16.5,704.0,906.58,700.02
2016,3,18,14,30,855.0,112.0,3.0,16.0,673.0,864.61,673.74
2016,3,18,14,45,844.0,108.5,3.15,16.0,636.5,818.16,643.21
2016,3,18,15,0,833.0,105.0,3.3,16.0,600.0,769.59,610.55
2016,3,18,15,15,814.0,102.0,3.3,15.5,556.5,713.94,572.39
2016,3,18,15,30,795.0,99.0,3.3,15.0,513.0,657.45,531.06
2016,3,18,15,45,588.5,129.0,3.35,15.0,420.0,520.54,423.44
2016,3,18,16,0,382.0,159.0,3.4,15.0,327.0,395.2,322.55
2016,3,18,16,15,355.0,146.0,3.3,14.5,287.5,336.07,274.81
2016,3,18,16,30,328.0,133.0,3.2,14.0,248.0,288.67,235.07
2016,3,18,16,45,304.5,113.5,3.15,14.0,207.0,238.6,191.81
2016,3,18,17,0,281.0,94.0,3.1,14.0,166.0,191.09,149.9
2016,3,18,17,15,241.5,75.0,2.95,13.5,127.0,142.55,107.36
2016,3,18,17,30,202.0,56.0,2.8,13.0,88.0,99.0,69.4
2016,3,18,17,45,127.0,38.0,2.65,12.5,55.5,56.65,34.78
2016,3,18,18,0,52.0,20.0,2.5,12.0,23.0,22.98,0.0
2016,3,18,18,15,26.0,10.0,2.45,11.5,11.5,9.43,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.5,4.0,3.64,0.0
2016,3,19,6,30,0.0,8.0,2.0,12.0,8.0,7.02,0.0
2016,3,19,6,45,0.0,23.0,2.15,12.5,23.0,20.27,10.53
2016,3,19,7,0,0.0,38.0,2.3,13.0,38.0,33.62,22.68
2016,3,19,7,15,0.0,56.5,2.35,13.0,56.5,50.42,37.44
2016,3,19,7,30,0.0,75.0,2.4,13.0,75.0,67.34,52.18
2016,3,19,7,45,0.0,95.0,2.5,13.5,95.0,85.8,67.89
2016,3,19,8,0,0.0,115.0,2.6,14.0,115.0,104.39,83.4
2016,3,19,8,15,147.5,142.5,2.6,14.0,206.5,216.81,177.6
2016,3,19,8,30,295.0,170.0,2.6,14.0,298.0,344.61,282.62
2016,3,19,8,45,247.5,198.0,2.65,14.5,313.5,362.06,295.32
2016,3,19,9,0,200.0,226.0,2.7,15.0,329.0,363.83,295.34
2016,3,19,9,15,509.0,159.5,2.75,15.0,452.5,547.04,443.74
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,737.98,589.26
2016,3,19,9,45,828.5,96.5,2.85,15.5,612.5,785.87,620.44
2016,3,19,10,0,839.0,100.0,2.9,16.0,649.0,831.71,650.8
2016,3,19,10,15,849.5,102.0,2.9,16.0,680.0,865.81,673.4
2016,3,19,10,30,860.0,104.0,2.9,16.0,711.0,904.51,699.17
2016,3,19,10,45,864.5,106.5,2.95,16.5,734.0,935.41,718.37
2016,3,19,11,0,869.0,109.0,3.0,17.0,757.0,963.05,735.3
2016,3,19,11,15,874.0,109.5,2.95,17.0,773.5,985.57,749.3
2016,3,19,11,30,879.0,110.0,2.9,17.0,790.0,1004.6,760.99
2016,3,19,11,45,623.0,231.0,2.9,17.0,716.0,907.26,693.58
2016,3,19,12,0,367.0,352.0,2.9,17.0,642.0,761.13,584.29
2016,3,19,12,15,416.5,331.0,2.85,17.0,660.0,805.12,617.45
2016,3,19,12,30,466.0,310.0,2.8,17.0,678.0,832.38,637.5
2016,3,19,12,45,678.5,208.0,2.8,17.0,737.5,940.0,717.2
2016,3,19,13,0,891.0,106.0,2.8,17.0,797.0,1013.99,766.76
2016,3,19,13,15,887.5,105.5,2.8,17.0,782.5,996.86,755.0
2016,3,19,13,30,884.0,105.0,2.8,17.0,768.0,976.11,741.78
2016,3,19,13,45,880.5,103.0,2.8,17.0,746.0,950.19,725.11
2016,3,19,14,0,877.0,101.0,2.8,17.0,724.0,920.87,706.14
2016,3,19,14,15,868.5,99.0,2.8,16.5,694.5,883.9,683.1
2016,3,19,14,30,860.0,97.0,2.8,16.0,665.0,844.18,657.91
2016,3,19,14,45,851.5,93.5,2.85,16.0,630.0,800.27,628.53
2016,3,19,15,0,843.0,90.0,2.9,16.0,595.0,759.77,601.25
2016,3,19,15,15,826.5,87.5,2.95,16.0,553.0,706.16,563.87
2016,3,19,15,30,810.0,85.0,3.0,16.0,511.0,651.46,523.86
2016,3,19,15,45,456.5,136.5,3.15,16.0,372.5,440.03,357.66
2016,3,19,16,0,103.0,188.0,3.3,16.0,234.0,240.65,194.9
2016,3,19,16,15,98.0,166.5,3.3,15.5,206.0,210.63,171.13
2016,3,19,16,30,93.0,145.0,3.3,15.0,178.0,181.17,146.86
2016,3,19,16,45,87.5,122.5,3.3,14.5,150.0,156.31,125.87
2016,3,19,17,0,82.0,100.0,3.3,14.0,122.0,126.04,99.86
2016,3,19,17,15,68.5,78.5,3.1,13.5,94.0,95.46,73.36
2016,3,19,17,30,55.0,57.0,2.9,13.0,66.0,66.76,48.42
2016,3,19,17,45,27.5,37.5,2.7,13.0,42.0,38.36,24.37
2016,3,19,18,0,0.0,18.0,2.5,13.0,18.0,15.87,0.17
2016,3,19,18,15,0.0,9.0,2.4,12.5,9.0,8.19,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,4.2,12.5,9.5,8.64,0.0
2016,3,20,6,30,0.0,19.0,4.4,13.0,19.0,16.72,0.0
2016,3,20,6,45,77.5,36.5,4.6,13.5,48.0,45.21,27.42
2016,3,20,7,0,155.0,54.0,4.8,14.0,77.0,85.2,59.42
2016,3,20,7,15,186.0,74.0,4.9,14.0,113.0,124.1,93.43
2016,3,20,7,30,217.0,94.0,5.0,14.0,149.0,167.0,131.34
2016,3,20,7,45,236.5,113.5,5.1,14.5,185.5,208.78,168.13
2016,3,20,8,0,256.0,133.0,5.2,15.0,222.0,252.78,206.1
2016,3,20,8,15,141.0,149.5,5.25,15.0,200.0,220.65,180.58
2016,3,20,8,30,26.0,166.0,5.3,15.0,178.0,167.04,135.24
2016,3,20,8,45,231.0,176.5,5.35,15.5,296.0,329.13,270.86
2016,3,20,9,0,436.0,187.0,5.4,16.0,414.0,500.67,409.89
2016,3,20,9,15,341.0,226.0,5.45,16.0,412.5,485.53,395.74
2016,3,20,9,30,246.0,265.0,5.5,16.0,411.0,471.77,382.37
2016,3,20,9,45,315.0,268.5,5.6,16.5,468.0,542.62,438.2
2016,3,20,10,0,384.0,272.0,5.7,17.0,525.0,617.94,496.26
2016,3,20,10,15,235.0,301.0,5.8,17.0,458.0,533.55,427.0
2016,3,20,10,30,86.0,330.0,5.9,17.0,391.0,407.94,324.88
2016,3,20,10,45,50.5,294.5,6.0,17.5,330.5,338.68,269.05
2016,3,20,11,0,15.0,259.0,6.1,18.0,270.0,254.52,200.76
2016,3,20,11,15,140.0,316.0,6.15,18.0,424.5,468.29,372.49
2016,3,20,11,30,265.0,373.0,6.2,18.0,579.0,674.81,531.55
2016,3,20,11,45,132.5,238.0,6.3,18.0,341.0,380.92,304.27
2016,3,20,12,0,0.0,103.0,6.4,18.0,103.0,91.83,69.41
2016,3,20,12,15,23.0,224.0,6.35,17.5,242.5,241.21,190.96
2016,3,20,12,30,46.0,345.0,6.3,17.0,382.0,392.51,310.86
2016,3,20,12,45,23.0,226.0,6.3,17.0,244.5,243.02,192.42
2016,3,20,13,0,0.0,107.0,6.3,17.0,107.0,95.46,72.77
2016,3,20,13,15,0.5,136.0,6.2,17.0,136.5,122.69,95.09
2016,3,20,13,30,1.0,165.0,6.1,17.0,166.0,150.3,117.58
2016,3,20,13,45,0.5,143.5,6.05,17.0,144.0,129.61,100.88
2016,3,20,14,0,0.0,122.0,6.0,17.0,122.0,109.14,84.32
2016,3,20,14,15,0.0,97.5,5.85,16.5,97.5,86.61,66.13
2016,3,20,14,30,0.0,73.0,5.7,16.0,73.0,64.69,48.27
2016,3,20,14,45,0.0,49.0,5.6,16.0,49.0,43.35,30.63
2016,3,20,15,0,0.0,25.0,5.5,16.0,25.0,22.08,12.9
2016,3,20,15,15,0.0,77.5,5.35,16.0,77.5,68.62,51.95
2016,3,20,15,30,0.0,130.0,5.2,16.0,130.0,116.92,92.29
2016,3,20,15,45,0.0,87.0,5.1,16.0,87.0,77.09,59.32
2016,3,20,16,0,0.0,44.0,5.0,16.0,44.0,38.83,27.29
2016,3,20,16,15,0.0,32.0,4.8,15.5,32.0,28.2,18.41
2016,3,20,16,30,0.0,20.0,4.6,15.0,20.0,17.6,9.44
2016,3,20,16,45,0.0,17.0,4.45,15.0,17.0,14.95,7.18
2016,3,20,17,0,0.0,14.0,4.3,15.0,14.0,12.3,4.9
2016,3,20,17,15,0.0,10.5,4.1,14.5,10.5,9.22,2.22
2016,3,20,17,30,0.0,7.0,3.9,14.0,7.0,6.14,0.0
2016,3,20,17,45,0.0,4.5,3.75,14.0,4.5,3.94,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.75,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.91,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,4.15,12.0,7.0,6.37,0.0
2016,3,21,6,30,0.0,14.0,4.3,12.0,14.0,12.32,0.0
2016,3,21,6,45,5.0,34.0,4.5,12.5,35.0,30.88,19.29
2016,3,21,7,0,10.0,54.0,4.7,13.0,56.0,50.39,36.48
2016,3,21,7,15,23.0,76.0,4.9,13.0,81.5,76.9,59.28
2016,3,21,7,30,36.0,98.0,5.1,13.0,107.0,103.86,82.55
2016,3,21,7,45,48.5,119.0,5.3,13.5,134.5,131.4,106.06
2016,3,21,8,0,61.0,140.0,5.5,14.0,162.0,160.59,130.71
2016,3,21,8,15,173.0,158.0,5.6,14.0,232.5,245.45,202.15
2016,3,21,8,30,285.0,176.0,5.7,14.0,303.0,345.26,285.55
2016,3,21,8,45,324.5,190.5,5.85,14.5,349.5,401.31,331.33
2016,3,21,9,0,364.0,205.0,6.0,15.0,396.0,460.79,379.18
2016,3,21,9,15,211.5,231.5,6.1,15.0,344.5,387.5,317.62
2016,3,21,9,30,59.0,258.0,6.2,15.0,293.0,297.9,241.37
2016,3,21,9,45,234.0,262.5,6.3,15.0,415.5,470.94,384.13
2016,3,21,10,0,409.0,267.0,6.4,15.0,538.0,633.46,514.43
2016,3,21,10,15,429.0,273.5,6.5,15.0,570.0,687.62,555.34
2016,3,21,10,30,449.0,280.0,6.6,15.0,602.0,728.26,586.23
2016,3,21,10,45,226.0,231.0,6.75,15.5,393.0,464.76,377.2
2016,3,21,11,0,3.0,182.0,6.9,16.0,184.0,168.27,132.49
2016,3,21,11,15,1.5,160.0,7.0,16.0,161.0,146.08,114.53
2016,3,21,11,30,0.0,138.0,7.1,16.0,138.0,124.06,96.48
2016,3,21,11,45,1.0,152.0,7.2,16.0,153.0,138.14,107.96
2016,3,21,12,0,2.0,166.0,7.3,16.0,168.0,152.31,119.48
2016,3,21,12,15,2.0,166.5,7.25,16.0,168.5,152.79,119.84
2016,3,21,12,30,2.0,167.0,7.2,16.0,169.0,153.26,120.22
2016,3,21,12,45,18.0,245.0,7.2,16.0,259.5,244.15,194.24
2016,3,21,13,0,34.0,323.0,7.2,16.0,350.0,355.44,283.2
2016,3,21,13,15,34.0,316.5,7.1,16.0,343.0,347.91,277.22
2016,3,21,13,30,34.0,310.0,7.0,16.0,336.0,340.25,271.37
2016,3,21,13,45,20.0,258.0,6.9,16.0,273.5,257.81,205.55
2016,3,21,14,0,6.0,206.0,6.8,16.0,211.0,193.9,153.85
2016,3,21,14,15,149.0,252.5,6.7,15.5,352.5,391.6,318.34
2016,3,21,14,30,292.0,299.0,6.6,15.0,494.0,570.29,462.66
2016,3,21,14,45,146.0,188.0,6.55,15.0,285.5,309.16,253.19
2016,3,21,15,0,0.0,77.0,6.5,15.0,77.0,68.2,51.54
2016,3,21,15,15,0.0,68.0,6.4,14.5,68.0,60.17,45.14
2016,3,21,15,30,0.0,59.0,6.3,14.0,59.0,52.16,38.61
2016,3,21,15,45,0.0,91.0,6.25,14.0,91.0,80.75,62.9
2016,3,21,16,0,0.0,123.0,6.2,14.0,123.0,110.75,88.4
2016,3,21,16,15,0.0,115.5,6.0,13.5,115.5,104.0,83.1
2016,3,21,16,30,0.0,108.0,5.8,13.0,108.0,97.31,77.77
2016,3,21,16,45,207.0,101.0,5.65,13.0,156.0,185.6,150.47
2016,3,21,17,0,414.0,94.0,5.5,13.0,204.0,238.31,187.72
2016,3,21,17,15,335.5,80.0,5.3,12.5,156.5,175.06,132.43
2016,3,21,17,30,257.0,66.0,5.1,12.0,109.0,121.59,86.65
2016,3,21,17,45,181.0,46.0,4.9,12.0,70.5,70.82,44.7
2016,3,21,18,0,105.0,26.0,4.7,12.0,32.0,32.14,8.92
2016,3,21,18,15,52.5,13.0,4.75,11.5,16.0,12.29,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,4.15,9.5,17.0,10.88,0.0
2016,3,22,6,30,171.0,23.0,4.3,10.0,34.0,34.03,7.98
2016,3,22,6,45,305.0,35.5,4.45,11.0,77.0,79.74,46.85
2016,3,22,7,0,439.0,48.0,4.6,12.0,120.0,140.85,95.3
2016,3,22,7,15,518.0,56.5,4.6,12.0,171.0,200.74,148.12
2016,3,22,7,30,597.0,65.0,4.6,12.0,222.0,270.16,210.33
2016,3,22,7,45,652.0,70.0,4.7,12.0,275.0,335.74,269.89
2016,3,22,8,0,707.0,75.0,4.8,12.0,328.0,406.89,333.05
2016,3,22,8,15,741.5,79.5,4.75,12.0,379.5,471.58,389.42
2016,3,22,8,30,776.0,84.0,4.7,12.0,431.0,539.08,446.32
2016,3,22,8,45,806.0,85.5,4.7,12.5,480.5,602.42,497.53
2016,3,22,9,0,836.0,87.0,4.7,13.0,530.0,666.64,547.81
2016,3,22,9,15,853.5,89.5,4.75,13.0,574.0,723.51,591.43
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,773.7,628.0
2016,3,22,9,45,888.5,91.5,4.85,13.5,657.0,824.17,663.15
2016,3,22,10,0,906.0,91.0,4.9,14.0,696.0,872.93,696.54
2016,3,22,10,15,915.0,92.5,4.95,14.0,727.5,914.43,725.63
2016,3,22,10,30,924.0,94.0,5.0,14.0,759.0,953.06,752.53
2016,3,22,10,45,931.5,94.5,5.05,14.0,784.0,986.07,775.34
2016,3,22,11,0,939.0,95.0,5.1,14.0,809.0,1015.72,795.78
2016,3,22,11,15,943.0,95.5,5.1,14.0,825.0,1038.38,810.91
2016,3,22,11,30,947.0,96.0,5.1,14.0,841.0,1057.22,823.46
2016,3,22,11,45,948.5,96.5,5.2,14.5,849.5,1069.61,830.9
2016,3,22,12,0,950.0,97.0,5.3,15.0,858.0,1077.94,835.67
2016,3,22,12,15,950.0,97.0,5.4,15.0,858.0,1080.1,837.9
2016,3,22,12,30,950.0,97.0,5.5,15.0,858.0,1078.13,837.42
2016,3,22,12,45,946.0,97.5,5.6,15.0,849.0,1068.58,831.77
2016,3,22,13,0,942.0,98.0,5.7,15.0,840.0,1055.02,823.43
2016,3,22,13,15,937.5,97.5,5.8,15.0,824.0,1035.94,811.24
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,1013.07,796.4
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,984.58,777.8
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,952.65,756.59
2016,3,22,14,15,911.5,93.5,6.25,14.5,728.5,913.82,731.0
2016,3,22,14,30,902.0,92.0,6.3,14.0,697.0,872.16,703.02
2016,3,22,14,45,891.0,89.5,6.35,14.0,659.5,825.58,669.67
2016,3,22,15,0,880.0,87.0,6.4,14.0,622.0,776.77,634.29
2016,3,22,15,15,863.5,84.5,6.35,14.0,579.0,722.05,593.56
2016,3,22,15,30,847.0,82.0,6.3,14.0,536.0,670.35,553.62
2016,3,22,15,45,824.0,79.5,6.25,14.0,488.0,608.93,503.82
2016,3,22,16,0,801.0,77.0,6.2,14.0,440.0,547.66,452.86
2016,3,22,16,15,768.5,73.0,6.1,13.5,388.5,480.42,396.36
2016,3,22,16,30,736.0,69.0,6.0,13.0,337.0,415.15,339.7
2016,3,22,16,45,690.0,64.0,5.95,13.0,284.5,345.91,277.74
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,281.17,218.36
2016,3,22,17,15,571.0,52.0,5.7,12.5,180.5,211.83,155.85
2016,3,22,17,30,498.0,45.0,5.5,12.0,129.0,151.17,101.8
2016,3,22,17,45,374.0,34.5,5.35,11.5,84.5,89.17,51.73
2016,3,22,18,0,250.0,24.0,5.2,11.0,40.0,42.29,12.83
2016,3,22,18,15,125.0,12.0,5.15,11.0,20.0,11.86,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,51.0,11.5,3.1,8.5,15.0,10.77,0.0
2016,3,23,6,30,102.0,23.0,3.1,9.0,30.0,29.6,9.67
2016,3,23,6,45,172.5,40.5,3.1,9.5,64.5,65.52,41.43
2016,3,23,7,0,243.0,58.0,3.1,10.0,99.0,109.93,78.11
2016,3,23,7,15,282.5,76.0,3.05,10.5,139.5,155.79,118.64
2016,3,23,7,30,322.0,94.0,3.0,11.0,180.0,206.6,163.71
2016,3,23,7,45,355.5,108.0,3.0,11.5,221.5,255.81,207.15
2016,3,23,8,0,389.0,122.0,3.0,12.0,263.0,308.65,252.71
2016,3,23,8,15,497.0,117.5,2.95,12.5,325.5,383.75,315.35
2016,3,23,8,30,605.0,113.0,2.9,13.0,388.0,475.15,389.56
2016,3,23,8,45,662.5,110.0,2.9,13.5,440.5,542.24,442.79
2016,3,23,9,0,720.0,107.0,2.9,14.0,493.0,613.15,497.55
2016,3,23,9,15,794.0,101.0,2.8,14.5,558.5,694.19,557.99
2016,3,23,9,30,868.0,95.0,2.7,15.0,624.0,781.1,618.2
2016,3,23,9,45,882.5,96.5,2.65,15.5,662.5,825.51,646.46
2016,3,23,10,0,897.0,98.0,2.6,16.0,701.0,873.69,677.19
2016,3,23,10,15,750.5,161.0,2.5,16.0,681.0,857.84,663.62
2016,3,23,10,30,604.0,224.0,2.4,16.0,661.0,815.28,630.72
2016,3,23,10,45,767.5,163.0,2.35,16.5,737.0,922.67,704.55
2016,3,23,11,0,931.0,102.0,2.3,17.0,813.0,1016.14,763.75
2016,3,23,11,15,935.0,102.5,2.4,17.0,829.5,1038.57,778.04
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,1057.21,790.7
2016,3,23,11,45,798.5,172.5,2.6,17.0,809.0,1012.56,761.56
2016,3,23,12,0,658.0,242.0,2.7,17.0,772.0,957.79,725.76
2016,3,23,12,15,626.5,256.0,2.85,17.0,761.0,941.5,715.54
2016,3,23,12,30,595.0,270.0,3.0,17.0,750.0,918.56,700.37
2016,3,23,12,45,618.5,256.5,3.2,17.5,751.0,927.76,707.85
2016,3,23,13,0,642.0,243.0,3.4,18.0,752.0,930.1,710.42
2016,3,23,13,15,776.0,177.5,3.5,18.0,780.5,981.81,747.69
2016,3,23,13,30,910.0,112.0,3.6,18.0,809.0,1007.0,765.85
2016,3,23,13,45,898.0,113.0,3.75,18.0,783.5,975.51,745.92
2016,3,23,14,0,886.0,114.0,3.9,18.0,758.0,940.97,724.14
2016,3,23,14,15,876.0,112.5,4.0,17.5,726.5,910.8,706.26
2016,3,23,14,30,866.0,111.0,4.1,17.0,695.0,869.19,679.96
2016,3,23,14,45,694.0,156.0,4.2,17.0,608.0,748.33,594.04
2016,3,23,15,0,522.0,201.0,4.3,17.0,521.0,626.84,501.51
