Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,601.0,160.5,4.35,16.5,504.0,621.08,500.79
2016,3,23,15,30,680.0,120.0,4.4,16.0,487.0,600.59,487.6
2016,3,23,15,45,425.5,157.5,4.5,16.0,380.0,439.74,358.78
2016,3,23,16,0,171.0,195.0,4.6,16.0,273.0,292.23,237.9
2016,3,23,16,15,158.5,175.0,4.6,15.5,241.0,255.22,208.13
2016,3,23,16,30,146.0,155.0,4.6,15.0,209.0,219.49,178.54
2016,3,23,16,45,133.5,132.0,4.65,15.0,175.5,182.11,146.72
2016,3,23,17,0,121.0,109.0,4.7,15.0,142.0,146.29,115.73
2016,3,23,17,15,101.5,86.5,4.55,14.0,110.0,110.77,85.22
2016,3,23,17,30,82.0,64.0,4.4,13.0,78.0,77.9,56.91
2016,3,23,17,45,43.0,44.0,4.3,12.5,51.0,47.56,31.8
2016,3,23,18,0,4.0,24.0,4.2,12.0,24.0,21.42,7.76
2016,3,23,18,15,2.0,12.0,4.1,11.5,12.0,10.93,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.0,12.5,4.95,10.5,18.5,11.99,0.0
2016,3,24,6,30,170.0,25.0,5.1,11.0,37.0,36.66,13.92
2016,3,24,6,45,279.5,39.0,5.3,11.5,79.0,78.78,47.64
2016,3,24,7,0,389.0,53.0,5.5,12.0,121.0,136.68,94.36
2016,3,24,7,15,463.5,63.0,5.5,12.5,170.5,193.92,144.52
2016,3,24,7,30,538.0,73.0,5.5,13.0,220.0,260.22,203.36
2016,3,24,7,45,573.5,79.0,5.5,13.5,264.5,315.85,253.87
2016,3,24,8,0,609.0,85.0,5.5,14.0,309.0,374.78,305.93
2016,3,24,8,15,650.5,94.5,5.5,14.0,365.0,443.46,365.02
2016,3,24,8,30,692.0,104.0,5.5,14.0,421.0,515.52,425.33
2016,3,24,8,45,695.0,117.0,5.5,14.5,464.5,570.35,469.33
2016,3,24,9,0,698.0,130.0,5.5,15.0,508.0,623.68,510.78
2016,3,24,9,15,719.5,134.5,5.4,15.5,551.0,679.66,553.11
2016,3,24,9,30,741.0,139.0,5.3,16.0,594.0,735.34,594.0
2016,3,24,9,45,754.5,143.0,5.25,16.5,630.5,783.39,627.22
2016,3,24,10,0,768.0,147.0,5.2,17.0,667.0,829.83,658.61
2016,3,24,10,15,780.0,149.5,5.1,17.0,698.0,871.41,687.0
2016,3,24,10,30,792.0,152.0,5.0,17.0,729.0,905.36,709.59
2016,3,24,10,45,811.0,148.0,4.95,17.5,756.0,941.58,732.58
2016,3,24,11,0,830.0,144.0,4.9,18.0,783.0,975.24,753.47
2016,3,24,11,15,835.5,145.5,4.85,18.0,799.5,998.77,768.63
2016,3,24,11,30,841.0,147.0,4.8,18.0,816.0,1018.85,781.47
2016,3,24,11,45,836.5,152.0,4.8,18.0,823.0,1029.08,788.02
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,1035.46,792.12
2016,3,24,12,15,832.5,157.0,4.85,18.0,830.5,1037.78,794.05
2016,3,24,12,30,833.0,157.0,4.9,18.0,831.0,1036.33,793.56
2016,3,24,12,45,710.5,212.5,4.95,18.0,783.5,974.77,751.35
2016,3,24,13,0,588.0,268.0,5.0,18.0,736.0,897.32,695.68
2016,3,24,13,15,729.0,197.5,5.05,18.0,766.0,956.83,741.26
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,994.4,768.39
2016,3,24,13,45,864.0,125.0,5.15,18.0,772.5,965.57,749.04
2016,3,24,14,0,858.0,123.0,5.2,18.0,749.0,933.48,727.73
2016,3,24,14,15,847.5,121.0,5.25,18.0,718.0,894.37,701.27
2016,3,24,14,30,837.0,119.0,5.3,18.0,687.0,852.67,672.73
2016,3,24,14,45,816.0,119.5,5.35,18.0,648.0,802.85,637.92
2016,3,24,15,0,795.0,120.0,5.4,18.0,609.0,751.74,601.72
2016,3,24,15,15,775.5,117.0,5.4,17.5,566.0,697.1,562.61
2016,3,24,15,30,756.0,114.0,5.4,17.0,523.0,644.03,522.58
2016,3,24,15,45,717.5,113.0,5.45,17.0,474.0,578.57,470.85
2016,3,24,16,0,679.0,112.0,5.5,17.0,425.0,515.03,419.37
2016,3,24,16,15,643.0,105.5,5.55,16.5,374.5,449.52,365.78
2016,3,24,16,30,607.0,99.0,5.6,16.0,324.0,386.69,312.7
2016,3,24,16,45,569.0,88.5,5.7,15.5,274.0,322.19,256.82
2016,3,24,17,0,531.0,78.0,5.8,15.0,224.0,261.46,202.72
2016,3,24,17,15,459.0,67.5,5.7,14.5,174.0,195.84,144.9
2016,3,24,17,30,387.0,57.0,5.6,14.0,124.0,137.12,93.91
2016,3,24,17,45,289.5,41.5,5.5,13.5,82.0,81.74,49.21
2016,3,24,18,0,192.0,26.0,5.4,13.0,40.0,38.58,14.53
2016,3,24,18,15,96.0,13.0,5.35,12.5,20.0,12.31,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.5,13.61,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,43.0,42.32,18.32
2016,3,25,6,45,307.5,42.0,5.1,10.5,86.5,85.82,52.67
2016,3,25,7,0,412.0,56.0,5.3,11.0,130.0,144.68,100.73
2016,3,25,7,15,484.5,65.5,5.4,11.5,180.0,202.53,151.81
2016,3,25,7,30,557.0,75.0,5.5,12.0,230.0,269.11,211.26
2016,3,25,7,45,612.5,80.0,5.6,12.5,282.5,332.8,268.46
2016,3,25,8,0,668.0,85.0,5.7,13.0,335.0,402.12,329.26
2016,3,25,8,15,702.0,90.0,5.8,13.5,385.5,465.66,383.99
2016,3,25,8,30,736.0,95.0,5.9,14.0,436.0,531.5,439.0
2016,3,25,8,45,769.0,95.5,6.0,14.5,485.0,592.53,488.8
2016,3,25,9,0,802.0,96.0,6.1,15.0,534.0,655.91,539.09
2016,3,25,9,15,819.5,99.0,6.05,15.0,577.0,711.65,582.3
2016,3,25,9,30,837.0,102.0,6.0,15.0,620.0,766.42,622.47
2016,3,25,9,45,851.5,103.5,5.95,15.5,657.5,815.82,656.77
2016,3,25,10,0,866.0,105.0,5.9,16.0,695.0,856.17,683.83
2016,3,25,10,15,876.0,106.5,5.8,16.0,726.5,896.97,712.0
2016,3,25,10,30,886.0,108.0,5.7,16.0,758.0,935.09,737.93
2016,3,25,10,45,889.5,111.0,5.65,16.5,781.5,965.84,757.19
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,993.16,773.89
2016,3,25,11,15,898.0,115.0,5.5,17.0,821.0,1016.23,788.69
2016,3,25,11,30,903.0,116.0,5.4,17.0,837.0,1035.7,800.95
2016,3,25,11,45,905.5,116.0,5.35,17.5,846.0,1047.83,806.96
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,1056.1,810.42
2016,3,25,12,15,908.5,116.0,5.25,18.0,854.5,1058.43,811.48
2016,3,25,12,30,909.0,116.0,5.2,18.0,854.0,1056.81,810.0
2016,3,25,12,45,916.0,110.5,5.2,18.0,848.5,1051.8,806.78
2016,3,25,13,0,923.0,105.0,5.2,18.0,843.0,1042.68,800.88
2016,3,25,13,15,919.0,104.0,5.25,18.0,826.5,1023.6,788.6
2016,3,25,13,30,915.0,103.0,5.3,18.0,810.0,1000.8,773.82
2016,3,25,13,45,909.5,101.5,5.35,18.0,786.5,972.44,755.14
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,940.7,734.02
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,902.23,708.26
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,860.99,680.24
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.0,813.87,647.79
2016,3,25,15,0,859.0,93.0,5.9,18.0,624.0,764.75,613.35
2016,3,25,15,15,842.0,90.0,6.0,17.5,580.5,714.8,578.66
2016,3,25,15,30,825.0,87.0,6.1,17.0,537.0,658.28,536.69
2016,3,25,15,45,796.5,85.5,6.25,17.0,488.5,595.57,486.92
2016,3,25,16,0,768.0,84.0,6.4,17.0,440.0,533.63,436.33
2016,3,25,16,15,735.5,79.5,6.45,16.5,389.0,467.65,381.64
2016,3,25,16,30,703.0,75.0,6.5,16.0,338.0,404.02,327.11
2016,3,25,16,45,649.0,71.0,6.6,15.5,285.0,334.61,266.48
2016,3,25,17,0,595.0,67.0,6.7,15.0,232.0,270.61,209.14
2016,3,25,17,15,523.0,59.0,6.6,14.5,181.5,203.68,149.54
2016,3,25,17,30,451.0,51.0,6.5,14.0,131.0,145.38,98.32
2016,3,25,17,45,330.0,39.0,6.45,13.5,87.0,85.7,50.88
2016,3,25,18,0,209.0,27.0,6.4,13.0,43.0,40.42,16.24
2016,3,25,18,15,104.5,13.5,6.35,12.5,21.5,12.68,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.5,4.1,11.5,24.5,12.83,0.0
2016,3,26,6,30,294.0,25.0,4.2,12.0,49.0,47.79,20.25
2016,3,26,6,45,403.0,35.0,4.3,12.5,93.5,94.35,55.36
2016,3,26,7,0,512.0,45.0,4.4,13.0,138.0,155.01,104.75
2016,3,26,7,15,578.0,51.5,4.35,13.5,189.0,214.3,157.54
2016,3,26,7,30,644.0,58.0,4.3,14.0,240.0,281.53,217.7
2016,3,26,7,45,687.5,62.5,4.3,14.5,292.0,344.85,274.48
2016,3,26,8,0,731.0,67.0,4.3,15.0,344.0,412.23,333.08
2016,3,26,8,15,760.5,70.5,4.25,15.0,394.0,475.04,386.91
2016,3,26,8,30,790.0,74.0,4.2,15.0,444.0,539.48,440.31
2016,3,26,8,45,811.5,77.0,4.2,15.5,491.0,599.65,487.97
2016,3,26,9,0,833.0,80.0,4.2,16.0,538.0,655.84,531.15
2016,3,26,9,15,848.5,82.5,4.15,16.5,580.5,710.21,570.13
2016,3,26,9,30,864.0,85.0,4.1,17.0,623.0,763.36,606.58
2016,3,26,9,45,872.5,88.0,4.1,17.5,659.5,809.88,637.71
2016,3,26,10,0,881.0,91.0,4.1,18.0,696.0,854.04,666.7
2016,3,26,10,15,889.5,92.5,4.1,18.0,726.0,893.93,693.61
2016,3,26,10,30,898.0,94.0,4.1,18.0,756.0,931.01,718.36
2016,3,26,10,45,903.5,95.0,4.2,18.5,779.5,961.68,737.72
2016,3,26,11,0,909.0,96.0,4.3,19.0,803.0,988.98,754.73
2016,3,26,11,15,912.5,96.5,4.35,19.0,818.0,1010.25,768.77
2016,3,26,11,30,916.0,97.0,4.4,19.0,833.0,1027.79,780.39
2016,3,26,11,45,918.0,97.0,4.5,19.0,841.0,1039.46,788.82
2016,3,26,12,0,920.0,97.0,4.6,19.0,849.0,1047.21,794.76
2016,3,26,12,15,919.5,97.0,4.7,19.0,848.5,1048.46,796.44
2016,3,26,12,30,919.0,97.0,4.8,19.0,848.0,1045.73,795.58
2016,3,26,12,45,648.0,226.5,4.9,19.0,754.0,925.42,713.04
2016,3,26,13,0,377.0,356.0,5.0,19.0,660.0,763.71,591.1
2016,3,26,13,15,629.0,232.5,5.05,19.0,726.0,893.95,693.82
2016,3,26,13,30,881.0,109.0,5.1,19.0,792.0,974.09,751.23
2016,3,26,13,45,733.0,173.0,5.2,19.0,730.5,899.05,699.03
2016,3,26,14,0,585.0,237.0,5.3,19.0,669.0,804.27,630.47
2016,3,26,14,15,572.0,228.5,5.4,19.0,636.5,763.66,602.17
2016,3,26,14,30,559.0,220.0,5.5,19.0,604.0,721.69,572.15
2016,3,26,14,45,665.5,169.5,5.6,19.0,601.5,736.82,587.06
2016,3,26,15,0,772.0,119.0,5.7,19.0,599.0,731.3,585.29
2016,3,26,15,15,615.5,156.0,5.7,18.5,522.0,624.21,503.07
2016,3,26,15,30,459.0,193.0,5.7,18.0,445.0,520.09,420.99
2016,3,26,15,45,407.0,184.5,5.75,18.0,393.0,453.26,367.96
2016,3,26,16,0,355.0,176.0,5.8,18.0,341.0,382.34,310.74
2016,3,26,16,15,406.0,146.0,5.7,17.5,314.5,364.1,295.75
2016,3,26,16,30,457.0,116.0,5.6,17.0,288.0,330.74,267.0
2016,3,26,16,45,416.5,105.0,5.6,16.5,243.5,274.26,218.46
2016,3,26,17,0,376.0,94.0,5.6,16.0,199.0,222.11,172.75
2016,3,26,17,15,323.0,78.5,5.45,15.5,155.5,166.96,124.65
2016,3,26,17,30,270.0,63.0,5.3,15.0,112.0,118.39,82.78
2016,3,26,17,45,189.0,46.0,5.15,14.5,74.5,71.52,45.23
2016,3,26,18,0,108.0,29.0,5.0,14.0,37.0,34.34,15.65
2016,3,26,18,15,54.0,14.5,4.85,13.5,18.5,13.33,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.5,13.72,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,51.0,49.17,23.37
2016,3,27,6,45,365.5,40.5,4.55,11.5,96.0,94.85,57.84
2016,3,27,7,0,473.0,52.0,4.7,12.0,141.0,154.48,106.51
2016,3,27,7,15,543.0,60.0,4.7,12.5,193.0,214.12,159.36
2016,3,27,7,30,613.0,68.0,4.7,13.0,245.0,282.06,219.97
2016,3,27,7,45,430.5,109.0,4.7,13.5,245.5,287.43,231.72
2016,3,27,8,0,248.0,150.0,4.7,14.0,246.0,266.51,217.75
2016,3,27,8,15,317.5,161.5,4.8,14.0,301.0,329.65,271.0
2016,3,27,8,30,387.0,173.0,4.9,14.0,356.0,408.88,336.47
2016,3,27,8,45,594.5,137.0,5.0,14.0,451.0,529.95,436.18
2016,3,27,9,0,802.0,101.0,5.1,14.0,546.0,662.56,543.12
2016,3,27,9,15,624.0,169.5,5.25,14.0,532.0,647.99,528.78
2016,3,27,9,30,446.0,238.0,5.4,14.0,518.0,606.87,493.5
2016,3,27,9,45,655.0,175.0,5.55,14.5,613.5,737.69,597.81
2016,3,27,10,0,864.0,112.0,5.7,15.0,709.0,870.24,695.91
2016,3,27,10,15,874.0,114.0,5.8,15.0,740.5,903.97,719.4
2016,3,27,10,30,884.0,116.0,5.9,15.0,772.0,942.42,746.85
2016,3,27,10,45,890.0,117.5,6.0,15.5,796.0,973.68,767.53
2016,3,27,11,0,896.0,119.0,6.1,16.0,820.0,1001.62,785.8
2016,3,27,11,15,901.0,120.0,6.1,16.0,836.5,1024.59,801.43
2016,3,27,11,30,906.0,121.0,6.1,16.0,853.0,1043.93,814.56
2016,3,27,11,45,908.0,122.0,6.15,16.0,861.5,1056.5,823.35
2016,3,27,12,0,910.0,123.0,6.2,16.0,870.0,1065.19,829.56
2016,3,27,12,15,910.5,123.0,6.2,16.0,870.5,1067.36,830.98
2016,3,27,12,30,911.0,123.0,6.2,16.0,871.0,1065.58,829.8
2016,3,27,12,45,912.5,121.0,6.25,16.0,864.0,1058.71,825.52
2016,3,27,13,0,914.0,119.0,6.3,16.0,857.0,1047.88,818.58
2016,3,27,13,15,910.0,118.5,6.4,16.0,841.0,1029.33,806.57
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,1007.1,791.97
2016,3,27,13,45,835.0,140.5,6.6,16.0,777.0,953.01,754.16
2016,3,27,14,0,764.0,163.0,6.7,16.0,729.0,893.88,712.3
2016,3,27,14,15,759.0,155.5,6.8,15.5,698.0,855.82,687.0
2016,3,27,14,30,754.0,148.0,6.9,15.0,667.0,815.17,659.31
2016,3,27,14,45,582.0,196.5,7.0,15.0,584.0,696.12,566.99
2016,3,27,15,0,410.0,245.0,7.1,15.0,501.0,582.9,475.79
2016,3,27,15,15,383.5,232.0,7.15,14.5,458.5,518.75,426.43
2016,3,27,15,30,357.0,219.0,7.2,14.0,416.0,467.47,386.06
2016,3,27,15,45,392.0,191.0,7.25,14.0,389.5,449.64,372.12
2016,3,27,16,0,427.0,163.0,7.3,14.0,363.0,417.48,345.79
2016,3,27,16,15,269.0,159.5,7.25,13.5,280.5,299.94,247.89
2016,3,27,16,30,111.0,156.0,7.2,13.0,198.0,202.7,166.36
2016,3,27,16,45,92.5,135.5,7.15,13.0,167.0,167.79,136.54
2016,3,27,17,0,74.0,115.0,7.1,13.0,136.0,131.29,105.12
2016,3,27,17,15,59.0,92.0,7.1,12.5,106.5,100.48,78.52
2016,3,27,17,30,44.0,69.0,7.1,12.0,77.0,71.8,53.73
2016,3,27,17,45,22.0,47.5,7.1,12.0,51.5,45.85,31.71
2016,3,27,18,0,0.0,26.0,7.1,12.0,26.0,22.89,11.27
2016,3,27,18,15,0.0,13.0,7.15,11.5,13.0,11.82,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.0,14.5,8.5,9.0,30.0,14.37,0.0
2016,3,28,6,30,332.0,29.0,8.6,9.0,60.0,55.24,26.29
2016,3,28,6,45,449.0,38.5,8.7,9.5,108.5,105.33,63.65
2016,3,28,7,0,566.0,48.0,8.8,10.0,157.0,170.5,117.69
2016,3,28,7,15,631.0,54.0,8.75,10.0,210.5,232.66,174.79
2016,3,28,7,30,696.0,60.0,8.7,10.0,264.0,302.61,239.64
2016,3,28,7,45,739.5,64.0,8.7,10.5,318.5,368.67,300.83
2016,3,28,8,0,783.0,68.0,8.7,11.0,373.0,438.68,363.95
2016,3,28,8,15,812.0,71.5,8.6,11.0,425.0,504.22,422.42
2016,3,28,8,30,841.0,75.0,8.5,11.0,477.0,571.21,480.47
2016,3,28,8,45,862.0,77.5,8.4,11.5,526.0,629.84,529.31
2016,3,28,9,0,883.0,80.0,8.3,12.0,575.0,691.01,578.63
2016,3,28,9,15,898.5,82.5,8.25,12.0,619.0,747.67,622.5
2016,3,28,9,30,914.0,85.0,8.2,12.0,663.0,802.95,664.16
2016,3,28,9,45,925.0,86.5,8.15,12.5,701.0,851.78,699.03
2016,3,28,10,0,936.0,88.0,8.1,13.0,739.0,898.24,731.65
2016,3,28,10,15,944.0,89.5,8.05,13.0,770.0,939.44,761.33
2016,3,28,10,30,952.0,91.0,8.0,13.0,801.0,977.57,788.56
2016,3,28,10,45,956.5,92.0,7.95,13.0,825.0,1008.59,810.36
2016,3,28,11,0,961.0,93.0,7.9,13.0,849.0,1035.97,829.48
2016,3,28,11,15,964.5,94.0,7.9,13.0,865.0,1058.6,845.36
2016,3,28,11,30,968.0,95.0,7.9,13.0,881.0,1077.29,858.45
2016,3,28,11,45,968.0,95.5,7.9,13.5,888.0,1087.86,864.08
2016,3,28,12,0,968.0,96.0,7.9,14.0,895.0,1094.28,866.83
2016,3,28,12,15,967.5,96.0,7.85,14.0,894.5,1095.45,867.32
2016,3,28,12,30,967.0,96.0,7.8,14.0,894.0,1092.43,864.95
2016,3,28,12,45,946.5,105.5,7.75,14.0,880.0,1075.59,852.69
2016,3,28,13,0,926.0,115.0,7.7,14.0,866.0,1054.9,837.81
2016,3,28,13,15,921.0,114.5,7.65,14.0,849.0,1035.13,823.72
2016,3,28,13,30,916.0,114.0,7.6,14.0,832.0,1011.67,807.02
2016,3,28,13,45,909.5,112.5,7.6,14.0,807.0,982.17,786.16
2016,3,28,14,0,903.0,111.0,7.6,14.0,782.0,949.34,762.83
2016,3,28,14,15,893.0,109.0,7.5,14.0,750.0,909.76,734.01
2016,3,28,14,30,883.0,107.0,7.4,14.0,718.0,867.46,703.06
2016,3,28,14,45,869.0,105.0,7.35,14.0,679.0,825.86,672.7
2016,3,28,15,0,855.0,103.0,7.3,14.0,640.0,775.27,635.21
2016,3,28,15,15,508.5,176.0,7.2,13.5,489.5,560.78,463.87
2016,3,28,15,30,162.0,249.0,7.1,13.0,339.0,358.08,294.99
2016,3,28,15,45,179.5,225.5,7.0,13.0,317.0,335.53,277.41
2016,3,28,16,0,197.0,202.0,6.9,13.0,295.0,310.89,257.33
2016,3,28,16,15,453.0,141.0,6.7,13.0,323.5,381.14,315.57
2016,3,28,16,30,709.0,80.0,6.5,13.0,352.0,408.9,334.4
2016,3,28,16,45,665.0,74.0,6.35,13.0,299.0,340.96,273.42
2016,3,28,17,0,621.0,68.0,6.2,13.0,246.0,277.28,215.2
2016,3,28,17,15,550.5,60.0,6.05,12.5,194.0,209.35,154.3
2016,3,28,17,30,480.0,52.0,5.9,12.0,142.0,149.84,101.67
2016,3,28,17,45,368.5,41.0,5.75,11.5,96.5,90.88,54.28
2016,3,28,18,0,257.0,30.0,5.6,11.0,51.0,46.4,21.47
2016,3,28,18,15,128.5,15.0,5.5,10.5,25.5,13.69,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,31.0,15.03,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,62.0,56.34,27.74
2016,3,29,6,45,444.0,39.0,2.35,9.5,110.5,105.64,64.18
2016,3,29,7,0,559.0,48.0,2.4,10.0,159.0,169.72,116.85
2016,3,29,7,15,622.5,54.0,2.55,10.5,212.0,231.08,171.99
2016,3,29,7,30,686.0,60.0,2.7,11.0,265.0,300.09,234.04
2016,3,29,7,45,733.0,63.5,2.9,11.5,319.5,366.41,293.44
2016,3,29,8,0,780.0,67.0,3.1,12.0,374.0,437.09,354.85
2016,3,29,8,15,809.0,70.5,3.1,12.0,426.0,502.4,410.58
2016,3,29,8,30,838.0,74.0,3.1,12.0,478.0,569.18,465.63
2016,3,29,8,45,860.5,76.0,3.1,12.5,527.0,628.04,512.0
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,689.54,558.74
2016,3,29,9,15,898.0,80.0,2.85,13.5,620.0,745.21,596.51
2016,3,29,9,30,913.0,82.0,2.6,14.0,664.0,799.46,631.53
2016,3,29,9,45,924.5,84.0,2.4,14.5,702.0,849.12,662.41
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,896.46,690.69
2016,3,29,10,15,944.0,87.0,2.0,15.0,771.5,937.01,714.7
2016,3,29,10,30,952.0,88.0,1.8,15.0,803.0,974.5,735.96
2016,3,29,10,45,957.0,89.5,1.65,15.0,827.0,1006.45,753.62
2016,3,29,11,0,962.0,91.0,1.5,15.0,851.0,1034.79,768.54
2016,3,29,11,15,965.5,91.5,1.6,15.0,867.0,1056.79,783.4
2016,3,29,11,30,969.0,92.0,1.7,15.0,883.0,1074.85,795.89
2016,3,29,11,45,969.0,93.0,1.8,15.5,890.5,1085.9,802.53
2016,3,29,12,0,969.0,94.0,1.9,16.0,898.0,1092.79,806.66
2016,3,29,12,15,738.5,204.0,2.1,16.0,817.0,998.47,747.71
2016,3,29,12,30,508.0,314.0,2.3,16.0,736.0,873.32,661.97
2016,3,29,12,45,734.0,204.5,2.55,16.0,806.5,986.74,747.49
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,1066.23,802.46
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,1046.37,790.43
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1022.67,776.75
2016,3,29,13,45,941.5,94.5,3.3,16.0,817.0,991.69,758.37
2016,3,29,14,0,932.0,95.0,3.5,16.0,791.0,957.41,737.45
2016,3,29,14,15,923.0,93.5,3.6,15.5,759.0,918.31,713.51
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,876.33,687.14
2016,3,29,14,45,897.5,91.5,3.8,15.0,687.5,826.78,653.59
2016,3,29,15,0,881.0,91.0,3.9,15.0,648.0,775.44,618.24
2016,3,29,15,15,864.0,89.0,3.95,15.0,604.0,720.66,579.52
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,668.73,540.71
2016,3,29,15,45,822.0,84.5,4.05,15.0,510.5,605.97,491.72
2016,3,29,16,0,797.0,82.0,4.1,15.0,461.0,543.6,441.58
2016,3,29,16,15,765.5,78.0,4.1,14.5,409.0,477.15,387.26
2016,3,29,16,30,734.0,74.0,4.1,14.0,357.0,412.59,332.6
2016,3,29,16,45,688.5,69.0,4.1,13.5,304.0,343.78,272.82
2016,3,29,17,0,643.0,64.0,4.1,13.0,251.0,279.36,215.17
2016,3,29,17,15,575.0,57.0,3.9,12.5,198.5,211.85,154.92
2016,3,29,17,30,507.0,50.0,3.7,12.0,146.0,152.39,102.45
2016,3,29,17,45,394.0,39.5,3.55,11.5,100.0,92.14,54.27
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,46.51,21.35
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.74,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.5,2.65,9.5,30.0,17.19,0.0
2016,3,30,6,30,235.0,37.0,2.7,10.0,60.0,54.34,29.8
2016,3,30,6,45,334.5,50.0,2.8,10.5,105.5,98.89,63.27
2016,3,30,7,0,434.0,63.0,2.9,11.0,151.0,158.46,112.19
2016,3,30,7,15,502.0,72.0,2.8,11.0,202.5,216.45,163.44
2016,3,30,7,30,570.0,81.0,2.7,11.0,254.0,282.52,222.08
2016,3,30,7,45,369.0,125.5,2.65,11.5,245.5,279.98,226.69
2016,3,30,8,0,168.0,170.0,2.6,12.0,237.0,243.53,199.31
2016,3,30,8,15,181.0,190.0,2.6,12.0,270.5,280.8,230.59
2016,3,30,8,30,194.0,210.0,2.6,12.0,304.0,319.34,262.1
2016,3,30,8,45,192.0,235.0,2.65,12.5,336.0,354.72,289.78
2016,3,30,9,0,190.0,260.0,2.7,13.0,368.0,389.63,316.44
2016,3,30,9,15,229.5,273.5,2.8,13.0,414.0,442.19,358.05
2016,3,30,9,30,269.0,287.0,2.9,13.0,460.0,509.45,410.21
2016,3,30,9,45,331.0,290.0,3.0,13.5,515.0,575.75,460.71
2016,3,30,10,0,393.0,293.0,3.1,14.0,570.0,645.74,513.03
2016,3,30,10,15,427.0,292.5,3.15,14.0,605.0,703.57,555.48
2016,3,30,10,30,461.0,292.0,3.2,14.0,640.0,749.63,589.14
2016,3,30,10,45,676.5,205.5,3.3,14.5,733.5,882.4,688.22
2016,3,30,11,0,892.0,119.0,3.4,15.0,827.0,997.74,766.25
2016,3,30,11,15,896.0,120.0,3.4,15.0,843.0,1019.39,779.41
2016,3,30,11,30,900.0,121.0,3.4,15.0,859.0,1037.4,790.99
2016,3,30,11,45,903.0,120.5,3.45,15.0,867.0,1049.07,798.8
2016,3,30,12,0,906.0,120.0,3.5,15.0,875.0,1056.89,804.21
2016,3,30,12,15,906.0,120.0,3.5,15.0,874.5,1058.31,805.04
2016,3,30,12,30,906.0,120.0,3.5,15.0,874.0,1055.79,803.42
2016,3,30,12,45,908.5,117.0,3.5,15.5,866.5,1048.67,797.36
2016,3,30,13,0,911.0,114.0,3.5,16.0,859.0,1037.6,788.81
2016,3,30,13,15,907.0,113.0,3.55,16.0,842.5,1018.37,776.75
2016,3,30,13,30,903.0,112.0,3.6,16.0,826.0,995.48,762.29
2016,3,30,13,45,897.0,110.5,3.65,16.0,802.0,966.65,743.74
2016,3,30,14,0,891.0,109.0,3.7,16.0,778.0,934.53,722.86
2016,3,30,14,15,881.5,107.5,3.75,16.0,746.5,896.21,697.5
2016,3,30,14,30,872.0,106.0,3.8,16.0,715.0,855.2,670.03
2016,3,30,14,45,859.0,103.5,3.9,16.0,677.0,814.09,642.44
2016,3,30,15,0,846.0,101.0,4.0,16.0,639.0,764.11,607.95
2016,3,30,15,15,828.5,98.5,4.1,15.5,595.0,709.26,570.36
2016,3,30,15,30,811.0,96.0,4.2,15.0,551.0,653.46,529.15
2016,3,30,15,45,788.0,92.5,4.3,15.0,503.0,592.59,481.76
2016,3,30,16,0,765.0,89.0,4.4,15.0,455.0,532.01,433.06
2016,3,30,16,15,732.5,84.5,4.45,14.5,404.0,466.27,379.27
2016,3,30,16,30,700.0,80.0,4.5,14.0,353.0,402.77,325.42
2016,3,30,16,45,654.0,74.5,4.6,13.5,300.5,335.23,266.74
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,272.21,210.37
2016,3,30,17,15,540.5,61.5,4.6,12.5,196.5,206.53,151.81
2016,3,30,17,30,473.0,54.0,4.5,12.0,145.0,148.88,101.04
2016,3,30,17,45,363.0,42.5,4.4,11.5,99.5,90.35,54.27
2016,3,30,18,0,253.0,31.0,4.3,11.0,54.0,46.09,22.37
2016,3,30,18,15,126.5,15.5,4.2,10.5,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.0,18.5,2.65,11.0,33.0,17.79,0.21
2016,3,31,6,30,276.0,37.0,2.7,11.0,66.0,57.98,31.35
2016,3,31,6,45,371.0,49.5,2.75,11.5,112.5,105.93,67.45
2016,3,31,7,0,466.0,62.0,2.8,12.0,159.0,164.85,116.01
2016,3,31,7,15,233.0,73.0,2.75,12.0,121.5,140.69,107.67
2016,3,31,7,30,0.0,84.0,2.7,12.0,84.0,74.76,58.79
2016,3,31,7,45,0.0,101.5,2.65,12.0,101.5,90.69,72.37
2016,3,31,8,0,0.0,119.0,2.6,12.0,119.0,106.71,85.76
2016,3,31,8,15,19.0,156.5,2.55,12.5,166.0,151.55,123.03
2016,3,31,8,30,38.0,194.0,2.5,13.0,213.0,205.71,167.33
2016,3,31,8,45,34.5,209.0,2.5,13.5,227.5,220.56,178.55
2016,3,31,9,0,31.0,224.0,2.5,14.0,242.0,235.07,189.4
2016,3,31,9,15,52.5,255.5,2.55,14.0,288.5,284.29,228.87
2016,3,31,9,30,74.0,287.0,2.6,14.0,335.0,335.76,269.48
2016,3,31,9,45,74.0,304.0,2.7,14.5,354.5,356.56,284.63
2016,3,31,10,0,74.0,321.0,2.8,15.0,374.0,377.25,299.66
2016,3,31,10,15,490.0,213.0,2.85,15.0,583.5,676.69,537.49
2016,3,31,10,30,906.0,105.0,2.9,15.0,793.0,951.37,733.83
2016,3,31,10,45,913.5,105.5,3.0,15.5,817.0,983.19,751.62
2016,3,31,11,0,921.0,106.0,3.1,16.0,841.0,1011.68,769.38
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.5,1033.24,783.49
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,1051.04,795.22
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,1062.93,803.57
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,1070.85,809.46
2016,3,31,12,15,933.5,106.5,3.55,16.0,887.5,1071.18,810.82
2016,3,31,12,30,933.0,106.0,3.7,16.0,887.0,1067.47,809.64
2016,3,31,12,45,937.5,102.5,3.85,16.0,879.5,1061.5,807.03
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,1051.41,801.72
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,1031.63,789.83
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,1008.08,775.38
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.0,978.62,757.21
2016,3,31,14,0,920.0,96.0,4.6,16.0,789.0,945.81,736.58
2016,3,31,14,15,911.5,94.5,4.65,16.0,757.5,907.43,710.95
2016,3,31,14,30,903.0,93.0,4.7,16.0,726.0,866.2,683.05
2016,3,31,14,45,890.0,91.5,4.8,16.0,688.0,818.73,650.59
2016,3,31,15,0,877.0,90.0,4.9,16.0,650.0,769.23,616.15
2016,3,31,15,15,861.5,88.0,4.95,15.5,606.5,715.68,578.95
2016,3,31,15,30,846.0,86.0,5.0,15.0,563.0,664.72,541.32
2016,3,31,15,45,823.0,83.5,5.05,15.0,514.5,603.26,492.65
2016,3,31,16,0,800.0,81.0,5.1,15.0,466.0,542.0,442.72
2016,3,31,16,15,770.5,77.0,5.05,14.5,415.0,476.46,388.4
2016,3,31,16,30,741.0,73.0,5.0,14.0,364.0,412.59,333.63
2016,3,31,16,45,697.0,68.5,5.0,13.5,311.0,344.7,274.1
2016,3,31,17,0,653.0,64.0,5.0,13.0,258.0,280.61,216.33
2016,3,31,17,15,589.0,57.5,4.85,12.5,206.0,214.18,156.6
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,155.25,104.27
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,95.14,55.92
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,49.04,23.26
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.51,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,18.07,2.13
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,62.72,33.15
2016,4,1,6,45,428.5,45.5,3.55,11.5,120.5,111.18,69.49
2016,4,1,7,0,522.0,56.0,3.6,12.0,168.0,171.64,119.81
2016,4,1,7,15,397.0,87.0,3.55,12.0,185.5,200.01,152.74
2016,4,1,7,30,272.0,118.0,3.5,12.0,203.0,209.92,167.63
2016,4,1,7,45,294.5,135.0,3.45,12.5,242.5,253.89,205.92
2016,4,1,8,0,317.0,152.0,3.4,13.0,282.0,300.26,245.27
2016,4,1,8,15,332.0,172.0,3.35,13.0,323.0,347.93,285.17
2016,4,1,8,30,347.0,192.0,3.3,13.0,364.0,396.76,325.05
2016,4,1,8,45,270.0,225.5,3.3,13.5,367.5,402.47,328.05
2016,4,1,9,0,193.0,259.0,3.3,14.0,371.0,390.01,316.08
2016,4,1,9,15,141.5,277.0,3.25,14.0,362.5,381.21,307.63
2016,4,1,9,30,90.0,295.0,3.2,14.0,354.0,356.0,286.0
2016,4,1,9,45,123.5,317.5,3.15,14.5,403.0,422.7,337.72
2016,4,1,10,0,157.0,340.0,3.1,15.0,452.0,480.43,381.24
2016,4,1,10,15,529.0,223.0,3.05,15.0,623.0,721.58,570.75
2016,4,1,10,30,901.0,106.0,3.0,15.0,794.0,947.93,731.62
2016,4,1,10,45,908.0,106.5,2.95,15.0,817.5,979.07,749.63
2016,4,1,11,0,915.0,107.0,2.9,15.0,841.0,1006.87,767.08
2016,4,1,11,15,918.5,107.5,2.85,15.0,856.5,1027.74,779.82
2016,4,1,11,30,922.0,108.0,2.8,15.0,872.0,1044.86,790.13
2016,4,1,11,45,925.0,108.0,2.75,15.5,879.5,1057.1,795.78
2016,4,1,12,0,928.0,108.0,2.7,16.0,887.0,1065.41,798.94
2016,4,1,12,15,928.0,107.5,2.7,16.0,886.5,1066.16,799.3
2016,4,1,12,30,928.0,107.0,2.7,16.0,886.0,1062.89,797.23
2016,4,1,12,45,929.0,105.0,2.75,16.0,878.0,1055.01,792.81
2016,4,1,13,0,930.0,103.0,2.8,16.0,870.0,1043.12,785.88
2016,4,1,13,15,926.0,102.5,2.9,16.0,853.5,1024.02,774.71
2016,4,1,13,30,922.0,102.0,3.0,16.0,837.0,1001.19,761.06
2016,4,1,13,45,917.0,100.0,3.1,16.0,813.0,972.19,743.16
2016,4,1,14,0,912.0,98.0,3.2,16.0,789.0,939.79,722.8
2016,4,1,14,15,903.5,97.0,3.3,16.0,757.5,902.16,698.61
2016,4,1,14,30,895.0,96.0,3.4,16.0,726.0,861.71,672.15
2016,4,1,14,45,883.5,94.0,3.5,16.0,688.5,815.18,640.97
2016,4,1,15,0,872.0,92.0,3.6,16.0,651.0,766.53,607.78
2016,4,1,15,15,856.5,89.5,3.7,15.5,607.5,712.64,571.2
2016,4,1,15,30,841.0,87.0,3.8,15.0,564.0,661.35,533.99
2016,4,1,15,45,819.5,84.0,3.9,15.0,516.0,600.53,486.68
2016,4,1,16,0,798.0,81.0,4.0,15.0,468.0,539.77,437.92
2016,4,1,16,15,768.5,77.0,4.0,14.5,416.5,474.37,384.43
2016,4,1,16,30,739.0,73.0,4.0,14.0,365.0,410.65,330.41
2016,4,1,16,45,696.0,68.5,4.05,14.0,312.0,343.32,271.34
2016,4,1,17,0,653.0,64.0,4.1,14.0,259.0,279.62,214.01
2016,4,1,17,15,590.5,57.0,3.95,13.5,207.5,213.17,154.76
2016,4,1,17,30,528.0,50.0,3.8,13.0,156.0,154.05,102.63
2016,4,1,17,45,424.0,40.5,3.7,12.5,109.0,94.94,55.39
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,49.24,23.41
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.43,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.0,19.0,1.4,10.0,37.5,19.48,4.45
2016,4,2,6,30,314.0,38.0,1.3,10.0,75.0,64.12,35.42
2016,4,2,6,45,396.5,50.5,1.25,10.5,121.5,111.58,71.53
2016,4,2,7,0,479.0,63.0,1.2,11.0,168.0,169.67,119.92
2016,4,2,7,15,239.5,66.0,1.1,11.0,118.5,135.83,103.58
2016,4,2,7,30,0.0,69.0,1.0,11.0,69.0,61.06,47.21
2016,4,2,7,45,0.0,82.5,0.9,11.5,82.5,73.19,57.53
2016,4,2,8,0,0.0,96.0,0.8,12.0,96.0,85.39,67.59
2016,4,2,8,15,1.0,128.5,0.75,12.5,129.5,115.73,92.64
2016,4,2,8,30,2.0,161.0,0.7,13.0,163.0,146.59,117.52
2016,4,2,8,45,4.5,175.5,0.7,13.5,178.5,161.77,129.23
2016,4,2,9,0,7.0,190.0,0.7,14.0,194.0,177.27,141.12
2016,4,2,9,15,108.5,249.0,0.75,14.0,319.5,328.07,262.15
2016,4,2,9,30,210.0,308.0,0.8,14.0,445.0,473.05,372.43
2016,4,2,9,45,213.0,323.5,0.9,14.5,469.5,501.28,391.32
2016,4,2,10,0,216.0,339.0,1.0,15.0,494.0,529.09,410.78
2016,4,2,10,15,523.0,242.0,1.15,15.5,638.5,735.95,565.91
2016,4,2,10,30,830.0,145.0,1.3,16.0,783.0,933.46,700.8
2016,4,2,10,45,686.5,216.0,1.45,16.5,754.0,901.87,677.23
2016,4,2,11,0,543.0,287.0,1.6,17.0,725.0,848.8,638.53
2016,4,2,11,15,697.5,219.0,1.75,17.0,792.0,946.46,709.34
2016,4,2,11,30,852.0,151.0,1.9,17.0,859.0,1031.89,765.91
2016,4,2,11,45,858.5,148.5,2.05,17.5,867.5,1044.5,773.34
2016,4,2,12,0,865.0,146.0,2.2,18.0,876.0,1053.38,779.25
2016,4,2,12,15,865.0,145.5,2.35,18.0,875.0,1054.0,781.35
2016,4,2,12,30,865.0,145.0,2.5,18.0,874.0,1050.76,781.06
2016,4,2,12,45,873.5,138.0,2.65,18.0,867.5,1033.47,771.57
2016,4,2,13,0,882.0,131.0,2.8,18.0,861.0,1024.49,767.67
2016,4,2,13,15,877.5,130.0,2.9,18.0,844.5,1005.04,756.23
2016,4,2,13,30,873.0,129.0,3.0,18.0,828.0,982.09,742.49
2016,4,2,13,45,862.5,129.0,3.15,18.0,802.5,960.75,730.2
2016,4,2,14,0,852.0,129.0,3.3,18.0,777.0,926.34,708.77
2016,4,2,14,15,842.0,127.0,3.3,18.0,745.5,887.45,683.07
2016,4,2,14,30,832.0,125.0,3.3,18.0,714.0,846.0,655.4
2016,4,2,14,45,813.0,125.0,3.35,18.0,675.0,797.16,622.45
2016,4,2,15,0,794.0,125.0,3.4,18.0,636.0,746.94,588.06
2016,4,2,15,15,775.5,121.5,3.4,17.5,593.0,692.44,549.73
2016,4,2,15,30,757.0,118.0,3.4,17.0,550.0,639.06,510.52
2016,4,2,15,45,728.0,115.0,3.4,17.0,501.5,577.33,462.84
