Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,699.0,112.0,3.4,17.0,453.0,516.66,414.69
2016,4,2,16,15,665.5,106.5,3.4,16.5,402.5,452.64,363.24
2016,4,2,16,30,632.0,101.0,3.4,16.0,352.0,390.98,312.0
2016,4,2,16,45,577.0,95.0,3.4,15.5,299.5,323.39,254.7
2016,4,2,17,0,522.0,89.0,3.4,15.0,247.0,261.5,200.96
2016,4,2,17,15,455.5,78.5,3.3,14.5,197.0,196.11,144.31
2016,4,2,17,30,389.0,68.0,3.2,14.0,147.0,141.72,97.66
2016,4,2,17,45,288.5,53.0,3.15,13.5,102.0,87.24,54.74
2016,4,2,18,0,188.0,38.0,3.1,13.0,57.0,45.81,25.05
2016,4,2,18,15,94.0,19.0,3.0,12.5,28.5,14.93,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,44.0,9.0,2.1,9.0,10.0,8.19,0.0
2016,4,3,6,15,180.5,25.0,2.1,9.0,44.5,24.98,8.85
2016,4,3,6,30,317.0,41.0,2.1,9.0,79.0,67.54,38.4
2016,4,3,6,45,411.0,51.5,2.15,9.5,127.0,115.19,74.4
2016,4,3,7,0,505.0,62.0,2.2,10.0,175.0,174.9,124.22
2016,4,3,7,15,252.5,75.0,2.15,10.5,131.5,148.45,114.38
2016,4,3,7,30,0.0,88.0,2.1,11.0,88.0,78.27,61.99
2016,4,3,7,45,0.0,104.5,2.1,11.5,104.5,93.25,74.63
2016,4,3,8,0,0.0,121.0,2.1,12.0,121.0,108.33,87.01
2016,4,3,8,15,3.5,145.0,2.1,12.0,147.0,132.32,106.87
2016,4,3,8,30,7.0,169.0,2.1,12.0,173.0,156.9,126.97
2016,4,3,8,45,89.0,217.5,2.15,12.5,270.0,262.61,214.17
2016,4,3,9,0,171.0,266.0,2.2,13.0,367.0,381.55,308.95
2016,4,3,9,15,510.5,188.0,2.25,13.5,518.5,580.17,467.2
2016,4,3,9,30,850.0,110.0,2.3,14.0,670.0,788.87,622.41
2016,4,3,9,45,861.5,112.0,2.35,14.5,707.0,836.35,652.14
2016,4,3,10,0,873.0,114.0,2.4,15.0,744.0,874.32,676.3
2016,4,3,10,15,882.0,116.0,2.45,15.0,775.0,914.31,703.0
2016,4,3,10,30,891.0,118.0,2.5,15.0,806.0,951.5,727.6
2016,4,3,10,45,895.5,120.0,2.55,15.5,828.5,981.45,745.81
2016,4,3,11,0,900.0,122.0,2.6,16.0,851.0,1007.98,761.72
2016,4,3,11,15,699.5,220.0,2.65,16.0,793.5,948.98,721.42
2016,4,3,11,30,499.0,318.0,2.7,16.0,736.0,856.59,653.54
2016,4,3,11,45,702.5,223.5,2.75,16.5,816.0,973.94,738.63
2016,4,3,12,0,906.0,129.0,2.8,17.0,896.0,1064.38,796.86
2016,4,3,12,15,721.5,221.5,2.9,17.0,832.5,996.31,751.44
2016,4,3,12,30,537.0,314.0,3.0,17.0,769.0,898.74,682.45
2016,4,3,12,45,714.5,223.5,3.15,17.0,822.0,983.08,746.48
2016,4,3,13,0,892.0,133.0,3.3,17.0,875.0,1035.62,782.89
2016,4,3,13,15,691.5,218.0,3.4,17.0,786.5,933.39,713.9
2016,4,3,13,30,491.0,303.0,3.5,17.0,698.0,809.31,624.04
2016,4,3,13,45,674.0,218.5,3.65,17.0,743.5,884.13,684.26
2016,4,3,14,0,857.0,134.0,3.8,17.0,789.0,935.14,721.29
2016,4,3,14,15,847.0,132.0,3.9,16.5,757.0,896.03,696.35
2016,4,3,14,30,837.0,130.0,4.0,16.0,725.0,854.34,669.88
2016,4,3,14,45,822.5,128.0,4.1,16.0,687.0,806.73,637.45
2016,4,3,15,0,808.0,126.0,4.2,16.0,649.0,757.39,603.29
2016,4,3,15,15,789.5,122.5,4.25,15.5,605.0,702.24,564.09
2016,4,3,15,30,771.0,119.0,4.3,15.0,561.0,648.17,523.97
2016,4,3,15,45,752.0,113.0,4.35,15.0,514.0,588.67,477.53
2016,4,3,16,0,733.0,107.0,4.4,15.0,467.0,529.21,429.73
2016,4,3,16,15,700.5,101.5,4.35,14.5,415.5,463.9,376.27
2016,4,3,16,30,668.0,96.0,4.3,14.0,364.0,400.78,322.9
2016,4,3,16,45,628.0,88.0,4.3,14.0,312.0,334.91,265.38
2016,4,3,17,0,588.0,80.0,4.3,14.0,260.0,272.94,209.92
2016,4,3,17,15,522.5,71.5,4.15,13.5,208.5,208.24,152.86
2016,4,3,17,30,457.0,63.0,4.0,13.0,157.0,151.37,103.36
2016,4,3,17,45,359.0,50.0,3.85,12.5,110.5,94.44,58.0
2016,4,3,18,0,261.0,37.0,3.7,12.0,64.0,48.88,25.61
2016,4,3,18,15,130.5,18.5,3.6,11.5,32.0,14.55,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.91,0.0
2016,4,4,6,15,162.0,27.0,5.6,11.5,47.5,26.54,10.92
2016,4,4,6,30,324.0,42.0,5.7,12.0,83.0,69.44,39.3
2016,4,4,6,45,421.5,52.5,5.8,12.5,132.5,118.2,75.9
2016,4,4,7,0,519.0,63.0,5.9,13.0,182.0,179.46,126.86
2016,4,4,7,15,581.0,70.5,5.85,13.0,235.5,239.92,181.1
2016,4,4,7,30,643.0,78.0,5.8,13.0,289.0,307.52,241.93
2016,4,4,7,45,687.0,83.0,5.75,13.5,343.0,372.03,299.46
2016,4,4,8,0,731.0,88.0,5.7,14.0,397.0,440.59,358.87
2016,4,4,8,15,760.5,92.5,5.8,14.0,448.5,504.33,413.77
2016,4,4,8,30,790.0,97.0,5.9,14.0,500.0,569.79,468.64
2016,4,4,8,45,812.0,100.0,6.0,14.5,548.0,630.13,517.18
2016,4,4,9,0,834.0,103.0,6.1,15.0,596.0,690.46,564.39
2016,4,4,9,15,850.0,105.5,6.1,15.0,639.5,745.53,606.52
2016,4,4,9,30,866.0,108.0,6.1,15.0,683.0,799.33,645.78
2016,4,4,9,45,877.0,110.5,6.15,15.5,720.0,840.95,674.4
2016,4,4,10,0,888.0,113.0,6.2,16.0,757.0,886.15,705.41
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.5,925.59,732.23
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,962.15,756.67
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,992.37,775.15
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,1019.12,791.02
2016,4,4,11,15,917.5,121.0,5.65,17.0,879.5,1040.25,804.76
2016,4,4,11,30,921.0,122.0,5.6,17.0,895.0,1057.63,815.95
2016,4,4,11,45,921.0,123.0,5.6,17.5,901.5,1067.65,820.89
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,1073.71,823.24
2016,4,4,12,15,714.5,224.0,5.5,18.0,832.0,991.02,764.61
2016,4,4,12,30,508.0,324.0,5.4,18.0,756.0,878.89,679.98
2016,4,4,12,45,715.5,221.5,5.35,18.0,823.0,981.08,758.08
2016,4,4,13,0,923.0,119.0,5.3,18.0,890.0,1050.82,806.24
2016,4,4,13,15,918.5,118.0,5.3,18.0,872.5,1030.62,792.29
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,1006.76,776.43
2016,4,4,13,45,904.5,117.0,5.35,18.0,829.0,975.74,755.94
2016,4,4,14,0,895.0,117.0,5.4,18.0,803.0,941.6,733.17
2016,4,4,14,15,885.0,115.0,5.75,18.0,770.5,902.01,708.08
2016,4,4,14,30,875.0,113.0,6.1,18.0,738.0,859.77,680.41
2016,4,4,14,45,859.0,112.0,6.5,18.0,698.5,817.66,652.4
2016,4,4,15,0,843.0,111.0,6.9,18.0,659.0,766.88,617.12
2016,4,4,15,15,825.0,108.0,7.05,17.5,614.5,711.16,577.22
2016,4,4,15,30,807.0,105.0,7.2,17.0,570.0,654.58,534.12
2016,4,4,15,45,780.0,102.5,7.4,17.0,521.0,592.49,484.45
2016,4,4,16,0,753.0,100.0,7.6,17.0,472.0,531.8,434.51
2016,4,4,16,15,720.5,95.5,7.4,16.5,420.5,466.54,379.87
2016,4,4,16,30,688.0,91.0,7.2,16.0,369.0,403.43,325.52
2016,4,4,16,45,640.0,85.5,7.0,15.5,315.5,335.97,266.45
2016,4,4,17,0,592.0,80.0,6.8,15.0,262.0,273.27,210.38
2016,4,4,17,15,524.5,71.5,6.4,14.5,210.0,207.93,152.49
2016,4,4,17,30,457.0,63.0,6.0,14.0,158.0,150.65,102.62
2016,4,4,17,45,352.0,51.0,5.6,13.5,111.5,92.2,56.35
2016,4,4,18,0,247.0,39.0,5.2,13.0,65.0,49.34,26.57
2016,4,4,18,15,123.5,19.5,4.95,12.5,32.5,15.31,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,47.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,95.0,13.0,2.7,11.0,15.0,11.82,0.0
2016,4,5,6,15,244.5,26.5,2.65,11.5,53.0,29.36,12.42
2016,4,5,6,30,394.0,40.0,2.6,12.0,91.0,74.27,40.6
2016,4,5,6,45,480.5,49.5,2.55,12.5,141.0,125.01,78.98
2016,4,5,7,0,567.0,59.0,2.5,13.0,191.0,186.73,130.67
2016,4,5,7,15,625.0,65.0,2.4,13.5,244.5,247.57,184.63
2016,4,5,7,30,683.0,71.0,2.3,14.0,298.0,314.94,243.92
2016,4,5,7,45,726.0,75.0,2.2,14.5,352.5,380.62,300.89
2016,4,5,8,0,769.0,79.0,2.1,15.0,407.0,449.66,358.6
2016,4,5,8,15,796.5,82.5,2.15,15.5,458.5,513.47,410.67
2016,4,5,8,30,824.0,86.0,2.2,16.0,510.0,578.53,461.81
2016,4,5,8,45,847.0,88.0,2.25,16.5,559.0,640.01,508.53
2016,4,5,9,0,870.0,90.0,2.3,17.0,608.0,697.53,550.95
2016,4,5,9,15,884.0,92.0,2.4,17.0,651.0,751.42,589.34
2016,4,5,9,30,898.0,94.0,2.5,17.0,694.0,803.78,625.56
2016,4,5,9,45,908.0,96.0,2.7,17.5,731.0,851.06,657.31
2016,4,5,10,0,918.0,98.0,2.9,18.0,768.0,895.92,687.1
2016,4,5,10,15,925.5,99.5,2.95,18.5,798.0,935.37,711.79
2016,4,5,10,30,933.0,101.0,3.0,19.0,828.0,971.77,734.22
2016,4,5,10,45,938.0,102.0,3.15,19.5,851.0,1002.03,753.21
2016,4,5,11,0,943.0,103.0,3.3,20.0,874.0,1028.75,769.84
2016,4,5,11,15,946.0,103.5,3.3,20.0,889.0,1049.27,782.64
2016,4,5,11,30,949.0,104.0,3.3,20.0,904.0,1065.93,793.0
2016,4,5,11,45,950.5,104.5,3.35,20.5,911.0,1077.12,798.8
2016,4,5,12,0,952.0,105.0,3.4,21.0,918.0,1084.26,802.1
2016,4,5,12,15,951.5,105.0,3.35,21.0,917.0,1084.75,801.88
2016,4,5,12,30,951.0,105.0,3.3,21.0,916.0,1081.15,799.18
2016,4,5,12,45,949.5,104.0,3.3,21.0,907.0,1071.4,793.07
2016,4,5,13,0,948.0,103.0,3.3,21.0,898.0,1057.62,784.5
2016,4,5,13,15,944.0,102.0,3.3,21.0,880.5,1037.46,771.84
2016,4,5,13,30,940.0,101.0,3.3,21.0,863.0,1013.51,756.77
2016,4,5,13,45,933.0,100.0,3.3,21.5,837.5,983.11,736.02
2016,4,5,14,0,926.0,99.0,3.3,22.0,812.0,949.37,713.07
2016,4,5,14,15,917.0,98.0,3.3,21.5,779.5,910.72,689.45
2016,4,5,14,30,908.0,97.0,3.3,21.0,747.0,869.25,663.61
2016,4,5,14,45,895.0,95.0,3.35,21.0,708.0,820.94,631.67
2016,4,5,15,0,882.0,93.0,3.4,21.0,669.0,770.61,597.88
2016,4,5,15,15,866.0,91.0,3.45,21.0,625.0,716.43,560.75
2016,4,5,15,30,850.0,89.0,3.5,21.0,581.0,664.7,522.81
2016,4,5,15,45,827.0,86.0,3.6,21.0,532.0,602.55,475.76
2016,4,5,16,0,804.0,83.0,3.7,21.0,483.0,540.62,427.39
2016,4,5,16,15,775.0,79.5,3.7,20.5,431.0,475.77,375.68
2016,4,5,16,30,746.0,76.0,3.7,20.0,379.0,412.55,323.39
2016,4,5,16,45,703.0,71.0,3.7,19.5,325.5,344.5,265.71
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,279.91,209.37
2016,4,5,17,15,598.5,59.5,3.55,18.0,219.0,214.09,152.24
2016,4,5,17,30,537.0,53.0,3.4,17.0,166.0,155.44,101.8
2016,4,5,17,45,436.5,43.5,3.25,16.5,118.0,96.67,55.74
2016,4,5,18,0,336.0,34.0,3.1,16.0,70.0,50.81,24.92
2016,4,5,18,15,168.0,17.0,2.95,15.5,35.0,13.49,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,49.0,6.5,3.2,13.5,8.5,5.91,0.0
2016,4,6,6,0,98.0,13.0,3.3,14.0,17.0,11.82,0.0
2016,4,6,6,15,239.0,27.0,3.4,14.5,55.0,29.93,13.13
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,74.35,40.77
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,124.59,78.28
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,186.07,128.92
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,246.52,182.35
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,313.4,241.32
2016,4,6,7,45,710.5,78.0,3.55,17.5,352.5,377.63,297.1
2016,4,6,8,0,750.0,83.0,3.5,18.0,406.0,445.47,354.07
2016,4,6,8,15,778.0,86.5,3.45,18.5,457.5,508.46,405.46
2016,4,6,8,30,806.0,90.0,3.4,19.0,509.0,572.79,456.01
2016,4,6,8,45,826.5,93.5,3.4,19.5,557.0,633.32,502.06
2016,4,6,9,0,847.0,97.0,3.4,20.0,605.0,693.67,546.47
2016,4,6,9,15,862.0,99.5,3.4,20.5,648.0,748.39,584.48
2016,4,6,9,30,877.0,102.0,3.4,21.0,691.0,796.21,615.83
2016,4,6,9,45,887.5,104.0,3.45,21.5,728.0,842.97,646.22
2016,4,6,10,0,898.0,106.0,3.5,22.0,765.0,887.42,674.59
2016,4,6,10,15,906.0,107.5,3.4,22.0,795.5,926.56,699.4
2016,4,6,10,30,914.0,109.0,3.3,22.0,826.0,962.75,721.96
2016,4,6,10,45,918.0,111.0,3.25,22.5,848.0,992.55,738.97
2016,4,6,11,0,922.0,113.0,3.2,23.0,870.0,1018.83,753.56
2016,4,6,11,15,925.0,114.0,3.1,23.5,885.0,1039.42,763.92
2016,4,6,11,30,928.0,115.0,3.0,24.0,900.0,1056.23,771.81
2016,4,6,11,45,927.5,116.0,2.9,24.5,906.5,1065.65,774.94
2016,4,6,12,0,927.0,117.0,2.8,25.0,913.0,1071.09,775.65
2016,4,6,12,15,926.0,117.0,2.65,25.0,911.0,1070.98,773.94
2016,4,6,12,30,925.0,117.0,2.5,25.0,909.0,1066.88,769.8
2016,4,6,12,45,917.5,119.0,2.45,25.5,898.0,1054.43,760.12
2016,4,6,13,0,910.0,121.0,2.4,26.0,887.0,1038.19,748.28
2016,4,6,13,15,905.0,120.0,2.25,26.0,869.0,1017.61,734.19
2016,4,6,13,30,900.0,119.0,2.1,26.0,851.0,993.44,717.92
2016,4,6,13,45,891.5,118.5,1.95,26.5,825.5,963.08,696.39
2016,4,6,14,0,883.0,118.0,1.8,27.0,800.0,929.61,673.0
2016,4,6,14,15,873.0,116.0,1.7,27.0,767.5,890.36,647.82
2016,4,6,14,30,863.0,114.0,1.6,27.0,735.0,855.41,625.4
2016,4,6,14,45,711.0,159.0,1.5,27.0,653.0,750.32,555.84
2016,4,6,15,0,559.0,204.0,1.4,27.0,571.0,644.11,481.02
2016,4,6,15,15,538.5,195.5,1.3,27.0,530.0,593.09,445.67
2016,4,6,15,30,518.0,187.0,1.2,27.0,489.0,542.36,409.35
2016,4,6,15,45,469.0,182.0,1.1,27.0,438.0,478.44,362.56
2016,4,6,16,0,420.0,177.0,1.0,27.0,387.0,418.37,317.77
2016,4,6,16,15,467.5,147.0,0.85,26.5,357.5,386.14,293.3
2016,4,6,16,30,515.0,117.0,0.7,26.0,328.0,347.6,262.34
2016,4,6,16,45,467.5,109.5,0.55,25.5,281.0,289.03,215.55
2016,4,6,17,0,420.0,102.0,0.4,25.0,234.0,235.47,171.97
2016,4,6,17,15,374.5,87.0,0.35,24.5,188.5,180.71,127.33
2016,4,6,17,30,329.0,72.0,0.3,24.0,143.0,131.51,87.35
2016,4,6,17,45,258.5,55.5,0.3,23.5,102.0,83.69,51.04
2016,4,6,18,0,188.0,39.0,0.3,23.0,61.0,45.11,24.28
2016,4,6,18,15,94.0,19.5,0.45,22.5,30.5,15.23,1.69
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,13.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,3.3,14.0,13.0,11.45,0.0
2016,4,7,6,15,61.5,32.5,3.45,14.5,41.5,29.63,16.25
2016,4,7,6,30,123.0,52.0,3.6,15.0,70.0,58.31,37.88
2016,4,7,6,45,162.5,73.0,3.75,15.5,106.5,93.56,66.03
2016,4,7,7,0,202.0,94.0,3.9,16.0,143.0,134.21,99.93
2016,4,7,7,15,241.5,109.5,3.9,16.0,182.5,174.84,134.76
2016,4,7,7,30,281.0,125.0,3.9,16.0,222.0,220.26,173.83
2016,4,7,7,45,365.5,133.0,3.95,16.5,279.5,287.13,229.35
2016,4,7,8,0,450.0,141.0,4.0,17.0,337.0,358.87,288.38
2016,4,7,8,15,465.5,157.5,3.9,17.0,381.5,411.57,331.78
2016,4,7,8,30,481.0,174.0,3.8,17.0,426.0,465.1,374.71
2016,4,7,8,45,452.0,201.5,3.75,17.0,455.5,501.84,403.05
2016,4,7,9,0,423.0,229.0,3.7,17.0,485.0,534.48,427.36
2016,4,7,9,15,471.5,228.5,3.6,17.0,532.0,592.28,471.53
2016,4,7,9,30,520.0,228.0,3.5,17.0,579.0,652.73,516.7
2016,4,7,9,45,555.5,230.0,3.45,17.5,623.5,707.25,555.51
2016,4,7,10,0,591.0,232.0,3.4,18.0,668.0,762.43,593.95
2016,4,7,10,15,718.0,183.5,3.3,18.0,734.0,852.63,658.73
2016,4,7,10,30,845.0,135.0,3.2,18.0,800.0,935.68,714.26
2016,4,7,10,45,848.5,137.0,3.15,18.0,821.0,963.79,731.57
2016,4,7,11,0,852.0,139.0,3.1,18.0,842.0,988.57,747.03
2016,4,7,11,15,855.0,140.0,3.05,18.0,856.0,1008.31,759.1
2016,4,7,11,30,858.0,141.0,3.0,18.0,870.0,1024.47,768.85
2016,4,7,11,45,856.5,143.0,2.95,18.0,875.5,1033.5,773.95
2016,4,7,12,0,855.0,145.0,2.9,18.0,881.0,1038.73,776.69
2016,4,7,12,15,674.5,240.0,2.9,18.0,820.5,964.42,726.84
2016,4,7,12,30,494.0,335.0,2.9,18.0,760.0,873.29,660.16
2016,4,7,12,45,475.0,337.0,2.9,18.0,742.0,851.77,645.84
2016,4,7,13,0,456.0,339.0,2.9,18.0,724.0,828.2,629.48
2016,4,7,13,15,624.0,252.5,2.9,18.0,768.5,898.34,683.69
2016,4,7,13,30,792.0,166.0,2.9,18.0,813.0,948.73,719.36
2016,4,7,13,45,626.0,233.5,2.95,18.0,735.0,850.19,651.04
2016,4,7,14,0,460.0,301.0,3.0,18.0,657.0,745.27,574.19
2016,4,7,14,15,389.0,312.0,3.0,17.5,604.5,665.39,517.57
2016,4,7,14,30,318.0,323.0,3.0,17.0,552.0,602.0,471.26
2016,4,7,14,45,271.0,313.0,3.0,17.0,501.0,540.03,425.12
2016,4,7,15,0,224.0,303.0,3.0,17.0,450.0,470.28,372.43
2016,4,7,15,15,177.0,283.5,2.95,16.5,395.0,405.89,323.5
2016,4,7,15,30,130.0,264.0,2.9,16.0,340.0,345.57,276.79
2016,4,7,15,45,112.0,240.0,2.9,16.0,301.5,302.78,243.3
2016,4,7,16,0,94.0,216.0,2.9,16.0,263.0,254.98,205.3
2016,4,7,16,15,86.0,192.5,2.8,15.5,232.0,222.38,179.42
2016,4,7,16,30,78.0,169.0,2.7,15.0,201.0,190.77,153.84
2016,4,7,16,45,67.0,147.5,2.6,15.0,172.5,160.98,129.12
2016,4,7,17,0,56.0,126.0,2.5,15.0,144.0,132.64,105.33
2016,4,7,17,15,44.0,103.0,2.35,15.0,115.5,104.2,81.31
2016,4,7,17,30,32.0,80.0,2.2,15.0,87.0,77.56,58.74
2016,4,7,17,45,16.0,58.5,2.1,15.0,62.0,53.67,38.73
2016,4,7,18,0,0.0,37.0,2.0,15.0,37.0,32.26,20.66
2016,4,7,18,15,0.0,18.5,1.9,14.5,18.5,16.31,3.55
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.6,12.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.6,13.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,19.82,10.11
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,32.61,21.83
2016,4,8,6,45,0.0,56.0,1.65,13.5,56.0,49.35,36.46
2016,4,8,7,0,0.0,75.0,1.7,14.0,75.0,66.32,51.11
2016,4,8,7,15,0.0,95.5,1.6,14.0,95.5,84.81,66.89
2016,4,8,7,30,0.0,116.0,1.5,14.0,116.0,103.47,82.54
2016,4,8,7,45,0.0,121.5,1.45,14.5,121.5,108.51,86.37
2016,4,8,8,0,0.0,127.0,1.4,15.0,127.0,113.52,90.08
2016,4,8,8,15,24.0,171.0,1.35,15.0,184.0,166.88,133.84
2016,4,8,8,30,48.0,215.0,1.3,15.0,241.0,230.2,184.73
2016,4,8,8,45,27.5,204.5,1.3,15.5,219.5,209.63,167.02
2016,4,8,9,0,7.0,194.0,1.3,16.0,198.0,180.36,142.54
2016,4,8,9,15,68.5,256.5,1.3,16.0,303.0,294.42,233.87
2016,4,8,9,30,130.0,319.0,1.3,16.0,408.0,419.76,329.87
2016,4,8,9,45,69.5,271.0,1.3,16.0,319.0,316.2,248.7
2016,4,8,10,0,9.0,223.0,1.3,16.0,230.0,210.53,164.84
2016,4,8,10,15,8.0,217.0,1.3,16.0,223.5,204.3,160.05
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,198.01,154.87
2016,4,8,10,45,90.0,311.5,1.35,16.0,386.0,401.17,313.88
2016,4,8,11,0,173.0,412.0,1.4,16.0,555.0,589.01,451.63
2016,4,8,11,15,157.0,419.0,1.45,16.0,550.5,584.57,446.22
2016,4,8,11,30,141.0,426.0,1.5,16.0,546.0,578.82,441.64
2016,4,8,11,45,81.5,374.0,1.55,16.0,444.0,449.55,346.49
2016,4,8,12,0,22.0,322.0,1.6,16.0,342.0,320.49,248.6
2016,4,8,12,15,73.0,375.5,1.65,16.0,439.0,443.12,343.37
2016,4,8,12,30,124.0,429.0,1.7,16.0,536.0,567.1,434.65
2016,4,8,12,45,65.5,317.0,1.75,16.5,374.0,373.93,290.18
2016,4,8,13,0,7.0,205.0,1.8,17.0,212.0,193.06,149.73
2016,4,8,13,15,16.0,260.0,1.85,17.0,274.0,253.78,198.19
2016,4,8,13,30,25.0,315.0,1.9,17.0,336.0,315.07,245.67
2016,4,8,13,45,31.0,319.5,2.0,17.0,344.5,338.62,263.97
2016,4,8,14,0,37.0,324.0,2.1,17.0,353.0,347.4,271.23
2016,4,8,14,15,87.0,335.0,2.1,16.5,399.5,400.51,314.21
2016,4,8,14,30,137.0,346.0,2.1,16.0,446.0,462.05,362.72
2016,4,8,14,45,202.0,321.5,2.15,16.0,460.0,481.73,379.68
2016,4,8,15,0,267.0,297.0,2.2,16.0,474.0,506.2,400.04
2016,4,8,15,15,133.5,170.0,2.15,16.0,258.5,260.93,209.6
2016,4,8,15,30,0.0,43.0,2.1,16.0,43.0,38.0,26.19
2016,4,8,15,45,201.0,113.5,2.1,16.0,215.0,236.97,193.36
2016,4,8,16,0,402.0,184.0,2.1,16.0,387.0,413.41,332.28
2016,4,8,16,15,265.5,178.5,2.0,15.5,307.0,308.68,247.93
2016,4,8,16,30,129.0,173.0,1.9,15.0,227.0,221.36,177.88
2016,4,8,16,45,105.0,154.5,1.85,15.0,194.0,185.6,148.53
2016,4,8,17,0,81.0,136.0,1.8,15.0,161.0,149.48,118.52
2016,4,8,17,15,63.5,111.5,1.7,14.5,129.0,116.58,91.08
2016,4,8,17,30,46.0,87.0,1.6,14.0,97.0,86.19,65.63
2016,4,8,17,45,26.5,63.0,1.5,14.0,68.5,58.69,42.67
2016,4,8,18,0,7.0,39.0,1.4,14.0,40.0,34.3,22.31
2016,4,8,18,15,3.5,19.5,1.3,14.0,20.0,17.2,4.99
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.5,1.85,13.0,14.5,12.74,4.61
2016,4,9,6,30,0.0,24.0,1.9,13.0,24.0,21.12,12.21
2016,4,9,6,45,0.0,36.5,2.0,13.5,36.5,32.17,21.89
2016,4,9,7,0,0.0,49.0,2.1,14.0,49.0,43.25,31.49
2016,4,9,7,15,0.0,62.0,2.05,14.0,62.0,54.78,41.41
2016,4,9,7,30,0.0,75.0,2.0,14.0,75.0,66.37,51.23
2016,4,9,7,45,0.0,80.5,2.0,14.0,80.5,71.27,55.25
2016,4,9,8,0,0.0,86.0,2.0,14.0,86.0,76.19,59.21
2016,4,9,8,15,0.0,105.0,1.95,14.0,105.0,93.35,73.4
2016,4,9,8,30,0.0,124.0,1.9,14.0,124.0,110.64,87.52
2016,4,9,8,45,7.0,169.0,1.9,14.5,173.5,156.58,124.93
2016,4,9,9,0,14.0,214.0,1.9,15.0,223.0,203.9,162.63
2016,4,9,9,15,7.0,174.0,1.85,15.0,178.5,161.87,128.1
2016,4,9,9,30,0.0,134.0,1.8,15.0,134.0,119.81,93.55
2016,4,9,9,45,7.5,194.0,1.8,15.0,199.5,181.56,143.6
2016,4,9,10,0,15.0,254.0,1.8,15.0,265.0,245.02,193.75
2016,4,9,10,15,27.0,294.0,1.75,15.0,315.0,307.03,241.88
2016,4,9,10,30,39.0,334.0,1.7,15.0,365.0,360.06,282.2
2016,4,9,10,45,37.5,340.0,1.7,15.5,370.5,366.19,285.67
2016,4,9,11,0,36.0,346.0,1.7,16.0,376.0,372.09,289.22
2016,4,9,11,15,27.0,322.5,1.65,16.0,345.5,339.98,264.32
2016,4,9,11,30,18.0,299.0,1.6,16.0,315.0,293.62,228.59
2016,4,9,11,45,17.5,296.5,1.6,16.0,312.0,290.91,226.62
2016,4,9,12,0,17.0,294.0,1.6,16.0,309.0,288.1,224.41
2016,4,9,12,15,19.5,308.0,1.55,16.0,325.0,304.18,236.75
2016,4,9,12,30,22.0,322.0,1.5,16.0,341.0,320.22,248.92
2016,4,9,12,45,79.0,372.5,1.5,16.0,440.5,444.42,344.21
2016,4,9,13,0,136.0,423.0,1.5,16.0,540.0,568.36,435.23
2016,4,9,13,15,157.0,415.0,1.55,16.0,547.0,577.33,441.93
2016,4,9,13,30,178.0,407.0,1.6,16.0,554.0,584.76,448.53
2016,4,9,13,45,142.0,390.5,1.65,16.0,506.0,528.77,407.64
2016,4,9,14,0,106.0,374.0,1.7,16.0,458.0,460.58,357.59
2016,4,9,14,15,92.5,353.5,1.7,16.0,424.5,423.81,330.71
2016,4,9,14,30,79.0,333.0,1.7,16.0,391.0,387.78,303.89
2016,4,9,14,45,40.5,256.0,1.75,16.0,286.0,275.84,217.7
2016,4,9,15,0,2.0,179.0,1.8,16.0,181.0,162.88,127.95
2016,4,9,15,15,7.5,192.0,1.8,16.0,197.5,178.81,141.53
2016,4,9,15,30,13.0,205.0,1.8,16.0,214.0,194.29,154.42
2016,4,9,15,45,6.5,145.0,1.85,16.0,149.5,133.81,105.66
2016,4,9,16,0,0.0,85.0,1.9,16.0,85.0,75.26,57.62
2016,4,9,16,15,0.0,83.0,1.85,15.5,83.0,73.47,56.5
2016,4,9,16,30,0.0,81.0,1.8,15.0,81.0,71.71,55.32
2016,4,9,16,45,0.0,69.5,1.8,15.0,69.5,61.44,46.79
2016,4,9,17,0,0.0,58.0,1.8,15.0,58.0,51.22,38.2
2016,4,9,17,15,0.0,47.0,1.7,14.5,47.0,41.47,29.94
2016,4,9,17,30,0.0,36.0,1.6,14.0,36.0,31.72,21.54
2016,4,9,17,45,0.0,26.0,1.55,14.0,26.0,22.89,13.77
2016,4,9,18,0,0.0,16.0,1.5,14.0,16.0,14.06,5.97
2016,4,9,18,15,0.0,9.0,1.4,14.0,9.0,7.9,0.0
2016,4,9,18,30,0.0,2.0,1.3,14.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,6.58,0.0
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,8.78,1.93
2016,4,10,7,15,0.0,12.5,3.45,13.0,12.5,10.99,3.85
2016,4,10,7,30,0.0,15.0,3.5,13.0,15.0,13.19,5.75
2016,4,10,7,45,0.0,19.5,3.6,13.5,19.5,17.17,9.13
2016,4,10,8,0,0.0,24.0,3.7,14.0,24.0,21.15,12.46
2016,4,10,8,15,0.0,49.0,3.7,14.0,49.0,43.28,31.23
2016,4,10,8,30,0.0,74.0,3.7,14.0,74.0,65.49,49.84
2016,4,10,8,45,0.0,97.5,3.75,14.0,97.5,86.51,67.26
2016,4,10,9,0,0.0,121.0,3.8,14.0,121.0,107.86,84.78
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,102.87,80.4
2016,4,10,9,30,0.0,110.0,3.9,14.0,110.0,97.9,76.11
2016,4,10,9,45,0.0,133.0,3.95,14.0,133.0,118.92,93.24
2016,4,10,10,0,0.0,156.0,4.0,14.0,156.0,140.11,110.38
2016,4,10,10,15,0.0,146.0,4.05,14.0,146.0,130.96,102.71
2016,4,10,10,30,0.0,136.0,4.1,14.0,136.0,121.84,95.14
2016,4,10,10,45,0.0,134.5,4.2,14.5,134.5,120.53,93.79
2016,4,10,11,0,0.0,133.0,4.3,15.0,133.0,119.21,92.45
2016,4,10,11,15,3.0,162.0,4.35,15.0,165.0,148.92,116.59
2016,4,10,11,30,6.0,191.0,4.4,15.0,197.0,178.95,140.81
2016,4,10,11,45,6.5,195.5,4.5,15.0,202.0,183.75,144.61
2016,4,10,12,0,7.0,200.0,4.6,15.0,207.0,188.52,148.44
2016,4,10,12,15,7.5,199.5,4.6,15.0,206.5,188.57,148.49
2016,4,10,12,30,8.0,199.0,4.6,15.0,206.0,188.56,148.53
2016,4,10,12,45,5.5,182.5,4.7,15.0,187.5,170.55,134.03
2016,4,10,13,0,3.0,166.0,4.8,15.0,169.0,152.65,119.58
2016,4,10,13,15,1.5,147.5,4.8,15.0,149.0,134.0,104.52
2016,4,10,13,30,0.0,129.0,4.8,15.0,129.0,115.51,89.52
2016,4,10,13,45,6.0,189.0,4.8,15.0,194.0,176.42,139.32
2016,4,10,14,0,12.0,249.0,4.8,15.0,259.0,238.1,189.14
2016,4,10,14,15,27.0,278.0,4.75,14.5,298.5,289.65,231.27
2016,4,10,14,30,42.0,307.0,4.7,14.0,338.0,330.04,264.4
2016,4,10,14,45,22.0,241.0,4.7,14.0,257.0,237.02,189.97
2016,4,10,15,0,2.0,175.0,4.7,14.0,176.0,159.09,126.57
2016,4,10,15,15,8.5,192.5,4.65,14.0,197.5,179.88,144.19
2016,4,10,15,30,15.0,210.0,4.6,14.0,219.0,200.16,161.25
2016,4,10,15,45,38.0,211.0,4.55,14.0,231.0,220.58,178.72
2016,4,10,16,0,61.0,212.0,4.5,14.0,243.0,231.71,188.35
2016,4,10,16,15,84.0,193.5,4.4,13.5,231.5,221.17,180.28
2016,4,10,16,30,107.0,175.0,4.3,13.0,220.0,212.8,173.45
2016,4,10,16,45,92.5,153.5,4.2,13.0,189.0,175.17,141.76
2016,4,10,17,0,78.0,132.0,4.1,13.0,158.0,144.21,115.46
2016,4,10,17,15,206.5,106.5,3.95,12.5,157.5,151.6,116.62
2016,4,10,17,30,335.0,81.0,3.8,12.0,157.0,138.41,98.11
2016,4,10,17,45,255.0,64.5,3.65,12.0,113.5,89.34,58.94
2016,4,10,18,0,175.0,48.0,3.5,12.0,70.0,50.51,31.02
2016,4,10,18,15,93.0,28.0,3.4,12.0,39.0,22.61,10.2
2016,4,10,18,30,11.0,8.0,3.3,12.0,8.0,7.28,0.0
2016,4,10,18,45,5.5,4.0,3.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,10.01,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,17.96,2.85
2016,4,11,6,15,186.5,39.5,1.05,12.0,65.5,39.37,22.67
2016,4,11,6,30,290.0,57.0,1.1,12.0,104.0,80.3,50.14
2016,4,11,6,45,370.5,69.0,1.15,12.5,151.5,126.05,85.17
2016,4,11,7,0,451.0,81.0,1.2,13.0,199.0,181.95,131.39
2016,4,11,7,15,505.5,90.0,1.3,13.0,249.5,240.22,182.13
2016,4,11,7,30,560.0,99.0,1.4,13.0,300.0,302.28,236.05
2016,4,11,7,45,598.5,105.5,1.5,13.5,350.5,361.18,286.48
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,423.6,338.36
2016,4,11,8,15,666.0,117.5,1.65,14.0,450.0,483.13,387.03
2016,4,11,8,30,695.0,123.0,1.7,14.0,499.0,544.35,435.61
2016,4,11,8,45,717.0,127.0,1.8,14.5,544.5,600.9,478.73
2016,4,11,9,0,739.0,131.0,1.9,15.0,590.0,657.66,520.82
2016,4,11,9,15,523.5,218.0,1.9,15.0,554.5,619.13,488.22
2016,4,11,9,30,308.0,305.0,1.9,15.0,519.0,553.38,434.91
2016,4,11,9,45,162.0,282.5,1.95,15.5,395.5,413.95,327.1
2016,4,11,10,0,16.0,260.0,2.0,16.0,272.0,251.32,197.22
2016,4,11,10,15,116.0,325.0,2.05,16.0,417.5,429.98,338.11
2016,4,11,10,30,216.0,390.0,2.1,16.0,563.0,593.23,459.94
2016,4,11,10,45,153.0,396.0,2.15,16.0,520.5,546.72,422.75
2016,4,11,11,0,90.0,402.0,2.2,16.0,478.0,481.45,372.8
2016,4,11,11,15,155.0,415.0,2.2,16.0,548.0,576.32,444.59
2016,4,11,11,30,220.0,428.0,2.2,16.0,618.0,657.36,503.92
2016,4,11,11,45,544.0,281.5,2.25,16.0,756.0,863.52,658.28
2016,4,11,12,0,868.0,135.0,2.3,16.0,894.0,1026.2,769.24
2016,4,11,12,15,867.5,135.0,2.3,16.0,893.0,1026.2,767.41
2016,4,11,12,30,867.0,135.0,2.3,16.0,892.0,1022.49,765.07
2016,4,11,12,45,848.0,144.5,2.35,16.0,878.0,1018.03,762.98
2016,4,11,13,0,829.0,154.0,2.4,16.0,864.0,998.65,751.07
2016,4,11,13,15,824.0,153.0,2.4,16.0,847.0,978.67,738.41
2016,4,11,13,30,819.0,152.0,2.4,16.0,830.0,955.35,723.54
2016,4,11,13,45,813.5,149.5,2.4,16.0,806.0,926.82,705.17
2016,4,11,14,0,808.0,147.0,2.4,16.0,782.0,895.27,684.73
2016,4,11,14,15,797.5,144.5,2.35,16.0,751.0,856.56,658.8
2016,4,11,14,30,787.0,142.0,2.3,16.0,720.0,815.52,631.15
2016,4,11,14,45,778.0,137.0,2.3,16.0,683.5,771.05,601.21
2016,4,11,15,0,769.0,132.0,2.3,16.0,647.0,724.63,569.36
2016,4,11,15,15,751.0,128.5,2.25,16.0,604.0,673.62,531.88
2016,4,11,15,30,733.0,125.0,2.2,16.0,561.0,619.74,491.5
2016,4,11,15,45,709.0,120.5,2.2,16.0,514.5,560.92,446.59
2016,4,11,16,0,685.0,116.0,2.2,16.0,468.0,502.78,400.88
2016,4,11,16,15,653.5,110.5,2.2,15.5,418.0,440.96,351.61
2016,4,11,16,30,622.0,105.0,2.2,15.0,368.0,381.34,302.42
2016,4,11,16,45,585.0,96.5,2.2,15.0,318.0,319.34,249.39
2016,4,11,17,0,548.0,88.0,2.2,15.0,268.0,260.96,198.22
2016,4,11,17,15,488.0,78.5,2.2,14.5,217.5,199.92,145.49
2016,4,11,17,30,428.0,69.0,2.2,14.0,167.0,143.88,97.74
2016,4,11,17,45,348.0,56.0,2.2,14.0,122.0,92.3,56.93
2016,4,11,18,0,268.0,43.0,2.2,14.0,77.0,50.97,28.55
2016,4,11,18,15,152.5,26.5,2.3,13.5,44.0,20.71,9.39
2016,4,11,18,30,37.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,4,11,18,45,18.5,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,3.95,12.0,9.5,8.34,1.23
2016,4,12,6,30,0.0,15.0,4.0,12.0,15.0,13.18,5.58
2016,4,12,6,45,0.0,22.0,4.1,12.5,22.0,19.35,11.01
2016,4,12,7,0,0.0,29.0,4.2,13.0,29.0,25.53,16.39
2016,4,12,7,15,0.0,36.5,4.2,13.0,36.5,32.16,22.13
2016,4,12,7,30,0.0,44.0,4.2,13.0,44.0,38.81,27.81
2016,4,12,7,45,0.0,59.0,4.25,13.0,59.0,52.12,39.11
2016,4,12,8,0,0.0,74.0,4.3,13.0,74.0,65.46,50.32
2016,4,12,8,15,0.0,72.0,4.35,13.0,72.0,63.69,48.65
2016,4,12,8,30,0.0,70.0,4.4,13.0,70.0,61.94,47.0
2016,4,12,8,45,0.0,120.0,4.45,13.5,120.5,106.91,84.4
2016,4,12,9,0,0.0,170.0,4.5,14.0,171.0,152.83,121.86
2016,4,12,9,15,0.0,163.0,4.55,14.0,163.5,146.38,116.2
2016,4,12,9,30,0.0,156.0,4.6,14.0,156.0,139.95,110.68
2016,4,12,9,45,3.5,184.5,4.65,14.5,187.5,169.25,134.24
2016,4,12,10,0,7.0,213.0,4.7,15.0,219.0,199.05,157.9
2016,4,12,10,15,10.5,239.5,4.8,15.0,248.5,227.42,180.52
2016,4,12,10,30,14.0,266.0,4.9,15.0,278.0,256.18,203.31
2016,4,12,10,45,14.5,273.5,5.0,15.0,286.0,264.24,209.49
2016,4,12,11,0,15.0,281.0,5.1,15.0,294.0,272.29,215.72
2016,4,12,11,15,30.0,329.5,5.1,15.0,355.5,349.05,276.42
2016,4,12,11,30,45.0,378.0,5.1,15.0,417.0,414.57,327.37
2016,4,12,11,45,128.0,408.0,5.2,15.0,520.5,545.81,430.54
2016,4,12,12,0,211.0,438.0,5.3,15.0,624.0,661.81,519.8
2016,4,12,12,15,219.0,430.5,5.3,15.0,623.5,662.14,519.93
2016,4,12,12,30,227.0,423.0,5.3,15.0,623.0,661.27,519.72
2016,4,12,12,45,338.0,385.0,5.35,15.5,678.5,745.51,585.0
2016,4,12,13,0,449.0,347.0,5.4,16.0,734.0,824.13,644.6
2016,4,12,13,15,618.5,260.5,5.45,16.0,781.5,895.29,701.76
2016,4,12,13,30,788.0,174.0,5.5,16.0,829.0,947.21,741.27
2016,4,12,13,45,783.0,171.0,5.6,16.0,805.5,919.3,722.26
2016,4,12,14,0,778.0,168.0,5.7,16.0,782.0,888.46,701.47
2016,4,12,14,15,767.5,165.5,5.75,15.5,751.0,855.42,680.0
2016,4,12,14,30,757.0,163.0,5.8,15.0,720.0,814.91,652.72
2016,4,12,14,45,587.5,213.5,5.9,15.0,632.5,700.08,564.35
2016,4,12,15,0,418.0,264.0,6.0,15.0,545.0,591.81,478.43
2016,4,12,15,15,556.5,205.5,6.0,15.0,553.5,609.15,495.28
2016,4,12,15,30,695.0,147.0,6.0,15.0,562.0,616.23,502.6
2016,4,12,15,45,564.0,163.5,6.05,15.0,483.0,511.12,417.8
2016,4,12,16,0,433.0,180.0,6.1,15.0,404.0,422.83,345.38
2016,4,12,16,15,428.0,160.5,6.0,14.5,363.0,374.37,305.46
2016,4,12,16,30,423.0,141.0,5.9,14.0,322.0,325.77,264.16
2016,4,12,16,45,368.5,134.5,5.8,14.0,277.0,271.11,216.92
2016,4,12,17,0,314.0,128.0,5.7,14.0,232.0,218.79,171.61
2016,4,12,17,15,272.5,110.0,5.55,13.5,188.5,170.0,129.42
2016,4,12,17,30,231.0,92.0,5.4,13.0,145.0,126.35,92.15
2016,4,12,17,45,175.5,71.5,5.25,12.5,106.0,84.23,58.17
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,49.56,32.14
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,24.84,13.04
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
