Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.0,13.0,3.05,10.5,16.5,11.82,0.0
2016,4,13,6,0,100.0,26.0,3.1,11.0,33.0,21.08,8.21
2016,4,13,6,15,206.5,43.0,3.25,11.5,73.0,43.45,25.66
2016,4,13,6,30,313.0,60.0,3.4,12.0,113.0,85.79,53.88
2016,4,13,6,45,404.5,70.0,3.55,12.5,163.5,133.22,90.11
2016,4,13,7,0,496.0,80.0,3.7,13.0,214.0,194.56,141.13
2016,4,13,7,15,550.0,88.0,3.7,13.0,266.0,252.1,192.18
2016,4,13,7,30,604.0,96.0,3.7,13.0,318.0,315.72,248.45
2016,4,13,7,45,643.5,102.0,3.7,13.5,370.5,377.09,301.86
2016,4,13,8,0,683.0,108.0,3.7,14.0,423.0,441.98,356.67
2016,4,13,8,15,710.5,112.5,3.65,14.0,473.0,502.15,406.84
2016,4,13,8,30,738.0,117.0,3.6,14.0,523.0,563.7,456.64
2016,4,13,8,45,760.0,121.0,3.55,14.5,569.5,622.26,501.78
2016,4,13,9,0,782.0,125.0,3.5,15.0,616.0,679.32,544.4
2016,4,13,9,15,797.5,128.0,3.4,15.0,657.5,731.59,583.04
2016,4,13,9,30,813.0,131.0,3.3,15.0,699.0,782.67,618.61
2016,4,13,9,45,838.0,126.5,3.2,15.5,738.5,832.25,651.0
2016,4,13,10,0,863.0,122.0,3.1,16.0,778.0,880.56,681.81
2016,4,13,10,15,871.0,123.5,3.1,16.0,807.0,910.52,701.29
2016,4,13,10,30,879.0,125.0,3.1,16.0,836.0,945.06,724.02
2016,4,13,10,45,883.0,127.0,3.1,16.5,857.5,973.3,740.89
2016,4,13,11,0,887.0,129.0,3.1,17.0,879.0,998.17,755.43
2016,4,13,11,15,890.5,129.5,3.05,17.0,893.5,1017.53,767.26
2016,4,13,11,30,894.0,130.0,3.0,17.0,908.0,1033.26,776.75
2016,4,13,11,45,892.5,132.0,3.0,17.0,913.5,1041.81,782.01
2016,4,13,12,0,891.0,134.0,3.0,17.0,919.0,1046.54,784.92
2016,4,13,12,15,890.5,134.0,3.0,17.0,917.5,1046.43,784.79
2016,4,13,12,30,890.0,134.0,3.0,17.0,916.0,1042.52,782.3
2016,4,13,12,45,885.0,135.0,3.05,17.0,905.5,1031.35,775.6
2016,4,13,13,0,880.0,136.0,3.1,17.0,895.0,1016.53,766.6
2016,4,13,13,15,875.5,135.0,3.15,17.0,878.0,996.63,754.26
2016,4,13,13,30,871.0,134.0,3.2,17.0,861.0,973.27,739.62
2016,4,13,13,45,858.0,136.0,3.3,17.0,834.5,951.23,726.26
2016,4,13,14,0,845.0,138.0,3.4,17.0,808.0,916.47,704.0
2016,4,13,14,15,835.5,136.0,3.4,16.5,776.5,877.98,679.66
2016,4,13,14,30,826.0,134.0,3.4,16.0,745.0,836.99,653.27
2016,4,13,14,45,615.0,202.0,3.45,16.0,643.5,709.42,559.8
2016,4,13,15,0,404.0,270.0,3.5,16.0,542.0,576.38,457.72
2016,4,13,15,15,576.5,199.5,3.55,15.5,561.0,616.0,492.78
2016,4,13,15,30,749.0,129.0,3.6,15.0,580.0,631.78,507.85
2016,4,13,15,45,722.5,126.0,3.65,15.0,532.0,572.21,461.01
2016,4,13,16,0,696.0,123.0,3.7,15.0,484.0,513.49,413.95
2016,4,13,16,15,665.0,117.0,3.75,14.5,433.5,450.83,363.15
2016,4,13,16,30,634.0,111.0,3.8,14.0,383.0,390.3,312.42
2016,4,13,16,45,588.0,104.0,3.9,14.0,330.5,325.78,256.72
2016,4,13,17,0,542.0,97.0,4.0,14.0,278.0,265.91,203.94
2016,4,13,17,15,481.0,87.5,3.9,13.5,227.0,202.52,148.82
2016,4,13,17,30,420.0,78.0,3.8,13.0,176.0,149.3,103.2
2016,4,13,17,45,323.0,64.5,3.75,12.5,128.5,95.84,61.52
2016,4,13,18,0,226.0,51.0,3.7,12.0,81.0,54.77,33.49
2016,4,13,18,15,125.0,31.5,3.6,11.5,47.0,25.35,13.96
2016,4,13,18,30,24.0,12.0,3.5,11.0,13.0,10.91,0.0
2016,4,13,18,45,12.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,61.5,14.5,4.0,10.5,19.0,13.19,0.0
2016,4,14,6,0,123.0,29.0,4.1,11.0,38.0,22.68,10.49
2016,4,14,6,15,238.5,44.5,4.2,11.0,80.0,46.16,27.2
2016,4,14,6,30,354.0,60.0,4.3,11.0,122.0,90.3,56.21
2016,4,14,6,45,430.0,71.5,4.45,11.5,172.0,139.18,94.52
2016,4,14,7,0,506.0,83.0,4.6,12.0,222.0,200.04,146.16
2016,4,14,7,15,565.0,81.5,4.6,12.0,267.5,250.7,191.81
2016,4,14,7,30,624.0,80.0,4.6,12.0,313.0,307.61,243.17
2016,4,14,7,45,506.0,123.0,4.6,12.5,330.0,336.64,272.31
2016,4,14,8,0,388.0,166.0,4.6,13.0,347.0,353.99,288.91
2016,4,14,8,15,529.5,145.0,4.6,13.0,421.5,433.68,355.42
2016,4,14,8,30,671.0,124.0,4.6,13.0,496.0,531.64,435.61
2016,4,14,8,45,545.0,183.5,4.6,13.5,502.0,542.75,442.43
2016,4,14,9,0,419.0,243.0,4.6,14.0,508.0,543.83,440.32
2016,4,14,9,15,404.5,266.0,4.65,14.0,535.5,568.3,458.96
2016,4,14,9,30,390.0,289.0,4.7,14.0,563.0,599.62,482.19
2016,4,14,9,45,411.5,296.5,4.8,14.5,599.0,653.14,521.85
2016,4,14,10,0,433.0,304.0,4.9,15.0,635.0,696.78,553.62
2016,4,14,10,15,647.0,221.5,4.95,15.0,737.0,825.23,653.9
2016,4,14,10,30,861.0,139.0,5.0,15.0,839.0,951.66,745.12
2016,4,14,10,45,853.5,148.0,5.1,15.5,857.0,976.56,760.48
2016,4,14,11,0,846.0,157.0,5.2,16.0,875.0,997.55,773.75
2016,4,14,11,15,671.0,248.5,5.3,16.0,823.5,942.34,734.28
2016,4,14,11,30,496.0,340.0,5.4,16.0,772.0,867.41,675.67
2016,4,14,11,45,491.0,343.0,5.5,16.0,774.0,870.68,678.63
2016,4,14,12,0,486.0,346.0,5.6,16.0,776.0,871.39,679.4
2016,4,14,12,15,654.0,263.0,5.7,16.0,840.0,959.82,748.83
2016,4,14,12,30,822.0,180.0,5.8,16.0,904.0,1032.51,801.58
2016,4,14,12,45,849.0,161.5,5.95,16.0,902.5,1033.49,803.16
2016,4,14,13,0,876.0,143.0,6.1,16.0,901.0,1018.45,793.87
2016,4,14,13,15,871.5,142.0,6.2,16.0,883.5,998.58,780.91
2016,4,14,13,30,867.0,141.0,6.3,16.0,866.0,985.53,772.91
2016,4,14,13,45,851.0,144.5,6.4,16.0,839.0,952.41,750.37
2016,4,14,14,0,835.0,148.0,6.5,16.0,812.0,916.6,725.81
2016,4,14,14,15,825.0,146.0,6.55,15.5,780.0,877.94,700.08
2016,4,14,14,30,815.0,144.0,6.6,15.0,748.0,836.84,672.23
2016,4,14,14,45,801.0,141.0,6.7,15.0,710.0,789.38,638.16
2016,4,14,15,0,787.0,138.0,6.8,15.0,672.0,740.3,602.08
2016,4,14,15,15,769.0,134.5,6.85,15.0,628.0,688.61,561.95
2016,4,14,15,30,751.0,131.0,6.9,15.0,584.0,633.87,518.63
2016,4,14,15,45,738.0,122.5,7.0,15.0,538.0,576.69,472.59
2016,4,14,16,0,725.0,114.0,7.1,15.0,492.0,519.04,424.9
2016,4,14,16,15,694.0,109.0,7.1,14.5,441.0,455.93,372.01
2016,4,14,16,30,663.0,104.0,7.1,14.0,390.0,394.89,319.34
2016,4,14,16,45,624.0,96.5,7.1,14.0,338.0,330.91,262.55
2016,4,14,17,0,585.0,89.0,7.1,14.0,286.0,270.7,208.12
2016,4,14,17,15,525.0,80.5,7.0,13.5,234.0,208.57,153.02
2016,4,14,17,30,465.0,72.0,6.9,13.0,182.0,153.55,105.2
2016,4,14,17,45,377.0,60.0,6.8,12.5,134.5,97.62,60.84
2016,4,14,18,0,289.0,48.0,6.7,12.0,87.0,55.07,32.06
2016,4,14,18,15,144.5,32.0,6.55,11.5,51.5,24.95,14.04
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,14.55,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,13.5,4.4,8.5,22.0,12.28,0.0
2016,4,15,6,0,223.0,27.0,4.4,9.0,44.0,22.06,11.04
2016,4,15,6,15,340.5,39.0,4.45,9.5,88.5,47.03,25.59
2016,4,15,6,30,458.0,51.0,4.5,10.0,133.0,95.16,56.14
2016,4,15,6,45,529.0,60.0,4.55,10.5,184.5,147.75,97.9
2016,4,15,7,0,600.0,69.0,4.6,11.0,236.0,209.15,151.0
2016,4,15,7,15,649.5,75.0,4.7,11.5,290.5,269.77,205.83
2016,4,15,7,30,699.0,81.0,4.8,12.0,345.0,335.73,265.04
2016,4,15,7,45,729.0,87.0,4.9,12.5,397.5,398.52,320.93
2016,4,15,8,0,759.0,93.0,5.0,13.0,450.0,463.84,377.32
2016,4,15,8,15,784.5,97.0,4.95,13.5,501.5,526.11,429.33
2016,4,15,8,30,810.0,101.0,4.9,14.0,553.0,589.35,480.36
2016,4,15,8,45,827.0,105.5,4.85,14.5,600.0,648.31,526.36
2016,4,15,9,0,844.0,110.0,4.8,15.0,647.0,706.69,570.44
2016,4,15,9,15,858.5,112.0,4.65,15.0,689.0,759.74,609.26
2016,4,15,9,30,873.0,114.0,4.5,15.0,731.0,811.32,644.92
2016,4,15,9,45,889.5,113.5,4.4,15.5,769.0,853.8,672.35
2016,4,15,10,0,906.0,113.0,4.3,16.0,807.0,900.07,701.99
2016,4,15,10,15,913.5,114.5,4.25,16.0,836.5,938.21,727.3
2016,4,15,10,30,921.0,116.0,4.2,16.0,866.0,973.33,750.39
2016,4,15,10,45,928.5,115.5,4.2,16.5,889.0,1003.18,768.56
2016,4,15,11,0,936.0,115.0,4.2,17.0,912.0,1029.64,784.34
2016,4,15,11,15,938.5,115.5,4.3,17.0,926.5,1048.68,797.21
2016,4,15,11,30,941.0,116.0,4.4,17.0,941.0,1063.89,807.77
2016,4,15,11,45,944.5,115.0,4.55,17.5,947.5,1074.64,814.63
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,1081.43,818.93
2016,4,15,12,15,946.5,114.0,4.85,18.0,952.0,1080.21,819.51
2016,4,15,12,30,945.0,114.0,5.0,18.0,950.0,1074.97,817.49
2016,4,15,12,45,946.5,111.5,5.15,18.0,940.5,1066.12,813.07
2016,4,15,13,0,948.0,109.0,5.3,18.0,931.0,1053.24,805.94
2016,4,15,13,15,943.0,108.0,5.4,18.0,912.5,1031.67,792.39
2016,4,15,13,30,938.0,107.0,5.5,18.0,894.0,1006.4,776.28
2016,4,15,13,45,933.0,105.0,5.65,18.0,868.5,976.54,757.2
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,943.28,735.53
2016,4,15,14,15,918.5,101.5,5.8,18.0,810.0,903.44,708.07
2016,4,15,14,30,909.0,100.0,5.8,18.0,777.0,860.85,678.47
2016,4,15,14,45,896.5,98.5,5.85,18.0,737.5,813.41,645.27
2016,4,15,15,0,884.0,97.0,5.9,18.0,698.0,763.96,610.21
2016,4,15,15,15,868.5,94.5,5.85,18.0,653.5,709.65,570.43
2016,4,15,15,30,853.0,92.0,5.8,18.0,609.0,657.31,529.44
2016,4,15,15,45,831.5,89.5,5.75,18.0,560.0,596.75,481.17
2016,4,15,16,0,810.0,87.0,5.7,18.0,511.0,536.28,431.72
2016,4,15,16,15,783.0,83.0,5.6,17.5,459.5,472.05,378.62
2016,4,15,16,30,756.0,79.0,5.5,17.0,408.0,409.24,325.01
2016,4,15,16,45,720.0,74.0,5.45,17.0,354.5,343.91,267.49
2016,4,15,17,0,684.0,69.0,5.4,17.0,301.0,280.71,210.7
2016,4,15,17,15,630.0,63.0,5.3,16.0,248.0,216.63,154.16
2016,4,15,17,30,576.0,57.0,5.2,15.0,195.0,158.71,103.81
2016,4,15,17,45,494.5,48.0,5.15,14.5,146.0,101.32,58.42
2016,4,15,18,0,413.0,39.0,5.1,14.0,97.0,54.28,27.77
2016,4,15,18,15,275.0,26.5,5.05,13.5,58.0,21.32,11.34
2016,4,15,18,30,137.0,14.0,5.0,13.0,19.0,11.27,0.0
2016,4,15,18,45,68.5,7.0,4.95,13.0,9.5,6.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,12.28,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,21.91,11.43
2016,4,16,6,15,354.0,39.0,1.3,12.5,91.5,47.89,25.58
2016,4,16,6,30,463.0,51.0,1.3,13.0,136.0,96.09,55.99
2016,4,16,6,45,531.5,59.5,1.3,13.5,187.0,148.13,96.68
2016,4,16,7,0,600.0,68.0,1.3,14.0,238.0,208.63,147.86
2016,4,16,7,15,647.0,74.5,1.3,14.5,291.5,268.96,200.79
2016,4,16,7,30,694.0,81.0,1.3,15.0,345.0,334.32,257.26
2016,4,16,7,45,726.5,86.0,1.3,15.5,398.0,396.79,310.25
2016,4,16,8,0,759.0,91.0,1.3,16.0,451.0,462.15,363.62
2016,4,16,8,15,783.5,95.0,1.35,16.5,501.5,523.78,412.48
2016,4,16,8,30,808.0,99.0,1.4,17.0,552.0,586.29,460.24
2016,4,16,8,45,825.5,102.5,1.5,17.5,599.0,644.33,503.46
2016,4,16,9,0,843.0,106.0,1.6,18.0,646.0,701.83,545.01
2016,4,16,9,15,857.0,108.5,1.6,18.5,688.0,754.85,580.65
2016,4,16,9,30,871.0,111.0,1.6,19.0,730.0,800.84,609.59
2016,4,16,9,45,882.0,113.0,1.65,19.5,766.5,846.89,638.67
2016,4,16,10,0,893.0,115.0,1.7,20.0,803.0,890.66,665.79
2016,4,16,10,15,900.5,116.5,1.75,20.0,832.0,928.28,689.86
2016,4,16,10,30,908.0,118.0,1.8,20.0,861.0,962.93,711.93
2016,4,16,10,45,917.5,116.5,1.85,20.5,884.0,993.22,729.73
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,1020.26,745.4
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.5,1039.55,757.57
2016,4,16,11,30,933.0,116.0,2.0,21.0,936.0,1055.07,767.51
2016,4,16,11,45,938.5,113.5,2.05,21.5,943.5,1066.12,773.28
2016,4,16,12,0,944.0,111.0,2.1,22.0,951.0,1073.26,776.72
2016,4,16,12,15,943.5,111.0,2.15,22.0,949.0,1072.99,777.11
2016,4,16,12,30,943.0,111.0,2.2,22.0,947.0,1068.71,775.16
2016,4,16,12,45,941.0,110.0,2.25,22.0,937.0,1057.91,769.21
2016,4,16,13,0,939.0,109.0,2.3,22.0,927.0,1043.19,760.89
2016,4,16,13,15,935.0,108.5,2.35,22.0,909.0,1023.22,749.27
2016,4,16,13,30,931.0,108.0,2.4,22.0,891.0,999.56,735.29
2016,4,16,13,45,925.0,106.5,2.5,22.0,865.5,969.46,717.56
2016,4,16,14,0,919.0,105.0,2.6,22.0,840.0,936.04,697.48
2016,4,16,14,15,910.5,103.5,2.65,22.0,807.5,897.35,673.19
2016,4,16,14,30,902.0,102.0,2.7,22.0,775.0,855.87,646.78
2016,4,16,14,45,892.0,99.5,2.8,22.0,737.0,809.63,617.06
2016,4,16,15,0,882.0,97.0,2.9,22.0,699.0,761.2,585.29
2016,4,16,15,15,867.0,94.5,2.95,21.5,655.0,707.36,549.57
2016,4,16,15,30,852.0,92.0,3.0,21.0,611.0,655.39,512.3
2016,4,16,15,45,832.0,89.0,3.05,21.0,562.5,595.3,466.84
2016,4,16,16,0,812.0,86.0,3.1,21.0,514.0,535.16,419.9
2016,4,16,16,15,785.5,82.5,3.05,20.5,462.5,471.64,369.32
2016,4,16,16,30,759.0,79.0,3.0,20.0,411.0,409.48,318.0
2016,4,16,16,45,713.0,76.5,3.0,20.0,356.5,342.87,261.34
2016,4,16,17,0,667.0,74.0,3.0,20.0,302.0,279.51,206.26
2016,4,16,17,15,613.5,67.5,2.8,19.0,249.5,216.14,151.69
2016,4,16,17,30,560.0,61.0,2.6,18.0,197.0,158.9,103.05
2016,4,16,17,45,456.0,53.5,2.4,17.5,146.5,101.44,59.41
2016,4,16,18,0,352.0,46.0,2.2,17.0,96.0,57.26,31.72
2016,4,16,18,15,230.5,31.0,2.1,16.5,58.0,24.23,13.74
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.62,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.28,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,15.0,0.95,13.5,24.0,11.84,0.0
2016,4,17,6,0,211.0,30.0,1.0,14.0,48.0,23.45,13.02
2016,4,17,6,15,313.0,43.5,1.1,14.5,91.5,49.24,27.41
2016,4,17,6,30,415.0,57.0,1.2,15.0,135.0,96.89,58.25
2016,4,17,6,45,483.0,66.5,1.3,15.5,185.0,146.77,96.97
2016,4,17,7,0,551.0,76.0,1.4,16.0,235.0,205.11,145.77
2016,4,17,7,15,598.5,83.5,1.35,16.0,287.5,263.57,196.74
2016,4,17,7,30,646.0,91.0,1.3,16.0,340.0,327.21,251.53
2016,4,17,7,45,681.5,96.0,1.3,16.5,392.0,388.17,302.81
2016,4,17,8,0,717.0,101.0,1.3,17.0,444.0,452.07,354.67
2016,4,17,8,15,743.0,105.5,1.3,17.5,494.0,512.98,402.44
2016,4,17,8,30,769.0,110.0,1.3,18.0,544.0,574.56,448.94
2016,4,17,8,45,789.5,113.0,1.3,18.5,590.5,632.03,490.8
2016,4,17,9,0,810.0,116.0,1.3,19.0,637.0,689.34,531.1
2016,4,17,9,15,824.5,118.5,1.35,19.5,678.5,741.21,566.57
2016,4,17,9,30,839.0,121.0,1.4,20.0,720.0,791.72,598.97
2016,4,17,9,45,855.5,120.5,1.5,20.5,757.0,839.07,629.27
2016,4,17,10,0,872.0,120.0,1.6,21.0,794.0,877.4,653.24
2016,4,17,10,15,880.0,121.5,1.65,21.5,823.0,914.7,675.8
2016,4,17,10,30,888.0,123.0,1.7,22.0,852.0,949.13,696.3
2016,4,17,10,45,895.0,123.0,1.75,22.5,874.5,978.04,713.12
2016,4,17,11,0,902.0,123.0,1.8,23.0,897.0,1003.67,727.83
2016,4,17,11,15,905.5,123.5,1.8,23.0,911.5,1022.95,739.27
2016,4,17,11,30,909.0,124.0,1.8,23.0,926.0,1038.57,748.53
2016,4,17,11,45,912.0,123.5,1.8,23.5,932.5,1048.92,753.13
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,1055.46,755.5
2016,4,17,12,15,914.5,123.0,1.7,24.0,937.5,1055.12,753.72
2016,4,17,12,30,914.0,123.0,1.6,24.0,936.0,1050.9,749.68
2016,4,17,12,45,914.0,121.0,1.55,24.5,926.5,1041.27,741.76
2016,4,17,13,0,914.0,119.0,1.5,25.0,917.0,1027.79,731.66
2016,4,17,13,15,910.0,118.0,1.35,25.0,899.5,1007.69,717.4
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,984.0,701.02
2016,4,17,13,45,902.5,114.5,1.1,25.5,857.5,955.77,681.38
2016,4,17,14,0,899.0,112.0,1.0,26.0,833.0,924.18,659.78
2016,4,17,14,15,890.5,110.0,1.05,26.0,801.0,885.61,637.53
2016,4,17,14,30,882.0,108.0,1.1,26.0,769.0,844.33,613.26
2016,4,17,14,45,873.5,104.5,1.15,26.0,731.5,799.03,585.94
2016,4,17,15,0,865.0,101.0,1.2,26.0,694.0,751.48,556.62
2016,4,17,15,15,850.0,98.5,1.3,25.5,650.5,702.26,526.43
2016,4,17,15,30,835.0,96.0,1.4,25.0,607.0,647.38,489.74
2016,4,17,15,45,818.0,92.0,1.5,25.0,559.5,588.91,448.05
2016,4,17,16,0,801.0,88.0,1.6,25.0,512.0,530.13,404.43
2016,4,17,16,15,775.0,84.0,1.7,24.5,460.5,467.0,356.51
2016,4,17,16,30,749.0,80.0,1.8,24.0,409.0,405.21,307.51
2016,4,17,16,45,713.5,75.0,1.9,23.5,356.5,340.63,254.55
2016,4,17,17,0,678.0,70.0,2.0,23.0,304.0,278.05,201.54
2016,4,17,17,15,626.5,64.0,1.95,22.0,251.5,215.12,148.21
2016,4,17,17,30,575.0,58.0,1.9,21.0,199.0,158.04,100.35
2016,4,17,17,45,494.5,49.0,1.85,20.0,149.5,101.05,56.9
2016,4,17,18,0,414.0,40.0,1.8,19.0,100.0,54.25,27.46
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,22.05,12.07
2016,4,17,18,30,162.0,15.0,1.6,18.0,22.0,12.05,0.0
2016,4,17,18,45,81.0,7.5,1.55,17.5,11.0,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.0,15.0,0.35,14.5,27.0,12.08,0.0
2016,4,18,6,0,264.0,30.0,0.4,15.0,54.0,24.38,14.12
2016,4,18,6,15,368.5,42.0,0.5,15.5,99.0,51.87,27.98
2016,4,18,6,30,473.0,54.0,0.6,16.0,144.0,100.7,58.69
2016,4,18,6,45,541.5,62.0,0.75,16.5,196.0,152.99,99.08
2016,4,18,7,0,610.0,70.0,0.9,17.0,248.0,213.7,149.74
2016,4,18,7,15,656.5,76.0,0.95,17.0,302.0,273.99,202.22
2016,4,18,7,30,703.0,82.0,1.0,17.0,356.0,339.21,258.28
2016,4,18,7,45,735.0,87.0,1.1,17.5,409.0,401.91,311.02
2016,4,18,8,0,767.0,92.0,1.2,18.0,462.0,467.48,364.27
2016,4,18,8,15,791.5,96.0,1.25,18.5,512.5,529.42,412.78
2016,4,18,8,30,816.0,100.0,1.3,19.0,563.0,592.2,460.17
2016,4,18,8,45,835.0,102.5,1.4,20.0,610.5,650.42,502.09
2016,4,18,9,0,854.0,105.0,1.5,21.0,658.0,708.2,542.29
2016,4,18,9,15,867.5,107.0,1.55,21.5,699.5,760.65,577.28
2016,4,18,9,30,881.0,109.0,1.6,22.0,741.0,806.13,605.93
2016,4,18,9,45,896.0,108.5,1.7,22.5,778.0,853.1,635.76
2016,4,18,10,0,911.0,108.0,1.8,23.0,815.0,898.03,663.84
2016,4,18,10,15,917.5,109.5,1.85,23.0,844.0,935.16,687.3
2016,4,18,10,30,924.0,111.0,1.9,23.0,873.0,969.19,708.73
2016,4,18,10,45,929.5,111.5,2.0,23.5,895.0,997.99,725.96
2016,4,18,11,0,935.0,112.0,2.1,24.0,917.0,1023.32,740.98
2016,4,18,11,15,937.5,112.5,2.1,24.0,931.0,1042.1,752.12
2016,4,18,11,30,940.0,113.0,2.1,24.0,945.0,1057.06,760.97
2016,4,18,11,45,940.5,113.5,2.15,24.5,950.5,1066.13,765.4
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,1071.25,767.51
2016,4,18,12,15,940.0,114.0,2.15,25.0,953.5,1070.35,766.25
2016,4,18,12,30,939.0,114.0,2.1,25.0,951.0,1065.48,762.69
2016,4,18,12,45,932.0,116.0,2.1,25.0,939.5,1052.77,755.02
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1036.29,745.15
2016,4,18,13,15,920.0,117.5,2.1,25.0,910.0,1015.52,732.67
2016,4,18,13,30,915.0,117.0,2.1,25.0,892.0,991.18,717.99
2016,4,18,13,45,902.5,118.5,2.1,25.0,864.5,958.55,697.98
2016,4,18,14,0,890.0,120.0,2.1,25.0,837.0,923.04,676.07
2016,4,18,14,15,881.0,118.5,2.1,24.5,805.0,884.83,653.53
2016,4,18,14,30,872.0,117.0,2.1,24.0,773.0,843.98,628.92
2016,4,18,14,45,850.5,119.0,2.15,24.0,732.0,800.31,601.27
2016,4,18,15,0,829.0,121.0,2.2,24.0,691.0,749.02,567.92
2016,4,18,15,15,812.5,118.0,2.25,23.5,647.5,695.22,531.79
2016,4,18,15,30,796.0,115.0,2.3,23.0,604.0,640.53,493.48
2016,4,18,15,45,584.5,158.0,2.35,23.0,502.0,516.05,400.0
2016,4,18,16,0,373.0,201.0,2.4,23.0,400.0,398.27,309.91
2016,4,18,16,15,525.5,152.0,2.45,22.5,401.0,408.06,317.36
2016,4,18,16,30,678.0,103.0,2.5,22.0,402.0,396.22,305.05
2016,4,18,16,45,633.0,97.5,2.55,21.5,349.0,331.43,251.37
2016,4,18,17,0,588.0,92.0,2.6,21.0,296.0,271.08,200.24
2016,4,18,17,15,532.0,83.0,2.6,20.0,244.5,209.64,148.46
2016,4,18,17,30,476.0,74.0,2.6,19.0,193.0,154.79,102.8
2016,4,18,17,45,393.0,62.5,2.65,18.0,144.5,99.6,60.59
2016,4,18,18,0,310.0,51.0,2.7,17.0,96.0,57.07,33.02
2016,4,18,18,15,155.0,36.0,2.65,16.5,58.5,27.97,17.19
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,17.91,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,0.65,13.5,27.5,12.99,0.0
2016,4,19,6,0,231.0,33.0,0.6,14.0,55.0,25.75,15.61
2016,4,19,6,15,331.5,46.0,0.6,14.5,99.0,54.21,30.9
2016,4,19,6,30,432.0,59.0,0.6,15.0,143.0,101.21,61.1
2016,4,19,6,45,511.0,66.0,0.6,15.5,195.5,151.82,99.8
2016,4,19,7,0,590.0,73.0,0.6,16.0,248.0,212.18,149.54
2016,4,19,7,15,636.0,79.5,0.65,16.0,301.0,271.57,201.05
2016,4,19,7,30,682.0,86.0,0.7,16.0,354.0,335.86,256.09
2016,4,19,7,45,719.5,89.5,0.75,16.5,407.5,398.13,307.98
2016,4,19,8,0,757.0,93.0,0.8,17.0,461.0,463.89,360.84
2016,4,19,8,15,781.0,96.5,0.9,17.5,511.0,524.44,408.38
2016,4,19,8,30,805.0,100.0,1.0,18.0,561.0,585.78,454.93
2016,4,19,8,45,820.0,104.5,1.15,18.5,607.0,642.83,497.31
2016,4,19,9,0,835.0,109.0,1.3,19.0,653.0,699.12,537.98
2016,4,19,9,15,849.0,111.5,1.3,19.5,694.5,751.53,572.86
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,802.46,604.78
2016,4,19,9,45,686.0,197.0,1.35,21.0,707.0,781.22,585.93
2016,4,19,10,0,509.0,280.0,1.4,22.0,678.0,735.16,548.6
2016,4,19,10,15,544.5,281.5,1.4,22.0,721.0,786.99,584.28
2016,4,19,10,30,580.0,283.0,1.4,22.0,764.0,838.71,618.29
2016,4,19,10,45,731.5,211.0,1.45,22.5,833.0,929.03,678.58
2016,4,19,11,0,883.0,139.0,1.5,23.0,902.0,999.87,721.53
2016,4,19,11,15,719.0,235.0,1.5,23.0,862.5,971.18,701.94
2016,4,19,11,30,555.0,331.0,1.5,23.0,823.0,912.1,659.99
2016,4,19,11,45,527.5,343.5,1.5,23.0,814.0,902.7,653.68
2016,4,19,12,0,500.0,356.0,1.5,23.0,805.0,890.28,644.88
2016,4,19,12,15,424.0,385.0,1.6,23.0,765.5,842.7,613.04
2016,4,19,12,30,348.0,414.0,1.7,23.0,726.0,782.04,572.44
2016,4,19,12,45,394.5,387.0,1.8,23.0,737.0,796.64,585.42
2016,4,19,13,0,441.0,360.0,1.9,23.0,748.0,821.39,604.19
2016,4,19,13,15,447.0,349.5,1.95,23.0,736.0,807.78,595.91
2016,4,19,13,30,453.0,339.0,2.0,23.0,724.0,791.83,586.4
2016,4,19,13,45,397.5,351.5,2.15,23.0,682.0,728.33,543.63
2016,4,19,14,0,342.0,364.0,2.3,23.0,640.0,678.64,509.56
2016,4,19,14,15,212.0,356.0,2.4,22.5,525.0,534.61,406.69
2016,4,19,14,30,82.0,348.0,2.5,22.0,410.0,400.03,306.72
2016,4,19,14,45,87.0,331.5,2.6,22.0,394.5,383.5,295.79
2016,4,19,15,0,92.0,315.0,2.7,22.0,379.0,366.38,283.73
2016,4,19,15,15,69.5,285.0,2.75,21.5,331.5,316.36,246.3
2016,4,19,15,30,47.0,255.0,2.8,21.0,284.0,268.63,210.09
2016,4,19,15,45,102.5,244.5,2.9,20.5,301.5,288.15,227.19
2016,4,19,16,0,158.0,234.0,3.0,20.0,319.0,307.53,243.38
2016,4,19,16,15,94.0,201.5,3.0,19.5,250.5,230.33,182.43
2016,4,19,16,30,30.0,169.0,3.0,19.0,182.0,166.7,131.89
2016,4,19,16,45,25.0,149.0,3.0,18.5,159.0,141.42,111.76
2016,4,19,17,0,20.0,129.0,3.0,18.0,136.0,120.04,94.5
2016,4,19,17,15,13.0,108.0,2.9,17.5,112.5,98.03,76.52
2016,4,19,17,30,6.0,87.0,2.8,17.0,89.0,77.08,59.22
2016,4,19,17,45,175.0,68.0,2.7,16.5,95.0,79.14,53.38
2016,4,19,18,0,344.0,49.0,2.6,16.0,101.0,56.66,32.05
2016,4,19,18,15,226.5,33.5,2.5,15.5,62.0,26.09,15.92
2016,4,19,18,30,109.0,18.0,2.4,15.0,23.0,14.15,0.0
2016,4,19,18,45,54.5,9.0,2.35,15.0,11.5,8.19,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,143.5,16.0,2.0,12.5,30.0,12.77,0.0
2016,4,20,6,0,287.0,32.0,2.1,13.0,60.0,25.92,16.03
2016,4,20,6,15,388.5,43.0,2.15,13.5,106.0,54.3,29.45
2016,4,20,6,30,490.0,54.0,2.2,14.0,152.0,103.31,60.72
2016,4,20,6,45,557.5,61.5,2.3,15.0,204.5,156.07,102.06
2016,4,20,7,0,625.0,69.0,2.4,16.0,257.0,217.05,153.57
2016,4,20,7,15,669.0,74.5,2.3,16.0,310.5,276.96,206.68
2016,4,20,7,30,713.0,80.0,2.2,16.0,364.0,341.43,263.13
2016,4,20,7,45,745.5,84.5,2.15,16.5,416.5,405.08,317.33
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,470.15,370.78
2016,4,20,8,15,800.5,92.0,2.1,17.5,519.0,530.42,418.85
2016,4,20,8,30,823.0,95.0,2.1,18.0,569.0,591.28,465.6
2016,4,20,8,45,843.0,97.0,2.1,18.5,616.0,649.75,508.95
2016,4,20,9,0,863.0,99.0,2.1,19.0,663.0,704.15,548.04
2016,4,20,9,15,875.5,101.0,2.1,19.0,704.0,755.36,583.41
2016,4,20,9,30,888.0,103.0,2.1,19.0,745.0,804.88,616.38
2016,4,20,9,45,902.0,102.0,2.1,19.5,781.5,850.58,645.04
2016,4,20,10,0,916.0,101.0,2.1,20.0,818.0,894.13,671.81
2016,4,20,10,15,922.5,102.5,2.1,20.0,847.0,931.23,695.22
2016,4,20,10,30,929.0,104.0,2.1,20.0,876.0,965.22,716.47
2016,4,20,10,45,926.0,109.0,2.15,20.5,895.0,990.64,731.19
2016,4,20,11,0,923.0,114.0,2.2,21.0,914.0,1012.2,743.47
2016,4,20,11,15,925.5,115.5,2.2,21.0,928.0,1031.64,755.3
2016,4,20,11,30,928.0,117.0,2.2,21.0,942.0,1047.33,764.78
2016,4,20,11,45,917.0,124.5,2.2,21.0,945.0,1051.82,767.23
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,1052.23,767.31
2016,4,20,12,15,905.0,131.5,2.2,21.0,945.5,1050.73,766.34
2016,4,20,12,30,904.0,131.0,2.2,21.0,943.0,1045.41,763.07
2016,4,20,12,45,901.5,130.5,2.25,21.0,932.5,1034.8,757.17
2016,4,20,13,0,899.0,130.0,2.3,21.0,922.0,1020.48,748.98
2016,4,20,13,15,894.5,129.0,2.3,21.0,904.0,1000.08,736.37
2016,4,20,13,30,890.0,128.0,2.3,21.0,886.0,976.19,721.58
2016,4,20,13,45,881.0,127.5,2.35,21.0,860.0,945.32,702.69
2016,4,20,14,0,872.0,127.0,2.4,21.0,834.0,911.47,681.73
2016,4,20,14,15,862.5,125.5,2.4,20.5,801.5,873.42,658.59
2016,4,20,14,30,853.0,124.0,2.4,20.0,769.0,839.46,638.0
2016,4,20,14,45,747.0,156.5,2.45,20.0,701.0,758.15,582.9
2016,4,20,15,0,641.0,189.0,2.5,20.0,633.0,678.69,525.28
2016,4,20,15,15,717.5,151.0,2.45,19.5,618.5,662.16,515.94
2016,4,20,15,30,794.0,113.0,2.4,19.0,604.0,634.82,497.39
2016,4,20,15,45,686.5,129.5,2.4,19.0,530.0,546.19,429.66
2016,4,20,16,0,579.0,146.0,2.4,19.0,456.0,465.28,366.71
2016,4,20,16,15,626.0,117.5,2.35,18.5,423.0,425.24,334.79
2016,4,20,16,30,673.0,89.0,2.3,18.0,390.0,378.37,295.33
2016,4,20,16,45,615.5,91.5,2.3,17.5,340.5,317.56,244.11
2016,4,20,17,0,558.0,94.0,2.3,17.0,291.0,262.35,196.69
2016,4,20,17,15,511.5,83.5,2.25,16.5,241.0,203.83,146.2
2016,4,20,17,30,465.0,73.0,2.2,16.0,191.0,150.75,101.05
2016,4,20,17,45,398.0,60.5,2.15,15.5,145.0,99.28,60.83
2016,4,20,18,0,331.0,48.0,2.1,15.0,99.0,54.89,31.2
2016,4,20,18,15,165.5,36.5,2.05,14.5,62.0,28.3,17.99
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,21.0,0.0
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.2,14.5,6.5,5.7,0.0
2016,4,21,6,0,0.0,13.0,1.3,15.0,13.0,11.42,3.94
2016,4,21,6,15,0.0,23.5,1.45,15.0,23.5,20.68,11.73
2016,4,21,6,30,0.0,34.0,1.6,15.0,34.0,29.96,19.87
2016,4,21,6,45,0.0,45.5,1.75,15.5,45.5,40.14,28.66
2016,4,21,7,0,0.0,57.0,1.9,16.0,57.0,50.34,37.31
2016,4,21,7,15,0.0,69.5,1.95,16.0,69.5,61.44,46.66
2016,4,21,7,30,0.0,82.0,2.0,16.0,82.0,72.55,55.88
2016,4,21,7,45,30.0,142.0,2.15,16.0,157.0,141.57,112.87
2016,4,21,8,0,60.0,202.0,2.3,16.0,232.0,214.02,171.67
2016,4,21,8,15,80.5,229.0,2.4,16.0,273.5,254.67,204.12
2016,4,21,8,30,101.0,256.0,2.5,16.0,315.0,297.7,238.22
2016,4,21,8,45,231.0,263.5,2.6,16.5,412.0,401.76,320.75
2016,4,21,9,0,361.0,271.0,2.7,17.0,509.0,519.91,411.72
2016,4,21,9,15,432.0,263.0,2.75,17.0,565.0,592.4,466.41
2016,4,21,9,30,503.0,255.0,2.8,17.0,621.0,661.17,517.87
2016,4,21,9,45,493.0,274.0,2.85,17.5,647.0,694.06,539.71
2016,4,21,10,0,483.0,293.0,2.9,18.0,673.0,724.45,559.61
2016,4,21,10,15,355.0,350.0,2.9,18.0,634.5,674.3,519.63
2016,4,21,10,30,227.0,407.0,2.9,18.0,596.0,614.21,472.33
2016,4,21,10,45,270.0,408.5,2.95,18.0,639.0,676.32,518.22
2016,4,21,11,0,313.0,410.0,3.0,18.0,682.0,726.27,554.35
2016,4,21,11,15,297.5,421.5,3.0,18.0,683.5,729.44,555.36
2016,4,21,11,30,282.0,433.0,3.0,18.0,685.0,730.68,555.4
2016,4,21,11,45,295.5,425.0,3.05,18.5,690.5,739.01,560.82
2016,4,21,12,0,309.0,417.0,3.1,19.0,696.0,745.89,565.21
2016,4,21,12,15,177.5,406.5,3.15,19.0,566.5,588.63,449.94
2016,4,21,12,30,46.0,396.0,3.2,19.0,437.0,430.61,330.4
2016,4,21,12,45,94.5,419.0,3.3,19.0,503.0,501.48,385.59
2016,4,21,13,0,143.0,442.0,3.4,19.0,569.0,585.38,448.35
2016,4,21,13,15,110.0,422.0,3.5,19.0,518.5,515.76,396.66
2016,4,21,13,30,77.0,402.0,3.6,19.0,468.0,461.47,356.18
2016,4,21,13,45,480.0,256.0,3.7,19.0,647.5,718.03,557.98
2016,4,21,14,0,883.0,110.0,3.8,19.0,827.0,902.7,692.54
2016,4,21,14,15,874.5,108.5,3.85,18.5,795.5,865.19,667.39
2016,4,21,14,30,866.0,107.0,3.9,18.0,764.0,825.05,641.72
2016,4,21,14,45,859.0,103.0,3.95,18.0,727.5,781.13,611.79
2016,4,21,15,0,852.0,99.0,4.0,18.0,691.0,734.9,579.82
2016,4,21,15,15,837.5,96.5,4.0,18.0,648.0,682.94,542.23
2016,4,21,15,30,823.0,94.0,4.0,18.0,605.0,632.71,503.77
2016,4,21,15,45,802.5,91.5,4.0,18.0,558.0,574.57,458.31
2016,4,21,16,0,782.0,89.0,4.0,18.0,511.0,516.51,411.63
2016,4,21,16,15,586.0,123.5,4.0,17.5,422.0,410.95,327.24
2016,4,21,16,30,390.0,158.0,4.0,17.0,333.0,320.59,254.56
2016,4,21,16,45,524.5,115.5,4.0,17.0,320.0,303.39,236.13
2016,4,21,17,0,659.0,73.0,4.0,17.0,307.0,271.87,202.7
2016,4,21,17,15,607.5,67.0,3.9,16.5,255.5,210.47,148.69
2016,4,21,17,30,556.0,61.0,3.8,16.0,204.0,154.91,100.84
2016,4,21,17,45,480.5,52.5,3.75,15.5,155.5,100.55,58.48
2016,4,21,18,0,405.0,44.0,3.7,15.0,107.0,55.7,30.02
2016,4,21,18,15,281.5,32.0,3.6,14.5,67.5,25.7,15.94
2016,4,21,18,30,158.0,20.0,3.5,14.0,28.0,15.75,0.0
2016,4,21,18,45,79.0,10.0,3.45,14.0,14.0,9.1,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,66.0,19.0,5.95,14.0,26.0,15.63,0.88
2016,4,22,6,0,132.0,38.0,6.0,14.0,52.0,30.43,20.08
2016,4,22,6,15,194.5,56.0,6.05,14.0,89.5,55.87,35.87
2016,4,22,6,30,257.0,74.0,6.1,14.0,127.0,93.7,62.8
2016,4,22,6,45,298.5,90.5,6.2,14.5,169.5,135.16,96.37
2016,4,22,7,0,340.0,107.0,6.3,15.0,212.0,181.86,136.15
2016,4,22,7,15,377.0,120.0,6.4,15.0,256.0,229.08,177.62
2016,4,22,7,30,414.0,133.0,6.5,15.0,300.0,280.46,222.69
2016,4,22,7,45,207.5,144.0,6.6,15.0,228.0,225.99,182.5
2016,4,22,8,0,1.0,155.0,6.7,15.0,156.0,138.65,110.93
2016,4,22,8,15,27.5,199.0,6.8,15.0,215.5,197.74,159.71
2016,4,22,8,30,54.0,243.0,6.9,15.0,275.0,257.27,208.32
2016,4,22,8,45,27.0,141.5,7.05,15.0,157.5,147.27,117.64
2016,4,22,9,0,0.0,40.0,7.2,15.0,40.0,35.39,24.01
2016,4,22,9,15,0.0,55.5,7.3,15.0,55.5,49.16,35.45
2016,4,22,9,30,0.0,71.0,7.4,15.0,71.0,62.97,46.82
2016,4,22,9,45,6.5,161.0,7.5,15.5,166.5,149.64,118.01
2016,4,22,10,0,13.0,251.0,7.6,16.0,262.0,238.93,189.81
2016,4,22,10,15,6.5,174.5,7.75,16.0,180.0,162.66,127.88
2016,4,22,10,30,0.0,98.0,7.9,16.0,98.0,87.29,66.2
2016,4,22,10,45,9.0,200.0,8.05,16.0,208.0,189.11,149.16
2016,4,22,11,0,18.0,302.0,8.2,16.0,318.0,293.82,232.92
2016,4,22,11,15,126.0,373.5,8.25,15.5,486.0,498.2,397.65
2016,4,22,11,30,234.0,445.0,8.3,15.0,654.0,680.29,540.86
2016,4,22,11,45,171.5,447.0,8.4,15.0,601.0,622.57,494.3
2016,4,22,12,0,109.0,449.0,8.5,15.0,548.0,547.99,434.99
2016,4,22,12,15,59.5,338.5,8.4,15.0,393.0,385.7,307.45
2016,4,22,12,30,10.0,228.0,8.3,15.0,238.0,217.02,171.67
2016,4,22,12,45,79.0,336.0,8.25,15.0,407.0,401.32,321.11
2016,4,22,13,0,148.0,444.0,8.2,15.0,576.0,591.5,470.32
2016,4,22,13,15,503.0,291.5,8.05,14.5,724.5,800.17,642.36
2016,4,22,13,30,858.0,139.0,7.9,14.0,873.0,954.46,763.63
2016,4,22,13,45,635.5,238.5,7.8,14.0,774.0,845.51,680.35
2016,4,22,14,0,413.0,338.0,7.7,14.0,675.0,722.89,581.02
2016,4,22,14,15,617.5,237.5,7.65,14.0,719.0,786.14,636.01
2016,4,22,14,30,822.0,137.0,7.6,14.0,763.0,824.86,668.78
2016,4,22,14,45,560.5,223.0,7.6,14.0,640.0,672.48,548.04
2016,4,22,15,0,299.0,309.0,7.6,14.0,517.0,529.1,430.24
2016,4,22,15,15,402.5,257.5,7.55,14.0,519.5,542.28,443.35
2016,4,22,15,30,506.0,206.0,7.5,14.0,522.0,536.58,440.44
2016,4,22,15,45,642.0,152.5,7.45,14.0,521.0,540.4,444.14
2016,4,22,16,0,778.0,99.0,7.4,14.0,520.0,523.39,429.44
2016,4,22,16,15,389.0,96.0,7.2,14.0,306.5,288.92,236.34
2016,4,22,16,30,0.0,93.0,7.0,14.0,93.0,82.37,64.38
2016,4,22,16,45,0.0,81.5,6.85,14.0,81.5,72.1,55.95
2016,4,22,17,0,0.0,70.0,6.7,14.0,70.0,61.89,47.39
2016,4,22,17,15,269.5,69.5,6.45,13.5,139.5,130.06,95.76
2016,4,22,17,30,539.0,69.0,6.2,13.0,209.0,158.77,106.33
