Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,447.0,61.0,5.95,12.5,159.0,104.16,63.83
2016,4,22,18,0,355.0,53.0,5.7,12.0,109.0,59.42,35.02
2016,4,22,18,15,231.5,38.5,5.5,11.5,69.5,29.92,19.85
2016,4,22,18,30,108.0,24.0,5.3,11.0,30.0,18.86,2.15
2016,4,22,18,45,54.0,12.0,5.15,11.0,15.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,18.5,3.85,11.5,34.0,14.49,2.04
2016,4,23,6,0,276.0,37.0,4.0,12.0,68.0,28.77,19.03
2016,4,23,6,15,373.0,48.5,4.05,12.0,113.5,59.41,34.04
2016,4,23,6,30,470.0,60.0,4.1,12.0,159.0,107.54,65.73
2016,4,23,6,45,531.0,68.0,4.2,12.5,210.0,158.41,106.57
2016,4,23,7,0,592.0,76.0,4.3,13.0,261.0,216.68,156.94
2016,4,23,7,15,635.5,82.0,4.2,13.0,313.0,274.86,209.34
2016,4,23,7,30,679.0,88.0,4.1,13.0,365.0,337.56,265.3
2016,4,23,7,45,709.5,93.0,4.1,13.5,416.5,397.97,318.14
2016,4,23,8,0,740.0,98.0,4.1,14.0,468.0,460.65,371.25
2016,4,23,8,15,763.0,101.5,4.1,14.0,517.0,519.94,420.85
2016,4,23,8,30,786.0,105.0,4.1,14.0,566.0,579.44,469.25
2016,4,23,8,45,801.0,109.0,4.2,14.5,610.5,634.7,512.39
2016,4,23,9,0,816.0,113.0,4.3,15.0,655.0,689.22,553.84
2016,4,23,9,15,829.0,115.5,4.3,15.0,695.0,739.69,591.51
2016,4,23,9,30,842.0,118.0,4.3,15.0,735.0,788.66,626.12
2016,4,23,9,45,861.0,115.0,4.35,15.5,772.0,828.89,653.08
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,873.04,682.59
2016,4,23,10,15,887.0,113.0,4.4,16.0,837.0,908.65,706.68
2016,4,23,10,30,894.0,114.0,4.4,16.0,865.0,941.33,728.61
2016,4,23,10,45,897.0,116.0,4.45,16.5,885.5,968.16,745.39
2016,4,23,11,0,900.0,118.0,4.5,17.0,906.0,991.54,759.78
2016,4,23,11,15,903.0,118.5,4.4,17.0,919.5,1009.84,770.79
2016,4,23,11,30,906.0,119.0,4.3,17.0,933.0,1024.51,779.53
2016,4,23,11,45,905.5,120.5,4.25,17.0,938.0,1032.99,784.64
2016,4,23,12,0,905.0,122.0,4.2,17.0,943.0,1037.68,787.32
2016,4,23,12,15,904.0,121.5,4.25,17.0,940.5,1036.03,786.48
2016,4,23,12,30,903.0,121.0,4.3,17.0,938.0,1030.59,783.24
2016,4,23,12,45,897.5,122.5,4.35,17.5,927.0,1018.97,774.37
2016,4,23,13,0,892.0,124.0,4.4,18.0,916.0,1003.72,763.4
2016,4,23,13,15,887.5,123.5,4.55,17.5,898.5,983.89,753.22
2016,4,23,13,30,883.0,123.0,4.7,17.0,881.0,960.63,740.51
2016,4,23,13,45,871.5,124.0,4.9,17.0,854.5,929.17,720.78
2016,4,23,14,0,860.0,125.0,5.1,17.0,828.0,894.92,698.78
2016,4,23,14,15,701.0,191.5,5.2,17.0,750.0,810.72,639.41
2016,4,23,14,30,542.0,258.0,5.3,17.0,672.0,715.41,566.34
2016,4,23,14,45,674.0,190.5,5.45,17.0,679.0,731.87,583.13
2016,4,23,15,0,806.0,123.0,5.6,17.0,686.0,727.79,583.63
2016,4,23,15,15,789.5,120.0,5.6,16.5,643.5,675.25,544.28
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,621.9,503.46
2016,4,23,15,45,747.0,115.0,5.65,16.0,553.0,563.78,456.91
2016,4,23,16,0,721.0,113.0,5.7,16.0,505.0,505.81,409.3
2016,4,23,16,15,692.5,108.5,5.65,15.5,455.5,445.28,359.0
2016,4,23,16,30,664.0,104.0,5.6,15.0,406.0,386.54,308.73
2016,4,23,16,45,617.0,100.0,5.6,15.0,353.5,323.75,253.72
2016,4,23,17,0,570.0,96.0,5.6,15.0,301.0,265.6,201.98
2016,4,23,17,15,515.5,87.5,5.5,14.5,250.5,206.55,150.22
2016,4,23,17,30,461.0,79.0,5.4,14.0,200.0,151.65,103.17
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,100.8,63.66
2016,4,23,18,0,293.0,58.0,5.3,14.0,105.0,60.4,37.33
2016,4,23,18,15,190.0,41.0,5.2,13.5,67.0,31.75,21.34
2016,4,23,18,30,87.0,24.0,5.1,13.0,29.0,19.48,3.91
2016,4,23,18,45,43.5,12.0,5.05,13.0,14.5,10.91,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,79.5,23.5,6.45,11.5,32.5,19.15,6.02
2016,4,24,6,0,159.0,47.0,6.7,12.0,65.0,37.1,26.28
2016,4,24,6,15,247.0,64.0,6.7,12.0,109.0,64.8,42.14
2016,4,24,6,30,335.0,81.0,6.7,12.0,153.0,108.75,72.73
2016,4,24,6,45,413.5,91.0,6.7,12.5,204.5,156.2,110.05
2016,4,24,7,0,492.0,101.0,6.7,13.0,256.0,213.21,158.17
2016,4,24,7,15,405.5,126.5,6.65,13.0,269.5,243.62,190.36
2016,4,24,7,30,319.0,152.0,6.6,13.0,283.0,259.31,208.29
2016,4,24,7,45,506.5,136.0,6.6,13.5,376.0,349.76,283.16
2016,4,24,8,0,694.0,120.0,6.6,14.0,469.0,460.18,374.57
2016,4,24,8,15,720.0,124.5,6.6,14.0,518.5,519.55,424.97
2016,4,24,8,30,746.0,129.0,6.6,14.0,568.0,580.06,475.17
2016,4,24,8,45,778.0,127.0,6.6,14.5,617.0,637.66,521.18
2016,4,24,9,0,810.0,125.0,6.6,15.0,666.0,696.88,567.29
2016,4,24,9,15,824.5,127.5,6.55,15.5,707.0,748.2,605.84
2016,4,24,9,30,839.0,130.0,6.5,16.0,748.0,798.14,640.95
2016,4,24,9,45,855.5,129.0,6.5,16.5,784.5,844.46,672.95
2016,4,24,10,0,872.0,128.0,6.5,17.0,821.0,881.58,697.79
2016,4,24,10,15,879.5,129.5,6.55,17.0,849.5,917.84,723.43
2016,4,24,10,30,887.0,131.0,6.6,17.0,878.0,951.19,746.89
2016,4,24,10,45,891.0,132.5,6.7,17.5,899.0,978.2,764.53
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,1001.82,779.74
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,1020.47,793.79
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,1035.51,805.37
2016,4,24,11,45,896.0,140.0,7.55,18.0,951.0,1041.85,810.84
2016,4,24,12,0,891.0,144.0,7.8,18.0,955.0,1044.37,813.71
2016,4,24,12,15,890.0,144.0,8.0,17.5,952.5,1043.19,815.37
2016,4,24,12,30,889.0,144.0,8.2,17.0,950.0,1038.28,814.43
2016,4,24,12,45,869.0,154.5,8.45,17.0,935.5,1033.18,812.09
2016,4,24,13,0,849.0,165.0,8.7,17.0,921.0,1013.0,798.77
2016,4,24,13,15,587.5,282.0,8.85,17.0,800.5,871.39,692.07
2016,4,24,13,30,326.0,399.0,9.0,17.0,680.0,715.77,567.76
2016,4,24,13,45,428.0,347.0,9.15,17.0,704.5,757.45,603.68
2016,4,24,14,0,530.0,295.0,9.3,17.0,729.0,781.97,626.09
2016,4,24,14,15,550.5,272.5,9.35,16.5,708.0,757.67,609.98
2016,4,24,14,30,571.0,250.0,9.4,16.0,687.0,729.93,591.05
2016,4,24,14,45,635.5,219.5,9.5,16.0,683.5,728.82,592.11
2016,4,24,15,0,700.0,189.0,9.6,16.0,680.0,717.04,584.5
2016,4,24,15,15,681.0,184.0,9.6,15.5,637.0,664.64,544.0
2016,4,24,15,30,662.0,179.0,9.6,15.0,594.0,611.95,502.47
2016,4,24,15,45,648.0,168.5,9.65,15.0,549.0,557.03,457.52
2016,4,24,16,0,634.0,158.0,9.7,15.0,504.0,501.99,411.45
2016,4,24,16,15,602.0,150.5,9.75,14.5,454.0,441.3,360.39
2016,4,24,16,30,570.0,143.0,9.8,14.0,404.0,379.76,307.5
2016,4,24,16,45,544.0,129.5,9.85,14.0,354.0,321.13,255.37
2016,4,24,17,0,518.0,116.0,9.9,14.0,304.0,264.93,204.59
2016,4,24,17,15,462.5,105.0,9.9,13.5,253.0,206.68,153.4
2016,4,24,17,30,407.0,94.0,9.9,13.0,202.0,154.94,109.0
2016,4,24,17,45,336.5,79.0,9.9,12.5,155.0,104.91,69.42
2016,4,24,18,0,266.0,64.0,9.9,12.0,108.0,63.81,41.33
2016,4,24,18,15,171.0,44.5,9.9,11.5,69.0,35.3,24.66
2016,4,24,18,30,76.0,25.0,9.9,11.0,30.0,20.24,5.69
2016,4,24,18,45,38.0,12.5,9.95,11.0,15.0,11.37,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,75.0,10.0,5.7,9.0,11.0,9.1,0.0
2016,4,25,5,45,232.5,22.5,5.8,9.5,46.0,18.19,6.6
2016,4,25,6,0,390.0,35.0,5.9,10.0,81.0,28.06,18.79
2016,4,25,6,15,482.5,43.5,6.0,10.0,129.5,60.92,32.19
2016,4,25,6,30,575.0,52.0,6.1,10.0,178.0,112.84,66.2
2016,4,25,6,45,634.0,58.0,6.2,10.5,231.5,168.04,111.4
2016,4,25,7,0,693.0,64.0,6.3,11.0,285.0,231.85,167.86
2016,4,25,7,15,732.5,68.5,6.3,11.5,339.5,293.1,224.18
2016,4,25,7,30,772.0,73.0,6.3,12.0,394.0,358.23,283.43
2016,4,25,7,45,799.5,77.0,6.3,12.5,447.0,421.29,339.97
2016,4,25,8,0,827.0,81.0,6.3,13.0,500.0,486.09,396.29
2016,4,25,8,15,848.5,83.5,6.2,13.0,551.0,547.53,448.91
2016,4,25,8,30,870.0,86.0,6.1,13.0,602.0,607.4,498.79
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.5,664.73,544.35
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,721.12,587.79
2016,4,25,9,15,913.0,93.0,6.0,14.0,737.0,773.19,626.34
2016,4,25,9,30,925.0,95.0,6.0,14.0,779.0,823.41,662.73
2016,4,25,9,45,932.5,97.0,6.05,14.5,814.0,867.85,693.37
2016,4,25,10,0,940.0,99.0,6.1,15.0,849.0,909.59,721.71
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.5,946.56,747.77
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,980.34,771.45
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.5,1008.34,789.74
2016,4,25,11,0,960.0,104.0,6.4,16.0,949.0,1032.73,805.45
2016,4,25,11,15,962.0,104.5,6.45,16.0,962.0,1050.91,818.05
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,1065.19,828.02
2016,4,25,11,45,962.5,106.5,6.6,16.0,979.5,1073.07,833.9
2016,4,25,12,0,961.0,108.0,6.7,16.0,984.0,1076.91,837.09
2016,4,25,12,15,960.0,108.0,6.75,16.0,981.5,1075.67,836.51
2016,4,25,12,30,959.0,108.0,6.8,16.0,979.0,1070.42,833.24
2016,4,25,12,45,950.0,111.0,6.85,16.5,966.5,1056.38,822.24
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,1038.58,808.72
2016,4,25,13,15,936.5,113.5,6.95,17.0,935.5,1017.91,794.82
2016,4,25,13,30,932.0,113.0,7.0,17.0,917.0,993.62,778.35
2016,4,25,13,45,925.0,112.0,7.05,17.0,891.0,963.06,757.34
2016,4,25,14,0,918.0,111.0,7.1,17.0,865.0,929.29,733.94
2016,4,25,14,15,909.5,109.5,7.15,17.0,832.5,890.71,706.89
2016,4,25,14,30,901.0,108.0,7.2,17.0,800.0,849.4,677.64
2016,4,25,14,45,889.0,106.5,7.25,17.0,761.0,802.87,644.23
2016,4,25,15,0,877.0,105.0,7.3,17.0,722.0,754.37,609.0
2016,4,25,15,15,861.5,102.5,7.35,16.5,678.0,700.74,569.38
2016,4,25,15,30,846.0,100.0,7.4,16.0,634.0,648.85,529.01
2016,4,25,15,45,826.0,97.0,7.45,16.0,585.0,589.49,480.73
2016,4,25,16,0,806.0,94.0,7.5,16.0,536.0,530.13,431.2
2016,4,25,16,15,780.0,90.5,7.5,15.5,484.5,467.73,378.58
2016,4,25,16,30,754.0,87.0,7.5,15.0,433.0,406.65,325.47
2016,4,25,16,45,716.0,82.5,7.5,15.0,379.5,340.75,266.7
2016,4,25,17,0,678.0,78.0,7.5,15.0,326.0,279.26,210.81
2016,4,25,17,15,627.5,72.0,7.35,14.5,273.0,217.2,155.25
2016,4,25,17,30,577.0,66.0,7.2,14.0,220.0,160.84,106.01
2016,4,25,17,45,495.5,58.0,7.1,13.5,169.5,105.29,62.64
2016,4,25,18,0,414.0,50.0,7.0,13.0,119.0,60.01,34.19
2016,4,25,18,15,295.5,37.0,6.75,12.5,77.5,29.84,19.99
2016,4,25,18,30,177.0,24.0,6.5,12.0,36.0,18.86,5.88
2016,4,25,18,45,88.5,12.0,6.3,11.5,18.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,3.5,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,3.5,9.0,11.0,10.01,0.0
2016,4,26,5,45,123.5,27.0,3.55,10.0,42.0,21.09,9.48
2016,4,26,6,0,247.0,43.0,3.6,11.0,73.0,33.23,23.31
2016,4,26,6,15,325.5,56.5,3.65,11.0,116.5,63.06,38.45
2016,4,26,6,30,404.0,70.0,3.7,11.0,160.0,107.73,69.05
2016,4,26,6,45,450.0,82.5,3.8,11.5,207.5,155.62,108.19
2016,4,26,7,0,496.0,95.0,3.9,12.0,255.0,209.08,154.59
2016,4,26,7,15,559.0,94.0,3.9,12.5,304.5,263.42,202.18
2016,4,26,7,30,622.0,93.0,3.9,13.0,354.0,321.91,253.38
2016,4,26,7,45,632.5,104.5,3.9,13.5,399.0,376.65,301.41
2016,4,26,8,0,643.0,116.0,3.9,14.0,444.0,431.58,348.0
2016,4,26,8,15,614.5,140.5,3.8,14.0,479.0,478.12,386.75
2016,4,26,8,30,586.0,165.0,3.7,14.0,514.0,520.1,420.4
2016,4,26,8,45,497.5,215.0,3.6,14.5,527.0,539.73,433.86
2016,4,26,9,0,409.0,265.0,3.5,15.0,540.0,553.14,441.44
2016,4,26,9,15,391.0,289.0,3.45,15.0,565.5,575.82,457.92
2016,4,26,9,30,373.0,313.0,3.4,15.0,591.0,604.07,477.99
2016,4,26,9,45,451.0,298.0,3.4,15.0,649.0,679.77,535.22
2016,4,26,10,0,529.0,283.0,3.4,15.0,707.0,750.26,587.55
2016,4,26,10,15,499.5,306.0,3.55,15.0,717.0,766.01,597.72
2016,4,26,10,30,470.0,329.0,3.7,15.0,727.0,777.97,605.46
2016,4,26,10,45,482.5,336.5,3.9,15.5,754.0,810.58,628.2
2016,4,26,11,0,495.0,344.0,4.1,16.0,781.0,841.59,649.49
2016,4,26,11,15,396.0,389.0,4.3,16.0,742.5,787.64,608.63
2016,4,26,11,30,297.0,434.0,4.5,16.0,704.0,741.79,573.51
2016,4,26,11,45,271.0,443.5,4.75,16.0,691.0,728.77,564.51
2016,4,26,12,0,245.0,453.0,5.0,16.0,678.0,713.95,553.88
2016,4,26,12,15,283.0,442.0,5.15,16.0,701.0,740.5,575.24
2016,4,26,12,30,321.0,431.0,5.3,16.0,724.0,765.3,595.14
2016,4,26,12,45,405.0,392.0,5.5,16.0,757.5,816.0,635.63
2016,4,26,13,0,489.0,353.0,5.7,16.0,791.0,853.04,666.14
2016,4,26,13,15,644.5,263.5,5.8,16.0,828.5,905.59,709.93
2016,4,26,13,30,800.0,174.0,5.9,16.0,866.0,940.19,737.21
2016,4,26,13,45,805.5,164.5,6.05,16.0,844.5,915.02,720.37
2016,4,26,14,0,811.0,155.0,6.2,16.0,823.0,886.33,701.16
2016,4,26,14,15,640.5,221.5,6.2,16.0,736.5,785.26,625.6
2016,4,26,14,30,470.0,288.0,6.2,16.0,650.0,682.78,544.98
2016,4,26,14,45,621.0,215.0,6.25,16.0,669.0,710.98,570.88
2016,4,26,15,0,772.0,142.0,6.3,16.0,688.0,718.27,579.89
2016,4,26,15,15,604.0,188.5,6.3,15.5,600.0,614.03,497.49
2016,4,26,15,30,436.0,235.0,6.3,15.0,512.0,515.81,418.83
2016,4,26,15,45,571.5,178.5,6.3,15.0,511.5,515.93,420.19
2016,4,26,16,0,707.0,122.0,6.3,15.0,511.0,504.21,410.08
2016,4,26,16,15,678.0,116.5,6.3,14.5,461.0,443.36,359.13
2016,4,26,16,30,649.0,111.0,6.3,14.0,411.0,384.41,308.46
2016,4,26,16,45,615.0,103.5,6.35,14.0,360.5,324.01,254.99
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,266.79,203.44
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,208.28,151.75
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,155.87,106.54
2016,4,26,17,45,397.5,69.5,6.3,12.5,160.5,102.73,64.97
2016,4,26,18,0,319.0,59.0,6.3,12.0,113.0,61.54,38.22
2016,4,26,18,15,217.5,43.0,6.2,11.5,74.0,33.24,23.1
2016,4,26,18,30,116.0,27.0,6.1,11.0,35.0,21.14,8.25
2016,4,26,18,45,58.0,13.5,6.0,11.0,17.5,12.28,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,3.6,11.0,12.0,10.01,0.0
2016,4,27,5,45,163.0,26.5,3.9,11.5,45.0,20.71,9.82
2016,4,27,6,0,287.0,42.0,4.2,12.0,78.0,32.48,22.64
2016,4,27,6,15,376.0,53.0,4.35,12.0,124.0,64.48,37.92
2016,4,27,6,30,465.0,64.0,4.5,12.0,170.0,111.57,69.4
2016,4,27,6,45,232.5,81.0,4.7,12.5,134.0,114.35,82.37
2016,4,27,7,0,0.0,98.0,4.9,13.0,98.0,86.12,68.29
2016,4,27,7,15,0.0,117.0,5.15,13.0,117.0,103.15,82.66
2016,4,27,7,30,0.0,136.0,5.4,13.0,136.0,120.32,96.93
2016,4,27,7,45,0.0,98.0,5.7,13.5,98.0,86.8,68.21
2016,4,27,8,0,0.0,60.0,6.0,14.0,60.0,53.04,39.4
2016,4,27,8,15,3.0,123.5,6.3,14.0,125.5,111.35,88.24
2016,4,27,8,30,6.0,187.0,6.6,14.0,191.0,170.85,137.3
2016,4,27,8,45,98.0,250.0,6.9,14.0,316.5,301.67,245.5
2016,4,27,9,0,190.0,313.0,7.2,14.0,442.0,431.91,351.23
2016,4,27,9,15,104.0,288.0,7.35,14.0,359.0,354.87,287.57
2016,4,27,9,30,18.0,263.0,7.5,14.0,276.0,252.18,202.34
2016,4,27,9,45,11.0,222.0,7.7,14.0,230.5,209.25,167.2
2016,4,27,10,0,4.0,181.0,7.9,14.0,185.0,166.03,131.61
2016,4,27,10,15,180.0,282.0,7.95,14.0,435.0,447.28,363.2
2016,4,27,10,30,356.0,383.0,8.0,14.0,685.0,715.7,574.49
2016,4,27,10,45,607.5,269.0,8.05,14.0,800.5,862.42,692.54
2016,4,27,11,0,859.0,155.0,8.1,14.0,916.0,995.95,793.81
2016,4,27,11,15,863.5,156.0,8.05,14.0,930.5,1015.8,807.21
2016,4,27,11,30,868.0,157.0,8.0,14.0,945.0,1032.13,818.52
2016,4,27,11,45,868.0,158.5,8.0,14.0,951.0,1040.88,824.61
2016,4,27,12,0,868.0,160.0,8.0,14.0,957.0,1045.88,828.11
2016,4,27,12,15,868.0,160.0,8.0,14.0,955.0,1045.58,827.88
2016,4,27,12,30,868.0,160.0,8.0,14.0,953.0,1041.52,825.06
2016,4,27,12,45,859.5,163.5,8.0,14.0,941.5,1028.94,816.12
2016,4,27,13,0,851.0,167.0,8.0,14.0,930.0,1012.81,804.73
2016,4,27,13,15,846.5,165.5,8.0,14.0,912.5,992.08,790.03
2016,4,27,13,30,842.0,164.0,8.0,14.0,895.0,967.99,772.93
2016,4,27,13,45,839.5,160.0,8.05,14.0,870.5,940.0,753.13
2016,4,27,14,0,837.0,156.0,8.1,14.0,846.0,908.82,730.93
2016,4,27,14,15,491.5,264.0,8.1,14.0,665.5,695.91,564.12
2016,4,27,14,30,146.0,372.0,8.1,14.0,485.0,481.76,388.21
2016,4,27,14,45,143.0,355.0,8.15,14.0,461.0,455.22,368.14
2016,4,27,15,0,140.0,338.0,8.2,14.0,437.0,428.51,347.43
2016,4,27,15,15,447.5,237.5,8.15,14.0,526.5,549.35,450.42
2016,4,27,15,30,755.0,137.0,8.1,14.0,616.0,626.75,515.49
2016,4,27,15,45,730.0,133.5,8.1,14.0,568.0,568.0,466.85
2016,4,27,16,0,705.0,130.0,8.1,14.0,520.0,509.98,418.07
2016,4,27,16,15,685.5,112.5,8.05,14.0,462.0,442.13,360.33
2016,4,27,16,30,666.0,95.0,8.0,14.0,404.0,375.21,301.97
2016,4,27,16,45,618.0,99.0,8.0,14.0,359.0,320.09,252.4
2016,4,27,17,0,570.0,103.0,8.0,14.0,314.0,269.38,206.24
2016,4,27,17,15,515.5,94.0,7.95,13.5,262.5,210.18,154.02
2016,4,27,17,30,461.0,85.0,7.9,13.0,211.0,155.01,106.57
2016,4,27,17,45,394.5,72.0,7.85,13.0,163.5,104.17,66.27
2016,4,27,18,0,328.0,59.0,7.8,13.0,116.0,61.68,38.05
2016,4,27,18,15,224.0,43.5,7.75,12.5,76.0,33.6,23.38
2016,4,27,18,30,120.0,28.0,7.7,12.0,36.0,21.9,9.47
2016,4,27,18,45,60.0,14.0,7.65,12.0,18.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,6.5,5.2,9.5,7.5,0.0,0.0
2016,4,28,5,30,59.0,13.0,5.4,10.0,15.0,11.82,0.0
2016,4,28,5,45,187.5,27.5,5.65,10.5,49.0,21.5,11.0
2016,4,28,6,0,316.0,42.0,5.9,11.0,83.0,33.78,23.94
2016,4,28,6,15,404.0,52.0,5.9,11.5,129.5,65.24,37.71
2016,4,28,6,30,492.0,62.0,5.9,12.0,176.0,113.1,69.56
2016,4,28,6,45,554.0,69.0,5.95,12.5,227.5,164.56,111.17
2016,4,28,7,0,616.0,76.0,6.0,13.0,279.0,223.45,162.36
2016,4,28,7,15,657.0,81.5,5.85,13.5,331.5,281.61,214.83
2016,4,28,7,30,698.0,87.0,5.7,14.0,384.0,343.91,270.39
2016,4,28,7,45,731.5,90.0,5.6,14.5,436.0,405.38,324.33
2016,4,28,8,0,765.0,93.0,5.5,15.0,488.0,468.09,377.79
2016,4,28,8,15,787.0,96.5,5.3,15.0,537.5,527.26,427.43
2016,4,28,8,30,809.0,100.0,5.1,15.0,587.0,586.97,475.92
2016,4,28,8,45,827.5,102.0,4.95,15.5,632.5,643.12,519.34
2016,4,28,9,0,846.0,104.0,4.8,16.0,678.0,698.76,560.91
2016,4,28,9,15,859.0,106.0,4.65,16.5,719.0,745.32,593.5
2016,4,28,9,30,872.0,108.0,4.5,17.0,760.0,793.82,625.71
2016,4,28,9,45,891.0,105.0,4.4,17.5,797.5,840.29,656.02
2016,4,28,10,0,910.0,102.0,4.3,18.0,835.0,885.0,684.56
2016,4,28,10,15,917.0,103.0,4.2,18.0,863.5,921.14,708.22
2016,4,28,10,30,924.0,104.0,4.1,18.0,892.0,954.25,729.6
2016,4,28,10,45,926.0,106.5,4.05,18.5,912.5,981.02,745.35
2016,4,28,11,0,928.0,109.0,4.0,19.0,933.0,1004.19,758.6
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.5,1022.62,770.74
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,1037.33,780.48
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,1045.8,786.49
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,1050.38,790.04
2016,4,28,12,15,932.0,113.5,4.45,19.0,968.0,1049.53,790.54
2016,4,28,12,30,932.0,113.0,4.6,19.0,966.0,1044.8,788.96
2016,4,28,12,45,932.5,111.5,4.75,19.0,957.0,1035.68,784.46
2016,4,28,13,0,933.0,110.0,4.9,19.0,948.0,1022.7,777.36
2016,4,28,13,15,929.5,109.0,5.05,19.0,930.5,1002.6,765.34
2016,4,28,13,30,926.0,108.0,5.2,19.0,913.0,978.89,750.77
2016,4,28,13,45,919.0,108.0,5.35,19.0,887.5,949.52,732.12
2016,4,28,14,0,912.0,108.0,5.5,19.0,862.0,916.99,711.04
2016,4,28,14,15,904.0,106.5,5.65,18.5,830.5,879.11,687.22
2016,4,28,14,30,896.0,105.0,5.8,18.0,799.0,838.5,661.0
2016,4,28,14,45,881.0,105.0,5.95,18.0,759.5,791.5,628.36
2016,4,28,15,0,866.0,105.0,6.1,18.0,720.0,742.79,593.96
2016,4,28,15,15,852.0,103.0,6.2,17.5,677.0,691.34,556.52
2016,4,28,15,30,838.0,101.0,6.3,17.0,634.0,641.4,518.32
2016,4,28,15,45,811.5,100.5,6.45,17.0,585.0,581.39,470.24
2016,4,28,16,0,785.0,100.0,6.6,17.0,536.0,522.02,421.37
2016,4,28,16,15,759.0,96.0,6.6,16.5,485.0,460.46,369.97
2016,4,28,16,30,733.0,92.0,6.6,16.0,434.0,399.26,317.34
2016,4,28,16,45,690.0,89.0,6.6,15.5,380.5,335.42,261.44
2016,4,28,17,0,647.0,86.0,6.6,15.0,327.0,275.6,208.01
2016,4,28,17,15,596.5,79.5,6.55,14.5,275.0,215.16,154.34
2016,4,28,17,30,546.0,73.0,6.5,14.0,223.0,160.44,106.93
2016,4,28,17,45,460.5,65.0,6.45,13.5,172.5,106.67,65.45
2016,4,28,18,0,375.0,57.0,6.4,13.0,122.0,61.84,37.06
2016,4,28,18,15,265.5,43.0,6.15,12.5,81.0,33.26,23.16
2016,4,28,18,30,156.0,29.0,5.9,12.0,40.0,22.72,10.7
2016,4,28,18,45,78.0,14.5,5.65,12.0,20.0,13.19,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.91,0.0
2016,4,29,5,45,86.0,33.5,3.35,10.5,45.0,26.8,15.66
2016,4,29,6,0,172.0,55.0,3.4,11.0,78.0,43.06,32.16
2016,4,29,6,15,254.5,71.5,3.45,11.0,122.5,71.99,48.08
2016,4,29,6,30,337.0,88.0,3.5,11.0,167.0,115.55,78.69
2016,4,29,6,45,200.5,108.5,3.6,11.5,158.5,132.15,99.15
2016,4,29,7,0,64.0,129.0,3.7,12.0,150.0,129.05,102.69
2016,4,29,7,15,211.5,140.5,3.75,12.0,228.5,193.93,153.87
2016,4,29,7,30,359.0,152.0,3.8,12.0,307.0,277.17,221.86
2016,4,29,7,45,499.5,145.5,3.9,12.0,389.0,355.11,286.53
2016,4,29,8,0,640.0,139.0,4.0,12.0,471.0,451.62,366.19
2016,4,29,8,15,665.0,144.0,4.1,12.0,519.0,507.81,413.13
2016,4,29,8,30,690.0,149.0,4.2,12.0,567.0,565.13,460.05
2016,4,29,8,45,711.0,152.5,4.3,12.5,611.5,619.21,502.53
2016,4,29,9,0,732.0,156.0,4.4,13.0,656.0,673.34,544.01
2016,4,29,9,15,747.0,159.5,4.4,13.0,695.5,722.79,581.58
2016,4,29,9,30,762.0,163.0,4.4,13.0,735.0,771.13,617.6
2016,4,29,9,45,793.5,154.0,4.4,13.5,773.5,815.64,648.18
2016,4,29,10,0,825.0,145.0,4.4,14.0,812.0,862.48,679.68
2016,4,29,10,15,833.0,147.0,4.5,14.0,840.0,898.58,705.13
2016,4,29,10,30,841.0,149.0,4.6,14.0,868.0,931.95,728.67
2016,4,29,10,45,847.0,150.0,4.75,14.5,888.5,959.53,747.06
2016,4,29,11,0,853.0,151.0,4.9,15.0,909.0,983.93,763.23
2016,4,29,11,15,856.5,151.5,5.2,15.0,923.0,1002.07,777.72
2016,4,29,11,30,860.0,152.0,5.5,15.0,937.0,1004.94,781.49
2016,4,29,11,45,860.5,153.0,5.8,15.5,942.5,1013.19,787.67
2016,4,29,12,0,861.0,154.0,6.1,16.0,948.0,1017.88,791.29
2016,4,29,12,15,861.5,154.0,6.2,16.0,946.5,1018.03,792.02
2016,4,29,12,30,862.0,154.0,6.3,16.0,945.0,1014.6,790.33
2016,4,29,12,45,861.5,152.5,6.4,16.0,936.0,1005.16,784.47
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,992.18,776.17
2016,4,29,13,15,857.0,149.5,6.55,16.0,909.5,983.04,770.45
2016,4,29,13,30,853.0,148.0,6.6,16.0,892.0,959.27,754.19
2016,4,29,13,45,844.0,148.0,6.65,16.0,866.5,929.23,733.44
2016,4,29,14,0,835.0,148.0,6.7,16.0,841.0,896.34,710.53
2016,4,29,14,15,825.5,146.0,6.75,16.0,809.5,858.36,683.74
2016,4,29,14,30,816.0,144.0,6.8,16.0,778.0,817.99,654.99
2016,4,29,14,45,803.0,141.5,6.85,16.0,740.0,772.26,621.96
2016,4,29,15,0,790.0,139.0,6.9,16.0,702.0,724.89,586.34
2016,4,29,15,15,774.0,136.0,6.95,16.0,659.5,673.62,546.48
2016,4,29,15,30,758.0,133.0,7.0,16.0,617.0,622.44,505.82
2016,4,29,15,45,735.0,129.5,7.05,16.0,570.0,564.9,459.21
2016,4,29,16,0,712.0,126.0,7.1,16.0,523.0,507.87,411.91
2016,4,29,16,15,684.0,120.5,7.15,15.5,473.0,447.4,361.4
2016,4,29,16,30,656.0,115.0,7.2,15.0,423.0,388.71,310.95
2016,4,29,16,45,622.5,108.0,7.3,15.0,372.5,328.75,257.87
2016,4,29,17,0,589.0,101.0,7.4,15.0,322.0,271.88,206.67
2016,4,29,17,15,537.0,93.0,7.4,14.5,270.5,213.21,154.99
2016,4,29,17,30,485.0,85.0,7.4,14.0,219.0,158.24,107.79
2016,4,29,17,45,412.5,73.5,7.45,13.5,171.0,106.7,67.59
2016,4,29,18,0,340.0,62.0,7.5,13.0,123.0,64.15,40.0
2016,4,29,18,15,235.0,46.5,7.45,12.5,82.0,35.87,25.49
2016,4,29,18,30,130.0,31.0,7.4,12.0,41.0,24.94,12.89
2016,4,29,18,45,65.0,15.5,7.4,12.0,20.5,14.1,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,6.82,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.5,28.5,5.2,12.5,56.0,23.05,12.9
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,33.59,23.7
2016,4,30,6,15,458.5,51.0,5.3,13.5,141.0,67.66,37.63
2016,4,30,6,30,544.0,60.0,5.3,14.0,189.0,117.79,70.7
2016,4,30,6,45,602.0,66.5,5.35,14.5,242.0,171.28,113.91
2016,4,30,7,0,660.0,73.0,5.4,15.0,295.0,231.6,166.25
2016,4,30,7,15,698.5,78.0,5.45,15.0,348.0,291.06,220.11
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,355.62,277.99
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,416.5,331.51
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,479.3,385.1
2016,4,30,8,15,816.0,93.0,5.5,16.0,555.5,538.88,435.13
2016,4,30,8,30,837.0,96.0,5.4,16.0,605.0,598.82,483.96
2016,4,30,8,45,852.5,98.5,5.3,16.5,650.5,654.75,527.3
2016,4,30,9,0,868.0,101.0,5.2,17.0,696.0,706.48,566.18
2016,4,30,9,15,880.0,103.0,5.1,17.5,736.0,756.65,601.51
2016,4,30,9,30,892.0,105.0,5.0,18.0,776.0,805.07,634.0
2016,4,30,9,45,906.5,103.5,4.95,18.5,812.5,849.98,663.61
2016,4,30,10,0,921.0,102.0,4.9,19.0,849.0,892.77,691.26
2016,4,30,10,15,927.0,103.0,4.85,19.0,876.5,928.22,714.74
2016,4,30,10,30,933.0,104.0,4.8,19.0,904.0,960.56,735.91
2016,4,30,10,45,937.0,104.5,4.8,19.0,924.5,987.22,753.47
2016,4,30,11,0,941.0,105.0,4.8,19.0,945.0,1010.36,768.62
2016,4,30,11,15,943.5,105.5,4.75,19.0,958.0,1028.4,779.89
2016,4,30,11,30,946.0,106.0,4.7,19.0,971.0,1042.66,788.66
2016,4,30,11,45,946.5,106.5,4.7,19.5,976.0,1051.1,792.48
2016,4,30,12,0,947.0,107.0,4.7,20.0,981.0,1055.63,793.8
2016,4,30,12,15,946.0,107.0,4.7,20.0,978.0,1054.23,792.83
2016,4,30,12,30,945.0,107.0,4.7,20.0,975.0,1048.91,789.39
2016,4,30,12,45,939.5,108.0,4.7,20.5,963.5,1036.31,779.61
2016,4,30,13,0,934.0,109.0,4.7,21.0,952.0,1019.96,767.48
2016,4,30,13,15,930.0,108.0,4.7,21.0,934.0,999.37,754.1
2016,4,30,13,30,926.0,107.0,4.7,21.0,916.0,975.2,738.34
2016,4,30,13,45,920.5,105.5,4.75,21.0,890.5,945.7,719.32
2016,4,30,14,0,915.0,104.0,4.8,21.0,865.0,912.96,697.97
2016,4,30,14,15,906.5,103.0,4.85,21.0,833.0,875.13,672.89
2016,4,30,14,30,898.0,102.0,4.9,21.0,801.0,834.61,645.69
2016,4,30,14,45,888.0,99.5,4.95,21.0,763.0,788.96,614.51
2016,4,30,15,0,878.0,97.0,5.0,21.0,725.0,741.19,581.42
2016,4,30,15,15,864.0,95.0,5.0,21.0,681.5,689.35,543.54
2016,4,30,15,30,850.0,93.0,5.0,21.0,638.0,636.27,502.88
2016,4,30,15,45,832.5,90.0,5.05,21.0,590.5,580.92,459.53
2016,4,30,16,0,815.0,87.0,5.1,21.0,543.0,522.96,412.93
2016,4,30,16,15,791.0,83.5,5.1,20.5,492.5,461.48,362.83
2016,4,30,16,30,767.0,80.0,5.1,20.0,442.0,401.09,311.95
2016,4,30,16,45,734.0,76.0,5.15,20.0,389.5,338.43,257.45
2016,4,30,17,0,701.0,72.0,5.2,20.0,337.0,278.58,204.29
2016,4,30,17,15,655.0,66.5,5.15,19.0,284.5,215.56,149.5
2016,4,30,17,30,609.0,61.0,5.1,18.0,232.0,159.23,101.42
2016,4,30,17,45,539.5,54.0,5.1,17.5,182.0,104.39,59.22
2016,4,30,18,0,470.0,47.0,5.1,17.0,132.0,58.13,31.14
2016,4,30,18,15,360.0,36.5,5.0,16.5,89.0,28.95,19.2
2016,4,30,18,30,250.0,26.0,4.9,16.0,46.0,21.08,10.22
2016,4,30,18,45,125.0,13.0,4.85,16.0,23.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,12.5,10.5,7.28,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,254.5,28.5,1.15,13.5,58.0,22.94,13.08
2016,5,1,6,0,384.0,41.0,1.1,14.0,95.0,32.56,22.83
2016,5,1,6,15,467.5,49.5,1.1,14.5,143.0,67.01,36.58
2016,5,1,6,30,551.0,58.0,1.1,15.0,191.0,117.0,69.22
2016,5,1,6,45,603.5,64.5,1.1,15.5,242.5,169.86,111.45
2016,5,1,7,0,656.0,71.0,1.1,16.0,294.0,228.84,161.68
2016,5,1,7,15,694.0,76.0,1.1,16.5,346.5,287.8,213.04
2016,5,1,7,30,732.0,81.0,1.1,17.0,399.0,351.83,267.62
2016,5,1,7,45,759.0,85.0,1.15,17.5,450.5,411.95,318.0
2016,5,1,8,0,786.0,89.0,1.2,18.0,502.0,473.78,367.99
2016,5,1,8,15,806.5,92.0,1.15,18.5,551.0,532.51,413.33
2016,5,1,8,30,827.0,95.0,1.1,19.0,600.0,591.55,457.03
2016,5,1,8,45,842.0,98.0,1.05,19.5,645.0,647.07,496.42
2016,5,1,9,0,857.0,101.0,1.0,20.0,690.0,698.42,531.46
2016,5,1,9,15,869.0,103.0,0.9,20.5,730.0,748.01,562.34
2016,5,1,9,30,881.0,105.0,0.8,21.0,770.0,795.88,590.21
2016,5,1,9,45,889.5,106.5,0.7,21.5,804.0,838.43,613.69
2016,5,1,10,0,898.0,108.0,0.6,22.0,838.0,878.5,634.9
2016,5,1,10,15,904.5,109.5,0.6,22.0,865.5,914.1,655.96
2016,5,1,10,30,911.0,111.0,0.6,22.0,893.0,946.7,675.03
2016,5,1,10,45,914.5,112.0,0.65,22.5,913.5,972.81,689.78
2016,5,1,11,0,918.0,113.0,0.7,23.0,934.0,995.46,702.47
2016,5,1,11,15,921.0,113.5,0.85,23.0,947.5,1013.56,715.95
2016,5,1,11,30,924.0,114.0,1.0,23.0,961.0,1027.99,727.27
2016,5,1,11,45,923.5,115.0,1.2,23.5,966.0,1035.72,734.03
2016,5,1,12,0,923.0,116.0,1.4,24.0,971.0,1039.63,738.33
2016,5,1,12,15,922.5,116.0,1.55,24.0,968.5,1038.71,740.17
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,1033.97,739.63
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,1022.98,735.81
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1008.26,729.45
2016,5,1,13,15,913.0,114.0,2.2,23.5,927.0,987.97,719.62
2016,5,1,13,30,909.0,113.0,2.3,23.0,909.0,964.17,707.43
2016,5,1,13,45,901.5,113.0,2.45,23.0,883.5,934.83,690.54
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,902.41,671.36
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.0,864.78,648.85
2016,5,1,14,30,877.0,110.0,2.7,22.0,794.0,824.53,624.22
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.0,778.93,594.3
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,731.52,562.69
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,683.42,528.98
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,630.17,490.26
2016,5,1,15,45,800.5,101.0,2.7,21.0,584.0,572.55,446.4
2016,5,1,16,0,779.0,99.0,2.7,21.0,536.0,515.13,401.39
2016,5,1,16,15,753.5,95.0,2.6,20.5,486.0,454.4,352.96
2016,5,1,16,30,728.0,91.0,2.5,20.0,436.0,393.85,303.14
2016,5,1,16,45,690.5,87.0,2.4,20.0,383.5,331.58,250.18
2016,5,1,17,0,653.0,83.0,2.3,20.0,331.0,272.7,199.08
2016,5,1,17,15,605.0,76.5,2.1,19.0,279.5,212.79,147.97
2016,5,1,17,30,557.0,70.0,1.9,18.0,228.0,158.26,102.31
2016,5,1,17,45,483.5,62.0,1.75,17.5,178.5,105.35,62.23
2016,5,1,18,0,410.0,54.0,1.6,17.0,129.0,61.62,35.61
2016,5,1,18,15,305.0,41.5,1.45,16.5,87.0,33.23,22.95
2016,5,1,18,30,200.0,29.0,1.3,16.0,45.0,22.68,11.84
2016,5,1,18,45,100.0,14.5,1.2,15.5,22.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,8.5,1.25,11.5,10.5,7.73,0.0
2016,5,2,5,30,71.0,17.0,1.3,12.0,21.0,14.01,0.0
2016,5,2,5,45,178.5,33.5,1.4,12.5,56.0,26.05,15.94
2016,5,2,6,0,286.0,50.0,1.5,13.0,91.0,38.4,28.07
2016,5,2,6,15,367.5,61.5,1.5,13.0,137.0,70.53,42.85
2016,5,2,6,30,449.0,73.0,1.5,13.0,183.0,118.51,75.57
2016,5,2,6,45,224.5,83.5,1.55,13.5,138.5,115.21,82.96
2016,5,2,7,0,0.0,94.0,1.6,14.0,94.0,82.64,64.95
2016,5,2,7,15,67.0,138.0,1.55,14.5,167.5,143.03,113.51
2016,5,2,7,30,134.0,182.0,1.5,15.0,241.0,214.57,170.88
2016,5,2,7,45,251.0,190.5,1.5,15.5,317.5,285.66,226.97
2016,5,2,8,0,368.0,199.0,1.5,16.0,394.0,366.64,290.62
2016,5,2,8,15,428.0,202.5,1.45,16.0,450.0,430.69,340.69
2016,5,2,8,30,488.0,206.0,1.4,16.0,506.0,494.96,390.03
2016,5,2,8,45,561.5,196.5,1.4,16.5,565.5,560.23,438.77
2016,5,2,9,0,635.0,187.0,1.4,17.0,625.0,634.99,493.04
2016,5,2,9,15,607.5,213.5,1.3,17.0,652.5,670.94,516.63
2016,5,2,9,30,580.0,240.0,1.2,17.0,680.0,699.33,534.5
2016,5,2,9,45,716.5,184.0,1.2,17.5,751.5,784.07,594.51
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,859.3,642.55
2016,5,2,10,15,860.0,129.5,1.2,18.5,850.5,893.88,662.37
2016,5,2,10,30,867.0,131.0,1.2,19.0,878.0,925.62,680.61
2016,5,2,10,45,869.5,133.5,1.2,19.5,897.5,951.16,694.7
2016,5,2,11,0,872.0,136.0,1.2,20.0,917.0,973.35,706.65
2016,5,2,11,15,874.5,136.5,1.2,20.0,930.0,990.17,716.57
2016,5,2,11,30,877.0,137.0,1.2,20.0,943.0,1003.5,724.42
2016,5,2,11,45,874.5,140.0,1.3,20.5,947.0,1010.76,728.96
2016,5,2,12,0,872.0,143.0,1.4,21.0,951.0,1014.38,731.32
2016,5,2,12,15,871.0,142.5,1.55,21.0,948.5,1012.48,732.47
2016,5,2,12,30,870.0,142.0,1.7,21.0,946.0,1006.99,731.34
2016,5,2,12,45,862.5,144.5,1.9,21.0,934.0,994.47,726.31
2016,5,2,13,0,855.0,147.0,2.1,21.0,922.0,978.57,718.93
2016,5,2,13,15,850.0,146.0,2.25,20.5,904.0,958.41,709.37
2016,5,2,13,30,845.0,145.0,2.4,20.0,886.0,944.73,703.96
2016,5,2,13,45,690.0,223.0,2.55,20.0,817.0,866.79,653.37
2016,5,2,14,0,535.0,301.0,2.7,20.0,748.0,782.82,593.38
2016,5,2,14,15,666.0,224.0,2.75,20.0,759.0,801.81,611.59
2016,5,2,14,30,797.0,147.0,2.8,20.0,770.0,802.01,614.39
2016,5,2,14,45,774.0,149.0,2.85,20.0,730.5,753.92,581.78
2016,5,2,15,0,751.0,151.0,2.9,20.0,691.0,707.08,548.33
2016,5,2,15,15,643.5,176.5,2.9,19.5,619.5,623.19,486.67
