Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,536.0,202.0,2.9,19.0,548.0,542.37,426.13
2016,5,2,15,45,441.0,212.0,2.9,18.5,482.5,466.78,368.51
2016,5,2,16,0,346.0,222.0,2.9,18.0,417.0,393.88,311.94
2016,5,2,16,15,305.5,206.5,2.85,17.5,367.0,338.82,268.65
2016,5,2,16,30,265.0,191.0,2.8,17.0,317.0,287.82,227.77
2016,5,2,16,45,215.5,172.0,2.75,16.5,267.0,234.83,184.96
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,185.57,145.0
2016,5,2,17,15,139.5,134.5,2.65,15.5,182.5,150.81,116.33
2016,5,2,17,30,113.0,116.0,2.6,15.0,148.0,119.32,90.57
2016,5,2,17,45,186.0,94.0,2.6,15.0,134.0,98.81,70.16
2016,5,2,18,0,259.0,72.0,2.6,15.0,120.0,68.19,45.3
2016,5,2,18,15,177.5,52.5,2.55,14.5,81.0,41.32,30.18
2016,5,2,18,30,96.0,33.0,2.5,14.0,42.0,26.46,15.24
2016,5,2,18,45,48.0,16.5,2.45,13.5,21.0,13.53,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.65,12.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,1.6,12.0,12.0,10.56,0.0
2016,5,3,5,45,9.5,31.5,1.6,12.5,33.0,27.02,16.95
2016,5,3,6,0,19.0,51.0,1.6,13.0,54.0,42.58,31.78
2016,5,3,6,15,36.0,73.0,1.5,13.0,81.0,63.35,47.25
2016,5,3,6,30,53.0,95.0,1.4,13.0,108.0,87.38,66.8
2016,5,3,6,45,71.0,115.5,1.35,13.0,137.5,112.93,87.82
2016,5,3,7,0,89.0,136.0,1.3,13.0,167.0,140.94,111.06
2016,5,3,7,15,98.5,159.5,1.45,13.0,199.0,173.36,138.31
2016,5,3,7,30,108.0,183.0,1.6,13.0,231.0,205.76,165.29
2016,5,3,7,45,127.0,207.0,1.8,13.5,270.0,243.89,196.21
2016,5,3,8,0,146.0,231.0,2.0,14.0,309.0,284.25,228.52
2016,5,3,8,15,95.0,241.0,2.1,14.0,293.5,270.98,217.75
2016,5,3,8,30,44.0,251.0,2.2,14.0,278.0,256.33,205.34
2016,5,3,8,45,206.0,268.5,2.35,14.5,409.5,386.4,309.79
2016,5,3,9,0,368.0,286.0,2.5,15.0,541.0,533.39,423.39
2016,5,3,9,15,295.0,322.5,2.45,15.5,534.5,533.93,420.16
2016,5,3,9,30,222.0,359.0,2.4,16.0,528.0,518.41,405.58
2016,5,3,9,45,182.5,378.5,2.35,16.5,521.5,515.67,401.24
2016,5,3,10,0,143.0,398.0,2.3,17.0,515.0,509.48,394.14
2016,5,3,10,15,213.0,404.5,2.15,17.0,585.0,583.5,449.24
2016,5,3,10,30,283.0,411.0,2.0,17.0,655.0,672.3,512.7
2016,5,3,10,45,296.0,418.0,1.9,17.5,679.0,699.97,529.67
2016,5,3,11,0,309.0,425.0,1.8,18.0,703.0,726.83,546.28
2016,5,3,11,15,185.0,425.0,1.7,18.0,592.5,600.63,453.82
2016,5,3,11,30,61.0,425.0,1.6,18.0,482.0,468.75,355.61
2016,5,3,11,45,157.5,442.0,1.5,18.0,588.5,595.59,449.91
2016,5,3,12,0,254.0,459.0,1.4,18.0,695.0,722.22,538.29
2016,5,3,12,15,313.0,437.5,1.45,18.0,727.5,758.73,564.2
2016,5,3,12,30,372.0,416.0,1.5,18.0,760.0,793.22,589.52
2016,5,3,12,45,416.5,392.0,1.55,18.0,773.5,819.34,608.63
2016,5,3,13,0,461.0,368.0,1.6,18.0,787.0,832.31,619.21
2016,5,3,13,15,463.5,358.0,1.7,18.0,772.0,815.5,609.3
2016,5,3,13,30,466.0,348.0,1.8,18.0,757.0,796.46,598.05
2016,5,3,13,45,448.5,343.0,1.9,18.0,728.0,762.07,575.59
2016,5,3,14,0,431.0,338.0,2.0,18.0,699.0,726.66,552.16
2016,5,3,14,15,427.5,326.0,2.1,18.0,673.0,695.63,531.82
2016,5,3,14,30,424.0,314.0,2.2,18.0,647.0,663.21,510.04
2016,5,3,14,45,373.0,314.0,2.35,18.0,597.0,596.31,462.21
2016,5,3,15,0,322.0,314.0,2.5,18.0,547.0,541.38,422.13
2016,5,3,15,15,261.5,304.0,2.65,17.5,486.0,473.77,372.33
2016,5,3,15,30,201.0,294.0,2.8,17.0,425.0,404.27,319.99
2016,5,3,15,45,213.5,269.5,2.95,17.0,399.0,376.25,299.1
2016,5,3,16,0,226.0,245.0,3.1,17.0,373.0,346.63,276.16
2016,5,3,16,15,195.5,223.5,3.1,16.5,327.0,298.0,237.79
2016,5,3,16,30,165.0,202.0,3.1,16.0,281.0,252.61,201.5
2016,5,3,16,45,82.5,163.0,3.1,16.0,202.5,174.35,138.54
2016,5,3,17,0,0.0,124.0,3.1,16.0,124.0,108.95,86.32
2016,5,3,17,15,0.0,104.5,3.0,15.5,104.5,91.49,72.09
2016,5,3,17,30,0.0,85.0,2.9,15.0,85.0,74.22,57.67
2016,5,3,17,45,0.0,66.5,2.85,15.0,66.5,58.0,43.78
2016,5,3,18,0,0.0,48.0,2.8,15.0,48.0,42.04,29.93
2016,5,3,18,15,0.0,32.5,2.6,14.5,32.5,28.67,19.29
2016,5,3,18,30,0.0,17.0,2.4,14.0,17.0,14.96,6.34
2016,5,3,18,45,0.0,8.5,2.25,14.0,8.5,7.47,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.37,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.32,0.0
2016,5,4,5,45,23.5,35.0,2.5,12.5,38.5,29.69,19.35
2016,5,4,6,0,47.0,56.0,2.5,13.0,63.0,46.21,34.99
2016,5,4,6,15,74.5,79.0,2.45,13.0,95.0,69.35,51.11
2016,5,4,6,30,102.0,102.0,2.4,13.0,127.0,98.72,74.27
2016,5,4,6,45,139.5,119.0,2.4,13.0,162.5,128.96,98.48
2016,5,4,7,0,177.0,136.0,2.4,13.0,198.0,163.81,127.28
2016,5,4,7,15,236.5,153.0,2.3,13.0,249.5,211.97,166.96
2016,5,4,7,30,296.0,170.0,2.2,13.0,301.0,265.81,211.55
2016,5,4,7,45,272.5,197.0,2.15,13.5,329.0,300.18,240.56
2016,5,4,8,0,249.0,224.0,2.1,14.0,357.0,331.72,266.12
2016,5,4,8,15,260.0,245.5,2.0,14.0,396.0,373.85,299.58
2016,5,4,8,30,271.0,267.0,1.9,14.0,435.0,416.76,332.8
2016,5,4,8,45,315.0,278.5,1.85,14.0,487.5,471.91,375.27
2016,5,4,9,0,359.0,290.0,1.8,14.0,540.0,530.48,419.43
2016,5,4,9,15,341.0,314.5,1.7,14.0,562.5,559.25,439.23
2016,5,4,9,30,323.0,339.0,1.6,14.0,585.0,585.57,456.9
2016,5,4,9,45,318.5,357.0,1.55,14.5,609.0,614.15,475.6
2016,5,4,10,0,314.0,375.0,1.5,15.0,633.0,641.32,492.87
2016,5,4,10,15,293.5,395.0,1.5,15.0,642.0,655.01,501.21
2016,5,4,10,30,273.0,415.0,1.5,15.0,651.0,666.38,507.95
2016,5,4,10,45,274.0,425.5,1.5,15.5,667.5,686.12,520.29
2016,5,4,11,0,275.0,436.0,1.5,16.0,684.0,704.64,531.6
2016,5,4,11,15,261.5,446.0,1.65,16.0,684.5,707.39,533.8
2016,5,4,11,30,248.0,456.0,1.8,16.0,685.0,708.42,534.92
2016,5,4,11,45,240.0,460.5,2.0,16.0,683.5,694.67,526.46
2016,5,4,12,0,232.0,465.0,2.2,16.0,682.0,692.44,525.88
2016,5,4,12,15,257.0,458.0,2.3,16.0,697.5,723.04,548.64
2016,5,4,12,30,282.0,451.0,2.4,16.0,713.0,738.92,560.98
2016,5,4,12,45,271.0,448.5,2.5,16.5,698.0,722.37,548.66
2016,5,4,13,0,260.0,446.0,2.6,17.0,683.0,704.61,535.72
2016,5,4,13,15,294.5,427.0,2.65,17.0,690.5,712.33,543.04
2016,5,4,13,30,329.0,408.0,2.7,17.0,698.0,717.42,548.3
2016,5,4,13,45,374.5,376.0,2.8,17.0,697.5,716.55,550.1
2016,5,4,14,0,420.0,344.0,2.9,17.0,697.0,721.74,555.99
2016,5,4,14,15,374.0,347.5,2.95,17.0,653.0,661.27,512.2
2016,5,4,14,30,328.0,351.0,3.0,17.0,609.0,612.23,476.34
2016,5,4,14,45,351.5,326.0,3.05,17.0,590.5,590.7,462.05
2016,5,4,15,0,375.0,301.0,3.1,17.0,572.0,566.28,445.1
2016,5,4,15,15,385.5,278.0,3.1,17.0,542.0,531.96,419.97
2016,5,4,15,30,396.0,255.0,3.1,17.0,512.0,495.75,392.87
2016,5,4,15,45,405.0,231.5,3.1,17.0,477.5,462.56,367.31
2016,5,4,16,0,414.0,208.0,3.1,17.0,443.0,420.86,334.47
2016,5,4,16,15,388.0,192.0,3.0,16.5,396.5,367.87,292.29
2016,5,4,16,30,362.0,176.0,2.9,16.0,350.0,313.14,247.84
2016,5,4,16,45,368.0,153.5,2.85,16.0,312.5,274.44,214.44
2016,5,4,17,0,374.0,131.0,2.8,16.0,275.0,230.71,176.03
2016,5,4,17,15,323.5,120.5,2.7,15.5,232.5,181.97,135.19
2016,5,4,17,30,273.0,110.0,2.6,15.0,190.0,141.43,102.02
2016,5,4,17,45,229.0,91.5,2.55,14.5,149.5,101.06,70.38
2016,5,4,18,0,185.0,73.0,2.5,14.0,109.0,66.37,45.92
2016,5,4,18,15,127.0,53.0,2.35,13.5,74.5,41.6,30.67
2016,5,4,18,30,69.0,33.0,2.2,13.0,40.0,27.33,16.6
2016,5,4,18,45,34.5,16.5,2.1,13.0,20.0,14.08,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,14.09,0.0
2016,5,5,5,45,21.5,36.0,2.1,12.5,39.0,30.51,20.21
2016,5,5,6,0,43.0,56.0,2.2,13.0,62.0,46.33,35.16
2016,5,5,6,15,64.5,78.0,2.25,13.0,92.0,68.86,51.04
2016,5,5,6,30,86.0,100.0,2.3,13.0,122.0,95.26,72.07
2016,5,5,6,45,109.0,120.0,2.35,13.5,154.0,124.15,95.56
2016,5,5,7,0,132.0,140.0,2.4,14.0,186.0,156.06,121.92
2016,5,5,7,15,156.0,162.5,2.4,14.0,225.5,193.32,153.06
2016,5,5,7,30,180.0,185.0,2.4,14.0,265.0,233.56,186.54
2016,5,5,7,45,215.5,205.0,2.45,14.5,312.5,279.27,223.67
2016,5,5,8,0,251.0,225.0,2.5,15.0,360.0,333.26,266.88
2016,5,5,8,15,236.0,250.5,2.45,15.0,387.0,359.98,288.17
2016,5,5,8,30,221.0,276.0,2.4,15.0,414.0,389.26,310.84
2016,5,5,8,45,152.5,295.0,2.4,15.5,393.5,376.42,299.14
2016,5,5,9,0,84.0,314.0,2.4,16.0,373.0,349.15,275.92
2016,5,5,9,15,78.0,330.0,2.35,16.0,387.0,364.9,287.5
2016,5,5,9,30,72.0,346.0,2.3,16.0,401.0,379.96,298.24
2016,5,5,9,45,161.0,369.0,2.3,16.0,499.5,487.89,381.47
2016,5,5,10,0,250.0,392.0,2.3,16.0,598.0,603.09,467.14
2016,5,5,10,15,173.0,405.0,2.3,16.0,550.0,547.65,423.5
2016,5,5,10,30,96.0,418.0,2.3,16.0,502.0,485.56,375.42
2016,5,5,10,45,57.0,364.5,2.3,16.5,415.0,399.45,309.69
2016,5,5,11,0,18.0,311.0,2.3,17.0,328.0,300.63,233.12
2016,5,5,11,15,13.5,261.0,2.3,17.0,274.0,249.95,194.23
2016,5,5,11,30,9.0,211.0,2.3,17.0,220.0,199.46,154.82
2016,5,5,11,45,15.0,273.5,2.35,17.5,288.0,263.55,204.63
2016,5,5,12,0,21.0,336.0,2.4,18.0,356.0,328.35,253.67
2016,5,5,12,15,16.5,297.5,2.4,18.0,313.5,287.6,222.29
2016,5,5,12,30,12.0,259.0,2.4,18.0,271.0,247.03,191.15
2016,5,5,12,45,11.0,242.5,2.4,18.0,253.5,230.52,178.53
2016,5,5,13,0,10.0,226.0,2.4,18.0,236.0,214.01,165.8
2016,5,5,13,15,5.0,180.0,2.4,18.0,185.0,166.67,128.62
2016,5,5,13,30,0.0,134.0,2.4,18.0,134.0,119.93,91.5
2016,5,5,13,45,43.5,266.0,2.4,18.0,302.5,288.77,225.84
2016,5,5,14,0,87.0,398.0,2.4,18.0,471.0,453.35,350.76
2016,5,5,14,15,87.0,382.5,2.4,17.5,453.0,434.35,336.83
2016,5,5,14,30,87.0,367.0,2.4,17.0,435.0,415.09,323.57
2016,5,5,14,45,55.5,319.5,2.4,17.0,362.5,340.75,266.88
2016,5,5,15,0,24.0,272.0,2.4,17.0,290.0,262.56,206.27
2016,5,5,15,15,173.5,273.5,2.35,17.0,387.5,376.95,298.87
2016,5,5,15,30,323.0,275.0,2.3,17.0,485.0,468.27,369.85
2016,5,5,15,45,298.5,257.5,2.25,17.0,440.5,418.77,331.07
2016,5,5,16,0,274.0,240.0,2.2,17.0,396.0,371.19,293.95
2016,5,5,16,15,269.0,217.0,2.2,16.5,359.0,329.85,261.68
2016,5,5,16,30,264.0,194.0,2.2,16.0,322.0,288.79,228.7
2016,5,5,16,45,244.5,176.0,2.2,16.0,284.0,247.46,194.47
2016,5,5,17,0,225.0,158.0,2.2,16.0,246.0,208.23,161.54
2016,5,5,17,15,348.0,123.0,2.25,15.5,236.0,190.99,141.58
2016,5,5,17,30,471.0,88.0,2.3,15.0,226.0,156.45,105.85
2016,5,5,17,45,403.5,77.0,2.35,15.0,178.5,107.18,67.95
2016,5,5,18,0,336.0,66.0,2.4,15.0,131.0,66.18,41.82
2016,5,5,18,15,245.5,50.5,2.25,14.5,90.5,38.71,28.09
2016,5,5,18,30,155.0,35.0,2.1,14.0,50.0,27.21,16.64
2016,5,5,18,45,77.5,17.5,2.0,13.5,25.0,13.75,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.7,11.0,3.0,2.73,0.0
2016,5,6,5,30,0.0,6.0,2.7,11.0,6.0,5.26,0.0
2016,5,6,5,45,0.0,15.0,2.7,11.5,15.0,13.18,5.63
2016,5,6,6,0,0.0,24.0,2.7,12.0,24.0,21.12,13.09
2016,5,6,6,15,0.0,36.0,2.65,12.0,36.0,31.73,21.66
2016,5,6,6,30,0.0,48.0,2.6,12.0,48.0,42.36,30.99
2016,5,6,6,45,0.0,60.0,2.55,12.5,60.0,53.0,40.14
2016,5,6,7,0,0.0,72.0,2.5,13.0,72.0,63.62,49.09
2016,5,6,7,15,15.5,121.0,2.45,13.0,128.0,111.2,88.86
2016,5,6,7,30,31.0,170.0,2.4,13.0,184.0,162.88,131.53
2016,5,6,7,45,194.0,188.5,2.4,13.0,291.5,255.15,205.79
2016,5,6,8,0,357.0,207.0,2.4,13.0,399.0,367.45,296.0
2016,5,6,8,15,178.5,178.0,2.35,13.0,274.0,266.46,215.71
2016,5,6,8,30,0.0,149.0,2.3,13.0,149.0,132.59,105.12
2016,5,6,8,45,22.5,220.0,2.3,13.5,236.0,211.36,169.37
2016,5,6,9,0,45.0,291.0,2.3,14.0,323.0,300.27,239.46
2016,5,6,9,15,23.5,227.0,2.3,14.0,244.0,226.88,180.35
2016,5,6,9,30,2.0,163.0,2.3,14.0,165.0,147.28,115.75
2016,5,6,9,45,1.5,156.5,2.3,14.0,158.0,141.17,110.73
2016,5,6,10,0,1.0,150.0,2.3,14.0,151.0,135.02,105.56
2016,5,6,10,15,1.5,150.5,2.3,14.0,152.0,136.04,106.28
2016,5,6,10,30,2.0,151.0,2.3,14.0,153.0,137.09,107.02
2016,5,6,10,45,9.5,225.0,2.3,14.5,234.0,212.02,166.82
2016,5,6,11,0,17.0,299.0,2.3,15.0,315.0,288.3,226.02
2016,5,6,11,15,17.5,309.0,2.3,15.0,325.5,298.61,233.57
2016,5,6,11,30,18.0,319.0,2.3,15.0,336.0,308.86,241.32
2016,5,6,11,45,15.0,282.5,2.35,15.0,297.0,271.88,212.64
2016,5,6,12,0,12.0,246.0,2.4,15.0,258.0,234.98,183.93
2016,5,6,12,15,14.5,278.5,2.4,15.0,292.5,267.73,209.67
2016,5,6,12,30,17.0,311.0,2.4,15.0,327.0,300.53,235.04
2016,5,6,12,45,15.5,296.0,2.4,15.0,310.5,284.73,222.75
2016,5,6,13,0,14.0,281.0,2.4,15.0,294.0,268.91,210.59
2016,5,6,13,15,7.0,207.5,2.35,15.0,214.0,193.77,151.56
2016,5,6,13,30,0.0,134.0,2.3,15.0,134.0,119.92,92.51
2016,5,6,13,45,14.5,233.0,2.3,15.0,245.5,223.37,175.93
2016,5,6,14,0,29.0,332.0,2.3,15.0,357.0,337.99,265.44
2016,5,6,14,15,16.5,256.0,2.25,15.0,270.0,245.02,192.75
2016,5,6,14,30,4.0,180.0,2.2,15.0,183.0,164.49,128.97
2016,5,6,14,45,2.0,138.5,2.15,15.0,140.0,125.05,97.47
2016,5,6,15,0,0.0,97.0,2.1,15.0,97.0,86.14,65.87
2016,5,6,15,15,0.0,102.5,1.95,15.0,102.5,91.02,70.09
2016,5,6,15,30,0.0,108.0,1.8,15.0,108.0,95.89,74.28
2016,5,6,15,45,0.0,92.0,1.7,15.0,92.0,81.56,62.64
2016,5,6,16,0,0.0,76.0,1.6,15.0,76.0,67.29,50.97
2016,5,6,16,15,0.0,60.0,1.4,15.0,60.0,53.05,39.23
2016,5,6,16,30,0.0,44.0,1.2,15.0,44.0,38.84,27.39
2016,5,6,16,45,0.0,47.5,1.0,15.0,47.5,41.93,30.13
2016,5,6,17,0,0.0,51.0,0.8,15.0,51.0,45.01,32.86
2016,5,6,17,15,0.0,43.0,0.7,14.5,43.0,37.92,26.95
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,30.83,20.96
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,24.2,15.22
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,17.58,9.42
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,12.3,5.19
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.02,0.2
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.5,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.65,12.0,3.0,2.73,0.0
2016,5,7,5,30,0.0,6.0,1.8,12.0,6.0,5.26,0.0
2016,5,7,5,45,0.0,14.5,2.0,12.5,14.5,12.74,5.27
2016,5,7,6,0,0.0,23.0,2.2,13.0,23.0,20.24,12.27
2016,5,7,6,15,0.0,33.5,2.25,13.0,33.5,29.51,19.69
2016,5,7,6,30,0.0,44.0,2.3,13.0,44.0,38.81,27.83
2016,5,7,6,45,0.0,55.5,2.35,13.0,55.5,49.0,36.63
2016,5,7,7,0,0.0,67.0,2.4,13.0,67.0,59.22,45.32
2016,5,7,7,15,5.5,111.5,2.45,13.0,114.5,99.88,79.56
2016,5,7,7,30,11.0,156.0,2.5,13.0,162.0,141.52,114.09
2016,5,7,7,45,230.0,170.5,2.6,13.5,295.5,257.26,207.09
2016,5,7,8,0,449.0,185.0,2.7,14.0,429.0,396.19,317.92
2016,5,7,8,15,303.0,234.0,2.75,14.0,405.5,385.06,309.44
2016,5,7,8,30,157.0,283.0,2.8,14.0,382.0,357.36,286.62
2016,5,7,8,45,78.5,222.5,2.9,14.5,272.0,254.08,203.72
2016,5,7,9,0,0.0,162.0,3.0,15.0,162.0,144.56,113.62
2016,5,7,9,15,0.0,153.0,2.95,15.0,153.0,136.55,107.02
2016,5,7,9,30,0.0,144.0,2.9,15.0,144.0,128.52,100.29
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,90.3,68.85
2016,5,7,10,0,0.0,59.0,2.9,16.0,59.0,52.4,37.64
2016,5,7,10,15,0.0,70.5,2.85,16.0,70.5,62.68,46.03
2016,5,7,10,30,0.0,82.0,2.8,16.0,82.0,72.97,54.37
2016,5,7,10,45,0.0,76.0,2.75,16.5,76.0,67.65,49.86
2016,5,7,11,0,0.0,70.0,2.7,17.0,70.0,62.32,45.39
2016,5,7,11,15,0.0,85.5,2.65,17.0,85.5,76.26,56.67
2016,5,7,11,30,0.0,101.0,2.6,17.0,101.0,90.27,67.95
2016,5,7,11,45,0.0,69.0,2.6,17.0,69.0,61.49,44.63
2016,5,7,12,0,0.0,37.0,2.6,17.0,37.0,32.94,21.37
2016,5,7,12,15,2.5,104.0,2.55,17.0,106.5,95.48,72.29
2016,5,7,12,30,5.0,171.0,2.5,17.0,176.0,158.82,122.96
2016,5,7,12,45,2.5,130.0,2.5,17.0,132.5,118.93,90.99
2016,5,7,13,0,0.0,89.0,2.5,17.0,89.0,79.4,59.16
2016,5,7,13,15,3.5,142.0,2.45,17.0,145.0,130.55,100.57
2016,5,7,13,30,7.0,195.0,2.4,17.0,201.0,181.97,141.58
2016,5,7,13,45,7.5,205.0,2.4,17.0,212.0,191.28,148.96
2016,5,7,14,0,8.0,215.0,2.4,17.0,223.0,200.52,156.41
2016,5,7,14,15,5.0,187.0,2.4,17.0,192.0,171.96,133.9
2016,5,7,14,30,2.0,159.0,2.4,17.0,161.0,143.78,111.57
2016,5,7,14,45,1.0,145.5,2.4,17.0,146.5,130.6,101.21
2016,5,7,15,0,0.0,132.0,2.4,17.0,132.0,117.57,90.89
2016,5,7,15,15,0.0,110.0,2.35,17.0,110.0,97.74,74.99
2016,5,7,15,30,0.0,88.0,2.3,17.0,88.0,78.03,59.07
2016,5,7,15,45,0.0,68.0,2.3,17.0,68.0,60.2,44.54
2016,5,7,16,0,0.0,48.0,2.3,17.0,48.0,42.43,29.91
2016,5,7,16,15,0.0,92.0,2.25,16.5,92.0,81.49,62.69
2016,5,7,16,30,0.0,136.0,2.2,16.0,136.0,120.27,95.16
2016,5,7,16,45,0.0,99.5,2.2,16.0,99.5,87.92,68.52
2016,5,7,17,0,0.0,63.0,2.2,16.0,63.0,55.66,41.65
2016,5,7,17,15,0.0,53.5,2.1,15.5,53.5,47.23,34.7
2016,5,7,17,30,0.0,44.0,2.0,15.0,44.0,38.8,27.62
2016,5,7,17,45,0.0,35.0,1.95,15.0,35.0,30.83,20.76
2016,5,7,18,0,0.0,26.0,1.9,15.0,26.0,22.88,13.82
2016,5,7,18,15,0.0,18.0,1.85,14.5,18.0,15.82,8.22
2016,5,7,18,30,0.0,10.0,1.8,14.0,10.0,8.78,1.67
2016,5,7,18,45,0.0,5.0,1.75,14.0,5.0,4.38,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,20.0,1.25,13.5,20.0,17.6,9.46
2016,5,8,6,0,0.0,31.0,1.3,14.0,31.0,27.32,18.48
2016,5,8,6,15,0.0,45.0,1.3,14.0,45.0,39.71,28.33
2016,5,8,6,30,0.0,59.0,1.3,14.0,59.0,52.0,39.0
2016,5,8,6,45,0.0,74.0,1.35,14.5,74.0,65.11,50.11
2016,5,8,7,0,0.0,89.0,1.4,15.0,89.0,78.34,61.1
2016,5,8,7,15,0.0,107.0,1.4,15.0,107.0,94.27,74.29
2016,5,8,7,30,0.0,125.0,1.4,15.0,125.0,110.34,87.4
2016,5,8,7,45,46.0,179.5,1.45,15.5,204.5,180.52,144.11
2016,5,8,8,0,92.0,234.0,1.5,16.0,284.0,255.52,203.5
2016,5,8,8,15,96.0,257.0,1.5,16.0,313.5,285.08,226.38
2016,5,8,8,30,100.0,280.0,1.5,16.0,343.0,315.06,249.42
2016,5,8,8,45,171.0,300.5,1.5,16.0,417.0,392.18,309.28
2016,5,8,9,0,242.0,321.0,1.5,16.0,491.0,470.18,368.43
2016,5,8,9,15,199.0,345.0,1.5,16.0,490.5,474.37,369.74
2016,5,8,9,30,156.0,369.0,1.5,16.0,490.0,474.43,368.25
2016,5,8,9,45,93.0,348.0,1.55,16.5,421.0,401.54,311.83
2016,5,8,10,0,30.0,327.0,1.6,17.0,352.0,332.25,257.41
2016,5,8,10,15,49.5,365.5,1.65,17.0,408.5,388.46,300.42
2016,5,8,10,30,69.0,404.0,1.7,17.0,465.0,446.02,343.13
2016,5,8,10,45,63.0,408.5,1.8,17.0,465.5,447.36,343.54
2016,5,8,11,0,57.0,413.0,1.9,17.0,466.0,448.11,343.91
2016,5,8,11,15,146.5,437.5,2.0,17.0,573.5,572.77,437.68
2016,5,8,11,30,236.0,462.0,2.1,17.0,681.0,686.7,520.44
2016,5,8,11,45,265.0,458.0,2.25,17.5,705.0,726.1,547.51
2016,5,8,12,0,294.0,454.0,2.4,18.0,729.0,751.91,565.77
2016,5,8,12,15,278.5,456.5,2.45,18.0,717.0,738.94,556.41
2016,5,8,12,30,263.0,459.0,2.5,18.0,705.0,724.48,546.34
2016,5,8,12,45,560.5,298.0,2.65,18.0,815.0,861.81,652.38
2016,5,8,13,0,858.0,137.0,2.8,18.0,925.0,964.14,725.46
2016,5,8,13,15,854.0,136.5,2.85,18.0,907.5,945.46,712.78
2016,5,8,13,30,850.0,136.0,2.9,18.0,890.0,923.53,699.04
2016,5,8,13,45,844.5,134.0,3.0,18.0,866.0,895.68,681.58
2016,5,8,14,0,839.0,132.0,3.1,18.0,842.0,864.89,661.97
2016,5,8,14,15,831.0,130.0,3.15,18.0,811.5,835.92,643.17
2016,5,8,14,30,823.0,128.0,3.2,18.0,781.0,797.05,617.2
2016,5,8,14,45,817.0,123.0,3.25,18.0,745.5,754.44,588.31
2016,5,8,15,0,811.0,118.0,3.3,18.0,710.0,709.64,556.96
2016,5,8,15,15,796.5,115.5,3.35,17.5,668.5,659.67,520.97
2016,5,8,15,30,782.0,113.0,3.4,17.0,627.0,608.71,483.15
2016,5,8,15,45,765.5,109.0,3.45,17.0,582.0,554.44,440.77
2016,5,8,16,0,749.0,105.0,3.5,17.0,537.0,499.97,396.97
2016,5,8,16,15,724.5,101.0,3.55,16.5,488.0,440.86,348.91
2016,5,8,16,30,700.0,97.0,3.6,16.0,439.0,383.7,300.81
2016,5,8,16,45,671.5,91.0,3.7,16.0,389.5,324.83,249.55
2016,5,8,17,0,643.0,85.0,3.8,16.0,340.0,268.35,199.31
2016,5,8,17,15,598.5,79.0,3.85,15.5,289.5,210.87,148.96
2016,5,8,17,30,554.0,73.0,3.9,15.0,239.0,158.28,103.97
2016,5,8,17,45,495.5,64.0,3.95,15.0,191.5,106.72,63.81
2016,5,8,18,0,437.0,55.0,4.0,15.0,144.0,62.37,36.19
2016,5,8,18,15,342.5,44.5,3.9,14.5,101.5,35.17,25.12
2016,5,8,18,30,248.0,34.0,3.8,14.0,59.0,26.49,16.52
2016,5,8,18,45,124.0,17.0,3.7,13.5,29.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,13.5,2.7,11.0,17.0,12.28,0.0
2016,5,9,5,30,98.0,27.0,2.7,11.0,34.0,21.82,8.54
2016,5,9,5,45,202.0,43.0,2.75,11.5,72.0,33.23,23.09
2016,5,9,6,0,306.0,59.0,2.8,12.0,110.0,44.99,34.29
2016,5,9,6,15,153.0,72.0,2.8,12.0,97.5,67.96,47.66
2016,5,9,6,30,0.0,85.0,2.8,12.0,85.0,73.53,57.73
2016,5,9,6,45,4.0,104.5,2.8,12.0,106.0,91.52,72.98
2016,5,9,7,0,8.0,124.0,2.8,12.0,127.0,110.18,88.61
2016,5,9,7,15,18.5,147.5,2.75,12.0,155.5,134.91,109.01
2016,5,9,7,30,29.0,171.0,2.7,12.0,184.0,162.71,131.85
2016,5,9,7,45,31.0,191.0,2.7,12.5,207.0,184.28,149.18
2016,5,9,8,0,33.0,211.0,2.7,13.0,230.0,206.2,166.53
2016,5,9,8,15,23.0,212.0,2.65,13.0,225.5,201.07,161.9
2016,5,9,8,30,13.0,213.0,2.6,13.0,221.0,197.74,158.69
2016,5,9,8,45,65.0,270.0,2.6,13.5,315.0,289.36,232.36
2016,5,9,9,0,117.0,327.0,2.6,14.0,409.0,389.89,310.7
2016,5,9,9,15,123.5,347.5,2.55,14.0,439.0,421.29,333.99
2016,5,9,9,30,130.0,368.0,2.5,14.0,469.0,452.97,357.52
2016,5,9,9,45,127.0,385.0,2.5,14.5,487.0,473.78,371.81
2016,5,9,10,0,124.0,402.0,2.5,15.0,505.0,493.98,385.51
2016,5,9,10,15,231.0,401.0,2.5,15.5,600.5,591.94,459.63
2016,5,9,10,30,338.0,400.0,2.5,16.0,696.0,706.05,542.47
2016,5,9,10,45,305.0,420.5,2.5,16.5,692.0,705.57,538.78
2016,5,9,11,0,272.0,441.0,2.5,17.0,688.0,702.36,534.06
2016,5,9,11,15,364.0,412.0,2.55,17.0,747.5,767.49,582.69
2016,5,9,11,30,456.0,383.0,2.6,17.0,807.0,844.14,637.8
2016,5,9,11,45,679.0,254.5,2.65,17.0,890.5,943.16,712.0
2016,5,9,12,0,902.0,126.0,2.7,17.0,974.0,1018.44,762.08
2016,5,9,12,15,901.5,126.0,2.75,17.0,971.5,1017.42,761.14
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,1012.72,758.64
2016,5,9,12,45,898.5,126.0,2.9,17.5,959.0,1002.43,751.56
2016,5,9,13,0,896.0,126.0,3.0,18.0,949.0,988.55,742.19
2016,5,9,13,15,892.0,125.0,3.05,18.0,931.5,968.77,729.89
2016,5,9,13,30,888.0,124.0,3.1,18.0,914.0,945.6,715.34
2016,5,9,13,45,882.0,123.0,3.2,18.0,889.5,917.36,697.66
2016,5,9,14,0,876.0,122.0,3.3,18.0,865.0,886.08,677.75
2016,5,9,14,15,868.5,120.5,3.35,18.0,834.0,850.19,654.15
2016,5,9,14,30,861.0,119.0,3.4,18.0,803.0,811.7,628.51
2016,5,9,14,45,851.0,116.5,3.45,18.0,766.0,767.95,598.82
2016,5,9,15,0,841.0,114.0,3.5,18.0,729.0,726.15,569.92
2016,5,9,15,15,827.0,111.5,3.5,17.5,687.0,675.26,533.08
2016,5,9,15,30,813.0,109.0,3.5,17.0,645.0,623.26,494.36
2016,5,9,15,45,795.5,105.5,3.55,17.0,599.0,567.45,450.81
2016,5,9,16,0,778.0,102.0,3.6,17.0,553.0,511.47,405.82
2016,5,9,16,15,754.5,98.5,3.65,16.5,503.5,452.82,358.06
2016,5,9,16,30,731.0,95.0,3.7,16.0,454.0,393.91,308.49
2016,5,9,16,45,696.5,91.0,3.75,16.0,402.0,333.13,255.63
2016,5,9,17,0,662.0,87.0,3.8,16.0,350.0,275.35,204.35
2016,5,9,17,15,617.5,81.0,3.85,15.5,299.0,216.75,153.04
2016,5,9,17,30,573.0,75.0,3.9,15.0,248.0,163.03,107.08
2016,5,9,17,45,501.5,67.5,4.0,15.0,198.0,110.31,66.59
2016,5,9,18,0,430.0,60.0,4.1,15.0,148.0,66.43,39.8
2016,5,9,18,15,333.0,48.5,4.05,14.5,105.0,37.23,26.95
2016,5,9,18,30,236.0,37.0,4.0,14.0,62.0,28.79,18.57
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.0,14.5,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,2.15,11.0,17.5,12.28,0.0
2016,5,10,5,30,124.0,27.0,2.2,11.0,35.0,21.12,8.87
2016,5,10,5,45,236.0,41.0,2.25,11.5,74.5,31.7,21.85
2016,5,10,6,0,348.0,55.0,2.3,12.0,114.0,42.0,31.69
2016,5,10,6,15,422.0,65.0,2.25,12.5,161.0,78.85,48.02
2016,5,10,6,30,496.0,75.0,2.2,13.0,208.0,126.01,79.92
2016,5,10,6,45,248.0,75.5,2.2,13.5,142.0,112.77,79.99
2016,5,10,7,0,0.0,76.0,2.2,14.0,76.0,67.12,51.78
2016,5,10,7,15,0.0,95.0,2.15,14.0,95.0,83.83,65.81
2016,5,10,7,30,0.0,114.0,2.1,14.0,114.0,100.68,79.71
2016,5,10,7,45,0.0,126.5,2.05,14.5,126.5,111.92,88.61
2016,5,10,8,0,0.0,139.0,2.0,15.0,139.0,123.22,97.43
2016,5,10,8,15,5.0,171.5,1.9,15.5,175.0,155.11,122.97
2016,5,10,8,30,10.0,204.0,1.8,16.0,211.0,187.8,148.67
2016,5,10,8,45,23.0,244.0,1.75,16.5,261.0,233.16,184.12
2016,5,10,9,0,36.0,284.0,1.7,17.0,311.0,286.53,225.06
2016,5,10,9,15,60.5,320.5,1.7,17.0,367.0,341.49,267.17
2016,5,10,9,30,85.0,357.0,1.7,17.0,423.0,398.79,310.35
2016,5,10,9,45,215.5,364.0,1.7,17.5,541.0,524.39,405.26
2016,5,10,10,0,346.0,371.0,1.7,18.0,659.0,659.76,502.92
2016,5,10,10,15,589.5,263.0,1.65,18.5,772.0,792.76,598.71
2016,5,10,10,30,833.0,155.0,1.6,19.0,885.0,918.94,682.57
2016,5,10,10,45,840.5,154.5,1.6,19.5,905.5,945.62,696.59
2016,5,10,11,0,848.0,154.0,1.6,20.0,926.0,969.23,709.71
2016,5,10,11,15,851.0,155.0,1.6,20.0,939.0,986.83,720.32
2016,5,10,11,30,854.0,156.0,1.6,20.0,952.0,989.27,721.34
2016,5,10,11,45,858.5,154.5,1.65,20.5,958.5,998.7,726.48
2016,5,10,12,0,863.0,153.0,1.7,21.0,965.0,1004.69,729.41
2016,5,10,12,15,862.5,152.5,1.8,21.0,962.5,1003.21,729.79
2016,5,10,12,30,862.0,152.0,1.9,21.0,960.0,998.24,728.05
2016,5,10,12,45,868.0,146.5,2.05,21.0,952.5,991.34,725.75
2016,5,10,13,0,874.0,141.0,2.2,21.0,945.0,980.75,721.02
2016,5,10,13,15,870.0,140.0,2.3,21.0,927.5,961.38,709.97
2016,5,10,13,30,866.0,139.0,2.4,21.0,910.0,938.7,696.74
2016,5,10,13,45,861.5,136.5,2.55,21.0,886.0,910.95,680.46
2016,5,10,14,0,857.0,134.0,2.7,21.0,862.0,880.15,661.88
2016,5,10,14,15,848.5,132.5,2.75,21.0,831.0,844.07,638.72
2016,5,10,14,30,840.0,131.0,2.8,21.0,800.0,811.52,617.82
2016,5,10,14,45,832.0,127.5,2.9,21.0,764.0,768.34,589.49
2016,5,10,15,0,824.0,124.0,3.0,21.0,728.0,723.08,558.57
2016,5,10,15,15,809.5,121.0,3.05,20.5,686.0,672.12,522.63
2016,5,10,15,30,795.0,118.0,3.1,20.0,644.0,620.15,484.83
2016,5,10,15,45,780.0,113.5,3.15,20.0,598.5,565.7,443.08
2016,5,10,16,0,765.0,109.0,3.2,20.0,553.0,510.87,399.75
2016,5,10,16,15,740.5,104.5,3.25,19.5,503.5,450.51,351.52
2016,5,10,16,30,716.0,100.0,3.3,19.0,454.0,392.07,303.16
2016,5,10,16,45,687.5,94.0,3.4,18.5,403.5,332.39,252.44
2016,5,10,17,0,659.0,88.0,3.5,18.0,353.0,275.06,202.45
2016,5,10,17,15,614.5,82.0,3.45,17.5,301.5,216.71,151.81
2016,5,10,17,30,570.0,76.0,3.4,17.0,250.0,163.23,106.48
2016,5,10,17,45,510.5,67.5,3.4,16.5,201.0,111.12,66.47
2016,5,10,18,0,451.0,59.0,3.4,16.0,152.0,66.32,39.01
2016,5,10,18,15,356.5,47.5,3.25,15.5,108.5,37.68,27.26
2016,5,10,18,30,262.0,36.0,3.1,15.0,65.0,28.02,17.96
2016,5,10,18,45,131.0,18.0,3.0,14.5,32.5,14.1,0.67
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.5,20.0,11.37,0.0
2016,5,11,5,30,197.0,25.0,2.6,12.0,40.0,19.61,8.36
2016,5,11,5,45,306.0,37.0,2.65,12.5,80.0,29.57,19.98
2016,5,11,6,0,415.0,49.0,2.7,13.0,120.0,38.46,28.46
2016,5,11,6,15,487.0,57.5,2.65,13.0,168.5,76.04,43.4
2016,5,11,6,30,559.0,66.0,2.6,13.0,217.0,125.62,76.84
2016,5,11,6,45,279.5,83.0,2.55,13.5,158.5,124.94,88.93
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,87.78,69.26
2016,5,11,7,15,7.5,131.5,2.45,14.0,135.0,117.73,94.08
2016,5,11,7,30,15.0,163.0,2.4,14.0,170.0,148.92,119.6
2016,5,11,7,45,15.5,178.5,2.35,14.5,187.0,164.28,131.66
2016,5,11,8,0,16.0,194.0,2.3,15.0,204.0,179.71,143.62
2016,5,11,8,15,33.5,228.5,2.25,15.5,250.0,225.0,179.54
2016,5,11,8,30,51.0,263.0,2.2,16.0,296.0,269.83,214.42
2016,5,11,8,45,62.0,289.0,2.15,16.5,331.5,304.7,240.86
2016,5,11,9,0,73.0,315.0,2.1,17.0,367.0,340.72,267.79
2016,5,11,9,15,104.5,342.5,2.05,17.0,422.0,394.08,308.49
2016,5,11,9,30,136.0,370.0,2.0,17.0,477.0,458.51,356.65
2016,5,11,9,45,131.0,386.5,1.95,17.5,492.5,477.42,368.82
2016,5,11,10,0,126.0,403.0,1.9,18.0,508.0,495.56,380.49
2016,5,11,10,15,179.0,416.0,1.9,18.0,570.5,560.0,428.18
2016,5,11,10,30,232.0,429.0,1.9,18.0,633.0,626.82,476.41
2016,5,11,10,45,215.0,442.0,1.9,18.5,634.5,630.88,476.93
2016,5,11,11,0,198.0,455.0,1.9,19.0,636.0,633.27,476.77
2016,5,11,11,15,333.5,418.5,1.9,19.0,728.5,742.9,556.73
2016,5,11,11,30,469.0,382.0,1.9,19.0,821.0,853.64,634.13
2016,5,11,11,45,683.5,258.0,1.95,19.0,900.5,948.47,703.04
2016,5,11,12,0,898.0,134.0,2.0,19.0,980.0,1019.69,749.24
2016,5,11,12,15,897.5,133.5,2.05,19.0,977.5,1018.18,748.09
2016,5,11,12,30,897.0,133.0,2.1,19.0,975.0,1013.04,745.52
2016,5,11,12,45,901.0,128.5,2.2,19.5,966.5,1004.74,740.21
2016,5,11,13,0,905.0,124.0,2.3,20.0,958.0,992.7,732.51
2016,5,11,13,15,901.0,123.0,2.35,20.0,940.5,972.82,720.58
2016,5,11,13,30,897.0,122.0,2.4,20.0,923.0,949.53,706.45
2016,5,11,13,45,892.0,120.5,2.5,20.0,898.0,921.55,689.61
2016,5,11,14,0,887.0,119.0,2.6,20.0,873.0,890.46,670.51
2016,5,11,14,15,878.5,117.5,2.6,20.0,841.5,853.49,646.44
2016,5,11,14,30,870.0,116.0,2.6,20.0,810.0,813.96,620.44
2016,5,11,14,45,859.5,114.0,2.6,20.0,773.0,770.09,591.15
2016,5,11,15,0,849.0,112.0,2.6,20.0,736.0,724.26,560.0
2016,5,11,15,15,835.0,109.5,2.55,19.5,693.5,676.93,526.2
2016,5,11,15,30,821.0,107.0,2.5,19.0,651.0,624.71,487.94
2016,5,11,15,45,803.0,103.5,2.45,19.0,604.5,568.38,444.62
2016,5,11,16,0,785.0,100.0,2.4,19.0,558.0,511.91,399.97
2016,5,11,16,15,761.5,96.5,2.35,18.5,508.0,453.07,352.84
2016,5,11,16,30,738.0,93.0,2.3,18.0,458.0,395.3,304.98
2016,5,11,16,45,707.5,88.0,2.3,18.0,407.0,333.33,252.09
2016,5,11,17,0,677.0,83.0,2.3,18.0,356.0,275.32,201.33
2016,5,11,17,15,633.5,77.0,2.25,17.5,304.5,216.26,150.27
2016,5,11,17,30,590.0,71.0,2.2,17.0,253.0,161.91,104.3
2016,5,11,17,45,529.5,63.5,2.2,16.5,203.5,109.44,64.2
2016,5,11,18,0,469.0,56.0,2.2,16.0,154.0,64.35,36.9
2016,5,11,18,15,376.5,45.5,2.2,15.5,110.5,35.82,25.68
2016,5,11,18,30,284.0,35.0,2.2,15.0,67.0,28.25,18.26
2016,5,11,18,45,142.0,17.5,2.25,14.5,33.5,13.7,1.42
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,14.0,3.1,11.0,19.0,12.73,0.0
2016,5,12,5,30,130.0,28.0,3.2,11.0,38.0,21.86,10.54
2016,5,12,5,45,224.0,43.5,3.3,11.5,76.0,33.54,23.57
2016,5,12,6,0,318.0,59.0,3.4,12.0,114.0,44.86,34.27
2016,5,12,6,15,159.0,62.0,3.35,12.0,89.5,60.6,41.2
2016,5,12,6,30,0.0,65.0,3.3,12.0,65.0,57.11,43.69
2016,5,12,6,45,0.0,80.5,3.25,12.5,80.5,70.67,55.26
2016,5,12,7,0,0.0,96.0,3.2,13.0,96.0,84.36,66.7
2016,5,12,7,15,8.0,130.0,3.1,13.0,134.0,116.57,93.49
2016,5,12,7,30,16.0,164.0,3.0,13.0,172.0,150.11,121.11
2016,5,12,7,45,16.5,180.0,2.95,13.5,188.5,165.97,133.65
2016,5,12,8,0,17.0,196.0,2.9,14.0,205.0,181.9,146.09
2016,5,12,8,15,23.0,219.5,2.85,14.0,233.5,207.55,166.59
2016,5,12,8,30,29.0,243.0,2.8,14.0,262.0,238.33,191.0
2016,5,12,8,45,30.0,260.5,2.75,14.5,281.0,257.63,205.53
2016,5,12,9,0,31.0,278.0,2.7,15.0,300.0,277.05,220.0
2016,5,12,9,15,144.5,319.5,2.65,15.5,431.0,408.7,323.85
2016,5,12,9,30,258.0,361.0,2.6,16.0,562.0,551.32,431.54
2016,5,12,9,45,545.5,250.0,2.6,16.5,698.0,697.48,543.49
2016,5,12,10,0,833.0,139.0,2.6,17.0,834.0,850.76,653.35
2016,5,12,10,15,840.0,140.5,2.55,17.0,861.0,884.87,674.29
2016,5,12,10,30,847.0,142.0,2.5,17.0,888.0,907.52,688.3
2016,5,12,10,45,851.5,143.5,2.45,17.5,907.5,932.95,702.92
2016,5,12,11,0,856.0,145.0,2.4,18.0,927.0,955.23,715.27
2016,5,12,11,15,858.5,145.5,2.35,18.0,939.5,971.4,724.88
2016,5,12,11,30,861.0,146.0,2.3,18.0,952.0,984.2,732.34
2016,5,12,11,45,861.0,147.0,2.3,18.0,956.5,991.6,736.87
2016,5,12,12,0,861.0,148.0,2.3,18.0,961.0,995.51,739.27
2016,5,12,12,15,860.5,148.0,2.35,18.0,959.0,994.5,739.12
2016,5,12,12,30,860.0,148.0,2.4,18.0,957.0,990.02,736.83
2016,5,12,12,45,837.0,160.5,2.5,18.5,941.0,983.91,732.71
2016,5,12,13,0,814.0,173.0,2.6,19.0,925.0,963.31,719.01
2016,5,12,13,15,809.5,171.5,2.7,19.0,907.5,943.44,707.26
2016,5,12,13,30,805.0,170.0,2.8,19.0,890.0,920.45,693.31
2016,5,12,13,45,801.0,167.0,2.9,19.0,866.5,893.43,676.54
2016,5,12,14,0,797.0,164.0,3.0,19.0,843.0,863.52,657.65
2016,5,12,14,15,787.5,161.5,3.1,18.5,812.5,826.77,635.01
2016,5,12,14,30,778.0,159.0,3.2,18.0,782.0,787.81,610.45
2016,5,12,14,45,772.0,153.5,3.3,18.0,747.5,746.61,582.24
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,703.37,551.3
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.0,654.91,516.38
2016,5,12,15,30,735.0,141.0,3.5,17.0,629.0,604.16,478.77
2016,5,12,15,45,722.5,134.0,3.55,17.0,585.0,551.26,437.59
2016,5,12,16,0,710.0,127.0,3.6,17.0,541.0,497.9,394.84
2016,5,12,16,15,508.5,160.5,3.65,16.5,444.0,391.09,310.21
2016,5,12,16,30,307.0,194.0,3.7,16.0,347.0,303.74,240.83
2016,5,12,16,45,454.0,148.0,3.75,16.0,346.0,296.51,230.69
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,270.54,202.06
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,213.99,153.01
