Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,162.6,109.5
2016,5,12,17,45,448.0,77.0,4.0,14.5,196.5,110.97,69.58
2016,5,12,18,0,387.0,67.0,4.1,14.0,149.0,68.7,42.96
2016,5,12,18,15,298.5,53.5,4.1,13.5,106.5,40.84,30.33
2016,5,12,18,30,210.0,40.0,4.1,13.0,64.0,30.97,20.82
2016,5,12,18,45,105.0,20.0,4.1,13.0,32.0,15.61,3.31
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.55,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.78,1.02
2016,5,13,5,45,0.0,20.5,3.45,11.5,20.5,18.03,10.11
2016,5,13,6,0,0.0,31.0,3.5,12.0,31.0,27.31,18.71
2016,5,13,6,15,0.0,43.0,3.45,12.0,43.0,37.93,27.07
2016,5,13,6,30,0.0,55.0,3.4,12.0,55.0,48.57,36.37
2016,5,13,6,45,0.0,68.0,3.4,12.5,68.0,60.03,46.15
2016,5,13,7,0,0.0,81.0,3.4,13.0,81.0,71.46,55.72
2016,5,13,7,15,0.0,100.5,3.35,13.0,100.5,88.6,70.11
2016,5,13,7,30,0.0,120.0,3.3,13.0,120.0,105.9,84.43
2016,5,13,7,45,0.0,138.5,3.3,13.5,138.5,122.45,97.77
2016,5,13,8,0,0.0,157.0,3.3,14.0,157.0,139.12,111.03
2016,5,13,8,15,4.0,178.5,3.3,14.0,181.5,160.71,128.43
2016,5,13,8,30,8.0,200.0,3.3,14.0,206.0,182.86,146.15
2016,5,13,8,45,6.5,196.5,3.3,14.5,201.5,179.46,142.69
2016,5,13,9,0,5.0,193.0,3.3,15.0,197.0,175.82,139.13
2016,5,13,9,15,8.0,216.0,3.4,15.0,222.5,199.31,157.82
2016,5,13,9,30,11.0,239.0,3.5,15.0,248.0,223.16,176.63
2016,5,13,9,45,14.0,262.5,3.65,15.5,274.0,247.82,195.61
2016,5,13,10,0,17.0,286.0,3.8,16.0,300.0,272.78,214.66
2016,5,13,10,15,57.5,355.5,3.9,16.0,405.5,384.12,301.95
2016,5,13,10,30,98.0,425.0,4.0,16.0,511.0,490.63,383.21
2016,5,13,10,45,103.0,437.5,4.15,16.5,530.0,510.74,397.13
2016,5,13,11,0,108.0,450.0,4.3,17.0,549.0,530.64,411.29
2016,5,13,11,15,213.0,447.0,4.4,17.0,645.5,642.57,497.15
2016,5,13,11,30,318.0,444.0,4.5,17.0,742.0,756.29,581.97
2016,5,13,11,45,616.0,283.0,4.6,17.0,864.0,904.16,696.57
2016,5,13,12,0,914.0,122.0,4.7,17.0,986.0,1021.22,779.84
2016,5,13,12,15,913.5,122.0,4.75,17.0,983.5,1020.19,778.73
2016,5,13,12,30,913.0,122.0,4.8,17.0,981.0,1015.47,776.06
2016,5,13,12,45,910.5,122.0,4.9,17.0,971.0,1005.13,770.04
2016,5,13,13,0,908.0,122.0,5.0,17.0,961.0,991.19,761.59
2016,5,13,13,15,904.5,121.0,5.0,17.0,943.5,971.79,748.6
2016,5,13,13,30,901.0,120.0,5.0,17.0,926.0,948.95,733.27
2016,5,13,13,45,898.5,117.0,5.05,17.0,902.5,921.72,715.2
2016,5,13,14,0,896.0,114.0,5.1,17.0,879.0,891.22,694.75
2016,5,13,14,15,889.0,112.5,5.1,16.5,848.5,855.32,671.28
2016,5,13,14,30,882.0,111.0,5.1,16.0,818.0,816.74,645.64
2016,5,13,14,45,875.5,107.5,5.1,16.0,782.0,774.09,615.5
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,729.13,583.37
2016,5,13,15,15,856.5,101.5,5.05,15.5,704.0,679.03,545.88
2016,5,13,15,30,844.0,99.0,5.0,15.0,662.0,627.6,506.25
2016,5,13,15,45,833.0,94.5,4.95,15.0,617.0,575.31,463.93
2016,5,13,16,0,822.0,90.0,4.9,15.0,572.0,520.14,418.21
2016,5,13,16,15,801.0,87.0,4.85,14.5,522.5,461.18,368.88
2016,5,13,16,30,780.0,84.0,4.8,14.0,473.0,402.94,318.58
2016,5,13,16,45,757.0,78.5,4.75,14.0,422.5,342.63,264.7
2016,5,13,17,0,734.0,73.0,4.7,14.0,372.0,283.91,211.19
2016,5,13,17,15,694.5,68.5,4.65,13.5,320.0,224.24,157.69
2016,5,13,17,30,655.0,64.0,4.6,13.0,268.0,166.25,107.1
2016,5,13,17,45,601.5,57.5,4.55,13.0,218.0,111.58,63.96
2016,5,13,18,0,548.0,51.0,4.5,13.0,168.0,63.31,34.43
2016,5,13,18,15,457.5,42.5,4.45,12.5,122.5,33.22,23.77
2016,5,13,18,30,367.0,34.0,4.4,12.0,77.0,27.29,17.84
2016,5,13,18,45,222.5,22.0,4.35,12.0,44.0,17.83,5.44
2016,5,13,19,0,78.0,10.0,4.3,12.0,11.0,9.1,0.0
2016,5,13,19,15,39.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.95,12.5,7.0,6.37,0.0
2016,5,14,5,30,0.0,14.0,3.1,13.0,14.0,12.31,3.84
2016,5,14,5,45,0.0,26.5,3.3,13.5,26.5,23.35,14.64
2016,5,14,6,0,0.0,39.0,3.5,14.0,39.0,34.41,24.83
2016,5,14,6,15,0.0,54.0,3.5,14.0,54.0,47.46,34.96
2016,5,14,6,30,0.0,69.0,3.5,14.0,69.0,60.49,46.23
2016,5,14,6,45,0.0,84.0,3.5,14.5,84.0,73.65,57.34
2016,5,14,7,0,0.0,99.0,3.5,15.0,99.0,86.93,68.33
2016,5,14,7,15,39.5,145.5,3.35,15.0,164.0,140.26,111.71
2016,5,14,7,30,79.0,192.0,3.2,15.0,229.0,198.67,159.09
2016,5,14,7,45,57.5,204.5,3.05,15.5,233.0,206.78,165.52
2016,5,14,8,0,36.0,217.0,2.9,16.0,237.0,212.28,169.44
2016,5,14,8,15,21.0,206.0,2.7,16.0,218.0,194.26,154.47
2016,5,14,8,30,6.0,195.0,2.5,16.0,199.0,177.15,140.12
2016,5,14,8,45,10.0,217.0,2.4,16.5,224.5,200.13,157.97
2016,5,14,9,0,14.0,239.0,2.3,17.0,250.0,223.6,175.88
2016,5,14,9,15,16.0,256.0,2.25,17.0,269.0,241.5,189.55
2016,5,14,9,30,18.0,273.0,2.2,17.0,288.0,259.61,203.3
2016,5,14,9,45,71.5,339.5,2.15,17.5,399.0,374.1,291.74
2016,5,14,10,0,125.0,406.0,2.1,18.0,510.0,496.04,381.99
2016,5,14,10,15,111.5,416.0,2.1,18.0,511.5,499.66,383.04
2016,5,14,10,30,98.0,426.0,2.1,18.0,513.0,491.18,376.08
2016,5,14,10,45,239.5,414.5,2.15,18.5,632.5,635.33,483.25
2016,5,14,11,0,381.0,403.0,2.2,19.0,752.0,763.01,574.09
2016,5,14,11,15,311.0,434.0,2.25,19.0,721.5,734.09,550.92
2016,5,14,11,30,241.0,465.0,2.3,19.0,691.0,690.04,518.53
2016,5,14,11,45,242.5,467.5,2.35,19.0,696.0,696.41,523.49
2016,5,14,12,0,244.0,470.0,2.4,19.0,701.0,713.45,535.36
2016,5,14,12,15,573.5,297.0,2.45,19.0,838.0,876.68,658.35
2016,5,14,12,30,903.0,124.0,2.5,19.0,975.0,1006.47,747.03
2016,5,14,12,45,891.5,129.0,2.6,19.0,962.0,992.41,737.66
2016,5,14,13,0,880.0,134.0,2.7,19.0,949.0,974.98,727.53
2016,5,14,13,15,876.0,133.5,2.8,19.0,931.5,956.11,716.42
2016,5,14,13,30,872.0,133.0,2.9,19.0,914.0,933.93,703.03
2016,5,14,13,45,865.0,132.0,3.0,19.0,889.5,905.41,685.25
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,873.98,665.35
2016,5,14,14,15,850.0,129.0,3.2,19.0,834.0,838.03,642.09
2016,5,14,14,30,842.0,127.0,3.3,19.0,803.0,799.58,616.81
2016,5,14,14,45,828.5,126.0,3.4,19.0,766.0,760.57,590.82
2016,5,14,15,0,815.0,125.0,3.5,19.0,729.0,714.28,558.25
2016,5,14,15,15,800.5,122.5,3.55,18.5,687.0,664.49,522.47
2016,5,14,15,30,786.0,120.0,3.6,18.0,645.0,613.71,484.87
2016,5,14,15,45,764.5,117.5,3.7,18.0,598.5,558.22,441.74
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,502.33,397.07
2016,5,14,16,15,718.5,111.0,3.8,17.5,503.5,444.56,350.15
2016,5,14,16,30,694.0,107.0,3.8,17.0,455.0,388.06,302.77
2016,5,14,16,45,550.0,120.5,3.85,17.0,377.5,307.59,236.71
2016,5,14,17,0,406.0,134.0,3.9,17.0,300.0,239.55,181.57
2016,5,14,17,15,366.5,122.5,3.85,16.5,257.0,192.64,141.88
2016,5,14,17,30,327.0,111.0,3.8,16.0,214.0,150.22,106.71
2016,5,14,17,45,293.0,93.5,3.8,15.5,173.5,108.13,73.51
2016,5,14,18,0,259.0,76.0,3.8,15.0,133.0,70.38,47.42
2016,5,14,18,15,201.5,59.0,3.7,14.5,96.0,46.33,35.07
2016,5,14,18,30,144.0,42.0,3.6,14.0,59.0,33.48,23.03
2016,5,14,18,45,72.0,25.5,3.5,14.0,34.0,20.67,7.89
2016,5,14,19,0,0.0,9.0,3.4,14.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,3.4,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,22.0,14.1,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,44.0,24.18,13.29
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.5,33.89,23.81
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,43.35,32.72
2016,5,15,6,15,434.0,66.5,4.3,14.0,170.5,80.53,48.77
2016,5,15,6,30,505.0,76.0,4.2,14.0,218.0,127.42,80.54
2016,5,15,6,45,399.0,106.5,4.1,14.5,232.5,166.38,118.29
2016,5,15,7,0,293.0,137.0,4.0,15.0,247.0,192.85,146.37
2016,5,15,7,15,321.5,154.5,3.9,15.5,292.0,237.1,183.9
2016,5,15,7,30,350.0,172.0,3.8,16.0,337.0,284.5,223.71
2016,5,15,7,45,549.0,138.0,3.75,16.5,429.5,367.3,289.84
2016,5,15,8,0,748.0,104.0,3.7,17.0,522.0,464.51,367.68
2016,5,15,8,15,768.5,107.5,3.6,17.0,569.5,520.69,413.6
2016,5,15,8,30,789.0,111.0,3.5,17.0,617.0,577.25,458.59
2016,5,15,8,45,806.5,113.0,3.45,17.5,661.0,630.51,499.02
2016,5,15,9,0,824.0,115.0,3.4,18.0,705.0,683.22,537.8
2016,5,15,9,15,836.5,117.0,3.35,18.0,744.0,731.46,573.25
2016,5,15,9,30,849.0,119.0,3.3,18.0,783.0,773.39,601.95
2016,5,15,9,45,872.0,113.0,3.3,18.5,820.5,818.2,631.34
2016,5,15,10,0,895.0,107.0,3.3,19.0,858.0,861.54,659.24
2016,5,15,10,15,901.5,108.0,3.4,19.0,885.0,895.72,682.36
2016,5,15,10,30,908.0,109.0,3.5,19.0,912.0,926.95,703.46
2016,5,15,10,45,911.5,110.5,3.65,19.5,932.0,952.81,719.84
2016,5,15,11,0,915.0,112.0,3.8,20.0,952.0,975.27,733.92
2016,5,15,11,15,918.0,112.5,4.05,20.0,965.0,992.79,746.74
2016,5,15,11,30,921.0,113.0,4.3,20.0,978.0,1006.73,757.22
2016,5,15,11,45,921.0,114.0,4.6,20.0,983.0,1014.6,764.58
2016,5,15,12,0,921.0,115.0,4.9,20.0,988.0,1018.76,769.87
2016,5,15,12,15,920.5,115.0,5.1,20.0,986.0,1017.73,770.8
2016,5,15,12,30,920.0,115.0,5.3,20.0,984.0,1013.0,769.24
2016,5,15,12,45,923.5,111.5,5.5,20.0,975.5,1004.98,765.45
2016,5,15,13,0,927.0,108.0,5.7,20.0,967.0,993.17,759.02
2016,5,15,13,15,923.5,107.0,5.8,20.0,950.0,973.5,746.45
2016,5,15,13,30,920.0,106.0,5.9,20.0,933.0,950.34,731.43
2016,5,15,13,45,913.5,106.0,6.0,20.0,908.0,922.12,712.78
2016,5,15,14,0,907.0,106.0,6.1,20.0,883.0,890.81,691.82
2016,5,15,14,15,900.0,104.5,6.1,19.5,852.5,854.67,668.08
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,815.83,642.13
2016,5,15,14,45,883.5,101.5,6.2,19.0,785.0,772.6,611.82
2016,5,15,15,0,874.0,100.0,6.3,19.0,748.0,727.27,579.59
2016,5,15,15,15,861.5,97.5,6.4,18.5,706.0,677.1,542.44
2016,5,15,15,30,849.0,95.0,6.5,18.0,664.0,625.6,502.94
2016,5,15,15,45,830.5,93.5,6.6,18.0,617.5,571.75,459.43
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,515.95,413.24
2016,5,15,16,15,790.0,88.5,6.7,17.5,521.5,456.72,363.66
2016,5,15,16,30,768.0,85.0,6.7,17.0,472.0,398.35,313.3
2016,5,15,16,45,735.0,82.0,6.7,17.0,420.0,337.78,259.52
2016,5,15,17,0,702.0,79.0,6.7,17.0,368.0,277.9,205.66
2016,5,15,17,15,661.0,74.0,6.65,16.5,316.5,219.15,153.45
2016,5,15,17,30,620.0,69.0,6.6,16.0,265.0,164.73,106.38
2016,5,15,17,45,555.5,63.0,6.55,15.5,215.0,111.56,65.34
2016,5,15,18,0,491.0,57.0,6.5,15.0,165.0,66.16,37.92
2016,5,15,18,15,402.0,47.5,6.4,14.5,120.5,37.23,27.11
2016,5,15,18,30,313.0,38.0,6.3,14.0,76.0,30.62,20.64
2016,5,15,18,45,181.0,24.5,6.2,14.0,44.0,19.21,7.52
2016,5,15,19,0,49.0,11.0,6.1,14.0,12.0,10.01,0.0
2016,5,15,19,15,24.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.5,3.9,12.0,22.5,12.2,0.0
2016,5,16,5,30,160.0,31.0,3.9,12.0,45.0,24.16,13.61
2016,5,16,5,45,255.5,44.5,3.9,12.5,84.0,34.24,24.27
2016,5,16,6,0,351.0,58.0,3.9,13.0,123.0,44.03,33.49
2016,5,16,6,15,420.5,67.5,3.8,13.5,169.5,80.48,49.28
2016,5,16,6,30,490.0,77.0,3.7,14.0,216.0,126.29,80.23
2016,5,16,6,45,541.5,84.0,3.6,14.5,266.0,175.03,119.38
2016,5,16,7,0,593.0,91.0,3.5,15.0,316.0,229.73,166.15
2016,5,16,7,15,629.5,96.5,3.4,15.5,366.0,284.14,214.01
2016,5,16,7,30,666.0,102.0,3.3,16.0,416.0,342.06,264.29
2016,5,16,7,45,697.5,105.0,3.25,16.5,466.5,398.72,312.64
2016,5,16,8,0,729.0,108.0,3.2,17.0,517.0,457.63,361.38
2016,5,16,8,15,750.0,111.5,3.15,17.5,564.0,514.06,406.71
2016,5,16,8,30,771.0,115.0,3.1,18.0,611.0,569.92,450.11
2016,5,16,8,45,790.0,116.5,3.1,18.5,655.0,622.72,490.05
2016,5,16,9,0,809.0,118.0,3.1,19.0,699.0,675.15,528.55
2016,5,16,9,15,821.5,120.0,3.1,19.0,737.5,722.7,563.46
2016,5,16,9,30,834.0,122.0,3.1,19.0,776.0,763.88,591.91
2016,5,16,9,45,854.5,117.5,3.1,19.5,812.0,807.55,620.39
2016,5,16,10,0,875.0,113.0,3.1,20.0,848.0,849.67,647.34
2016,5,16,10,15,881.5,114.0,3.15,20.0,875.0,883.21,669.63
2016,5,16,10,30,888.0,115.0,3.2,20.0,902.0,913.86,689.93
2016,5,16,10,45,893.0,116.0,3.25,20.5,922.5,940.1,705.87
2016,5,16,11,0,898.0,117.0,3.3,21.0,943.0,963.08,719.58
2016,5,16,11,15,901.5,117.5,3.4,21.0,956.0,980.79,731.55
2016,5,16,11,30,905.0,118.0,3.5,21.0,969.0,995.0,741.29
2016,5,16,11,45,906.5,118.0,3.6,21.5,974.5,1003.21,745.73
2016,5,16,12,0,908.0,118.0,3.7,22.0,980.0,1007.8,747.87
2016,5,16,12,15,908.0,118.0,3.85,22.0,978.0,1007.28,748.52
2016,5,16,12,30,908.0,118.0,4.0,22.0,976.0,1003.11,746.83
2016,5,16,12,45,907.5,116.5,4.15,22.0,967.0,993.35,741.48
2016,5,16,13,0,907.0,115.0,4.3,22.0,958.0,979.96,733.74
2016,5,16,13,15,903.5,114.5,4.4,22.0,941.0,961.16,722.08
2016,5,16,13,30,900.0,114.0,4.5,22.0,924.0,938.96,708.28
2016,5,16,13,45,897.5,111.5,4.6,22.0,900.5,912.36,691.58
2016,5,16,14,0,895.0,109.0,4.7,22.0,877.0,882.52,672.5
2016,5,16,14,15,887.5,108.0,4.75,22.0,846.5,846.9,648.88
2016,5,16,14,30,880.0,107.0,4.8,22.0,816.0,808.65,623.22
2016,5,16,14,45,868.0,106.0,4.9,22.0,779.0,764.58,593.35
2016,5,16,15,0,856.0,105.0,5.0,22.0,742.0,718.65,561.68
2016,5,16,15,15,843.0,103.0,5.0,21.5,700.0,669.49,525.82
2016,5,16,15,30,830.0,101.0,5.0,21.0,658.0,621.02,489.42
2016,5,16,15,45,806.5,100.5,5.05,21.0,611.0,564.5,445.05
2016,5,16,16,0,783.0,100.0,5.1,21.0,564.0,508.35,399.78
2016,5,16,16,15,760.0,96.5,5.1,20.5,515.0,450.23,352.38
2016,5,16,16,30,737.0,93.0,5.1,20.0,466.0,393.13,304.32
2016,5,16,16,45,701.5,90.0,5.15,19.5,414.5,331.63,251.71
2016,5,16,17,0,666.0,87.0,5.2,19.0,363.0,274.71,201.86
2016,5,16,17,15,623.5,81.5,5.25,18.5,312.0,217.28,151.79
2016,5,16,17,30,581.0,76.0,5.3,18.0,261.0,164.42,106.84
2016,5,16,17,45,518.5,69.0,5.35,17.5,212.0,112.95,67.5
2016,5,16,18,0,456.0,62.0,5.4,17.0,163.0,69.08,40.9
2016,5,16,18,15,367.0,51.5,5.3,16.5,119.0,40.58,29.83
2016,5,16,18,30,278.0,41.0,5.2,16.0,75.0,31.76,21.48
2016,5,16,18,45,156.5,26.0,5.15,15.5,43.5,20.34,8.74
2016,5,16,19,0,35.0,11.0,5.1,15.0,12.0,10.01,0.0
2016,5,16,19,15,17.5,5.5,4.9,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,11.61,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,23.53,13.21
2016,5,17,5,45,354.0,39.0,2.75,15.0,93.0,30.9,21.16
2016,5,17,6,0,459.0,49.0,2.8,16.0,135.0,38.01,27.82
2016,5,17,6,15,526.0,56.5,2.7,16.5,184.0,77.06,42.39
2016,5,17,6,30,593.0,64.0,2.6,17.0,233.0,127.22,75.51
2016,5,17,6,45,642.5,69.0,2.55,17.5,285.0,179.96,117.63
2016,5,17,7,0,692.0,74.0,2.5,18.0,337.0,238.23,167.32
2016,5,17,7,15,725.0,78.5,2.55,18.5,389.0,298.23,219.78
2016,5,17,7,30,758.0,83.0,2.6,19.0,441.0,358.96,272.24
2016,5,17,7,45,784.0,85.5,2.65,19.5,492.5,417.47,321.86
2016,5,17,8,0,810.0,88.0,2.7,20.0,544.0,477.45,371.11
2016,5,17,8,15,829.0,91.0,2.75,20.5,592.0,535.38,417.2
2016,5,17,8,30,848.0,94.0,2.8,21.0,640.0,592.12,460.92
2016,5,17,8,45,862.0,96.0,2.9,21.5,684.5,645.15,500.73
2016,5,17,9,0,876.0,98.0,3.0,22.0,729.0,697.15,538.67
2016,5,17,9,15,887.0,100.0,3.0,22.5,768.5,745.68,571.94
2016,5,17,9,30,898.0,102.0,3.0,23.0,808.0,792.39,602.14
2016,5,17,9,45,906.5,103.5,3.05,23.5,841.5,834.52,629.01
2016,5,17,10,0,915.0,105.0,3.1,24.0,875.0,874.17,653.87
2016,5,17,10,15,921.0,106.0,3.1,24.0,902.0,908.45,675.85
2016,5,17,10,30,927.0,107.0,3.1,24.0,929.0,939.69,695.72
2016,5,17,10,45,930.5,108.0,3.1,24.5,949.0,965.44,710.5
2016,5,17,11,0,934.0,109.0,3.1,25.0,969.0,987.74,722.98
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.5,1004.57,733.34
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,1017.74,741.42
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,1025.73,746.69
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,1029.96,749.67
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,1027.97,748.77
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,1022.22,745.58
2016,5,17,12,45,935.0,110.0,3.4,25.5,988.0,1012.24,738.68
2016,5,17,13,0,934.0,109.0,3.5,26.0,978.0,998.53,729.45
2016,5,17,13,15,930.0,108.5,3.6,26.0,960.0,978.86,717.79
2016,5,17,13,30,926.0,108.0,3.7,26.0,942.0,955.69,703.82
2016,5,17,13,45,919.5,107.5,3.8,26.0,917.0,926.93,686.07
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,895.06,666.11
2016,5,17,14,15,905.5,105.5,3.95,25.5,860.5,858.43,643.76
2016,5,17,14,30,898.0,104.0,4.0,25.0,829.0,819.12,619.28
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.0,775.45,590.4
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,729.71,559.67
2016,5,17,15,15,865.0,98.5,4.25,25.0,712.5,679.17,522.98
2016,5,17,15,30,852.0,96.0,4.3,25.0,670.0,627.33,484.26
2016,5,17,15,45,835.5,93.5,4.4,25.0,623.5,572.48,442.31
2016,5,17,16,0,819.0,91.0,4.5,25.0,577.0,517.73,399.26
2016,5,17,16,15,797.5,88.0,4.5,24.5,527.5,459.0,352.34
2016,5,17,16,30,776.0,85.0,4.5,24.0,478.0,401.04,304.47
2016,5,17,16,45,745.5,81.0,4.55,23.5,426.5,340.08,253.03
2016,5,17,17,0,715.0,77.0,4.6,23.0,375.0,281.56,202.47
2016,5,17,17,15,675.5,72.5,4.5,22.0,323.0,220.94,150.54
2016,5,17,17,30,636.0,68.0,4.4,21.0,271.0,166.48,104.78
2016,5,17,17,45,575.0,62.0,4.35,20.5,221.0,112.79,64.14
2016,5,17,18,0,514.0,56.0,4.3,20.0,171.0,66.41,36.64
2016,5,17,18,15,428.0,46.5,4.1,19.0,126.0,36.24,25.78
2016,5,17,18,30,342.0,37.0,3.9,18.0,81.0,29.56,19.49
2016,5,17,18,45,209.5,24.5,3.75,17.5,47.5,19.76,8.66
2016,5,17,19,0,77.0,12.0,3.6,17.0,14.0,10.91,0.0
2016,5,17,19,15,38.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.5,2.1,14.0,25.0,12.19,0.0
2016,5,18,5,30,210.0,31.0,2.1,14.0,50.0,24.19,13.93
2016,5,18,5,45,309.0,42.5,2.15,14.5,90.5,33.85,23.82
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,42.11,31.58
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.5,79.06,45.93
2016,5,18,6,30,542.0,71.0,1.8,16.0,226.0,126.94,77.75
2016,5,18,6,45,589.5,77.5,1.65,16.5,276.5,177.53,118.06
2016,5,18,7,0,637.0,84.0,1.5,17.0,327.0,233.5,165.39
2016,5,18,7,15,671.0,89.0,1.4,17.5,378.0,289.09,213.45
2016,5,18,7,30,705.0,94.0,1.3,18.0,429.0,347.82,263.25
2016,5,18,7,45,731.5,97.5,1.2,18.5,478.5,406.29,311.45
2016,5,18,8,0,758.0,101.0,1.1,19.0,528.0,464.62,357.73
2016,5,18,8,15,777.0,104.0,1.15,19.5,575.0,519.81,400.71
2016,5,18,8,30,796.0,107.0,1.2,20.0,622.0,575.21,442.39
2016,5,18,8,45,810.0,110.0,1.25,20.5,664.5,627.36,480.39
2016,5,18,9,0,824.0,113.0,1.3,21.0,707.0,678.63,516.62
2016,5,18,9,15,835.5,115.0,1.4,21.5,745.5,722.15,547.07
2016,5,18,9,30,847.0,117.0,1.5,22.0,784.0,767.13,576.34
2016,5,18,9,45,859.0,116.5,1.6,22.5,817.5,808.21,602.57
2016,5,18,10,0,871.0,116.0,1.7,23.0,851.0,847.19,627.14
2016,5,18,10,15,877.0,117.5,1.8,23.0,877.5,880.58,649.09
2016,5,18,10,30,883.0,119.0,1.9,23.0,904.0,911.08,669.14
2016,5,18,10,45,885.0,121.5,2.05,23.5,922.5,935.85,684.67
2016,5,18,11,0,887.0,124.0,2.2,24.0,941.0,957.27,698.04
2016,5,18,11,15,889.5,124.5,2.3,24.0,954.0,973.82,709.16
2016,5,18,11,30,892.0,125.0,2.4,24.0,967.0,986.9,718.15
2016,5,18,11,45,891.5,126.0,2.5,24.0,971.5,994.03,723.42
2016,5,18,12,0,891.0,127.0,2.6,24.0,976.0,997.59,726.52
2016,5,18,12,15,891.0,127.0,2.6,24.0,973.5,997.11,726.19
2016,5,18,12,30,891.0,127.0,2.6,24.0,971.0,993.05,723.69
2016,5,18,12,45,889.5,126.0,2.65,24.0,961.5,983.04,717.93
2016,5,18,13,0,888.0,125.0,2.7,24.0,952.0,969.5,709.98
2016,5,18,13,15,884.0,124.5,2.8,23.5,935.0,950.64,700.39
2016,5,18,13,30,880.0,124.0,2.9,23.0,918.0,928.47,688.53
2016,5,18,13,45,876.5,121.5,3.0,23.0,894.5,901.6,672.1
2016,5,18,14,0,873.0,119.0,3.1,23.0,871.0,871.62,653.44
2016,5,18,14,15,865.0,118.0,3.25,23.0,840.5,836.38,631.29
2016,5,18,14,30,857.0,117.0,3.4,23.0,810.0,798.63,607.08
2016,5,18,14,45,845.0,115.5,3.6,23.0,773.5,755.06,578.6
2016,5,18,15,0,833.0,114.0,3.8,23.0,737.0,709.7,547.84
2016,5,18,15,15,819.5,112.0,3.95,22.5,695.5,664.22,515.69
2016,5,18,15,30,806.0,110.0,4.1,22.0,654.0,614.02,479.06
2016,5,18,15,45,785.5,108.0,4.25,21.5,608.0,558.98,437.52
2016,5,18,16,0,765.0,106.0,4.4,21.0,562.0,504.08,394.77
2016,5,18,16,15,742.0,102.5,4.45,20.5,513.5,447.03,348.7
2016,5,18,16,30,719.0,99.0,4.5,20.0,465.0,389.47,300.76
2016,5,18,16,45,692.5,93.0,4.6,19.5,415.5,330.92,250.75
2016,5,18,17,0,666.0,87.0,4.7,19.0,366.0,274.46,201.34
2016,5,18,17,15,625.5,81.5,4.75,18.5,315.0,217.62,151.82
2016,5,18,17,30,585.0,76.0,4.8,18.0,264.0,165.07,107.13
2016,5,18,17,45,531.0,68.0,4.85,17.5,216.0,113.46,67.36
2016,5,18,18,0,477.0,60.0,4.9,17.0,168.0,68.37,39.65
2016,5,18,18,15,391.5,50.0,4.9,16.5,124.0,39.09,28.58
2016,5,18,18,30,306.0,40.0,4.9,16.0,80.0,32.11,21.9
2016,5,18,18,45,182.5,26.5,4.9,15.5,47.5,20.72,9.84
2016,5,18,19,0,59.0,13.0,4.9,15.0,15.0,11.82,0.0
2016,5,18,19,15,29.5,6.5,4.9,14.5,7.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.5,18.0,6.45,11.0,26.0,14.16,0.0
2016,5,19,5,30,169.0,36.0,6.7,11.0,52.0,28.05,17.42
2016,5,19,5,45,272.0,49.0,6.95,11.5,93.0,37.67,27.46
2016,5,19,6,0,375.0,62.0,7.2,12.0,134.0,47.03,36.33
2016,5,19,6,15,444.5,71.5,7.25,12.0,181.5,85.01,52.75
2016,5,19,6,30,514.0,81.0,7.3,12.0,229.0,132.14,84.95
2016,5,19,6,45,597.0,74.5,7.4,12.5,279.0,175.94,119.1
2016,5,19,7,0,680.0,68.0,7.5,13.0,329.0,231.26,166.54
2016,5,19,7,15,585.5,106.0,7.3,13.5,354.0,278.19,213.41
2016,5,19,7,30,491.0,144.0,7.1,14.0,379.0,312.45,247.4
2016,5,19,7,45,568.0,137.5,6.95,14.5,437.5,372.84,298.74
2016,5,19,8,0,645.0,131.0,6.8,15.0,496.0,437.58,353.14
2016,5,19,8,15,548.0,182.0,6.85,15.0,511.0,467.25,378.87
2016,5,19,8,30,451.0,233.0,6.9,15.0,526.0,488.7,396.3
2016,5,19,8,45,648.5,175.5,6.95,15.5,627.5,588.2,477.2
2016,5,19,9,0,846.0,118.0,7.0,16.0,729.0,697.57,564.61
2016,5,19,9,15,858.5,120.0,6.9,16.0,769.0,742.56,599.41
2016,5,19,9,30,871.0,122.0,6.8,16.0,809.0,789.2,633.32
2016,5,19,9,45,875.5,127.0,6.75,16.5,842.0,830.41,661.57
2016,5,19,10,0,880.0,132.0,6.7,17.0,875.0,868.93,687.5
2016,5,19,10,15,887.0,133.5,6.65,17.0,902.0,903.43,711.57
2016,5,19,10,30,894.0,135.0,6.6,17.0,929.0,935.06,733.44
2016,5,19,10,45,900.5,134.5,6.6,17.5,950.0,961.3,750.14
2016,5,19,11,0,907.0,134.0,6.6,18.0,971.0,984.33,764.5
2016,5,19,11,15,703.0,258.5,6.65,18.0,913.0,943.46,734.52
2016,5,19,11,30,499.0,383.0,6.7,18.0,855.0,875.13,678.74
2016,5,19,11,45,509.0,376.0,6.75,18.5,859.5,882.78,683.69
2016,5,19,12,0,519.0,369.0,6.8,19.0,864.0,887.98,686.61
2016,5,19,12,15,716.0,252.0,6.85,19.0,932.5,966.94,749.61
2016,5,19,12,30,913.0,135.0,6.9,19.0,1001.0,1020.79,788.04
2016,5,19,12,45,678.0,260.0,7.0,19.0,899.5,927.87,721.41
2016,5,19,13,0,443.0,385.0,7.1,19.0,798.0,814.81,632.92
2016,5,19,13,15,460.0,372.0,7.3,18.5,794.0,809.26,631.98
2016,5,19,13,30,477.0,359.0,7.5,18.0,790.0,801.01,628.6
2016,5,19,13,45,496.5,340.5,7.75,18.0,778.5,786.99,619.97
2016,5,19,14,0,516.0,322.0,8.0,18.0,767.0,769.95,608.94
2016,5,19,14,15,702.5,220.0,8.1,18.0,803.0,810.78,645.32
2016,5,19,14,30,889.0,118.0,8.2,18.0,839.0,824.09,657.85
2016,5,19,14,45,875.0,118.0,8.3,18.0,800.5,779.29,625.27
2016,5,19,15,0,861.0,118.0,8.4,18.0,762.0,732.75,590.69
2016,5,19,15,15,662.5,179.5,8.45,17.5,659.0,625.39,505.04
2016,5,19,15,30,464.0,241.0,8.5,17.0,556.0,522.77,422.22
2016,5,19,15,45,623.5,176.5,8.55,16.5,568.0,531.29,430.69
2016,5,19,16,0,783.0,112.0,8.6,16.0,580.0,518.77,420.3
2016,5,19,16,15,714.0,112.5,8.7,15.5,511.0,442.14,356.32
2016,5,19,16,30,645.0,113.0,8.8,15.0,442.0,372.38,296.92
2016,5,19,16,45,564.0,118.0,8.9,14.5,384.0,309.09,242.4
2016,5,19,17,0,483.0,123.0,9.0,14.0,326.0,251.45,192.74
2016,5,19,17,15,433.5,117.0,8.95,13.5,281.0,202.75,150.29
2016,5,19,17,30,384.0,111.0,8.9,13.0,236.0,159.48,113.72
2016,5,19,17,45,340.5,96.0,8.85,13.0,192.5,115.13,78.3
2016,5,19,18,0,297.0,81.0,8.8,13.0,149.0,76.13,51.62
2016,5,19,18,15,237.0,64.5,8.8,12.5,110.0,48.72,37.61
2016,5,19,18,30,177.0,48.0,8.8,12.0,71.0,38.03,27.47
2016,5,19,18,45,88.5,31.0,8.8,12.0,42.5,24.92,13.57
2016,5,19,19,0,0.0,14.0,8.8,12.0,14.0,12.73,0.0
2016,5,19,19,15,0.0,7.0,8.85,12.0,7.0,6.37,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,97.5,18.0,7.7,11.0,27.5,14.15,0.0
2016,5,20,5,30,195.0,36.0,7.7,11.0,55.0,28.07,17.59
2016,5,20,5,45,302.0,47.5,7.7,11.5,96.5,36.55,26.51
2016,5,20,6,0,409.0,59.0,7.7,12.0,138.0,46.38,35.77
2016,5,20,6,15,478.5,68.0,7.65,12.0,186.5,83.75,50.58
2016,5,20,6,30,548.0,77.0,7.6,12.0,235.0,132.49,83.75
2016,5,20,6,45,599.5,82.5,7.6,12.5,287.0,183.21,125.12
2016,5,20,7,0,651.0,88.0,7.6,13.0,339.0,239.79,174.62
2016,5,20,7,15,685.5,93.0,7.55,13.0,390.5,296.28,226.19
2016,5,20,7,30,720.0,98.0,7.5,13.0,442.0,355.96,280.36
2016,5,20,7,45,746.5,101.5,7.5,13.5,492.5,415.23,333.0
2016,5,20,8,0,773.0,105.0,7.5,14.0,543.0,474.29,384.2
2016,5,20,8,15,792.5,108.5,7.45,14.0,590.5,530.94,432.86
2016,5,20,8,30,812.0,112.0,7.4,14.0,638.0,587.81,480.5
2016,5,20,8,45,825.0,115.5,7.4,14.5,681.5,640.52,522.81
2016,5,20,9,0,838.0,119.0,7.4,15.0,725.0,692.23,563.24
2016,5,20,9,15,849.5,121.0,7.35,15.0,764.0,740.11,600.77
2016,5,20,9,30,861.0,123.0,7.3,15.0,803.0,781.57,631.46
2016,5,20,9,45,874.0,122.5,7.3,15.0,837.5,823.92,662.38
2016,5,20,10,0,887.0,122.0,7.3,15.0,872.0,864.18,691.53
2016,5,20,10,15,893.5,123.5,7.25,15.0,899.0,898.43,715.84
2016,5,20,10,30,900.0,125.0,7.2,15.0,926.0,929.77,737.91
2016,5,20,10,45,901.5,127.5,7.2,15.0,945.0,954.42,755.23
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,975.64,770.09
2016,5,20,11,15,906.0,130.5,7.15,15.0,977.0,992.89,781.86
2016,5,20,11,30,909.0,131.0,7.1,15.0,990.0,1006.62,791.16
2016,5,20,11,45,909.0,132.0,7.1,15.5,995.0,1014.36,794.95
2016,5,20,12,0,909.0,133.0,7.1,16.0,1000.0,1018.47,796.25
2016,5,20,12,15,908.5,133.0,7.1,15.5,997.5,1017.53,797.09
2016,5,20,12,30,908.0,133.0,7.1,15.0,995.0,1012.96,795.46
2016,5,20,12,45,903.5,134.0,7.1,15.0,984.5,1001.9,787.72
2016,5,20,13,0,899.0,135.0,7.1,15.0,974.0,987.33,777.56
2016,5,20,13,15,894.5,134.0,7.1,15.0,956.0,967.45,763.62
2016,5,20,13,30,890.0,133.0,7.1,15.0,938.0,944.23,747.3
2016,5,20,13,45,882.0,133.0,7.1,15.0,913.0,915.65,727.05
2016,5,20,14,0,874.0,133.0,7.1,15.0,888.0,884.16,704.63
2016,5,20,14,15,865.5,131.0,7.05,15.0,856.5,847.64,678.21
2016,5,20,14,30,857.0,129.0,7.0,15.0,825.0,808.61,649.82
2016,5,20,14,45,601.5,225.5,7.0,15.0,703.0,683.68,551.29
2016,5,20,15,0,346.0,322.0,7.0,15.0,581.0,555.3,446.93
2016,5,20,15,15,357.0,298.5,6.95,14.5,553.0,522.74,422.93
2016,5,20,15,30,368.0,275.0,6.9,14.0,525.0,488.34,396.67
2016,5,20,15,45,565.5,195.5,6.85,14.0,549.0,512.18,417.06
2016,5,20,16,0,763.0,116.0,6.8,14.0,573.0,511.95,415.87
2016,5,20,16,15,738.5,112.0,6.7,13.5,523.5,452.71,365.6
2016,5,20,16,30,714.0,108.0,6.6,13.0,474.0,395.5,315.79
2016,5,20,16,45,684.0,102.5,6.55,13.0,423.5,336.5,262.99
2016,5,20,17,0,654.0,97.0,6.5,13.0,373.0,279.99,211.63
2016,5,20,17,15,611.0,91.0,6.4,12.5,321.5,222.83,160.63
2016,5,20,17,30,568.0,85.0,6.3,12.0,270.0,170.3,114.99
2016,5,20,17,45,507.0,77.0,6.2,12.0,220.5,119.01,74.62
2016,5,20,18,0,446.0,69.0,6.1,12.0,171.0,75.16,46.96
2016,5,20,18,15,358.5,58.0,5.95,12.0,127.0,44.11,33.64
2016,5,20,18,30,271.0,47.0,5.8,12.0,83.0,36.27,26.01
2016,5,20,18,45,155.5,31.5,5.7,12.0,50.0,24.58,13.65
2016,5,20,19,0,40.0,16.0,5.6,12.0,17.0,13.14,0.0
2016,5,20,19,15,20.0,8.0,5.5,11.5,8.5,7.28,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,26.5,17.0,3.3,12.0,19.5,14.56,0.0
2016,5,21,5,30,53.0,34.0,3.4,12.0,39.0,28.15,17.75
2016,5,21,5,45,88.5,53.5,3.55,12.0,68.0,43.23,32.38
2016,5,21,6,0,124.0,73.0,3.7,12.0,97.0,58.0,46.15
2016,5,21,6,15,150.0,93.5,3.75,12.0,131.5,84.98,62.45
2016,5,21,6,30,176.0,114.0,3.8,12.0,166.0,116.6,86.63
2016,5,21,6,45,201.0,131.5,3.85,12.5,201.5,149.07,113.01
2016,5,21,7,0,226.0,149.0,3.9,13.0,237.0,185.23,143.32
2016,5,21,7,15,113.0,145.5,3.95,13.0,189.5,163.4,129.8
2016,5,21,7,30,0.0,142.0,4.0,13.0,142.0,124.93,100.25
2016,5,21,7,45,33.0,190.0,4.1,13.5,208.5,182.83,147.52
2016,5,21,8,0,66.0,238.0,4.2,14.0,275.0,244.14,196.93
2016,5,21,8,15,62.5,257.0,4.3,14.0,294.5,264.41,213.0
2016,5,21,8,30,59.0,276.0,4.4,14.0,314.0,284.28,228.62
2016,5,21,8,45,108.0,307.5,4.5,14.0,383.5,348.25,279.95
2016,5,21,9,0,157.0,339.0,4.6,14.0,453.0,423.26,339.28
2016,5,21,9,15,234.0,347.0,4.6,14.0,527.0,495.05,395.99
2016,5,21,9,30,311.0,355.0,4.6,14.0,601.0,580.15,461.95
2016,5,21,9,45,332.5,365.0,4.6,14.0,638.0,620.85,492.4
2016,5,21,10,0,354.0,375.0,4.6,14.0,675.0,661.88,522.98
2016,5,21,10,15,379.0,375.0,4.55,14.0,705.5,696.36,548.45
2016,5,21,10,30,404.0,375.0,4.5,14.0,736.0,739.23,579.69
2016,5,21,10,45,381.5,396.5,4.45,14.0,743.0,742.2,580.35
2016,5,21,11,0,359.0,418.0,4.4,14.0,750.0,751.2,585.45
2016,5,21,11,15,343.0,434.0,4.35,14.0,754.5,758.64,589.62
2016,5,21,11,30,327.0,450.0,4.3,14.0,759.0,764.03,592.33
2016,5,21,11,45,296.5,459.0,4.3,14.0,741.0,746.65,578.68
2016,5,21,12,0,266.0,468.0,4.3,14.0,723.0,727.33,563.77
2016,5,21,12,15,267.5,466.5,4.3,14.0,722.5,727.13,563.81
2016,5,21,12,30,269.0,465.0,4.3,14.0,722.0,725.41,562.69
2016,5,21,12,45,282.5,456.0,4.3,14.0,723.0,726.33,564.0
2016,5,21,13,0,296.0,447.0,4.3,14.0,724.0,725.5,564.08
2016,5,21,13,15,331.5,425.0,4.3,14.0,730.0,730.58,569.28
2016,5,21,13,30,367.0,403.0,4.3,14.0,736.0,732.91,572.44
2016,5,21,13,45,374.5,388.0,4.35,14.0,720.0,714.27,559.76
2016,5,21,14,0,382.0,373.0,4.4,14.0,704.0,693.76,545.73
2016,5,21,14,15,439.5,334.0,4.35,14.0,701.5,697.91,550.63
2016,5,21,14,30,497.0,295.0,4.3,14.0,699.0,688.78,545.53
2016,5,21,14,45,519.0,271.0,4.3,14.0,676.0,661.13,525.81
2016,5,21,15,0,541.0,247.0,4.3,14.0,653.0,630.11,503.24
2016,5,21,15,15,640.5,194.5,4.25,14.0,649.0,623.82,499.94
2016,5,21,15,30,740.0,142.0,4.2,14.0,645.0,603.06,484.64
2016,5,21,15,45,496.0,199.5,4.2,14.0,527.0,476.11,383.21
2016,5,21,16,0,252.0,257.0,4.2,14.0,409.0,368.92,296.71
2016,5,21,16,15,137.5,222.5,4.15,14.0,304.5,265.42,213.7
2016,5,21,16,30,23.0,188.0,4.1,14.0,200.0,174.68,140.43
2016,5,21,16,45,132.0,176.5,4.1,14.0,234.0,203.2,162.37
2016,5,21,17,0,241.0,165.0,4.1,14.0,268.0,215.77,168.82
2016,5,21,17,15,395.5,125.0,4.1,13.5,267.0,200.8,149.22
2016,5,21,17,30,550.0,85.0,4.1,13.0,266.0,167.33,112.56
2016,5,21,17,45,496.5,76.0,4.1,13.0,218.5,117.09,73.04
2016,5,21,18,0,443.0,67.0,4.1,13.0,171.0,73.35,45.22
2016,5,21,18,15,361.5,56.0,3.9,12.5,127.0,42.56,32.24
2016,5,21,18,30,280.0,45.0,3.7,12.0,83.0,34.7,24.71
2016,5,21,18,45,171.0,30.5,3.55,12.0,50.5,23.79,13.31
2016,5,21,19,0,62.0,16.0,3.4,12.0,18.0,13.18,0.0
2016,5,21,19,15,31.0,8.0,3.35,11.5,9.0,7.28,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.0,2.5,11.0,28.0,14.13,0.0
2016,5,22,5,30,202.0,36.0,2.6,11.0,56.0,28.02,17.86
2016,5,22,5,45,296.0,49.0,2.75,11.5,97.0,37.64,27.57
2016,5,22,6,0,390.0,62.0,2.9,12.0,138.0,46.98,36.38
2016,5,22,6,15,208.5,84.5,2.85,12.0,126.5,80.36,56.61
2016,5,22,6,30,27.0,107.0,2.8,12.0,115.0,93.74,73.82
2016,5,22,6,45,34.5,127.0,2.8,12.5,139.5,115.0,91.37
2016,5,22,7,0,42.0,147.0,2.8,13.0,164.0,137.4,109.78
2016,5,22,7,15,139.0,171.0,2.75,13.0,236.5,192.64,153.2
2016,5,22,7,30,236.0,195.0,2.7,13.0,309.0,260.91,208.06
2016,5,22,7,45,477.0,158.5,2.7,13.5,420.0,349.1,277.64
2016,5,22,8,0,718.0,122.0,2.7,14.0,531.0,461.81,367.27
2016,5,22,8,15,365.5,170.0,2.7,14.0,379.0,358.1,287.91
2016,5,22,8,30,13.0,218.0,2.7,14.0,227.0,201.4,160.46
2016,5,22,8,45,11.0,219.5,2.7,14.5,227.5,202.56,161.07
2016,5,22,9,0,9.0,221.0,2.7,15.0,228.0,203.43,161.06
2016,5,22,9,15,28.0,279.0,2.75,15.0,301.5,276.29,218.95
2016,5,22,9,30,47.0,337.0,2.8,15.0,375.0,347.2,274.01
2016,5,22,9,45,453.0,233.0,2.85,15.5,616.0,599.01,474.22
2016,5,22,10,0,859.0,129.0,2.9,16.0,857.0,845.52,654.55
2016,5,22,10,15,633.5,251.0,2.95,16.0,797.0,807.6,622.97
2016,5,22,10,30,408.0,373.0,3.0,16.0,737.0,740.08,568.88
2016,5,22,10,45,311.5,416.5,3.1,16.5,698.0,697.12,535.07
2016,5,22,11,0,215.0,460.0,3.2,17.0,659.0,646.95,495.47
2016,5,22,11,15,547.5,299.0,3.25,17.0,815.5,830.41,636.6
2016,5,22,11,30,880.0,138.0,3.3,17.0,972.0,983.2,744.29
2016,5,22,11,45,605.5,295.0,3.35,17.0,870.5,895.34,680.44
2016,5,22,12,0,331.0,452.0,3.4,17.0,769.0,773.85,587.8
2016,5,22,12,15,345.5,437.0,3.5,17.0,767.0,772.98,589.14
2016,5,22,12,30,360.0,422.0,3.6,17.0,765.0,770.23,588.35
2016,5,22,12,45,615.0,281.5,3.75,17.0,860.0,885.02,677.91
2016,5,22,13,0,870.0,141.0,3.9,17.0,955.0,963.67,734.88
2016,5,22,13,15,865.5,140.0,4.0,16.5,938.0,944.37,723.34
2016,5,22,13,30,861.0,139.0,4.1,16.0,921.0,921.85,710.25
2016,5,22,13,45,579.5,271.5,4.2,16.0,791.5,793.83,617.3
