Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,0,298.0,404.0,4.3,16.0,662.0,651.26,507.1
2016,5,22,14,15,333.0,378.0,4.35,16.0,656.5,643.51,503.82
2016,5,22,14,30,368.0,352.0,4.4,16.0,651.0,632.37,497.14
2016,5,22,14,45,304.5,349.5,4.45,16.0,590.0,565.99,446.69
2016,5,22,15,0,241.0,347.0,4.5,16.0,529.0,503.48,398.69
2016,5,22,15,15,217.0,329.0,4.55,15.5,486.0,451.19,359.54
2016,5,22,15,30,193.0,311.0,4.6,15.0,443.0,407.36,326.17
2016,5,22,15,45,370.0,243.5,4.65,15.0,474.5,439.11,353.24
2016,5,22,16,0,547.0,176.0,4.7,15.0,506.0,452.06,363.25
2016,5,22,16,15,623.5,142.0,4.7,14.5,487.5,427.26,341.74
2016,5,22,16,30,700.0,108.0,4.7,14.0,469.0,389.54,308.03
2016,5,22,16,45,672.0,102.0,4.75,14.0,419.5,331.71,257.04
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,276.15,207.18
2016,5,22,17,15,603.5,90.0,4.8,13.5,320.0,220.28,157.77
2016,5,22,17,30,563.0,84.0,4.8,13.0,270.0,168.72,113.26
2016,5,22,17,45,513.5,74.5,4.8,13.0,222.0,117.71,72.85
2016,5,22,18,0,464.0,65.0,4.8,13.0,174.0,72.68,44.0
2016,5,22,18,15,384.0,54.5,4.65,12.5,130.0,42.62,32.3
2016,5,22,18,30,304.0,44.0,4.5,12.0,86.0,33.95,24.09
2016,5,22,18,45,152.0,32.0,4.35,12.0,53.0,24.91,14.43
2016,5,22,19,0,0.0,20.0,4.2,12.0,20.0,17.04,0.0
2016,5,22,19,15,0.0,10.0,4.1,11.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,39.0,17.5,3.2,11.5,21.5,15.01,0.0
2016,5,23,5,30,78.0,35.0,3.3,12.0,43.0,28.04,17.88
2016,5,23,5,45,122.0,53.5,3.45,12.5,74.0,42.01,31.31
2016,5,23,6,0,166.0,72.0,3.6,13.0,105.0,55.59,43.86
2016,5,23,6,15,196.0,91.5,3.6,13.0,141.5,84.74,60.55
2016,5,23,6,30,226.0,111.0,3.6,13.0,178.0,119.39,86.45
2016,5,23,6,45,255.0,127.5,3.6,13.5,216.0,155.3,115.43
2016,5,23,7,0,284.0,144.0,3.6,14.0,254.0,194.66,148.43
2016,5,23,7,15,243.5,172.0,3.6,14.0,276.0,226.14,177.5
2016,5,23,7,30,203.0,200.0,3.6,14.0,298.0,250.95,200.05
2016,5,23,7,45,174.0,225.0,3.65,14.5,315.5,274.67,220.1
2016,5,23,8,0,145.0,250.0,3.7,15.0,333.0,295.11,236.59
2016,5,23,8,15,124.0,271.0,3.7,15.0,346.0,313.02,250.82
2016,5,23,8,30,103.0,292.0,3.7,15.0,359.0,323.82,258.97
2016,5,23,8,45,441.0,212.5,3.7,15.5,529.0,486.08,389.76
2016,5,23,9,0,779.0,133.0,3.7,16.0,699.0,663.37,527.6
2016,5,23,9,15,791.0,135.5,3.7,16.0,737.0,709.49,561.49
2016,5,23,9,30,803.0,138.0,3.7,16.0,775.0,754.16,594.12
2016,5,23,9,45,821.5,135.0,3.75,16.5,809.5,796.87,622.85
2016,5,23,10,0,840.0,132.0,3.8,17.0,844.0,831.59,645.53
2016,5,23,10,15,846.5,133.0,3.75,17.0,870.5,863.85,667.08
2016,5,23,10,30,853.0,134.0,3.7,17.0,897.0,893.38,686.57
2016,5,23,10,45,859.5,134.0,3.7,17.0,917.0,919.06,703.61
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,941.7,718.55
2016,5,23,11,15,868.5,134.5,3.65,17.0,949.0,957.88,728.76
2016,5,23,11,30,871.0,135.0,3.6,17.0,961.0,970.69,736.75
2016,5,23,11,45,874.5,133.5,3.55,17.0,967.0,979.18,741.88
2016,5,23,12,0,878.0,132.0,3.5,17.0,973.0,984.24,744.8
2016,5,23,12,15,877.5,132.5,3.45,17.0,971.0,983.84,744.14
2016,5,23,12,30,877.0,133.0,3.4,17.0,969.0,979.97,741.27
2016,5,23,12,45,846.5,151.5,3.4,17.0,951.5,960.8,728.48
2016,5,23,13,0,816.0,170.0,3.4,17.0,934.0,950.37,721.85
2016,5,23,13,15,811.5,168.5,3.4,17.0,917.0,930.92,709.03
2016,5,23,13,30,807.0,167.0,3.4,17.0,900.0,908.38,694.17
2016,5,23,13,45,808.5,160.5,3.45,17.0,878.5,883.3,677.87
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,855.04,659.3
2016,5,23,14,15,572.5,258.5,3.55,17.0,746.5,737.02,572.46
2016,5,23,14,30,335.0,363.0,3.6,17.0,636.0,616.35,479.73
2016,5,23,14,45,270.5,358.5,3.7,17.0,573.0,548.56,429.38
2016,5,23,15,0,206.0,354.0,3.8,17.0,510.0,478.1,375.93
2016,5,23,15,15,293.0,314.0,3.9,16.5,522.0,493.52,390.74
2016,5,23,15,30,380.0,274.0,4.0,16.0,534.0,493.8,393.04
2016,5,23,15,45,341.5,262.0,4.1,16.0,483.5,439.58,350.53
2016,5,23,16,0,303.0,250.0,4.2,16.0,433.0,388.43,310.05
2016,5,23,16,15,287.5,230.0,4.3,16.0,392.0,344.16,274.48
2016,5,23,16,30,272.0,210.0,4.4,16.0,351.0,301.21,239.27
2016,5,23,16,45,167.0,189.5,4.5,16.0,273.5,226.32,179.21
2016,5,23,17,0,62.0,169.0,4.6,16.0,196.0,164.95,130.88
2016,5,23,17,15,55.0,148.0,4.6,15.5,169.5,140.07,110.57
2016,5,23,17,30,48.0,127.0,4.6,15.0,143.0,116.22,90.98
2016,5,23,17,45,39.0,106.0,4.7,15.0,117.5,93.28,72.1
2016,5,23,18,0,30.0,85.0,4.8,15.0,92.0,71.83,54.63
2016,5,23,18,15,158.5,65.5,4.75,14.5,89.0,50.94,39.38
2016,5,23,18,30,287.0,46.0,4.7,14.0,86.0,35.42,25.19
2016,5,23,18,45,182.5,31.5,4.7,13.5,53.0,24.54,14.22
2016,5,23,19,0,78.0,17.0,4.7,13.0,20.0,13.36,0.0
2016,5,23,19,15,39.0,8.5,4.65,13.0,10.0,7.73,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,3.7,12.0,29.0,14.11,0.0
2016,5,24,5,30,222.0,36.0,3.8,12.0,58.0,28.02,17.94
2016,5,24,5,45,318.5,47.0,3.9,12.5,99.5,36.11,26.15
2016,5,24,6,0,415.0,58.0,4.0,13.0,141.0,45.16,34.63
2016,5,24,6,15,207.5,71.0,4.0,13.0,112.5,69.85,47.54
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,72.97,57.1
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,88.34,70.02
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,103.85,82.82
2016,5,24,7,15,3.0,139.0,4.0,14.0,140.5,122.53,98.15
2016,5,24,7,30,6.0,159.0,4.0,14.0,162.0,141.71,113.76
2016,5,24,7,45,21.0,190.5,4.0,14.5,202.5,176.38,141.64
2016,5,24,8,0,36.0,222.0,4.0,15.0,243.0,215.31,172.72
2016,5,24,8,15,23.5,217.5,4.0,15.0,231.5,205.14,164.04
2016,5,24,8,30,11.0,213.0,4.0,15.0,220.0,195.67,155.9
2016,5,24,8,45,17.5,241.5,4.0,15.0,254.0,226.27,180.28
2016,5,24,9,0,24.0,270.0,4.0,15.0,288.0,257.65,205.01
2016,5,24,9,15,30.5,296.5,4.0,15.0,320.5,294.04,233.47
2016,5,24,9,30,37.0,323.0,4.0,15.0,353.0,326.03,258.21
2016,5,24,9,45,156.0,361.0,4.0,15.5,493.0,467.07,369.15
2016,5,24,10,0,275.0,399.0,4.0,16.0,633.0,617.24,482.54
2016,5,24,10,15,254.0,418.0,4.0,16.0,639.0,628.1,488.69
2016,5,24,10,30,233.0,437.0,4.0,16.0,645.0,627.27,487.05
2016,5,24,10,45,127.0,384.5,4.0,16.5,498.5,487.33,379.74
2016,5,24,11,0,21.0,332.0,4.0,17.0,352.0,320.98,249.68
2016,5,24,11,15,53.5,395.5,4.0,17.0,446.0,423.87,329.51
2016,5,24,11,30,86.0,459.0,4.0,17.0,540.0,518.1,400.29
2016,5,24,11,45,192.5,460.0,4.05,17.0,643.5,634.4,488.79
2016,5,24,12,0,299.0,461.0,4.1,17.0,747.0,750.24,574.57
2016,5,24,12,15,311.0,458.5,4.1,17.0,755.5,759.21,580.62
2016,5,24,12,30,323.0,456.0,4.1,17.0,764.0,766.45,586.12
2016,5,24,12,45,401.5,418.5,4.15,17.0,798.0,801.05,613.54
2016,5,24,13,0,480.0,381.0,4.2,17.0,832.0,841.77,644.73
2016,5,24,13,15,335.5,416.5,4.25,17.0,728.5,724.05,557.31
2016,5,24,13,30,191.0,452.0,4.3,17.0,625.0,609.43,470.94
2016,5,24,13,45,226.0,433.5,4.35,17.0,633.0,616.15,478.1
2016,5,24,14,0,261.0,415.0,4.4,17.0,641.0,629.16,489.14
2016,5,24,14,15,208.0,405.0,4.45,17.0,581.0,557.14,435.08
2016,5,24,14,30,155.0,395.0,4.5,17.0,521.0,496.77,389.25
2016,5,24,14,45,112.0,365.5,4.55,17.0,454.5,428.91,337.44
2016,5,24,15,0,69.0,336.0,4.6,17.0,388.0,357.51,282.16
2016,5,24,15,15,40.0,277.0,4.65,16.5,307.0,279.34,221.52
2016,5,24,15,30,11.0,218.0,4.7,16.0,226.0,200.91,159.33
2016,5,24,15,45,11.0,209.0,4.8,16.0,216.0,191.89,152.56
2016,5,24,16,0,11.0,200.0,4.9,16.0,206.0,182.83,145.62
2016,5,24,16,15,5.5,172.5,4.9,15.5,175.5,154.94,123.44
2016,5,24,16,30,0.0,145.0,4.9,15.0,145.0,127.87,101.72
2016,5,24,16,45,0.0,112.5,4.95,15.0,112.5,99.21,78.17
2016,5,24,17,0,0.0,80.0,5.0,15.0,80.0,70.76,54.49
2016,5,24,17,15,0.0,69.0,5.0,14.5,69.0,61.0,46.48
2016,5,24,17,30,0.0,58.0,5.0,14.0,58.0,51.22,38.33
2016,5,24,17,45,0.0,48.0,5.0,14.0,48.0,42.35,30.74
2016,5,24,18,0,0.0,38.0,5.0,14.0,38.0,33.49,23.06
2016,5,24,18,15,154.5,42.0,4.9,13.5,64.0,31.23,22.13
2016,5,24,18,30,309.0,46.0,4.8,13.0,90.0,35.44,25.36
2016,5,24,18,45,196.0,32.0,4.75,13.0,56.0,24.93,14.75
2016,5,24,19,0,83.0,18.0,4.7,13.0,22.0,14.15,0.0
2016,5,24,19,15,41.5,9.0,4.6,12.5,11.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,3.1,12.0,29.5,14.1,0.0
2016,5,25,5,30,226.0,36.0,3.2,12.0,59.0,28.0,18.01
2016,5,25,5,45,317.5,47.5,3.3,12.5,100.0,36.47,26.49
2016,5,25,6,0,409.0,59.0,3.4,13.0,141.0,45.95,35.35
2016,5,25,6,15,204.5,45.5,3.4,13.0,86.5,47.65,28.69
2016,5,25,6,30,0.0,32.0,3.4,13.0,32.0,28.18,18.7
2016,5,25,6,45,0.0,38.5,3.4,13.5,38.5,33.94,23.6
2016,5,25,7,0,0.0,45.0,3.4,14.0,45.0,39.7,28.42
2016,5,25,7,15,0.0,72.0,3.45,14.0,72.0,63.67,48.7
2016,5,25,7,30,0.0,99.0,3.5,14.0,99.0,87.49,68.59
2016,5,25,7,45,0.0,128.5,3.55,14.5,128.5,113.51,89.88
2016,5,25,8,0,0.0,158.0,3.6,15.0,158.0,139.73,111.01
2016,5,25,8,15,0.0,151.0,3.7,15.0,151.0,133.84,105.81
2016,5,25,8,30,0.0,144.0,3.8,15.0,144.0,127.83,100.59
2016,5,25,8,45,0.0,142.5,3.9,15.5,142.5,126.64,99.17
2016,5,25,9,0,0.0,141.0,4.0,16.0,141.0,125.43,97.76
2016,5,25,9,15,12.5,220.5,4.05,16.0,231.0,206.04,162.82
2016,5,25,9,30,25.0,300.0,4.1,16.0,321.0,288.6,227.97
2016,5,25,9,45,62.0,352.5,4.2,16.0,405.0,375.89,296.38
2016,5,25,10,0,99.0,405.0,4.3,16.0,489.0,459.67,360.84
2016,5,25,10,15,81.5,407.0,4.3,16.0,478.0,450.78,352.9
2016,5,25,10,30,64.0,409.0,4.3,16.0,467.0,440.48,344.22
2016,5,25,10,45,52.0,402.0,4.35,16.5,449.5,425.25,331.5
2016,5,25,11,0,40.0,395.0,4.4,17.0,432.0,409.15,318.17
2016,5,25,11,15,75.0,432.5,4.4,17.0,503.0,479.88,372.52
2016,5,25,11,30,110.0,470.0,4.4,17.0,574.0,551.44,426.36
2016,5,25,11,45,89.5,460.5,4.4,17.0,546.0,523.68,404.74
2016,5,25,12,0,69.0,451.0,4.4,17.0,518.0,495.1,382.85
2016,5,25,12,15,98.5,464.5,4.45,17.0,559.0,536.76,415.07
2016,5,25,12,30,128.0,478.0,4.5,17.0,600.0,589.21,454.63
2016,5,25,12,45,509.5,300.0,4.6,17.0,779.5,798.63,619.97
2016,5,25,13,0,891.0,122.0,4.7,17.0,959.0,962.77,740.27
2016,5,25,13,15,887.5,121.0,4.85,17.0,942.5,944.17,727.73
2016,5,25,13,30,884.0,120.0,5.0,17.0,926.0,922.25,714.02
2016,5,25,13,45,882.0,117.0,5.15,17.5,903.0,896.49,696.12
2016,5,25,14,0,880.0,114.0,5.3,18.0,880.0,867.55,675.85
2016,5,25,14,15,600.5,241.0,5.4,17.5,755.5,742.65,584.29
2016,5,25,14,30,321.0,368.0,5.5,17.0,631.0,609.17,479.72
2016,5,25,14,45,587.0,236.5,5.65,17.0,691.0,680.26,540.82
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,711.82,570.3
2016,5,25,15,15,530.5,208.5,5.9,17.0,603.0,558.98,448.03
2016,5,25,15,30,208.0,312.0,6.0,17.0,455.0,416.79,332.63
2016,5,25,15,45,277.0,276.5,6.1,17.0,453.5,415.73,332.96
2016,5,25,16,0,346.0,241.0,6.2,17.0,452.0,402.1,322.16
2016,5,25,16,15,340.0,222.0,6.25,16.5,414.5,360.98,288.88
2016,5,25,16,30,334.0,203.0,6.3,16.0,377.0,320.02,254.97
2016,5,25,16,45,515.0,143.0,6.35,16.0,380.0,311.23,242.56
2016,5,25,17,0,696.0,83.0,6.4,16.0,383.0,279.57,207.73
2016,5,25,17,15,658.0,78.0,6.35,15.5,332.5,222.39,156.75
2016,5,25,17,30,620.0,73.0,6.3,15.0,282.0,169.11,110.46
2016,5,25,17,45,559.0,68.0,6.3,14.5,232.5,117.49,70.28
2016,5,25,18,0,498.0,63.0,6.3,14.0,183.0,73.11,42.95
2016,5,25,18,15,418.0,54.0,6.2,13.5,138.5,41.98,31.65
2016,5,25,18,30,338.0,45.0,6.1,13.0,94.0,36.02,25.89
2016,5,25,18,45,212.0,32.0,6.1,13.0,59.0,24.93,14.89
2016,5,25,19,0,86.0,19.0,6.1,13.0,24.0,14.93,0.0
2016,5,25,19,15,43.0,9.5,6.05,12.5,12.0,8.64,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,29.0,15.25,0.52
2016,5,26,5,30,175.0,39.0,4.1,12.0,58.0,30.25,19.96
2016,5,26,5,45,265.5,52.5,4.1,12.5,98.0,40.15,29.73
2016,5,26,6,0,356.0,66.0,4.1,13.0,138.0,49.75,38.73
2016,5,26,6,15,280.5,90.5,4.05,13.0,157.5,88.58,61.19
2016,5,26,6,30,205.0,115.0,4.0,13.0,177.0,119.46,87.47
2016,5,26,6,45,234.5,131.5,4.0,13.5,214.5,154.14,115.34
2016,5,26,7,0,264.0,148.0,4.0,14.0,252.0,192.34,147.19
2016,5,26,7,15,222.5,175.5,3.95,14.5,271.5,221.89,174.23
2016,5,26,7,30,181.0,203.0,3.9,15.0,291.0,244.81,194.69
2016,5,26,7,45,441.5,163.5,3.85,15.5,409.0,336.72,266.85
2016,5,26,8,0,702.0,124.0,3.8,16.0,527.0,453.27,359.46
2016,5,26,8,15,508.5,199.5,3.75,16.0,504.0,457.99,364.67
2016,5,26,8,30,315.0,275.0,3.7,16.0,481.0,438.95,349.33
2016,5,26,8,45,547.5,205.5,3.65,16.5,593.0,544.11,432.76
2016,5,26,9,0,780.0,136.0,3.6,17.0,705.0,664.23,525.31
2016,5,26,9,15,792.5,139.0,3.5,17.0,743.5,711.14,559.55
2016,5,26,9,30,805.0,142.0,3.4,17.0,782.0,756.64,592.32
2016,5,26,9,45,809.0,147.0,3.35,17.5,813.0,795.69,617.68
2016,5,26,10,0,813.0,152.0,3.3,18.0,844.0,832.27,640.96
2016,5,26,10,15,820.5,153.5,3.2,18.0,870.5,865.79,662.74
2016,5,26,10,30,828.0,155.0,3.1,18.0,897.0,896.69,682.5
2016,5,26,10,45,834.0,155.5,3.05,18.5,917.0,922.46,697.61
2016,5,26,11,0,840.0,156.0,3.0,19.0,937.0,945.21,710.59
2016,5,26,11,15,843.5,157.0,3.0,19.0,949.5,962.95,721.92
2016,5,26,11,30,847.0,158.0,3.0,19.0,962.0,977.37,731.12
2016,5,26,11,45,850.0,157.0,3.0,19.5,968.0,974.32,727.35
2016,5,26,12,0,853.0,156.0,3.0,20.0,974.0,979.36,729.24
2016,5,26,12,15,852.5,156.0,3.1,20.0,972.0,978.58,729.49
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,974.45,727.63
2016,5,26,12,45,861.5,148.0,3.3,20.0,964.0,969.15,725.08
2016,5,26,13,0,871.0,140.0,3.4,20.0,958.0,960.16,720.12
2016,5,26,13,15,867.5,139.0,3.6,20.0,941.5,941.96,709.63
2016,5,26,13,30,864.0,138.0,3.8,20.0,925.0,920.51,696.86
2016,5,26,13,45,857.5,137.5,4.05,20.0,901.5,893.74,680.53
2016,5,26,14,0,851.0,137.0,4.3,20.0,878.0,864.08,661.94
2016,5,26,14,15,843.0,135.5,4.55,20.0,848.0,829.54,640.06
2016,5,26,14,30,835.0,134.0,4.8,20.0,818.0,798.17,620.21
2016,5,26,14,45,823.5,132.5,5.05,20.0,782.0,755.55,591.71
2016,5,26,15,0,812.0,131.0,5.3,20.0,746.0,711.16,559.98
2016,5,26,15,15,798.5,128.0,5.45,19.5,705.5,662.48,524.58
2016,5,26,15,30,785.0,125.0,5.6,19.0,665.0,612.72,487.24
2016,5,26,15,45,767.0,122.0,5.75,19.0,620.0,559.61,445.22
2016,5,26,16,0,749.0,119.0,5.9,19.0,575.0,506.42,401.96
2016,5,26,16,15,726.5,115.0,5.95,18.5,527.0,449.15,354.87
2016,5,26,16,30,704.0,111.0,6.0,18.0,479.0,393.76,307.89
2016,5,26,16,45,672.5,106.5,6.05,17.5,429.5,336.06,258.0
2016,5,26,17,0,641.0,102.0,6.1,17.0,380.0,280.97,209.43
2016,5,26,17,15,600.5,95.5,6.05,16.5,329.5,224.94,160.3
2016,5,26,17,30,560.0,89.0,6.0,16.0,279.0,173.22,116.03
2016,5,26,17,45,499.5,81.5,6.0,15.5,230.0,123.04,77.19
2016,5,26,18,0,439.0,74.0,6.0,15.0,181.0,78.33,48.72
2016,5,26,18,15,358.5,63.0,5.85,14.5,136.5,47.65,36.54
2016,5,26,18,30,278.0,52.0,5.7,14.0,92.0,39.93,29.22
2016,5,26,18,45,170.0,36.0,5.6,13.5,57.5,27.98,17.51
2016,5,26,19,0,62.0,20.0,5.5,13.0,23.0,16.33,0.0
2016,5,26,19,15,31.0,10.0,5.35,12.5,11.5,9.1,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.5,20.5,2.6,12.0,29.5,16.81,1.85
2016,5,27,5,30,169.0,41.0,2.5,12.0,59.0,31.79,21.36
2016,5,27,5,45,263.0,54.5,2.4,12.5,100.0,41.66,31.1
2016,5,27,6,0,357.0,68.0,2.3,13.0,141.0,51.24,40.08
2016,5,27,6,15,422.5,78.5,2.15,13.5,188.0,85.85,54.23
2016,5,27,6,30,488.0,89.0,2.0,14.0,235.0,131.59,84.75
2016,5,27,6,45,373.5,119.0,1.85,14.5,243.0,168.89,120.82
2016,5,27,7,0,259.0,149.0,1.7,15.0,251.0,191.68,145.56
2016,5,27,7,15,251.0,173.0,1.55,15.5,283.5,228.04,176.7
2016,5,27,7,30,243.0,197.0,1.4,16.0,316.0,263.49,206.22
2016,5,27,7,45,486.0,157.5,1.3,16.5,426.5,349.32,272.04
2016,5,27,8,0,729.0,118.0,1.2,17.0,537.0,459.59,356.62
2016,5,27,8,15,749.0,121.5,1.1,17.5,583.5,514.25,398.28
2016,5,27,8,30,769.0,125.0,1.0,18.0,630.0,569.7,439.13
2016,5,27,8,45,789.5,125.5,0.9,18.5,674.0,621.86,475.96
2016,5,27,9,0,810.0,126.0,0.8,19.0,718.0,673.78,511.07
2016,5,27,9,15,821.5,128.0,0.75,19.5,755.5,720.21,541.53
2016,5,27,9,30,833.0,130.0,0.7,20.0,793.0,765.06,569.37
2016,5,27,9,45,852.0,126.0,0.7,20.5,828.5,802.78,591.74
2016,5,27,10,0,871.0,122.0,0.7,21.0,864.0,843.73,615.94
2016,5,27,10,15,877.5,123.5,0.75,21.5,890.5,877.34,635.91
2016,5,27,10,30,884.0,125.0,0.8,22.0,917.0,908.12,654.01
2016,5,27,10,45,890.0,124.5,0.9,22.5,937.5,933.56,669.59
2016,5,27,11,0,896.0,124.0,1.0,23.0,958.0,955.84,683.22
2016,5,27,11,15,898.5,124.5,1.25,23.0,970.5,972.52,697.24
2016,5,27,11,30,901.0,125.0,1.5,23.0,983.0,985.73,708.93
2016,5,27,11,45,903.5,124.5,1.75,23.5,988.5,994.48,716.24
2016,5,27,12,0,906.0,124.0,2.0,24.0,994.0,999.69,721.14
2016,5,27,12,15,905.5,124.0,2.25,24.0,992.0,998.93,723.48
2016,5,27,12,30,905.0,124.0,2.5,24.0,990.0,994.6,723.41
2016,5,27,12,45,900.0,125.5,2.8,24.0,979.5,983.85,719.47
2016,5,27,13,0,895.0,127.0,3.1,24.0,969.0,969.65,713.04
2016,5,27,13,15,891.5,126.0,3.3,24.0,952.0,951.1,702.77
2016,5,27,13,30,888.0,125.0,3.5,24.0,935.0,929.21,690.16
2016,5,27,13,45,881.5,124.5,3.7,24.0,911.0,901.93,673.73
2016,5,27,14,0,875.0,124.0,3.9,24.0,887.0,871.69,655.08
2016,5,27,14,15,867.5,123.0,4.0,23.5,857.0,837.35,634.13
2016,5,27,14,30,860.0,122.0,4.1,23.0,827.0,800.45,611.08
2016,5,27,14,45,849.0,120.5,4.2,23.0,791.0,758.11,582.67
2016,5,27,15,0,838.0,119.0,4.3,23.0,755.0,717.45,554.25
2016,5,27,15,15,825.0,116.5,4.3,23.0,714.0,668.58,518.14
2016,5,27,15,30,812.0,114.0,4.3,23.0,673.0,618.54,480.34
2016,5,27,15,45,793.5,111.5,4.35,23.0,628.0,564.45,438.63
2016,5,27,16,0,775.0,109.0,4.4,23.0,583.0,510.27,395.76
2016,5,27,16,15,753.5,105.5,4.4,22.5,534.5,453.95,350.62
2016,5,27,16,30,732.0,102.0,4.4,22.0,486.0,396.78,303.42
2016,5,27,16,45,700.0,98.5,4.4,21.5,435.5,338.4,254.1
2016,5,27,17,0,668.0,95.0,4.4,21.0,385.0,282.62,205.95
2016,5,27,17,15,629.0,89.0,4.35,20.5,334.5,225.9,157.09
2016,5,27,17,30,590.0,83.0,4.3,20.0,284.0,173.25,112.72
2016,5,27,17,45,533.0,76.0,4.25,19.5,235.0,122.1,73.64
2016,5,27,18,0,476.0,69.0,4.2,19.0,186.0,77.76,46.31
2016,5,27,18,15,397.0,59.0,4.05,18.0,141.0,46.13,34.71
2016,5,27,18,30,318.0,49.0,3.9,17.0,96.0,37.68,26.95
2016,5,27,18,45,207.0,34.5,3.8,16.5,60.5,26.84,16.46
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.7,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,113.0,18.5,2.35,14.5,31.0,14.47,1.23
2016,5,28,5,30,226.0,37.0,2.4,15.0,62.0,28.74,18.56
2016,5,28,5,45,317.0,49.0,2.5,15.5,103.0,37.56,27.16
2016,5,28,6,0,408.0,61.0,2.6,16.0,144.0,47.53,36.33
2016,5,28,6,15,470.5,69.5,2.55,16.0,191.0,82.45,49.41
2016,5,28,6,30,533.0,78.0,2.5,16.0,238.0,128.88,79.95
2016,5,28,6,45,580.0,84.5,2.45,16.5,288.5,178.24,118.97
2016,5,28,7,0,627.0,91.0,2.4,17.0,339.0,232.89,165.18
2016,5,28,7,15,660.5,96.0,2.4,17.5,389.0,287.16,212.42
2016,5,28,7,30,694.0,101.0,2.4,18.0,439.0,344.51,261.73
2016,5,28,7,45,720.5,105.0,2.4,18.5,488.5,400.81,309.26
2016,5,28,8,0,747.0,109.0,2.4,19.0,538.0,460.07,357.64
2016,5,28,8,15,766.5,112.5,2.35,19.5,585.0,514.91,401.03
2016,5,28,8,30,786.0,116.0,2.3,20.0,632.0,570.04,443.14
2016,5,28,8,45,801.0,118.5,2.3,21.0,675.0,621.4,480.36
2016,5,28,9,0,816.0,121.0,2.3,22.0,718.0,672.02,515.72
2016,5,28,9,15,828.0,123.5,2.25,22.0,756.5,719.49,549.46
2016,5,28,9,30,840.0,126.0,2.2,22.0,795.0,765.41,580.6
2016,5,28,9,45,636.5,233.0,2.2,22.5,752.0,742.61,559.38
2016,5,28,10,0,433.0,340.0,2.2,23.0,709.0,696.73,521.5
2016,5,28,10,15,651.5,236.5,2.2,23.5,811.5,803.67,599.45
2016,5,28,10,30,870.0,133.0,2.2,24.0,914.0,902.34,664.26
2016,5,28,10,45,874.0,134.5,2.25,24.5,934.0,927.53,678.38
2016,5,28,11,0,878.0,136.0,2.3,25.0,954.0,949.54,691.1
2016,5,28,11,15,881.0,137.0,2.4,25.0,967.0,966.86,702.67
2016,5,28,11,30,884.0,138.0,2.5,25.0,980.0,980.81,712.17
2016,5,28,11,45,885.0,138.5,2.6,25.0,985.0,988.95,718.03
2016,5,28,12,0,886.0,139.0,2.7,25.0,990.0,993.61,721.79
2016,5,28,12,15,885.5,139.0,2.8,25.0,988.5,992.88,722.17
2016,5,28,12,30,885.0,139.0,2.9,25.0,987.0,988.68,720.43
2016,5,28,12,45,873.5,145.0,3.05,25.0,974.5,976.12,713.71
2016,5,28,13,0,862.0,151.0,3.2,25.0,962.0,960.32,704.89
2016,5,28,13,15,858.0,150.0,3.3,25.0,945.5,941.93,693.99
2016,5,28,13,30,854.0,149.0,3.4,25.0,929.0,920.34,680.94
2016,5,28,13,45,848.0,147.5,3.5,25.0,905.0,893.44,664.25
2016,5,28,14,0,842.0,146.0,3.6,25.0,881.0,871.29,650.73
2016,5,28,14,15,834.0,144.0,3.65,24.5,851.0,835.88,628.96
2016,5,28,14,30,826.0,142.0,3.7,24.0,821.0,798.05,605.3
2016,5,28,14,45,690.5,194.5,3.8,24.0,745.0,717.19,547.25
2016,5,28,15,0,555.0,247.0,3.9,24.0,669.0,637.18,487.93
2016,5,28,15,15,666.5,189.0,3.9,23.5,668.5,633.37,488.12
2016,5,28,15,30,778.0,131.0,3.9,23.0,668.0,613.76,475.47
2016,5,28,15,45,761.0,127.0,3.9,23.0,623.0,560.7,434.56
2016,5,28,16,0,744.0,123.0,3.9,23.0,578.0,506.63,391.96
2016,5,28,16,15,721.0,118.5,3.85,22.5,530.0,449.88,346.78
2016,5,28,16,30,698.0,114.0,3.8,22.0,482.0,394.19,301.06
2016,5,28,16,45,541.5,131.5,3.8,21.5,399.5,313.12,236.69
2016,5,28,17,0,385.0,149.0,3.8,21.0,317.0,245.43,183.78
2016,5,28,17,15,472.0,119.5,3.7,20.5,299.5,214.23,153.22
2016,5,28,17,30,559.0,90.0,3.6,20.0,282.0,174.35,114.86
2016,5,28,17,45,505.0,81.5,3.5,19.5,233.0,124.08,76.39
2016,5,28,18,0,451.0,73.0,3.4,19.0,184.0,80.32,49.0
2016,5,28,18,15,373.0,62.0,3.2,18.0,139.5,46.87,35.37
2016,5,28,18,30,295.0,51.0,3.0,17.0,95.0,39.13,28.24
2016,5,28,18,45,191.0,36.0,2.9,16.5,60.5,27.96,17.51
2016,5,28,19,0,87.0,21.0,2.8,16.0,26.0,17.16,0.0
2016,5,28,19,15,43.5,10.5,2.75,15.5,13.0,9.55,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.5,31.5,14.86,1.92
2016,5,29,5,30,231.0,38.0,2.1,13.0,63.0,29.52,19.45
2016,5,29,5,45,324.5,49.5,2.1,13.5,105.0,37.95,27.76
2016,5,29,6,0,418.0,61.0,2.1,14.0,147.0,47.51,36.64
2016,5,29,6,15,482.5,69.5,2.0,14.0,195.0,82.8,49.81
2016,5,29,6,30,547.0,78.0,1.9,14.0,243.0,130.14,80.98
2016,5,29,6,45,593.0,84.5,1.8,14.5,293.5,180.1,120.67
2016,5,29,7,0,639.0,91.0,1.7,15.0,344.0,235.23,167.43
2016,5,29,7,15,672.5,96.0,1.65,15.5,395.0,290.14,215.26
2016,5,29,7,30,706.0,101.0,1.6,16.0,446.0,348.13,265.0
2016,5,29,7,45,731.5,105.0,1.55,16.5,495.5,404.65,312.47
2016,5,29,8,0,757.0,109.0,1.5,17.0,545.0,464.01,360.5
2016,5,29,8,15,776.0,112.5,1.55,17.5,592.0,519.06,404.07
2016,5,29,8,30,795.0,116.0,1.6,18.0,639.0,574.35,446.39
2016,5,29,8,45,810.0,118.5,1.7,18.5,682.0,626.11,485.14
2016,5,29,9,0,825.0,121.0,1.8,19.0,725.0,677.11,522.27
2016,5,29,9,15,836.5,123.5,1.85,19.0,763.0,724.58,556.63
2016,5,29,9,30,848.0,126.0,1.9,19.0,801.0,765.86,585.29
2016,5,29,9,45,855.0,128.5,2.0,19.5,833.5,805.56,611.08
2016,5,29,10,0,862.0,131.0,2.1,20.0,866.0,842.84,634.99
2016,5,29,10,15,868.5,132.5,2.15,20.0,892.5,876.16,656.83
2016,5,29,10,30,875.0,134.0,2.2,20.0,919.0,906.69,676.75
2016,5,29,10,45,877.0,136.5,2.3,20.5,938.5,931.13,691.76
2016,5,29,11,0,879.0,139.0,2.4,21.0,958.0,952.29,704.62
2016,5,29,11,15,882.0,139.5,2.45,21.0,970.5,969.17,715.6
2016,5,29,11,30,885.0,140.0,2.5,21.0,983.0,982.67,724.47
2016,5,29,11,45,883.5,142.0,2.55,21.5,987.5,989.83,727.91
2016,5,29,12,0,882.0,144.0,2.6,22.0,992.0,993.49,729.21
2016,5,29,12,15,881.5,144.0,2.65,22.0,990.0,992.8,729.2
2016,5,29,12,30,881.0,144.0,2.7,22.0,988.0,988.66,727.07
2016,5,29,12,45,871.5,148.0,2.75,22.0,976.5,976.21,719.6
2016,5,29,13,0,862.0,152.0,2.8,22.0,965.0,960.5,710.11
2016,5,29,13,15,858.5,151.0,2.9,22.0,948.5,942.63,699.62
2016,5,29,13,30,855.0,150.0,3.0,22.0,932.0,921.54,686.96
2016,5,29,13,45,851.0,148.0,3.1,22.0,909.0,895.97,671.2
2016,5,29,14,0,847.0,146.0,3.2,22.0,886.0,875.02,658.53
2016,5,29,14,15,839.0,144.0,3.3,21.5,856.0,839.52,636.92
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,801.58,613.35
2016,5,29,14,45,823.0,138.5,3.5,21.0,790.5,759.93,585.6
2016,5,29,15,0,815.0,135.0,3.6,21.0,755.0,716.26,554.54
2016,5,29,15,15,801.0,132.0,3.6,21.0,714.0,667.29,518.46
2016,5,29,15,30,787.0,129.0,3.6,21.0,673.0,617.28,480.77
2016,5,29,15,45,772.0,124.5,3.65,21.0,628.5,564.51,440.2
2016,5,29,16,0,757.0,120.0,3.7,21.0,584.0,511.37,398.16
2016,5,29,16,15,605.5,147.5,3.7,20.5,499.5,423.39,329.22
2016,5,29,16,30,454.0,175.0,3.7,20.0,415.0,347.12,269.05
2016,5,29,16,45,554.0,138.0,3.75,20.0,401.5,320.68,243.85
2016,5,29,17,0,654.0,101.0,3.8,20.0,388.0,284.34,208.22
2016,5,29,17,15,613.5,95.0,3.85,19.0,337.0,228.09,160.21
2016,5,29,17,30,573.0,89.0,3.9,18.0,286.0,176.13,116.65
2016,5,29,17,45,519.0,81.0,4.0,17.5,237.0,125.45,77.55
2016,5,29,18,0,465.0,73.0,4.1,17.0,188.0,81.27,49.69
2016,5,29,18,15,385.5,62.5,4.1,16.5,143.0,47.25,35.95
2016,5,29,18,30,306.0,52.0,4.1,16.0,98.0,39.9,29.05
2016,5,29,18,45,197.5,37.0,4.1,15.5,62.5,28.73,18.32
2016,5,29,19,0,89.0,22.0,4.1,15.0,27.0,17.94,1.12
2016,5,29,19,15,44.5,11.0,4.05,14.5,13.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,128.0,19.0,1.9,12.5,33.0,14.87,2.3
2016,5,30,5,30,256.0,38.0,1.9,13.0,66.0,29.55,19.53
2016,5,30,5,45,351.0,48.5,1.95,13.5,108.5,38.55,28.31
2016,5,30,6,0,446.0,59.0,2.0,14.0,151.0,45.79,35.13
2016,5,30,6,15,243.5,86.0,1.95,14.5,138.5,82.41,56.98
2016,5,30,6,30,41.0,113.0,1.9,15.0,126.0,99.72,77.35
2016,5,30,6,45,49.5,134.0,1.85,15.5,152.0,122.77,96.02
2016,5,30,7,0,58.0,155.0,1.8,16.0,178.0,147.1,115.71
2016,5,30,7,15,81.5,180.0,1.8,16.5,217.5,180.41,142.19
2016,5,30,7,30,105.0,205.0,1.8,17.0,257.0,216.72,170.96
2016,5,30,7,45,143.0,228.5,1.8,17.5,307.0,262.94,207.2
2016,5,30,8,0,181.0,252.0,1.8,18.0,357.0,311.71,245.04
2016,5,30,8,15,500.0,179.0,1.85,18.5,501.0,432.4,338.83
2016,5,30,8,30,819.0,106.0,1.9,19.0,645.0,577.58,449.41
2016,5,30,8,45,833.5,108.5,1.95,19.5,688.0,630.08,487.82
2016,5,30,9,0,848.0,111.0,2.0,20.0,731.0,679.11,523.34
2016,5,30,9,15,858.5,113.0,2.05,20.0,769.5,725.59,557.1
2016,5,30,9,30,869.0,115.0,2.1,20.0,808.0,770.32,587.68
2016,5,30,9,45,877.0,116.5,2.15,20.5,840.5,810.6,613.39
2016,5,30,10,0,885.0,118.0,2.2,21.0,873.0,848.49,637.19
2016,5,30,10,15,891.0,119.0,2.2,21.0,900.0,881.6,658.36
2016,5,30,10,30,897.0,120.0,2.2,21.0,927.0,911.83,677.52
2016,5,30,10,45,901.0,121.0,2.25,21.5,946.5,937.2,692.57
2016,5,30,11,0,905.0,122.0,2.3,22.0,966.0,959.3,705.47
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.5,976.15,715.83
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,989.52,724.04
2016,5,30,11,45,911.0,123.5,2.3,22.5,996.5,997.93,727.73
2016,5,30,12,0,912.0,124.0,2.3,23.0,1002.0,1002.76,729.24
2016,5,30,12,15,911.5,124.0,2.3,23.0,999.5,1002.1,728.77
2016,5,30,12,30,911.0,124.0,2.3,23.0,997.0,997.86,726.16
2016,5,30,12,45,906.0,125.5,2.35,23.5,986.5,987.2,718.67
2016,5,30,13,0,901.0,127.0,2.4,24.0,976.0,973.09,709.08
2016,5,30,13,15,897.5,126.0,2.45,24.0,959.5,954.6,698.1
2016,5,30,13,30,894.0,125.0,2.5,24.0,943.0,932.77,684.95
2016,5,30,13,45,889.0,123.5,2.6,24.0,919.5,905.89,668.86
2016,5,30,14,0,884.0,122.0,2.7,24.0,896.0,875.95,650.59
2016,5,30,14,15,876.5,120.5,2.8,23.5,865.5,841.05,629.99
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,803.58,607.28
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,762.01,580.16
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,718.35,550.57
2016,5,30,15,15,839.5,111.5,3.1,22.5,723.0,670.15,516.49
2016,5,30,15,30,827.0,109.0,3.1,22.0,682.0,622.55,481.78
2016,5,30,15,45,811.5,106.0,3.15,22.0,637.0,569.18,441.05
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,515.38,398.78
2016,5,30,16,15,775.0,99.5,3.15,21.5,543.5,458.4,353.32
2016,5,30,16,30,754.0,96.0,3.1,21.0,495.0,402.16,306.95
2016,5,30,16,45,727.0,91.5,3.1,21.0,445.0,343.9,257.32
2016,5,30,17,0,700.0,87.0,3.1,21.0,395.0,285.32,206.55
2016,5,30,17,15,662.5,82.0,3.0,20.5,344.0,228.16,157.33
2016,5,30,17,30,625.0,77.0,2.9,20.0,293.0,174.81,112.31
2016,5,30,17,45,572.5,70.5,2.85,19.5,243.5,122.56,72.16
2016,5,30,18,0,520.0,64.0,2.8,19.0,194.0,76.48,43.58
2016,5,30,18,15,443.5,55.5,2.7,18.0,148.5,42.92,31.96
2016,5,30,18,30,367.0,47.0,2.6,17.0,103.0,37.43,26.83
2016,5,30,18,45,252.5,34.5,2.55,16.5,66.5,26.85,16.78
2016,5,30,19,0,138.0,22.0,2.5,16.0,30.0,17.29,1.9
2016,5,30,19,15,69.0,11.0,2.5,15.5,15.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,2.0,13.0,9.0,8.19,0.0
2016,5,31,5,15,148.0,23.0,2.05,13.0,38.0,18.06,4.37
2016,5,31,5,30,269.0,37.0,2.1,13.0,67.0,28.78,18.9
2016,5,31,5,45,361.0,47.5,2.15,13.5,109.5,37.63,27.5
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,44.9,34.34
2016,5,31,6,15,516.0,65.5,2.1,14.5,200.5,80.49,46.92
2016,5,31,6,30,579.0,73.0,2.0,15.0,249.0,128.67,78.09
2016,5,31,6,45,623.5,78.5,1.9,15.5,299.5,179.25,118.17
2016,5,31,7,0,668.0,84.0,1.8,16.0,350.0,234.75,165.31
2016,5,31,7,15,700.0,88.5,1.75,16.5,401.0,290.27,213.76
2016,5,31,7,30,732.0,93.0,1.7,17.0,452.0,350.64,265.5
2016,5,31,7,45,757.5,96.5,1.7,18.0,502.0,407.62,312.93
2016,5,31,8,0,783.0,100.0,1.7,19.0,552.0,466.09,359.82
2016,5,31,8,15,801.5,103.0,1.75,19.5,599.0,521.63,403.72
2016,5,31,8,30,820.0,106.0,1.8,20.0,646.0,577.28,446.25
2016,5,31,8,45,835.0,108.0,1.85,20.5,689.5,629.62,485.03
2016,5,31,9,0,850.0,110.0,1.9,21.0,733.0,678.6,520.33
2016,5,31,9,15,861.0,112.0,1.9,21.0,771.5,725.49,553.84
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,770.67,584.13
2016,5,31,9,45,883.0,114.0,1.95,21.5,844.0,811.98,610.32
2016,5,31,10,0,894.0,114.0,2.0,22.0,878.0,851.09,634.72
2016,5,31,10,15,900.5,115.5,2.0,22.5,905.0,885.38,655.18
2016,5,31,10,30,907.0,117.0,2.0,23.0,932.0,916.78,673.54
2016,5,31,10,45,911.5,117.5,2.05,23.5,952.0,942.37,688.51
2016,5,31,11,0,916.0,118.0,2.1,24.0,972.0,964.68,701.36
2016,5,31,11,15,919.0,119.0,2.1,24.0,985.5,982.67,712.29
2016,5,31,11,30,922.0,120.0,2.1,24.0,999.0,997.15,721.05
2016,5,31,11,45,923.0,120.0,2.1,24.5,1004.5,1005.21,724.41
2016,5,31,12,0,924.0,120.0,2.1,25.0,1010.0,1009.65,725.63
2016,5,31,12,15,924.0,120.0,2.15,25.0,1008.5,1009.5,726.07
2016,5,31,12,30,924.0,120.0,2.2,25.0,1007.0,1005.73,724.36
2016,5,31,12,45,926.5,117.0,2.25,25.0,999.0,997.84,720.14
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,986.24,713.65
2016,5,31,13,15,926.0,113.5,2.4,25.0,974.5,968.28,703.63
2016,5,31,13,30,923.0,113.0,2.5,25.0,958.0,946.85,691.35
2016,5,31,13,45,917.5,112.5,2.6,25.5,934.0,919.86,674.01
2016,5,31,14,0,912.0,112.0,2.7,26.0,910.0,889.74,654.55
2016,5,31,14,15,905.5,110.5,2.8,25.5,880.5,854.86,634.28
2016,5,31,14,30,899.0,109.0,2.9,25.0,851.0,817.25,611.8
2016,5,31,14,45,889.5,107.5,3.0,25.0,814.5,774.85,584.45
2016,5,31,15,0,880.0,106.0,3.1,25.0,778.0,730.34,554.98
2016,5,31,15,15,868.0,104.0,3.15,24.5,737.0,681.83,521.22
2016,5,31,15,30,856.0,102.0,3.2,24.0,696.0,631.9,485.36
2016,5,31,15,45,840.5,99.5,3.25,24.0,650.5,579.32,445.44
2016,5,31,16,0,825.0,97.0,3.3,24.0,605.0,524.64,402.77
2016,5,31,16,15,804.5,94.0,3.25,23.5,556.5,466.94,357.03
2016,5,31,16,30,784.0,91.0,3.2,23.0,508.0,409.85,310.25
2016,5,31,16,45,757.0,87.5,3.2,22.5,457.0,350.92,260.8
2016,5,31,17,0,730.0,84.0,3.2,22.0,406.0,293.94,211.78
2016,5,31,17,15,693.5,79.5,3.15,21.5,354.5,233.47,159.92
2016,5,31,17,30,657.0,75.0,3.1,21.0,303.0,178.93,113.91
2016,5,31,17,45,605.5,68.5,3.05,20.5,252.5,124.89,72.36
2016,5,31,18,0,554.0,62.0,3.0,20.0,202.0,76.86,42.6
2016,5,31,18,15,477.0,54.0,2.95,19.0,155.5,41.66,30.74
2016,5,31,18,30,400.0,46.0,2.9,18.0,109.0,36.52,25.96
2016,5,31,18,45,281.0,34.5,2.85,17.5,71.0,27.9,17.64
2016,5,31,19,0,162.0,23.0,2.8,17.0,33.0,18.1,3.14
2016,5,31,19,15,81.0,11.5,2.75,16.5,16.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,8.19,0.0
2016,6,1,5,15,161.5,23.5,2.9,13.5,40.5,18.46,4.9
2016,6,1,5,30,290.0,38.0,3.0,14.0,71.0,31.02,20.73
2016,6,1,5,45,381.5,48.5,3.15,14.5,114.0,38.56,28.19
2016,6,1,6,0,473.0,59.0,3.3,15.0,157.0,45.81,34.99
2016,6,1,6,15,536.0,66.0,3.2,15.0,206.5,81.63,47.3
2016,6,1,6,30,599.0,73.0,3.1,15.0,256.0,130.53,78.89
2016,6,1,6,45,644.5,78.5,3.05,15.5,307.5,182.44,120.12
2016,6,1,7,0,690.0,84.0,3.0,16.0,359.0,239.37,168.78
2016,6,1,7,15,722.5,88.5,2.9,16.5,411.0,296.28,218.84
2016,6,1,7,30,755.0,93.0,2.8,17.0,463.0,358.09,272.32
2016,6,1,7,45,780.0,96.0,2.75,17.5,513.5,415.65,321.41
2016,6,1,8,0,805.0,99.0,2.7,18.0,564.0,474.6,370.06
2016,6,1,8,15,823.0,102.0,2.65,18.5,612.0,530.99,415.13
2016,6,1,8,30,841.0,105.0,2.6,19.0,660.0,587.41,458.61
2016,6,1,8,45,856.0,107.0,2.6,19.5,704.0,638.92,497.25
2016,6,1,9,0,871.0,109.0,2.6,20.0,748.0,690.71,534.85
2016,6,1,9,15,882.0,111.0,2.55,20.0,787.0,738.49,569.27
2016,6,1,9,30,893.0,113.0,2.5,20.0,826.0,784.49,600.21
2016,6,1,9,45,903.0,113.5,2.5,20.5,860.5,826.27,626.65
2016,6,1,10,0,913.0,114.0,2.5,21.0,895.0,865.71,651.14
