Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,15,919.5,115.5,2.5,21.0,922.0,900.58,673.53
2016,6,1,10,30,926.0,117.0,2.5,21.0,949.0,932.49,693.84
2016,6,1,10,45,928.5,118.5,2.5,21.5,969.0,957.69,708.26
2016,6,1,11,0,931.0,120.0,2.5,22.0,989.0,979.46,720.41
2016,6,1,11,15,933.5,121.0,2.5,22.0,1002.0,997.24,731.37
2016,6,1,11,30,936.0,122.0,2.5,22.0,1015.0,1011.44,740.09
2016,6,1,11,45,935.0,123.5,2.55,22.0,1020.0,1019.14,745.23
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,1023.16,748.16
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.0,1022.57,748.24
2016,6,1,12,30,933.0,125.0,2.7,22.0,1021.0,1018.33,746.1
2016,6,1,12,45,919.0,132.0,2.8,22.0,1008.0,1004.24,738.1
2016,6,1,13,0,905.0,139.0,2.9,22.0,995.0,986.77,727.98
2016,6,1,13,15,901.5,138.5,2.95,22.0,978.0,968.82,717.13
2016,6,1,13,30,898.0,138.0,3.0,22.0,961.0,947.51,704.05
2016,6,1,13,45,890.5,138.0,3.05,22.0,936.5,919.88,686.72
2016,6,1,14,0,883.0,138.0,3.1,22.0,912.0,889.3,667.34
2016,6,1,14,15,875.0,136.0,3.1,22.0,881.5,853.69,644.08
2016,6,1,14,30,867.0,134.0,3.1,22.0,851.0,815.51,618.91
2016,6,1,14,45,856.0,132.5,3.1,22.0,814.0,777.98,593.99
2016,6,1,15,0,845.0,131.0,3.1,22.0,777.0,733.01,562.3
2016,6,1,15,15,831.5,128.5,3.05,21.5,735.5,683.76,527.34
2016,6,1,15,30,818.0,126.0,3.0,21.0,694.0,633.34,490.55
2016,6,1,15,45,802.0,122.0,2.95,21.0,648.5,579.17,449.06
2016,6,1,16,0,786.0,118.0,2.9,21.0,603.0,524.64,406.16
2016,6,1,16,15,763.5,114.0,2.85,20.5,554.0,467.03,360.42
2016,6,1,16,30,741.0,110.0,2.8,20.0,505.0,408.58,312.61
2016,6,1,16,45,715.0,104.5,2.75,20.0,454.5,350.09,262.91
2016,6,1,17,0,689.0,99.0,2.7,20.0,404.0,293.52,213.83
2016,6,1,17,15,649.5,93.0,2.65,19.5,352.5,235.56,164.21
2016,6,1,17,30,610.0,87.0,2.6,19.0,301.0,181.68,118.93
2016,6,1,17,45,559.5,79.5,2.6,18.5,251.0,129.62,78.75
2016,6,1,18,0,509.0,72.0,2.6,18.0,201.0,83.56,49.7
2016,6,1,18,15,430.0,62.0,2.55,17.0,154.5,48.41,36.93
2016,6,1,18,30,351.0,52.0,2.5,16.0,108.0,39.93,29.17
2016,6,1,18,45,241.0,38.5,2.5,15.5,70.5,29.91,19.58
2016,6,1,19,0,131.0,25.0,2.5,15.0,33.0,19.64,4.83
2016,6,1,19,15,65.5,12.5,2.45,14.5,16.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,2,5,0,39.0,10.0,2.1,12.0,11.0,9.1,0.0
2016,6,2,5,15,169.0,24.0,2.1,12.5,41.5,18.86,5.47
2016,6,2,5,30,299.0,38.0,2.1,13.0,72.0,31.0,20.85
2016,6,2,5,45,395.0,47.5,2.15,13.5,116.0,37.65,27.55
2016,6,2,6,0,491.0,57.0,2.2,14.0,160.0,44.1,33.65
2016,6,2,6,15,245.5,73.0,2.15,14.5,124.5,70.02,46.6
2016,6,2,6,30,0.0,89.0,2.1,15.0,89.0,77.06,60.09
2016,6,2,6,45,0.0,106.5,2.05,15.5,106.5,92.43,72.84
2016,6,2,7,0,0.0,124.0,2.0,16.0,124.0,107.95,85.46
2016,6,2,7,15,13.0,152.5,1.9,16.5,159.0,136.73,108.4
2016,6,2,7,30,26.0,181.0,1.8,17.0,194.0,167.33,132.57
2016,6,2,7,45,106.0,216.5,1.75,17.5,277.0,236.74,186.87
2016,6,2,8,0,186.0,252.0,1.7,18.0,360.0,313.13,246.02
2016,6,2,8,15,137.5,272.0,1.65,18.5,355.5,318.09,249.12
2016,6,2,8,30,89.0,292.0,1.6,19.0,351.0,313.51,244.51
2016,6,2,8,45,483.5,199.5,1.55,19.5,551.0,494.08,384.85
2016,6,2,9,0,878.0,107.0,1.5,20.0,751.0,692.55,530.7
2016,6,2,9,15,888.5,109.0,1.5,20.5,790.0,740.26,561.9
2016,6,2,9,30,899.0,111.0,1.5,21.0,829.0,786.13,590.94
2016,6,2,9,45,900.0,116.5,1.5,21.5,860.5,825.82,615.09
2016,6,2,10,0,901.0,122.0,1.5,22.0,892.0,862.54,636.97
2016,6,2,10,15,907.0,123.0,1.45,22.0,919.0,896.15,657.18
2016,6,2,10,30,913.0,124.0,1.4,22.0,946.0,926.82,675.27
2016,6,2,10,45,917.0,125.0,1.4,22.5,966.0,952.6,689.48
2016,6,2,11,0,921.0,126.0,1.4,23.0,986.0,975.05,701.56
2016,6,2,11,15,923.5,126.5,1.4,23.5,998.5,992.22,710.3
2016,6,2,11,30,926.0,127.0,1.4,24.0,1011.0,1005.84,716.9
2016,6,2,11,45,926.5,127.5,1.45,24.5,1016.5,1013.98,720.98
2016,6,2,12,0,927.0,128.0,1.5,25.0,1022.0,1018.49,722.94
2016,6,2,12,15,926.0,127.5,1.55,25.0,1019.5,1017.0,722.73
2016,6,2,12,30,925.0,127.0,1.6,25.0,1017.0,1011.89,720.41
2016,6,2,12,45,930.5,122.0,1.65,25.5,1009.5,1005.07,715.75
2016,6,2,13,0,936.0,117.0,1.7,26.0,1002.0,994.45,708.8
2016,6,2,13,15,932.5,116.5,1.8,26.0,985.0,976.04,699.05
2016,6,2,13,30,929.0,116.0,1.9,26.0,968.0,954.15,687.08
2016,6,2,13,45,923.0,115.0,2.05,26.0,943.5,926.23,671.63
2016,6,2,14,0,917.0,114.0,2.2,26.0,919.0,895.18,653.87
2016,6,2,14,15,910.0,112.5,2.3,26.0,888.5,859.87,632.55
2016,6,2,14,30,903.0,111.0,2.4,26.0,858.0,821.85,609.1
2016,6,2,14,45,893.0,109.5,2.5,26.0,821.5,779.05,582.05
2016,6,2,15,0,883.0,108.0,2.6,26.0,785.0,734.18,552.83
2016,6,2,15,15,871.0,106.0,2.65,25.5,743.5,685.66,519.58
2016,6,2,15,30,859.0,104.0,2.7,25.0,702.0,635.71,484.22
2016,6,2,15,45,843.0,101.5,2.8,25.0,656.0,582.85,444.79
2016,6,2,16,0,827.0,99.0,2.9,25.0,610.0,527.88,402.52
2016,6,2,16,15,806.5,95.5,2.9,24.5,561.0,469.69,356.96
2016,6,2,16,30,786.0,92.0,2.9,24.0,512.0,412.11,310.29
2016,6,2,16,45,759.0,88.5,2.95,23.5,461.0,353.15,261.23
2016,6,2,17,0,732.0,85.0,3.0,23.0,410.0,296.12,212.53
2016,6,2,17,15,695.5,80.0,2.95,22.0,358.0,235.1,160.83
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,180.06,114.72
2016,6,2,17,45,608.5,69.0,2.85,20.5,256.0,126.45,73.43
2016,6,2,18,0,558.0,63.0,2.8,20.0,206.0,78.72,43.7
2016,6,2,18,15,482.5,55.0,2.7,19.0,159.0,42.39,31.4
2016,6,2,18,30,407.0,47.0,2.6,18.0,112.0,37.28,26.65
2016,6,2,18,45,293.0,35.0,2.55,17.5,73.5,28.22,18.05
2016,6,2,19,0,179.0,23.0,2.5,17.0,35.0,18.09,4.59
2016,6,2,19,15,89.5,11.5,2.4,16.5,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,25.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,51.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,6,3,5,15,181.5,23.0,1.25,14.5,41.5,18.08,5.17
2016,6,3,5,30,312.0,36.0,1.2,15.0,72.0,29.12,19.12
2016,6,3,5,45,402.0,45.5,1.2,15.5,115.0,35.85,25.77
2016,6,3,6,0,492.0,55.0,1.2,16.0,158.0,42.36,31.85
2016,6,3,6,15,552.0,62.0,1.1,16.5,207.0,78.22,43.91
2016,6,3,6,30,612.0,69.0,1.0,17.0,256.0,127.57,75.1
2016,6,3,6,45,654.0,74.0,0.9,17.5,306.5,179.04,115.27
2016,6,3,7,0,696.0,79.0,0.8,18.0,357.0,235.07,162.16
2016,6,3,7,15,726.5,83.0,0.8,18.5,408.0,293.39,212.07
2016,6,3,7,30,757.0,87.0,0.8,19.0,459.0,351.75,261.36
2016,6,3,7,45,780.0,90.5,0.8,20.0,509.0,408.92,307.96
2016,6,3,8,0,803.0,94.0,0.8,21.0,559.0,467.28,353.6
2016,6,3,8,15,820.5,96.5,0.8,21.5,605.5,522.7,396.02
2016,6,3,8,30,838.0,99.0,0.8,22.0,652.0,578.11,436.81
2016,6,3,8,45,726.0,154.5,0.85,23.0,656.5,604.28,453.72
2016,6,3,9,0,614.0,210.0,0.9,24.0,661.0,617.43,460.49
2016,6,3,9,15,749.5,158.5,0.9,24.5,737.5,691.94,513.12
2016,6,3,9,30,885.0,107.0,0.9,25.0,814.0,770.94,565.44
2016,6,3,9,45,899.5,104.5,0.95,26.0,849.0,813.02,589.48
2016,6,3,10,0,914.0,102.0,1.0,27.0,884.0,853.08,612.23
2016,6,3,10,15,694.0,228.0,1.05,27.0,832.0,826.52,593.64
2016,6,3,10,30,474.0,354.0,1.1,27.0,780.0,771.33,552.91
2016,6,3,10,45,702.0,230.5,1.2,27.5,878.0,874.01,625.48
2016,6,3,11,0,930.0,107.0,1.3,28.0,976.0,964.3,680.75
2016,6,3,11,15,688.5,252.0,1.45,28.0,900.5,908.97,646.35
2016,6,3,11,30,447.0,397.0,1.6,28.0,825.0,826.34,588.75
2016,6,3,11,45,690.0,253.5,1.75,28.5,918.0,926.78,661.23
2016,6,3,12,0,933.0,110.0,1.9,29.0,1011.0,1006.41,710.63
2016,6,3,12,15,932.5,110.5,2.05,29.0,1009.0,1006.39,711.56
2016,6,3,12,30,932.0,111.0,2.2,29.0,1007.0,1002.72,711.07
2016,6,3,12,45,918.0,118.0,2.35,29.0,994.0,988.85,704.17
2016,6,3,13,0,904.0,125.0,2.5,29.0,981.0,971.62,695.13
2016,6,3,13,15,900.5,124.5,2.6,29.0,964.5,953.79,685.19
2016,6,3,13,30,897.0,124.0,2.7,29.0,948.0,932.6,673.04
2016,6,3,13,45,892.0,123.0,2.85,29.0,924.5,906.37,657.9
2016,6,3,14,0,887.0,122.0,3.0,29.0,901.0,877.07,640.57
2016,6,3,14,15,879.5,120.5,3.05,28.5,871.0,842.34,620.02
2016,6,3,14,30,872.0,119.0,3.1,28.0,841.0,805.02,597.45
2016,6,3,14,45,862.5,117.0,3.15,28.0,805.5,763.33,570.4
2016,6,3,15,0,853.0,115.0,3.2,28.0,770.0,719.6,541.02
2016,6,3,15,15,841.0,112.5,3.2,28.0,729.0,671.94,506.97
2016,6,3,15,30,829.0,110.0,3.2,28.0,688.0,624.8,472.41
2016,6,3,15,45,813.0,107.0,3.25,28.0,643.0,571.28,432.5
2016,6,3,16,0,797.0,104.0,3.3,28.0,598.0,517.37,391.12
2016,6,3,16,15,776.0,100.5,3.25,27.5,550.0,460.54,346.86
2016,6,3,16,30,755.0,97.0,3.2,27.0,502.0,404.43,301.71
2016,6,3,16,45,727.5,93.0,3.2,26.5,451.5,346.58,254.05
2016,6,3,17,0,700.0,89.0,3.2,26.0,401.0,288.37,205.09
2016,6,3,17,15,663.0,84.0,3.1,25.0,350.5,231.42,157.29
2016,6,3,17,30,626.0,79.0,3.0,24.0,300.0,178.19,113.3
2016,6,3,17,45,575.5,72.5,2.95,23.5,250.5,126.11,73.63
2016,6,3,18,0,525.0,66.0,2.9,23.0,201.0,79.94,44.96
2016,6,3,18,15,451.0,57.0,2.7,22.0,155.0,43.91,32.31
2016,6,3,18,30,377.0,48.0,2.5,21.0,109.0,38.01,26.94
2016,6,3,18,45,270.0,36.0,2.35,20.5,72.0,27.97,17.63
2016,6,3,19,0,163.0,24.0,2.2,20.0,35.0,18.84,5.49
2016,6,3,19,15,81.5,12.0,2.15,19.5,17.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,16.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.46,0.0
2016,6,4,5,15,12.0,22.0,0.5,16.0,23.5,19.1,5.94
2016,6,4,5,30,24.0,38.0,0.6,16.0,41.0,32.19,21.67
2016,6,4,5,45,43.5,57.5,0.75,16.5,65.5,47.58,35.85
2016,6,4,6,0,63.0,77.0,0.9,17.0,90.0,62.73,49.52
2016,6,4,6,15,76.0,98.0,1.0,17.5,118.5,82.96,62.0
2016,6,4,6,30,89.0,119.0,1.1,18.0,147.0,108.47,81.54
2016,6,4,6,45,100.5,140.0,1.2,18.5,176.5,135.62,103.1
2016,6,4,7,0,112.0,161.0,1.3,19.0,206.0,164.37,126.2
2016,6,4,7,15,56.0,134.5,1.3,19.0,157.0,134.34,103.98
2016,6,4,7,30,0.0,108.0,1.3,19.0,108.0,95.31,73.42
2016,6,4,7,45,33.0,175.0,1.3,19.5,194.5,168.48,131.88
2016,6,4,8,0,66.0,242.0,1.3,20.0,281.0,245.37,191.61
2016,6,4,8,15,74.5,266.0,1.25,20.0,313.0,276.18,214.87
2016,6,4,8,30,83.0,290.0,1.2,20.0,345.0,307.92,238.72
2016,6,4,8,45,167.0,312.0,1.2,20.5,431.5,390.13,300.62
2016,6,4,9,0,251.0,334.0,1.2,21.0,518.0,481.33,367.22
2016,6,4,9,15,214.0,358.5,1.2,21.0,521.0,485.28,368.47
2016,6,4,9,30,177.0,383.0,1.2,21.0,524.0,491.27,371.55
2016,6,4,9,45,122.0,386.0,1.2,21.0,485.5,459.8,347.32
2016,6,4,10,0,67.0,389.0,1.2,21.0,447.0,415.54,313.76
2016,6,4,10,15,48.0,371.0,1.2,21.0,413.5,385.55,291.43
2016,6,4,10,30,29.0,353.0,1.2,21.0,380.0,354.07,267.73
2016,6,4,10,45,24.5,341.5,1.3,21.5,364.5,340.54,257.37
2016,6,4,11,0,20.0,330.0,1.4,22.0,349.0,317.35,239.74
2016,6,4,11,15,154.5,395.5,1.4,22.0,543.5,526.52,395.26
2016,6,4,11,30,289.0,461.0,1.4,22.0,738.0,729.55,535.79
2016,6,4,11,45,265.0,470.0,1.45,22.5,725.0,718.5,524.92
2016,6,4,12,0,241.0,479.0,1.5,23.0,712.0,695.57,508.38
2016,6,4,12,15,325.0,444.5,1.5,23.0,758.0,752.77,549.41
2016,6,4,12,30,409.0,410.0,1.5,23.0,804.0,806.11,586.54
2016,6,4,12,45,249.0,434.0,1.55,23.5,673.0,665.74,487.77
2016,6,4,13,0,89.0,458.0,1.6,24.0,542.0,515.11,379.92
2016,6,4,13,15,155.5,455.5,1.6,24.0,599.5,581.63,429.53
2016,6,4,13,30,222.0,453.0,1.6,24.0,657.0,634.41,467.42
2016,6,4,13,45,343.5,398.0,1.65,24.5,704.5,690.21,508.18
2016,6,4,14,0,465.0,343.0,1.7,25.0,752.0,737.84,542.57
2016,6,4,14,15,644.5,240.0,1.75,25.0,785.5,773.78,571.64
2016,6,4,14,30,824.0,137.0,1.8,25.0,819.0,789.73,585.75
2016,6,4,14,45,819.5,131.5,1.85,25.0,786.0,749.41,559.63
2016,6,4,15,0,815.0,126.0,1.9,25.0,753.0,706.82,530.92
2016,6,4,15,15,802.5,123.5,1.9,25.0,713.0,659.74,497.7
2016,6,4,15,30,790.0,121.0,1.9,25.0,673.0,611.49,462.79
2016,6,4,15,45,778.0,116.0,1.95,25.0,630.0,560.2,425.0
2016,6,4,16,0,766.0,111.0,2.0,25.0,587.0,508.22,385.47
2016,6,4,16,15,745.0,107.5,2.0,24.5,540.0,453.02,342.76
2016,6,4,16,30,724.0,104.0,2.0,24.0,493.0,396.84,297.87
2016,6,4,16,45,701.0,98.0,2.05,23.5,444.0,340.1,251.24
2016,6,4,17,0,678.0,92.0,2.1,23.0,395.0,284.97,204.64
2016,6,4,17,15,641.5,86.5,2.1,22.5,345.5,228.97,157.23
2016,6,4,17,30,605.0,81.0,2.1,22.0,296.0,176.67,113.64
2016,6,4,17,45,558.5,73.5,2.1,21.5,247.5,125.43,74.27
2016,6,4,18,0,512.0,66.0,2.1,21.0,199.0,79.64,45.3
2016,6,4,18,15,441.0,57.0,2.1,20.0,154.0,43.8,32.51
2016,6,4,18,30,370.0,48.0,2.1,19.0,109.0,37.91,27.12
2016,6,4,18,45,269.0,35.5,2.15,18.0,72.0,28.48,18.33
2016,6,4,19,0,168.0,23.0,2.2,17.0,35.0,18.04,5.63
2016,6,4,19,15,84.0,11.5,2.2,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.7,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.7,13.0,11.0,8.19,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.5,41.0,17.66,5.3
2016,6,5,5,30,294.0,36.0,1.8,14.0,71.0,29.03,19.15
2016,6,5,5,45,382.5,46.0,1.9,14.5,113.5,36.2,26.18
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,43.09,32.63
2016,6,5,6,15,235.5,67.0,1.95,15.0,117.0,64.12,42.01
2016,6,5,6,30,0.0,78.0,1.9,15.0,78.0,68.11,52.53
2016,6,5,6,45,0.0,94.0,1.9,15.5,94.0,82.08,64.15
2016,6,5,7,0,0.0,110.0,1.9,16.0,110.0,96.18,75.65
2016,6,5,7,15,3.0,135.0,1.9,16.5,136.5,118.92,94.0
2016,6,5,7,30,6.0,160.0,1.9,17.0,163.0,142.24,112.55
2016,6,5,7,45,19.0,191.0,1.9,17.5,201.5,175.38,138.66
2016,6,5,8,0,32.0,222.0,1.9,18.0,240.0,212.05,167.25
2016,6,5,8,15,46.0,251.0,1.95,18.5,280.5,248.06,194.97
2016,6,5,8,30,60.0,280.0,2.0,19.0,321.0,285.77,223.65
2016,6,5,8,45,117.5,311.5,2.05,19.5,396.5,358.96,279.61
2016,6,5,9,0,175.0,343.0,2.1,20.0,472.0,433.32,335.23
2016,6,5,9,15,268.0,343.5,2.2,20.0,552.5,515.29,397.06
2016,6,5,9,30,361.0,344.0,2.3,20.0,633.0,598.4,458.75
2016,6,5,9,45,632.0,226.0,2.45,20.5,757.0,725.97,554.79
2016,6,5,10,0,903.0,108.0,2.6,21.0,881.0,848.13,640.72
2016,6,5,10,15,908.5,109.5,2.65,21.0,907.5,881.88,662.2
2016,6,5,10,30,914.0,111.0,2.7,21.0,934.0,912.68,682.36
2016,6,5,10,45,917.0,112.0,2.75,21.5,954.0,937.65,697.26
2016,6,5,11,0,920.0,113.0,2.8,22.0,974.0,959.27,709.93
2016,6,5,11,15,923.0,113.5,2.8,22.0,987.0,976.98,721.01
2016,6,5,11,30,926.0,114.0,2.8,22.0,1000.0,991.19,729.86
2016,6,5,11,45,926.5,115.0,2.8,22.0,1005.5,999.92,735.24
2016,6,5,12,0,927.0,116.0,2.8,22.0,1011.0,1005.04,738.4
2016,6,5,12,15,927.0,116.0,2.8,22.0,1009.5,1005.11,738.39
2016,6,5,12,30,927.0,116.0,2.8,22.0,1008.0,1001.56,736.17
2016,6,5,12,45,917.5,120.5,2.8,22.5,996.5,989.69,727.23
2016,6,5,13,0,908.0,125.0,2.8,23.0,985.0,974.4,716.23
2016,6,5,13,15,905.0,124.5,2.85,23.0,969.0,957.08,705.8
2016,6,5,13,30,902.0,124.0,2.9,23.0,953.0,936.37,693.14
2016,6,5,13,45,898.5,122.0,3.0,23.0,930.5,910.51,677.4
2016,6,5,14,0,895.0,120.0,3.1,23.0,908.0,881.49,659.43
2016,6,5,14,15,888.0,118.5,3.15,23.0,878.5,847.05,637.28
2016,6,5,14,30,881.0,117.0,3.2,23.0,849.0,809.95,613.14
2016,6,5,14,45,873.0,115.0,3.25,23.0,813.5,769.18,586.18
2016,6,5,15,0,865.0,113.0,3.3,23.0,778.0,726.22,556.86
2016,6,5,15,15,853.0,110.5,3.35,22.5,737.5,678.17,523.04
2016,6,5,15,30,841.0,108.0,3.4,22.0,697.0,630.49,488.4
2016,6,5,15,45,826.5,105.0,3.45,22.0,652.0,577.37,447.77
2016,6,5,16,0,812.0,102.0,3.5,22.0,607.0,523.67,405.49
2016,6,5,16,15,791.5,98.5,3.45,21.5,558.5,466.4,359.75
2016,6,5,16,30,771.0,95.0,3.4,21.0,510.0,409.75,313.03
2016,6,5,16,45,745.5,91.0,3.35,20.5,460.0,351.79,263.98
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,293.24,213.4
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,235.54,163.39
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,181.35,117.24
2016,6,5,17,45,600.5,70.5,3.15,19.0,258.0,128.14,75.52
2016,6,5,18,0,552.0,64.0,3.1,19.0,208.0,80.55,45.1
2016,6,5,18,15,479.5,56.0,3.05,18.0,161.5,43.01,32.12
2016,6,5,18,30,407.0,48.0,3.0,17.0,115.0,37.94,27.41
2016,6,5,18,45,299.5,36.0,2.95,16.5,76.5,28.93,18.89
2016,6,5,19,0,192.0,24.0,2.9,16.0,38.0,18.85,6.61
2016,6,5,19,15,96.0,12.0,2.9,15.5,19.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,3.4,14.0,11.0,9.1,0.0
2016,6,6,5,15,175.0,22.5,3.45,14.0,40.0,17.66,5.39
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.09,18.33
2016,6,6,5,45,377.0,44.5,3.55,14.5,110.5,34.83,24.96
2016,6,6,6,0,462.0,54.0,3.6,15.0,152.0,41.33,31.05
2016,6,6,6,15,231.0,68.0,3.6,15.0,117.0,64.43,42.46
2016,6,6,6,30,0.0,82.0,3.6,15.0,82.0,71.38,55.3
2016,6,6,6,45,0.0,98.5,3.6,15.5,98.5,85.81,67.32
2016,6,6,7,0,0.0,115.0,3.6,16.0,115.0,100.37,79.22
2016,6,6,7,15,4.0,139.0,3.55,16.5,141.5,122.58,97.14
2016,6,6,7,30,8.0,163.0,3.5,17.0,168.0,145.48,115.39
2016,6,6,7,45,12.5,183.0,3.45,17.5,191.0,165.79,131.3
2016,6,6,8,0,17.0,203.0,3.4,18.0,214.0,186.7,147.54
2016,6,6,8,15,21.0,224.5,3.35,18.0,238.0,209.24,165.2
2016,6,6,8,30,25.0,246.0,3.3,18.0,262.0,232.28,183.12
2016,6,6,8,45,98.5,295.0,3.3,18.5,366.0,327.22,257.69
2016,6,6,9,0,172.0,344.0,3.3,19.0,470.0,431.93,337.7
2016,6,6,9,15,204.0,360.0,3.25,19.0,517.5,478.9,372.8
2016,6,6,9,30,236.0,376.0,3.2,19.0,565.0,527.96,409.26
2016,6,6,9,45,547.0,244.5,3.2,19.5,706.5,675.94,523.55
2016,6,6,10,0,858.0,113.0,3.2,20.0,848.0,815.41,624.51
2016,6,6,10,15,864.5,114.5,3.15,20.0,874.0,848.64,645.51
2016,6,6,10,30,871.0,116.0,3.1,20.0,900.0,879.14,665.26
2016,6,6,10,45,875.5,116.5,3.05,20.5,920.0,903.98,679.75
2016,6,6,11,0,880.0,117.0,3.0,21.0,940.0,925.71,692.04
2016,6,6,11,15,883.0,117.5,2.95,21.0,953.0,942.8,702.54
2016,6,6,11,30,886.0,118.0,2.9,21.0,966.0,956.55,710.86
2016,6,6,11,45,887.5,118.0,2.85,21.0,972.0,965.0,715.73
2016,6,6,12,0,889.0,118.0,2.8,21.0,978.0,970.0,718.44
2016,6,6,12,15,889.0,118.0,2.75,21.0,976.5,970.11,718.03
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,966.76,715.48
2016,6,6,12,45,880.0,122.5,2.7,21.5,964.0,955.7,707.03
2016,6,6,13,0,871.0,127.0,2.7,22.0,953.0,941.37,696.58
2016,6,6,13,15,868.0,126.5,2.7,21.5,937.0,924.69,687.35
2016,6,6,13,30,865.0,126.0,2.7,21.0,921.0,904.76,675.95
2016,6,6,13,45,859.0,125.0,2.7,21.0,898.5,878.59,659.05
2016,6,6,14,0,853.0,124.0,2.7,21.0,876.0,849.52,640.17
2016,6,6,14,15,846.5,122.5,2.7,21.0,847.5,816.82,618.72
2016,6,6,14,30,840.0,121.0,2.7,21.0,819.0,781.58,595.38
2016,6,6,14,45,829.5,119.5,2.75,21.0,784.0,740.98,568.36
2016,6,6,15,0,819.0,118.0,2.8,21.0,749.0,701.89,541.19
2016,6,6,15,15,807.0,115.5,2.8,20.5,710.0,655.14,507.94
2016,6,6,15,30,795.0,113.0,2.8,20.0,671.0,607.15,472.84
2016,6,6,15,45,779.0,110.5,2.85,20.0,627.5,555.9,433.52
2016,6,6,16,0,763.0,108.0,2.9,20.0,584.0,504.31,392.79
2016,6,6,16,15,742.5,104.5,2.9,19.5,537.5,449.62,349.05
2016,6,6,16,30,722.0,101.0,2.9,19.0,491.0,395.64,304.44
2016,6,6,16,45,696.0,96.5,2.95,19.0,442.5,337.68,255.05
2016,6,6,17,0,670.0,92.0,3.0,19.0,394.0,283.39,207.63
2016,6,6,17,15,634.5,86.5,3.05,18.5,344.5,228.13,159.82
2016,6,6,17,30,599.0,81.0,3.1,18.0,295.0,176.45,115.82
2016,6,6,17,45,551.5,74.0,3.2,17.5,247.0,125.89,76.2
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,80.88,47.07
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,44.48,33.62
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,38.63,28.14
2016,6,6,18,45,264.0,37.0,3.45,15.5,73.5,28.68,18.8
2016,6,6,19,0,165.0,25.0,3.5,15.0,37.0,19.59,7.54
2016,6,6,19,15,82.5,12.5,3.6,14.5,18.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,3.1,14.0,11.0,9.1,0.0
2016,6,7,5,15,152.0,24.0,3.05,14.0,40.0,18.81,6.23
2016,6,7,5,30,262.0,38.0,3.0,14.0,69.0,29.5,19.54
2016,6,7,5,45,352.0,48.0,2.95,14.5,110.5,37.86,27.63
2016,6,7,6,0,442.0,58.0,2.9,15.0,152.0,44.68,34.02
2016,6,7,6,15,221.0,65.0,2.85,15.0,112.0,61.36,40.22
2016,6,7,6,30,0.0,72.0,2.8,15.0,72.0,63.16,48.34
2016,6,7,6,45,0.0,86.5,2.8,15.5,86.5,75.81,58.89
2016,6,7,7,0,0.0,101.0,2.8,16.0,101.0,88.57,69.32
2016,6,7,7,15,0.0,124.0,2.75,16.5,124.0,108.67,85.68
2016,6,7,7,30,0.0,147.0,2.7,17.0,147.0,128.96,101.91
2016,6,7,7,45,1.5,160.0,2.7,17.5,161.0,141.4,111.47
2016,6,7,8,0,3.0,173.0,2.7,18.0,175.0,154.03,121.11
2016,6,7,8,15,6.0,190.5,2.7,18.0,195.0,171.58,134.88
2016,6,7,8,30,9.0,208.0,2.7,18.0,215.0,189.52,148.86
2016,6,7,8,45,21.5,249.5,2.7,18.5,265.5,235.06,184.34
2016,6,7,9,0,34.0,291.0,2.7,19.0,316.0,286.82,223.98
2016,6,7,9,15,43.0,318.5,2.8,19.5,351.5,321.1,249.59
2016,6,7,9,30,52.0,346.0,2.9,20.0,387.0,356.26,275.61
2016,6,7,9,45,155.5,376.0,3.0,20.5,507.5,475.76,366.6
2016,6,7,10,0,259.0,406.0,3.1,21.0,628.0,603.09,460.1
2016,6,7,10,15,571.5,262.0,3.15,21.0,771.5,751.59,573.42
2016,6,7,10,30,884.0,118.0,3.2,21.0,915.0,891.61,672.68
2016,6,7,10,45,886.0,120.5,3.3,21.0,934.5,916.45,688.48
2016,6,7,11,0,888.0,123.0,3.4,21.0,954.0,938.01,703.02
2016,6,7,11,15,891.5,124.0,3.4,21.0,967.5,956.19,714.69
2016,6,7,11,30,895.0,125.0,3.4,21.0,981.0,971.01,724.17
2016,6,7,11,45,896.5,124.5,3.4,21.0,987.0,979.09,729.24
2016,6,7,12,0,898.0,124.0,3.4,21.0,993.0,983.7,732.14
2016,6,7,12,15,898.5,124.0,3.4,21.0,991.5,984.33,732.52
2016,6,7,12,30,899.0,124.0,3.4,21.0,990.0,981.47,730.71
2016,6,7,12,45,900.0,122.0,3.4,21.0,982.5,973.69,725.73
2016,6,7,13,0,901.0,120.0,3.4,21.0,975.0,962.37,718.52
2016,6,7,13,15,898.0,119.5,3.4,21.0,959.0,945.27,707.51
2016,6,7,13,30,895.0,119.0,3.4,21.0,943.0,924.81,694.32
2016,6,7,13,45,886.5,120.0,3.4,21.0,919.5,897.71,676.64
2016,6,7,14,0,878.0,121.0,3.4,21.0,896.0,867.73,656.97
2016,6,7,14,15,871.5,119.5,3.35,20.5,867.0,834.34,635.81
2016,6,7,14,30,865.0,118.0,3.3,20.0,838.0,798.31,612.62
2016,6,7,14,45,851.5,118.5,3.3,20.0,801.5,756.5,584.2
2016,6,7,15,0,838.0,119.0,3.3,20.0,765.0,712.96,553.5
2016,6,7,15,15,653.5,183.5,3.3,19.5,671.0,618.95,482.58
2016,6,7,15,30,469.0,248.0,3.3,19.0,577.0,528.77,413.65
2016,6,7,15,45,403.5,250.0,3.3,19.0,520.0,467.39,366.51
2016,6,7,16,0,338.0,252.0,3.3,19.0,463.0,407.39,319.75
2016,6,7,16,15,187.5,230.5,3.3,18.5,346.5,294.85,232.31
2016,6,7,16,30,37.0,209.0,3.3,18.0,230.0,199.53,157.72
2016,6,7,16,45,21.5,179.0,3.35,18.0,191.0,164.01,129.63
2016,6,7,17,0,6.0,149.0,3.4,18.0,152.0,131.71,103.9
2016,6,7,17,15,7.5,135.5,3.45,17.5,139.0,119.33,94.13
2016,6,7,17,30,9.0,122.0,3.5,17.0,126.0,106.74,83.96
2016,6,7,17,45,4.5,103.5,3.55,16.5,105.5,89.27,69.78
2016,6,7,18,0,0.0,85.0,3.6,16.0,85.0,72.54,55.96
2016,6,7,18,15,175.0,69.0,3.55,15.5,98.5,53.59,41.81
2016,6,7,18,30,350.0,53.0,3.5,15.0,112.0,40.52,29.94
2016,6,7,18,45,247.0,40.0,3.5,15.0,75.0,30.96,20.83
2016,6,7,19,0,144.0,27.0,3.5,15.0,38.0,21.13,8.94
2016,6,7,19,15,72.0,13.5,3.5,14.5,19.0,12.28,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,3.95,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.0,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,13.5,4.0,13.0,13.5,11.87,1.92
2016,6,8,5,30,0.0,23.0,4.0,13.0,23.0,20.25,11.72
2016,6,8,5,45,0.0,36.0,4.05,13.5,36.0,31.75,22.37
2016,6,8,6,0,0.0,49.0,4.1,14.0,49.0,43.09,32.74
2016,6,8,6,15,0.0,63.5,4.1,14.0,63.5,55.51,41.94
2016,6,8,6,30,0.0,78.0,4.1,14.0,78.0,68.1,52.75
2016,6,8,6,45,0.0,93.5,4.15,14.5,93.5,81.65,64.07
2016,6,8,7,0,0.0,109.0,4.2,15.0,109.0,95.31,75.3
2016,6,8,7,15,26.5,152.5,4.25,15.0,166.0,140.54,112.07
2016,6,8,7,30,53.0,196.0,4.3,15.0,223.0,189.59,151.86
2016,6,8,7,45,49.5,214.0,4.35,15.5,241.0,208.44,166.88
2016,6,8,8,0,46.0,232.0,4.4,16.0,259.0,226.92,181.34
2016,6,8,8,15,84.0,265.5,4.45,16.0,319.5,279.98,223.77
2016,6,8,8,30,122.0,299.0,4.5,16.0,380.0,341.33,272.39
2016,6,8,8,45,111.5,318.0,4.6,16.5,395.5,355.62,282.68
2016,6,8,9,0,101.0,337.0,4.7,17.0,411.0,372.81,295.09
2016,6,8,9,15,124.0,360.0,4.75,17.0,455.5,422.15,333.28
2016,6,8,9,30,147.0,383.0,4.8,17.0,500.0,467.71,368.17
2016,6,8,9,45,150.0,400.0,4.85,17.5,524.5,493.55,386.65
2016,6,8,10,0,153.0,417.0,4.9,18.0,549.0,519.12,404.79
2016,6,8,10,15,350.5,373.5,4.95,18.0,687.0,659.43,514.28
2016,6,8,10,30,548.0,330.0,5.0,18.0,825.0,810.38,627.94
2016,6,8,10,45,712.5,232.0,5.05,18.0,889.5,881.16,682.76
2016,6,8,11,0,877.0,134.0,5.1,18.0,954.0,937.57,722.25
2016,6,8,11,15,712.5,250.0,5.1,18.0,922.5,925.97,713.17
2016,6,8,11,30,548.0,366.0,5.1,18.0,891.0,889.85,681.99
2016,6,8,11,45,714.0,252.5,5.2,18.0,940.5,945.52,727.48
2016,6,8,12,0,880.0,139.0,5.3,18.0,990.0,979.93,751.87
2016,6,8,12,15,671.5,271.0,5.3,18.0,920.0,925.9,712.72
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,849.38,651.88
2016,6,8,12,45,649.5,283.5,5.35,18.0,903.5,908.28,700.79
2016,6,8,13,0,836.0,164.0,5.4,18.0,957.0,953.1,734.55
2016,6,8,13,15,649.5,267.0,5.35,18.0,877.5,873.4,676.14
2016,6,8,13,30,463.0,370.0,5.3,18.0,798.0,787.96,609.48
2016,6,8,13,45,645.5,261.0,5.3,18.0,840.5,833.91,648.9
2016,6,8,14,0,828.0,152.0,5.3,18.0,883.0,861.82,671.62
2016,6,8,14,15,702.0,214.5,5.2,17.5,819.5,796.26,624.16
2016,6,8,14,30,576.0,277.0,5.1,17.0,756.0,728.02,572.08
2016,6,8,14,45,690.5,206.5,5.1,17.0,757.0,726.74,574.34
2016,6,8,15,0,805.0,136.0,5.1,17.0,758.0,709.68,564.07
2016,6,8,15,15,791.5,133.5,5.05,17.0,718.0,662.53,527.7
2016,6,8,15,30,778.0,131.0,5.0,17.0,678.0,614.29,489.9
2016,6,8,15,45,640.0,166.0,4.95,17.0,596.5,529.07,421.85
2016,6,8,16,0,502.0,201.0,4.9,17.0,515.0,451.26,359.17
2016,6,8,16,15,496.0,186.0,4.9,16.5,475.5,405.62,322.33
2016,6,8,16,30,490.0,171.0,4.9,16.0,436.0,359.77,284.14
2016,6,8,16,45,511.5,147.0,4.9,16.0,400.0,315.79,245.45
2016,6,8,17,0,533.0,123.0,4.9,16.0,364.0,271.27,205.07
2016,6,8,17,15,396.5,127.5,4.9,15.5,295.0,205.78,152.55
2016,6,8,17,30,260.0,132.0,4.9,15.0,226.0,157.88,116.63
2016,6,8,17,45,232.5,115.5,4.9,15.0,190.0,122.3,87.99
2016,6,8,18,0,205.0,99.0,4.9,15.0,154.0,90.06,64.46
2016,6,8,18,15,175.0,80.0,4.8,14.5,120.0,61.29,48.78
2016,6,8,18,30,145.0,61.0,4.7,14.0,86.0,47.58,36.26
2016,6,8,18,45,99.5,43.5,4.6,14.0,58.0,34.5,23.99
2016,6,8,19,0,54.0,26.0,4.5,14.0,30.0,21.81,9.79
2016,6,8,19,15,27.0,13.0,4.45,14.0,15.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,4.5,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,4.6,13.0,12.0,10.01,0.0
2016,6,9,5,15,150.5,25.5,4.7,13.0,41.0,20.0,7.16
2016,6,9,5,30,262.0,40.0,4.8,13.0,70.0,31.05,20.96
2016,6,9,5,45,352.0,50.0,4.95,13.5,112.0,39.66,29.3
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,46.41,35.67
2016,6,9,6,15,221.0,67.5,5.05,14.0,114.5,62.82,41.77
2016,6,9,6,30,0.0,75.0,5.0,14.0,75.0,65.63,50.64
2016,6,9,6,45,0.0,90.0,4.95,14.5,90.0,78.73,61.61
2016,6,9,7,0,0.0,105.0,4.9,15.0,105.0,91.94,72.48
2016,6,9,7,15,0.0,122.0,4.85,15.0,122.0,106.94,84.83
2016,6,9,7,30,0.0,139.0,4.8,15.0,139.0,122.07,97.14
2016,6,9,7,45,2.0,157.0,4.75,15.5,158.0,138.97,110.57
2016,6,9,8,0,4.0,175.0,4.7,16.0,177.0,156.2,124.11
2016,6,9,8,15,9.5,201.0,4.7,16.0,207.0,182.56,145.23
2016,6,9,8,30,15.0,227.0,4.7,16.0,237.0,209.67,166.78
2016,6,9,8,45,13.0,227.5,4.7,16.5,236.5,210.15,166.43
2016,6,9,9,0,11.0,228.0,4.7,17.0,236.0,210.32,165.86
2016,6,9,9,15,20.0,269.0,4.7,17.0,284.5,254.39,200.71
2016,6,9,9,30,29.0,310.0,4.7,17.0,333.0,305.55,240.66
2016,6,9,9,45,22.0,294.0,4.7,17.5,312.0,281.07,220.47
2016,6,9,10,0,15.0,278.0,4.7,18.0,291.0,261.96,204.69
2016,6,9,10,15,17.5,297.5,4.7,18.0,313.0,282.69,220.7
2016,6,9,10,30,20.0,317.0,4.7,18.0,335.0,303.58,236.7
2016,6,9,10,45,45.0,377.5,4.7,18.5,419.5,392.6,304.93
2016,6,9,11,0,70.0,438.0,4.7,19.0,504.0,475.18,366.61
2016,6,9,11,15,70.5,444.5,4.7,19.0,511.5,483.84,372.58
2016,6,9,11,30,71.0,451.0,4.7,19.0,519.0,492.12,378.54
2016,6,9,11,45,74.0,450.5,4.75,19.0,522.0,495.54,381.18
2016,6,9,12,0,77.0,450.0,4.8,19.0,525.0,498.49,383.52
2016,6,9,12,15,252.5,428.0,4.9,19.0,672.0,665.81,512.53
2016,6,9,12,30,428.0,406.0,5.0,19.0,819.0,818.54,626.49
2016,6,9,12,45,451.5,381.0,5.1,19.0,813.0,813.33,623.6
2016,6,9,13,0,475.0,356.0,5.2,19.0,807.0,805.37,619.61
2016,6,9,13,15,310.5,407.0,5.25,19.0,700.0,685.52,529.01
2016,6,9,13,30,146.0,458.0,5.3,19.0,593.0,570.08,439.87
2016,6,9,13,45,152.0,441.5,5.4,19.0,579.0,554.59,429.62
2016,6,9,14,0,158.0,425.0,5.5,19.0,565.0,538.19,418.26
2016,6,9,14,15,216.0,406.5,5.55,19.0,591.0,561.44,437.85
2016,6,9,14,30,274.0,388.0,5.6,19.0,617.0,587.51,459.1
2016,6,9,14,45,303.0,362.0,5.65,19.0,605.5,572.24,448.79
2016,6,9,15,0,332.0,336.0,5.7,19.0,594.0,553.92,436.04
2016,6,9,15,15,588.5,217.5,5.75,18.5,644.5,607.33,482.33
2016,6,9,15,30,845.0,99.0,5.8,18.0,695.0,623.68,498.67
2016,6,9,15,45,829.0,97.5,5.85,18.0,650.0,571.84,456.83
2016,6,9,16,0,813.0,96.0,5.9,18.0,605.0,519.73,413.91
2016,6,9,16,15,794.0,93.0,5.9,17.5,557.5,463.8,367.48
2016,6,9,16,30,775.0,90.0,5.9,17.0,510.0,408.31,320.0
2016,6,9,16,45,748.0,86.5,5.95,17.0,460.5,350.22,268.78
2016,6,9,17,0,721.0,83.0,6.0,17.0,411.0,294.06,218.32
2016,6,9,17,15,687.0,78.5,5.95,16.5,360.5,234.92,165.86
2016,6,9,17,30,653.0,74.0,5.9,16.0,310.0,181.39,119.09
2016,6,9,17,45,604.5,68.5,5.9,15.5,261.0,128.82,77.02
2016,6,9,18,0,556.0,63.0,5.9,15.0,212.0,81.82,46.16
2016,6,9,18,15,487.5,55.5,5.85,14.5,166.0,42.37,32.05
2016,6,9,18,30,419.0,48.0,5.8,14.0,120.0,37.71,27.6
2016,6,9,18,45,316.0,37.5,5.75,14.0,81.5,30.08,20.23
2016,6,9,19,0,213.0,27.0,5.7,14.0,43.0,21.2,9.63
2016,6,9,19,15,106.5,13.5,5.6,13.5,21.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,44.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,89.0,11.0,4.5,13.0,13.0,10.01,0.0
2016,6,10,5,15,217.5,22.5,4.7,13.5,43.5,18.23,6.03
2016,6,10,5,30,346.0,34.0,4.9,14.0,74.0,27.26,17.63
2016,6,10,5,45,427.0,42.5,5.1,14.5,116.5,33.21,23.53
2016,6,10,6,0,508.0,51.0,5.3,15.0,159.0,38.95,28.93
2016,6,10,6,15,564.0,57.0,5.4,15.0,206.0,71.27,39.12
2016,6,10,6,30,620.0,63.0,5.5,15.0,253.0,119.5,69.18
2016,6,10,6,45,656.0,68.5,5.6,15.5,302.5,170.38,109.66
2016,6,10,7,0,692.0,74.0,5.7,16.0,352.0,227.65,159.27
2016,6,10,7,15,721.0,77.5,5.7,16.5,401.5,281.88,207.94
2016,6,10,7,30,750.0,81.0,5.7,17.0,451.0,338.58,258.56
2016,6,10,7,45,770.0,85.0,5.75,17.5,499.0,394.32,307.7
2016,6,10,8,0,790.0,89.0,5.8,18.0,547.0,450.95,356.28
2016,6,10,8,15,807.0,92.0,5.8,18.0,593.5,505.7,402.72
2016,6,10,8,30,824.0,95.0,5.8,18.0,640.0,559.83,447.48
2016,6,10,8,45,835.0,98.5,5.8,18.5,682.0,610.45,487.47
2016,6,10,9,0,846.0,102.0,5.8,19.0,724.0,659.92,525.43
2016,6,10,9,15,857.0,104.0,5.8,19.0,762.5,706.54,561.39
2016,6,10,9,30,868.0,106.0,5.8,19.0,801.0,751.51,594.24
2016,6,10,9,45,878.5,106.0,5.85,19.5,834.5,792.27,622.15
2016,6,10,10,0,889.0,106.0,5.9,20.0,868.0,830.85,648.19
2016,6,10,10,15,896.0,107.5,5.95,20.0,895.5,865.53,672.5
2016,6,10,10,30,903.0,109.0,6.0,20.0,923.0,897.41,694.74
2016,6,10,10,45,907.5,110.0,6.05,20.0,944.0,923.6,712.9
2016,6,10,11,0,912.0,111.0,6.1,20.0,965.0,946.57,728.8
2016,6,10,11,15,915.5,111.5,6.1,20.0,978.5,964.79,741.13
2016,6,10,11,30,919.0,112.0,6.1,20.0,992.0,979.56,751.11
2016,6,10,11,45,921.5,112.0,6.2,20.0,999.0,989.4,758.3
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,995.68,763.13
2016,6,10,12,15,924.5,112.0,6.3,20.0,1005.5,996.46,763.64
2016,6,10,12,30,925.0,112.0,6.3,20.0,1005.0,993.65,761.76
2016,6,10,12,45,906.5,123.0,6.35,20.0,991.5,979.74,752.47
2016,6,10,13,0,888.0,134.0,6.4,20.0,978.0,962.52,740.94
2016,6,10,13,15,885.0,133.5,6.4,20.0,962.5,945.81,729.58
2016,6,10,13,30,882.0,133.0,6.4,20.0,947.0,925.8,715.91
2016,6,10,13,45,878.5,131.0,6.45,20.0,925.0,900.72,698.89
2016,6,10,14,0,875.0,129.0,6.5,20.0,903.0,872.54,679.61
2016,6,10,14,15,868.5,127.5,6.55,19.5,874.0,839.41,657.93
2016,6,10,14,30,862.0,126.0,6.6,19.0,845.0,803.65,634.1
2016,6,10,14,45,854.5,123.0,6.65,19.0,810.5,763.29,605.39
2016,6,10,15,0,847.0,120.0,6.7,19.0,776.0,720.76,574.04
2016,6,10,15,15,835.0,117.5,6.75,18.5,735.5,676.45,540.79
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,627.36,503.06
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,575.11,460.92
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,522.25,417.24
2016,6,10,16,15,774.5,105.0,6.9,17.5,559.5,466.49,370.78
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,411.36,323.5
2016,6,10,16,45,727.5,97.5,6.95,17.0,462.0,351.51,270.82
2016,6,10,17,0,701.0,93.0,7.0,17.0,412.0,295.33,220.34
2016,6,10,17,15,665.0,88.0,6.9,16.5,361.5,238.6,169.95
2016,6,10,17,30,629.0,83.0,6.8,16.0,311.0,185.45,123.63
2016,6,10,17,45,577.5,77.0,6.7,16.0,261.5,133.41,81.91
2016,6,10,18,0,526.0,71.0,6.6,16.0,212.0,87.36,51.47
2016,6,10,18,15,454.0,62.0,6.35,15.5,165.5,47.76,36.68
2016,6,10,18,30,382.0,53.0,6.1,15.0,119.0,42.01,31.27
2016,6,10,18,45,275.0,41.0,5.9,14.5,80.5,31.74,21.63
2016,6,10,19,0,168.0,29.0,5.7,14.0,42.0,22.71,10.97
2016,6,10,19,15,84.0,14.5,5.5,13.5,21.0,13.19,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,2.9,11.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,2.9,12.0,12.0,10.01,0.0
2016,6,11,5,15,151.5,25.5,2.95,12.5,41.5,20.0,7.24
2016,6,11,5,30,264.0,40.0,3.0,13.0,71.0,31.06,20.99
2016,6,11,5,45,358.0,50.0,3.05,13.5,113.5,39.67,29.34
2016,6,11,6,0,452.0,60.0,3.1,14.0,156.0,46.45,35.73
2016,6,11,6,15,512.0,68.0,3.05,14.5,203.5,77.57,46.19
2016,6,11,6,30,572.0,76.0,3.0,15.0,251.0,124.85,75.68
2016,6,11,6,45,619.0,80.5,3.0,16.0,302.0,173.95,113.62
2016,6,11,7,0,666.0,85.0,3.0,17.0,353.0,228.25,159.21
2016,6,11,7,15,697.0,90.0,3.0,17.5,403.0,283.3,207.46
2016,6,11,7,30,728.0,95.0,3.0,18.0,453.0,341.11,257.69
2016,6,11,7,45,752.5,98.0,3.0,18.5,502.5,398.76,306.89
2016,6,11,8,0,777.0,101.0,3.0,19.0,552.0,455.64,354.13
2016,6,11,8,15,795.0,104.0,2.9,19.5,598.0,510.32,398.01
2016,6,11,8,30,813.0,107.0,2.8,20.0,644.0,565.11,440.4
2016,6,11,8,45,827.0,109.5,2.75,20.5,687.0,616.8,479.19
2016,6,11,9,0,841.0,112.0,2.7,21.0,730.0,665.29,514.45
2016,6,11,9,15,852.0,114.0,2.6,21.5,768.0,711.75,546.87
2016,6,11,9,30,863.0,116.0,2.5,22.0,806.0,756.55,576.32
2016,6,11,9,45,867.5,119.5,2.45,22.5,837.5,795.82,600.78
