Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,0,872.0,123.0,2.4,23.0,869.0,832.52,623.12
2016,6,11,10,15,878.0,124.0,2.4,23.5,896.0,865.39,642.95
2016,6,11,10,30,884.0,125.0,2.4,24.0,923.0,895.45,660.73
2016,6,11,10,45,887.5,126.5,2.4,24.5,942.5,920.79,675.26
2016,6,11,11,0,891.0,128.0,2.4,25.0,962.0,942.92,687.65
2016,6,11,11,15,686.5,261.5,2.45,25.0,909.5,911.02,665.83
2016,6,11,11,30,482.0,395.0,2.5,25.0,857.0,853.44,622.01
2016,6,11,11,45,689.5,263.0,2.6,25.5,928.0,930.77,679.3
2016,6,11,12,0,897.0,131.0,2.7,26.0,999.0,987.4,715.28
2016,6,11,12,15,701.0,262.0,2.9,26.0,939.5,944.4,688.18
2016,6,11,12,30,505.0,393.0,3.1,26.0,880.0,879.1,640.71
2016,6,11,12,45,707.5,256.0,3.35,26.0,932.5,936.33,687.36
2016,6,11,13,0,910.0,119.0,3.6,26.0,985.0,968.75,710.45
2016,6,11,13,15,907.5,118.5,3.75,26.0,969.0,952.2,700.58
2016,6,11,13,30,905.0,118.0,3.9,26.0,953.0,932.24,688.77
2016,6,11,13,45,898.0,118.5,4.1,26.0,930.0,905.97,672.9
2016,6,11,14,0,891.0,119.0,4.3,26.0,907.0,876.72,654.85
2016,6,11,14,15,884.0,117.5,4.35,25.5,877.5,842.76,633.96
2016,6,11,14,30,877.0,116.0,4.4,25.0,848.0,806.15,611.0
2016,6,11,14,45,865.0,116.0,4.45,25.0,812.5,764.77,583.17
2016,6,11,15,0,853.0,116.0,4.5,25.0,777.0,721.51,553.31
2016,6,11,15,15,841.0,113.5,4.5,24.5,737.0,674.28,519.68
2016,6,11,15,30,829.0,111.0,4.5,24.0,697.0,627.54,485.41
2016,6,11,15,45,809.5,110.0,4.55,24.0,651.5,574.32,444.57
2016,6,11,16,0,790.0,109.0,4.6,24.0,606.0,521.01,402.54
2016,6,11,16,15,770.0,105.5,4.55,23.5,558.5,465.3,358.05
2016,6,11,16,30,750.0,102.0,4.5,23.0,511.0,410.18,312.65
2016,6,11,16,45,720.5,99.0,4.5,22.5,461.0,350.87,262.94
2016,6,11,17,0,691.0,96.0,4.5,22.0,411.0,295.54,215.35
2016,6,11,17,15,655.5,90.5,4.45,21.0,360.5,239.04,167.01
2016,6,11,17,30,620.0,85.0,4.4,20.0,310.0,186.08,122.25
2016,6,11,17,45,570.0,78.5,4.35,19.5,261.0,134.29,81.65
2016,6,11,18,0,520.0,72.0,4.3,19.0,212.0,88.33,51.65
2016,6,11,18,15,451.0,62.5,4.1,18.5,166.0,48.11,36.54
2016,6,11,18,30,382.0,53.0,3.9,18.0,120.0,41.95,30.84
2016,6,11,18,45,282.5,40.5,3.75,17.5,81.5,31.35,21.05
2016,6,11,19,0,183.0,28.0,3.6,17.0,43.0,21.92,10.45
2016,6,11,19,15,91.5,14.0,3.45,16.5,21.5,12.73,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.5,5.5,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,25.0,11.0,3.5,13.0,11.0,10.01,0.0
2016,6,12,5,15,127.0,27.0,3.55,13.5,40.5,21.16,7.92
2016,6,12,5,30,229.0,43.0,3.6,14.0,70.0,33.34,22.82
2016,6,12,5,45,322.5,54.0,3.7,14.5,112.0,41.29,30.62
2016,6,12,6,0,416.0,65.0,3.8,15.0,154.0,49.04,37.86
2016,6,12,6,15,478.0,73.5,3.8,15.0,201.0,80.24,49.49
2016,6,12,6,30,540.0,82.0,3.8,15.0,248.0,126.05,78.15
2016,6,12,6,45,592.0,87.0,3.8,15.5,299.0,174.48,115.53
2016,6,12,7,0,644.0,92.0,3.8,16.0,350.0,228.78,161.22
2016,6,12,7,15,676.5,96.5,3.7,16.5,400.5,282.57,208.51
2016,6,12,7,30,709.0,101.0,3.6,17.0,451.0,339.32,258.0
2016,6,12,7,45,738.0,103.5,3.55,17.5,501.0,395.47,306.21
2016,6,12,8,0,767.0,106.0,3.5,18.0,551.0,455.04,355.76
2016,6,12,8,15,785.0,109.0,3.4,18.0,597.0,509.22,400.4
2016,6,12,8,30,803.0,112.0,3.3,18.0,643.0,563.53,443.8
2016,6,12,8,45,819.5,114.0,3.25,18.5,686.5,615.82,483.65
2016,6,12,9,0,836.0,116.0,3.2,19.0,730.0,667.51,521.8
2016,6,12,9,15,846.5,118.0,3.2,19.0,768.0,710.92,554.13
2016,6,12,9,30,857.0,120.0,3.2,19.0,806.0,755.15,585.72
2016,6,12,9,45,872.5,117.5,3.2,19.5,840.5,797.12,613.12
2016,6,12,10,0,888.0,115.0,3.2,20.0,875.0,837.25,638.85
2016,6,12,10,15,894.0,116.0,3.25,20.0,901.5,870.64,661.16
2016,6,12,10,30,900.0,117.0,3.3,20.0,928.0,901.17,681.48
2016,6,12,10,45,904.0,117.5,3.35,20.5,948.0,926.44,696.84
2016,6,12,11,0,908.0,118.0,3.4,21.0,968.0,948.46,709.99
2016,6,12,11,15,910.5,118.5,3.5,21.0,981.0,965.76,721.71
2016,6,12,11,30,913.0,119.0,3.6,21.0,994.0,979.6,731.21
2016,6,12,11,45,912.5,120.0,3.7,21.5,999.5,987.57,735.47
2016,6,12,12,0,912.0,121.0,3.8,22.0,1005.0,991.98,737.47
2016,6,12,12,15,911.5,121.0,3.85,22.0,1003.0,991.9,737.7
2016,6,12,12,30,911.0,121.0,3.9,22.0,1001.0,988.3,735.7
2016,6,12,12,45,904.5,123.5,3.95,22.0,990.5,977.85,729.22
2016,6,12,13,0,898.0,126.0,4.0,22.0,980.0,964.01,720.58
2016,6,12,13,15,894.5,125.5,3.95,22.0,964.0,946.79,709.15
2016,6,12,13,30,891.0,125.0,3.9,22.0,948.0,926.25,695.54
2016,6,12,13,45,885.0,124.0,3.9,22.0,924.5,899.82,678.23
2016,6,12,14,0,879.0,123.0,3.9,22.0,901.0,870.4,658.85
2016,6,12,14,15,872.0,121.5,3.85,21.5,871.5,836.85,637.53
2016,6,12,14,30,865.0,120.0,3.8,21.0,842.0,800.69,614.21
2016,6,12,14,45,855.0,118.5,3.75,21.0,807.0,759.87,586.19
2016,6,12,15,0,845.0,117.0,3.7,21.0,772.0,717.06,555.9
2016,6,12,15,15,832.5,114.5,3.6,21.0,732.0,672.47,522.51
2016,6,12,15,30,820.0,112.0,3.5,21.0,692.0,623.3,485.13
2016,6,12,15,45,804.5,109.0,3.45,21.0,647.5,570.91,444.63
2016,6,12,16,0,789.0,106.0,3.4,21.0,603.0,518.07,402.72
2016,6,12,16,15,768.5,103.0,3.3,20.5,555.5,462.71,358.33
2016,6,12,16,30,748.0,100.0,3.2,20.0,508.0,407.98,313.08
2016,6,12,16,45,721.5,96.0,3.15,19.5,459.0,348.99,263.38
2016,6,12,17,0,695.0,92.0,3.1,19.0,410.0,293.66,215.48
2016,6,12,17,15,660.0,86.5,3.0,18.5,359.5,237.1,166.43
2016,6,12,17,30,625.0,81.0,2.9,18.0,309.0,184.01,121.03
2016,6,12,17,45,576.5,75.0,2.85,18.0,260.0,132.56,80.25
2016,6,12,18,0,528.0,69.0,2.8,18.0,211.0,86.71,50.05
2016,6,12,18,15,460.0,60.0,2.75,17.5,165.5,45.93,34.8
2016,6,12,18,30,392.0,51.0,2.7,17.0,120.0,40.12,29.41
2016,6,12,18,45,293.0,39.5,2.65,16.5,82.0,31.69,21.48
2016,6,12,19,0,194.0,28.0,2.6,16.0,44.0,21.93,10.71
2016,6,12,19,15,97.0,14.0,2.6,15.5,22.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.6,13.0,12.0,10.01,0.0
2016,6,13,5,15,161.5,24.5,3.55,13.0,41.5,19.22,6.66
2016,6,13,5,30,273.0,38.0,3.5,13.0,71.0,29.52,19.66
2016,6,13,5,45,366.0,47.5,3.45,13.5,113.0,37.45,27.38
2016,6,13,6,0,459.0,57.0,3.4,14.0,155.0,43.88,33.45
2016,6,13,6,15,517.5,64.5,3.35,14.0,202.0,73.86,43.36
2016,6,13,6,30,576.0,72.0,3.3,14.0,249.0,120.74,72.46
2016,6,13,6,45,621.5,76.5,3.3,14.5,299.0,169.69,110.61
2016,6,13,7,0,667.0,81.0,3.3,15.0,349.0,223.65,156.58
2016,6,13,7,15,698.0,85.5,3.45,15.0,399.0,278.18,205.35
2016,6,13,7,30,729.0,90.0,3.6,15.0,449.0,337.6,258.14
2016,6,13,7,45,755.5,92.5,3.8,15.5,498.5,393.37,306.91
2016,6,13,8,0,782.0,95.0,4.0,16.0,548.0,450.77,355.8
2016,6,13,8,15,800.0,98.0,4.15,16.0,594.5,505.64,402.09
2016,6,13,8,30,818.0,101.0,4.3,16.0,641.0,560.62,447.47
2016,6,13,8,45,832.5,102.5,4.45,16.5,684.0,610.47,487.04
2016,6,13,9,0,847.0,104.0,4.6,17.0,727.0,660.24,525.55
2016,6,13,9,15,858.5,106.0,4.7,17.0,766.0,707.3,561.96
2016,6,13,9,30,870.0,108.0,4.8,17.0,805.0,752.74,595.52
2016,6,13,9,45,883.0,107.5,4.9,17.5,839.5,795.1,624.67
2016,6,13,10,0,896.0,107.0,5.0,18.0,874.0,835.45,652.09
2016,6,13,10,15,902.5,108.0,5.1,18.0,901.5,869.53,676.11
2016,6,13,10,30,909.0,109.0,5.2,18.0,929.0,900.76,698.08
2016,6,13,10,45,913.0,110.5,5.35,18.0,950.0,927.23,717.0
2016,6,13,11,0,917.0,112.0,5.5,18.0,971.0,950.44,733.69
2016,6,13,11,15,920.0,112.5,5.65,18.0,984.5,968.4,746.76
2016,6,13,11,30,923.0,113.0,5.8,18.0,998.0,982.89,757.49
2016,6,13,11,45,923.5,114.5,5.95,18.0,1004.0,992.42,764.84
2016,6,13,12,0,924.0,116.0,6.1,18.0,1010.0,998.36,769.79
2016,6,13,12,15,923.5,116.0,6.15,18.0,1008.5,998.35,770.04
2016,6,13,12,30,923.0,116.0,6.2,18.0,1007.0,994.75,767.89
2016,6,13,12,45,920.5,116.0,6.3,18.0,998.0,985.68,762.27
2016,6,13,13,0,918.0,116.0,6.4,18.0,989.0,973.08,754.23
2016,6,13,13,15,914.5,115.5,6.4,18.0,973.0,955.6,742.22
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,934.72,727.85
2016,6,13,13,45,904.5,115.0,6.45,18.0,933.5,908.39,709.82
2016,6,13,14,0,898.0,115.0,6.5,18.0,910.0,879.04,689.56
2016,6,13,14,15,891.0,113.5,6.55,18.0,880.5,844.97,665.76
2016,6,13,14,30,884.0,112.0,6.6,18.0,851.0,808.24,639.87
2016,6,13,14,45,870.5,112.5,6.7,18.0,815.0,766.07,609.88
2016,6,13,15,0,857.0,113.0,6.8,18.0,779.0,722.11,577.78
2016,6,13,15,15,845.0,111.0,6.8,17.5,738.5,675.28,542.38
2016,6,13,15,30,833.0,109.0,6.8,17.0,698.0,628.84,506.32
2016,6,13,15,45,820.5,105.0,6.8,17.0,654.5,576.64,463.98
2016,6,13,16,0,808.0,101.0,6.8,17.0,611.0,523.67,419.97
2016,6,13,16,15,788.5,98.0,6.8,16.5,563.5,467.85,373.28
2016,6,13,16,30,769.0,95.0,6.8,16.0,516.0,412.52,325.61
2016,6,13,16,45,752.0,88.5,6.8,16.0,467.5,355.59,274.83
2016,6,13,17,0,735.0,82.0,6.8,16.0,419.0,299.48,223.8
2016,6,13,17,15,701.5,78.0,6.8,15.5,368.5,242.72,172.87
2016,6,13,17,30,668.0,74.0,6.8,15.0,318.0,186.3,123.25
2016,6,13,17,45,619.5,68.5,6.85,15.0,268.0,132.76,79.75
2016,6,13,18,0,571.0,63.0,6.9,15.0,218.0,84.76,47.51
2016,6,13,18,15,504.0,56.0,6.8,14.5,172.0,42.65,32.33
2016,6,13,18,30,437.0,49.0,6.7,14.0,126.0,38.43,28.29
2016,6,13,18,45,325.5,39.0,6.65,14.0,86.0,31.26,21.34
2016,6,13,19,0,214.0,29.0,6.6,14.0,46.0,22.74,11.58
2016,6,13,19,15,107.0,14.5,6.6,13.5,23.0,13.19,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,10.01,0.0
2016,6,14,5,15,160.0,25.0,5.5,12.5,41.5,19.62,6.87
2016,6,14,5,30,276.0,39.0,5.5,13.0,71.0,30.31,20.3
2016,6,14,5,45,379.0,47.0,5.5,13.5,114.0,37.05,27.0
2016,6,14,6,0,482.0,55.0,5.5,14.0,157.0,42.26,31.99
2016,6,14,6,15,540.5,61.5,5.5,14.0,204.5,71.89,41.25
2016,6,14,6,30,599.0,68.0,5.5,14.0,252.0,119.21,70.33
2016,6,14,6,45,648.0,71.5,5.5,14.5,303.0,169.17,109.27
2016,6,14,7,0,697.0,75.0,5.5,15.0,354.0,227.09,158.85
2016,6,14,7,15,631.0,101.0,5.55,15.0,379.5,272.31,203.4
2016,6,14,7,30,565.0,127.0,5.6,15.0,405.0,312.01,242.09
2016,6,14,7,45,684.0,107.0,5.7,15.5,478.5,375.72,295.72
2016,6,14,8,0,803.0,87.0,5.8,16.0,552.0,451.97,359.44
2016,6,14,8,15,819.5,89.5,5.8,16.5,598.0,506.62,405.46
2016,6,14,8,30,836.0,92.0,5.8,17.0,644.0,560.73,449.7
2016,6,14,8,45,848.5,94.5,5.8,17.5,686.5,611.9,490.37
2016,6,14,9,0,861.0,97.0,5.8,18.0,729.0,662.03,529.09
2016,6,14,9,15,871.0,98.5,5.8,18.0,767.0,708.16,564.87
2016,6,14,9,30,881.0,100.0,5.8,18.0,805.0,752.52,597.31
2016,6,14,9,45,885.5,103.5,5.8,18.0,837.0,792.55,625.79
2016,6,14,10,0,890.0,107.0,5.8,18.0,869.0,829.98,652.17
2016,6,14,10,15,896.0,108.0,5.85,18.0,895.5,863.48,675.8
2016,6,14,10,30,902.0,109.0,5.9,18.0,922.0,894.14,697.32
2016,6,14,10,45,906.0,109.5,5.95,18.5,942.0,919.53,713.64
2016,6,14,11,0,910.0,110.0,6.0,19.0,962.0,941.69,727.64
2016,6,14,11,15,912.5,111.0,6.05,19.0,975.5,959.59,740.08
2016,6,14,11,30,915.0,112.0,6.1,19.0,989.0,974.04,750.16
2016,6,14,11,45,916.0,112.0,6.2,19.0,994.5,982.6,756.48
2016,6,14,12,0,917.0,112.0,6.3,19.0,1000.0,987.62,760.44
2016,6,14,12,15,917.0,112.0,6.4,18.5,999.0,988.12,762.81
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,985.07,762.77
2016,6,14,12,45,916.5,111.0,6.65,18.0,989.5,977.03,758.06
2016,6,14,13,0,916.0,110.0,6.8,18.0,981.0,965.43,750.86
2016,6,14,13,15,913.0,109.0,6.9,18.0,965.5,948.01,739.26
2016,6,14,13,30,910.0,108.0,7.0,18.0,950.0,927.17,725.24
2016,6,14,13,45,904.0,108.0,7.15,18.0,927.0,901.36,707.78
2016,6,14,14,0,898.0,108.0,7.3,18.0,904.0,872.5,687.99
2016,6,14,14,15,891.5,107.0,7.3,17.5,875.0,839.37,665.69
2016,6,14,14,30,885.0,106.0,7.3,17.0,846.0,803.55,641.2
2016,6,14,14,45,878.0,103.5,7.3,17.0,812.0,763.4,612.02
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,720.98,580.92
2016,6,14,15,15,860.5,99.0,7.3,16.5,738.5,674.64,545.53
2016,6,14,15,30,850.0,97.0,7.3,16.0,699.0,626.75,508.04
2016,6,14,15,45,837.0,94.0,7.3,16.0,655.5,575.19,465.75
2016,6,14,16,0,824.0,91.0,7.3,16.0,612.0,522.82,421.78
2016,6,14,16,15,806.0,88.5,7.35,15.5,565.0,467.53,375.1
2016,6,14,16,30,788.0,86.0,7.4,15.0,518.0,412.46,327.21
2016,6,14,16,45,670.0,103.0,7.45,15.0,445.5,337.96,263.4
2016,6,14,17,0,552.0,120.0,7.5,15.0,373.0,276.67,211.05
2016,6,14,17,15,601.5,94.0,7.5,14.5,340.0,230.61,167.26
2016,6,14,17,30,651.0,68.0,7.5,14.0,307.0,178.51,118.05
2016,6,14,17,45,585.5,68.5,7.5,14.0,259.0,129.11,78.48
2016,6,14,18,0,520.0,69.0,7.5,14.0,211.0,87.18,51.32
2016,6,14,18,15,458.0,60.0,7.4,13.5,166.5,45.81,35.28
2016,6,14,18,30,396.0,51.0,7.3,13.0,122.0,40.02,29.82
2016,6,14,18,45,293.5,40.0,7.2,13.0,83.5,30.94,21.19
2016,6,14,19,0,191.0,29.0,7.1,13.0,45.0,22.69,11.75
2016,6,14,19,15,95.5,14.5,7.0,12.5,22.5,13.19,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,5.3,12.0,13.0,10.91,0.0
2016,6,15,5,15,175.5,25.0,5.4,12.0,43.0,19.64,6.82
2016,6,15,5,30,299.0,38.0,5.5,12.0,73.0,30.88,20.88
2016,6,15,5,45,394.5,46.0,5.65,12.5,115.5,36.22,26.38
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,41.46,31.4
2016,6,15,6,15,548.0,60.5,5.8,13.5,205.5,70.87,40.47
2016,6,15,6,30,606.0,67.0,5.8,14.0,253.0,118.52,69.52
2016,6,15,6,45,652.0,71.0,5.85,14.5,303.5,168.78,108.78
2016,6,15,7,0,698.0,75.0,5.9,15.0,354.0,226.67,158.48
2016,6,15,7,15,727.0,78.5,5.95,15.0,404.0,281.1,207.92
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,338.03,259.62
2016,6,15,7,45,781.5,84.0,6.1,15.5,503.5,394.33,309.75
2016,6,15,8,0,807.0,86.0,6.2,16.0,553.0,452.1,359.88
2016,6,15,8,15,823.5,88.5,6.25,16.0,599.0,507.12,407.25
2016,6,15,8,30,840.0,91.0,6.3,16.0,645.0,561.31,452.78
2016,6,15,8,45,855.0,91.5,6.35,16.5,688.0,612.28,493.85
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,662.42,533.17
2016,6,15,9,15,879.5,94.0,6.4,17.0,769.0,709.07,569.74
2016,6,15,9,30,889.0,96.0,6.4,17.0,807.0,753.91,602.76
2016,6,15,9,45,893.5,99.0,6.45,17.0,839.0,793.79,631.64
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,831.04,658.43
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,864.83,682.35
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,895.75,704.09
2016,6,15,10,45,914.0,105.0,6.5,17.5,945.0,921.85,720.89
2016,6,15,11,0,918.0,106.0,6.5,18.0,965.0,944.7,735.28
2016,6,15,11,15,921.0,106.5,6.5,18.0,979.0,962.77,747.69
2016,6,15,11,30,924.0,107.0,6.5,18.0,993.0,977.37,757.69
2016,6,15,11,45,926.0,107.0,6.5,18.0,999.5,987.01,764.26
2016,6,15,12,0,928.0,107.0,6.5,18.0,1006.0,993.08,768.4
2016,6,15,12,15,928.0,107.0,6.45,18.0,1005.0,993.65,768.47
2016,6,15,12,30,928.0,107.0,6.4,18.0,1004.0,990.61,766.12
2016,6,15,12,45,917.0,113.0,6.35,18.0,992.5,979.33,758.04
2016,6,15,13,0,906.0,119.0,6.3,18.0,981.0,964.65,747.67
2016,6,15,13,15,903.0,118.0,6.2,18.0,965.5,947.45,735.33
2016,6,15,13,30,900.0,117.0,6.1,18.0,950.0,926.88,720.66
2016,6,15,13,45,899.5,113.5,6.05,18.0,928.5,902.83,703.82
2016,6,15,14,0,899.0,110.0,6.0,18.0,907.0,875.45,684.62
2016,6,15,14,15,892.5,108.5,5.9,17.5,878.0,841.87,661.93
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,805.58,637.13
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,766.63,609.19
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,725.11,579.17
2016,6,15,15,15,868.0,97.0,5.65,17.0,742.0,678.15,542.85
2016,6,15,15,30,857.0,95.0,5.6,17.0,702.0,629.66,504.51
2016,6,15,15,45,847.5,90.5,5.55,17.0,659.0,578.38,463.18
2016,6,15,16,0,838.0,86.0,5.5,17.0,616.0,525.95,419.86
2016,6,15,16,15,820.0,83.5,5.4,16.5,568.5,470.49,373.59
2016,6,15,16,30,802.0,81.0,5.3,16.0,521.0,414.11,325.23
2016,6,15,16,45,781.5,77.0,5.2,16.0,472.0,356.57,274.12
2016,6,15,17,0,761.0,73.0,5.1,16.0,423.0,300.17,223.02
2016,6,15,17,15,729.5,69.5,4.9,15.5,372.5,242.92,171.63
2016,6,15,17,30,698.0,66.0,4.7,15.0,322.0,188.62,123.67
2016,6,15,17,45,656.0,61.0,4.55,15.0,272.5,134.87,79.71
2016,6,15,18,0,614.0,56.0,4.4,15.0,223.0,82.72,43.95
2016,6,15,18,15,550.0,49.5,4.15,14.5,176.5,37.4,27.69
2016,6,15,18,30,486.0,43.0,3.9,14.0,130.0,33.32,23.83
2016,6,15,18,45,389.0,34.5,3.7,13.5,90.0,27.29,18.03
2016,6,15,19,0,292.0,26.0,3.5,13.0,50.0,21.07,10.66
2016,6,15,19,15,146.0,13.0,3.35,12.5,25.0,10.38,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.5,5.5,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,57.0,11.0,1.8,13.0,12.0,10.01,0.0
2016,6,16,5,15,176.0,23.5,1.85,13.0,41.5,18.45,5.95
2016,6,16,5,30,295.0,36.0,1.9,13.0,71.0,29.03,19.24
2016,6,16,5,45,382.5,45.0,1.95,13.5,112.5,35.32,25.52
2016,6,16,6,0,470.0,54.0,2.0,14.0,154.0,41.4,31.26
2016,6,16,6,15,527.5,61.0,1.9,14.5,200.5,69.86,40.21
2016,6,16,6,30,585.0,68.0,1.8,15.0,247.0,116.6,68.41
2016,6,16,6,45,625.0,73.5,1.7,15.5,296.0,165.88,106.5
2016,6,16,7,0,665.0,79.0,1.6,16.0,345.0,219.52,151.79
2016,6,16,7,15,515.5,128.0,1.55,16.0,351.0,259.9,193.51
2016,6,16,7,30,366.0,177.0,1.5,16.0,357.0,282.03,217.8
2016,6,16,7,45,259.5,215.0,1.45,16.5,349.5,295.9,231.65
2016,6,16,8,0,153.0,253.0,1.4,17.0,342.0,295.35,232.15
2016,6,16,8,15,158.0,275.5,1.45,17.0,374.0,328.33,258.03
2016,6,16,8,30,163.0,298.0,1.5,17.0,406.0,361.68,283.61
2016,6,16,8,45,251.5,304.0,1.55,17.5,483.5,435.65,339.87
2016,6,16,9,0,340.0,310.0,1.6,18.0,561.0,513.18,397.54
2016,6,16,9,15,310.5,337.0,1.7,18.5,575.5,534.9,411.88
2016,6,16,9,30,281.0,364.0,1.8,19.0,590.0,553.4,423.87
2016,6,16,9,45,587.5,230.5,1.9,19.5,726.0,689.0,527.13
2016,6,16,10,0,894.0,97.0,2.0,20.0,862.0,822.41,621.25
2016,6,16,10,15,900.0,98.0,2.1,20.0,888.5,856.11,642.93
2016,6,16,10,30,906.0,99.0,2.2,20.0,915.0,886.96,663.6
2016,6,16,10,45,910.5,99.0,2.35,20.0,935.5,912.49,681.17
2016,6,16,11,0,915.0,99.0,2.5,20.0,956.0,934.81,696.67
2016,6,16,11,15,917.5,99.5,2.65,20.0,969.0,952.43,709.1
2016,6,16,11,30,920.0,100.0,2.8,20.0,982.0,966.58,719.32
2016,6,16,11,45,922.0,99.5,2.95,20.5,988.0,975.76,724.95
2016,6,16,12,0,924.0,99.0,3.1,21.0,994.0,981.38,728.29
2016,6,16,12,15,924.0,99.0,3.2,21.0,993.0,982.0,729.41
2016,6,16,12,30,924.0,99.0,3.3,21.0,992.0,979.02,728.27
2016,6,16,12,45,645.5,261.0,3.4,21.0,882.5,881.94,662.46
2016,6,16,13,0,367.0,423.0,3.5,21.0,773.0,758.89,570.33
2016,6,16,13,15,640.5,260.5,3.5,21.0,858.0,858.25,648.67
2016,6,16,13,30,914.0,98.0,3.5,21.0,943.0,921.3,693.12
2016,6,16,13,45,911.5,96.0,3.55,21.0,921.5,896.61,676.65
2016,6,16,14,0,909.0,94.0,3.6,21.0,900.0,868.68,658.58
2016,6,16,14,15,903.0,92.5,3.6,21.0,871.5,835.24,636.35
2016,6,16,14,30,897.0,91.0,3.6,21.0,843.0,799.05,612.07
2016,6,16,14,45,890.5,89.0,3.6,21.0,809.0,759.42,585.17
2016,6,16,15,0,884.0,87.0,3.6,21.0,775.0,717.45,556.35
2016,6,16,15,15,715.5,154.0,3.55,20.5,692.5,634.48,493.94
2016,6,16,15,30,547.0,221.0,3.5,20.0,610.0,554.41,432.57
2016,6,16,15,45,692.5,150.0,3.5,20.0,610.0,546.86,427.89
2016,6,16,16,0,838.0,79.0,3.5,20.0,610.0,519.82,406.45
2016,6,16,16,15,821.0,76.5,3.45,19.5,563.0,464.92,361.9
2016,6,16,16,30,804.0,74.0,3.4,19.0,516.0,410.13,316.07
2016,6,16,16,45,782.0,71.0,3.35,19.0,467.5,351.69,265.55
2016,6,16,17,0,760.0,68.0,3.3,19.0,419.0,295.82,216.01
2016,6,16,17,15,729.5,64.5,3.15,18.5,369.0,238.94,165.87
2016,6,16,17,30,699.0,61.0,3.0,18.0,319.0,184.88,118.84
2016,6,16,17,45,658.0,56.5,2.95,18.0,270.5,131.67,75.87
2016,6,16,18,0,617.0,52.0,2.9,18.0,222.0,83.06,43.4
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.5,35.12,25.33
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,31.63,22.06
2016,6,16,18,45,398.5,33.0,2.35,16.5,89.5,25.97,16.67
2016,6,16,19,0,303.0,25.0,2.2,16.0,50.0,20.14,9.89
2016,6,16,19,15,151.5,12.5,2.1,15.5,25.0,9.92,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.82,0.0
2016,6,17,5,15,182.5,22.0,2.45,15.0,43.0,17.77,5.31
2016,6,17,5,30,365.0,31.0,2.5,15.0,73.0,24.67,15.33
2016,6,17,5,45,445.5,38.0,2.6,15.5,114.5,29.46,20.16
2016,6,17,6,0,526.0,45.0,2.7,16.0,156.0,34.14,24.58
2016,6,17,6,15,579.0,50.5,2.7,16.0,202.5,62.89,32.95
2016,6,17,6,30,632.0,56.0,2.7,16.0,249.0,113.53,63.7
2016,6,17,6,45,667.0,60.5,2.7,16.5,297.5,163.46,102.45
2016,6,17,7,0,702.0,65.0,2.7,17.0,346.0,217.12,148.32
2016,6,17,7,15,729.5,68.5,2.7,17.0,395.0,271.22,196.6
2016,6,17,7,30,757.0,72.0,2.7,17.0,444.0,327.62,246.74
2016,6,17,7,45,776.5,75.0,2.7,17.5,491.0,382.41,294.37
2016,6,17,8,0,796.0,78.0,2.7,18.0,538.0,438.96,341.92
2016,6,17,8,15,575.0,172.0,2.75,18.5,518.5,456.83,357.79
2016,6,17,8,30,354.0,266.0,2.8,19.0,499.0,443.08,346.73
2016,6,17,8,45,604.5,176.0,2.85,19.5,605.5,540.72,423.33
2016,6,17,9,0,855.0,86.0,2.9,20.0,712.0,645.55,503.96
2016,6,17,9,15,587.5,220.0,2.95,20.0,661.0,628.37,486.77
2016,6,17,9,30,320.0,354.0,3.0,20.0,610.0,572.56,440.75
2016,6,17,9,45,176.0,347.5,3.05,20.5,489.5,462.93,356.93
2016,6,17,10,0,32.0,341.0,3.1,21.0,369.0,340.46,261.1
2016,6,17,10,15,19.5,268.5,3.15,21.0,286.0,257.65,198.07
2016,6,17,10,30,7.0,196.0,3.2,21.0,203.0,181.73,139.03
2016,6,17,10,45,7.5,197.5,3.25,21.0,205.0,183.86,140.74
2016,6,17,11,0,8.0,199.0,3.3,21.0,207.0,185.99,142.32
2016,6,17,11,15,23.0,301.0,3.3,21.0,323.5,301.81,231.69
2016,6,17,11,30,38.0,403.0,3.3,21.0,440.0,414.09,315.61
2016,6,17,11,45,20.0,274.5,3.35,21.5,294.0,275.0,210.08
2016,6,17,12,0,2.0,146.0,3.4,22.0,148.0,132.88,99.86
2016,6,17,12,15,1.5,144.5,3.4,22.0,146.0,131.05,98.59
2016,6,17,12,30,1.0,143.0,3.4,22.0,144.0,129.19,97.12
2016,6,17,12,45,2.0,148.5,3.45,22.0,151.0,135.05,101.79
2016,6,17,13,0,3.0,154.0,3.5,22.0,158.0,140.86,106.42
2016,6,17,13,15,1.5,126.0,3.5,21.5,128.0,114.07,85.55
2016,6,17,13,30,0.0,98.0,3.5,21.0,98.0,87.45,64.62
2016,6,17,13,45,0.0,86.5,3.5,21.0,86.5,77.08,56.43
2016,6,17,14,0,0.0,75.0,3.5,21.0,75.0,66.75,48.24
2016,6,17,14,15,0.0,81.5,3.6,20.5,81.5,72.51,53.04
2016,6,17,14,30,0.0,88.0,3.7,20.0,88.0,78.27,57.87
2016,6,17,14,45,0.0,102.0,3.8,20.0,102.0,90.71,67.99
2016,6,17,15,0,0.0,116.0,3.9,20.0,116.0,103.15,78.11
2016,6,17,15,15,134.0,215.5,4.05,19.5,311.0,290.18,229.66
2016,6,17,15,30,268.0,315.0,4.2,19.0,506.0,461.08,362.62
2016,6,17,15,45,179.0,296.0,4.35,19.0,420.5,372.88,293.63
2016,6,17,16,0,90.0,277.0,4.5,19.0,335.0,294.39,232.17
2016,6,17,16,15,174.0,252.0,4.65,18.5,352.0,308.31,244.05
2016,6,17,16,30,258.0,227.0,4.8,18.0,369.0,311.87,246.25
2016,6,17,16,45,241.0,206.5,4.95,18.0,329.0,270.47,212.19
2016,6,17,17,0,224.0,186.0,5.1,18.0,289.0,230.83,179.26
2016,6,17,17,15,112.0,118.5,5.1,17.5,170.0,131.18,100.3
2016,6,17,17,30,0.0,51.0,5.1,17.0,51.0,45.01,32.53
2016,6,17,17,45,0.0,43.0,5.15,16.5,43.0,37.92,26.66
2016,6,17,18,0,0.0,35.0,5.2,16.0,35.0,30.83,20.67
2016,6,17,18,15,0.0,27.5,5.05,15.5,27.5,24.2,15.88
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,17.58,9.87
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,12.3,4.98
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,7.02,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.5,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,13.0,13.0,9.1,0.0
2016,6,18,5,15,232.0,21.0,2.45,13.5,43.5,16.94,4.71
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,25.58,16.17
2016,6,18,5,45,450.0,39.5,2.65,14.5,117.0,30.77,21.4
2016,6,18,6,0,535.0,47.0,2.8,15.0,160.0,35.82,26.18
2016,6,18,6,15,592.0,52.5,2.8,15.5,208.0,64.53,34.32
2016,6,18,6,30,649.0,58.0,2.8,16.0,256.0,116.49,65.54
2016,6,18,6,45,688.5,62.0,2.8,16.5,306.5,167.71,105.01
2016,6,18,7,0,728.0,66.0,2.8,17.0,357.0,223.2,152.23
2016,6,18,7,15,757.5,69.5,2.8,17.0,408.0,279.38,202.27
2016,6,18,7,30,787.0,73.0,2.8,17.0,459.0,338.09,254.35
2016,6,18,7,45,809.0,76.0,2.8,17.5,509.0,395.57,304.16
2016,6,18,8,0,831.0,79.0,2.8,18.0,559.0,455.03,354.0
2016,6,18,8,15,848.0,81.5,2.8,18.5,606.5,510.81,399.44
2016,6,18,8,30,865.0,84.0,2.8,19.0,654.0,566.5,443.25
2016,6,18,8,45,878.5,86.0,2.8,19.5,698.0,619.21,483.39
2016,6,18,9,0,892.0,88.0,2.8,20.0,742.0,670.93,521.52
2016,6,18,9,15,902.5,89.5,2.8,20.0,781.0,718.81,556.8
2016,6,18,9,30,913.0,91.0,2.8,20.0,820.0,764.9,588.39
2016,6,18,9,45,917.5,94.5,2.85,20.5,853.0,806.27,615.23
2016,6,18,10,0,922.0,98.0,2.9,21.0,886.0,844.96,639.9
2016,6,18,10,15,928.0,99.0,2.95,21.0,914.0,879.61,662.85
2016,6,18,10,30,934.0,100.0,3.0,21.0,942.0,911.31,683.72
2016,6,18,10,45,940.0,100.0,3.05,21.5,963.5,938.94,700.45
2016,6,18,11,0,946.0,100.0,3.1,22.0,985.0,963.31,714.97
2016,6,18,11,15,949.0,100.5,3.2,22.0,999.0,982.0,727.5
2016,6,18,11,30,952.0,101.0,3.3,22.0,1013.0,997.11,737.77
2016,6,18,11,45,953.5,101.0,3.45,22.5,1020.0,1006.68,743.43
2016,6,18,12,0,955.0,101.0,3.6,23.0,1027.0,1012.56,746.74
2016,6,18,12,15,955.5,101.0,3.7,23.0,1026.0,1013.78,748.18
2016,6,18,12,30,956.0,101.0,3.8,23.0,1025.0,1011.28,747.29
2016,6,18,12,45,957.0,99.0,3.95,23.0,1017.0,1003.6,743.39
2016,6,18,13,0,958.0,97.0,4.1,23.0,1009.0,992.17,737.04
2016,6,18,13,15,955.5,96.5,4.1,23.0,994.0,975.24,726.18
2016,6,18,13,30,953.0,96.0,4.1,23.0,979.0,954.73,712.99
2016,6,18,13,45,948.5,95.5,4.2,23.0,956.0,928.98,696.81
2016,6,18,14,0,944.0,95.0,4.3,23.0,933.0,899.94,678.32
2016,6,18,14,15,938.5,94.0,4.3,23.0,904.5,866.46,656.19
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,830.06,631.92
2016,6,18,14,45,924.0,92.5,4.35,23.0,840.5,788.8,604.23
2016,6,18,15,0,915.0,92.0,4.4,23.0,805.0,745.26,574.61
2016,6,18,15,15,905.0,90.0,4.45,23.0,765.0,697.56,540.27
2016,6,18,15,30,895.0,88.0,4.5,23.0,725.0,648.15,503.23
2016,6,18,15,45,879.0,87.0,4.55,23.0,679.5,594.79,462.16
2016,6,18,16,0,863.0,86.0,4.6,23.0,634.0,540.8,419.41
2016,6,18,16,15,845.5,83.5,4.6,22.5,586.0,484.33,374.14
2016,6,18,16,30,828.0,81.0,4.6,22.0,538.0,426.83,326.55
2016,6,18,16,45,803.0,78.5,4.6,22.0,487.0,367.66,275.74
2016,6,18,17,0,778.0,76.0,4.6,22.0,436.0,310.04,225.16
2016,6,18,17,15,746.5,72.0,4.6,21.5,384.5,251.29,173.91
2016,6,18,17,30,715.0,68.0,4.6,21.0,333.0,195.47,125.78
2016,6,18,17,45,671.5,63.0,4.6,20.5,282.5,140.42,81.8
2016,6,18,18,0,628.0,58.0,4.6,20.0,232.0,87.03,45.66
2016,6,18,18,15,563.5,51.5,4.5,19.0,184.0,40.27,29.66
2016,6,18,18,30,499.0,45.0,4.4,18.0,136.0,34.97,24.86
2016,6,18,18,45,401.0,36.0,4.35,17.5,95.0,28.55,18.8
2016,6,18,19,0,303.0,27.0,4.3,17.0,54.0,21.92,11.35
2016,6,18,19,15,151.5,13.5,4.2,16.5,27.0,10.78,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,103.0,11.0,2.4,14.0,13.0,10.01,0.0
2016,6,19,5,15,240.5,22.0,2.4,14.5,44.5,17.89,5.07
2016,6,19,5,30,378.0,33.0,2.4,15.0,76.0,26.53,16.88
2016,6,19,5,45,463.5,40.5,2.4,16.0,119.5,31.69,22.05
2016,6,19,6,0,549.0,48.0,2.4,17.0,163.0,36.72,26.73
2016,6,19,6,15,604.0,53.5,2.35,17.5,211.5,65.28,34.61
2016,6,19,6,30,659.0,59.0,2.3,18.0,260.0,117.81,65.74
2016,6,19,6,45,698.0,63.5,2.3,18.5,311.0,169.98,105.53
2016,6,19,7,0,737.0,68.0,2.3,19.0,362.0,226.37,153.01
2016,6,19,7,15,764.5,71.5,2.35,19.5,412.5,282.53,202.22
2016,6,19,7,30,792.0,75.0,2.4,20.0,463.0,340.98,253.06
2016,6,19,7,45,812.0,78.0,2.45,20.5,512.0,397.97,301.87
2016,6,19,8,0,832.0,81.0,2.5,21.0,561.0,456.68,350.5
2016,6,19,8,15,847.5,83.5,2.5,21.5,607.5,511.79,394.75
2016,6,19,8,30,863.0,86.0,2.5,22.0,654.0,566.65,437.26
2016,6,19,8,45,874.0,88.5,2.55,22.5,697.0,618.28,476.15
2016,6,19,9,0,885.0,91.0,2.6,23.0,740.0,668.68,512.94
2016,6,19,9,15,895.0,92.5,2.6,23.5,778.5,715.95,546.22
2016,6,19,9,30,905.0,94.0,2.6,24.0,817.0,761.41,575.88
2016,6,19,9,45,919.5,91.0,2.6,24.5,852.0,803.9,602.67
2016,6,19,10,0,934.0,88.0,2.6,25.0,887.0,844.39,627.72
2016,6,19,10,15,939.5,89.0,2.6,25.0,914.0,879.03,649.8
2016,6,19,10,30,945.0,90.0,2.6,25.0,941.0,910.68,669.79
2016,6,19,10,45,946.5,92.0,2.65,25.5,961.0,936.58,685.0
2016,6,19,11,0,948.0,94.0,2.7,26.0,981.0,959.01,697.94
2016,6,19,11,15,950.5,94.5,2.85,26.0,994.5,977.33,710.47
2016,6,19,11,30,953.0,95.0,3.0,26.0,1008.0,992.06,720.76
2016,6,19,11,45,949.0,98.5,3.2,26.0,1013.0,999.88,727.07
2016,6,19,12,0,945.0,102.0,3.4,26.0,1018.0,1003.94,731.02
2016,6,19,12,15,945.0,102.0,3.6,26.0,1017.0,1004.73,732.91
2016,6,19,12,30,945.0,102.0,3.8,26.0,1016.0,1001.85,732.45
2016,6,19,12,45,934.0,108.0,4.0,26.0,1005.0,990.69,726.57
2016,6,19,13,0,923.0,114.0,4.2,26.0,994.0,976.06,718.42
2016,6,19,13,15,920.0,113.5,4.35,26.0,978.5,959.28,708.54
2016,6,19,13,30,917.0,113.0,4.5,26.0,963.0,939.06,696.33
2016,6,19,13,45,917.5,109.0,4.65,26.0,942.0,915.21,681.92
2016,6,19,14,0,918.0,105.0,4.8,26.0,921.0,887.92,665.16
2016,6,19,14,15,912.0,103.5,4.9,25.5,892.0,854.37,644.88
2016,6,19,14,30,906.0,102.0,5.0,25.0,863.0,818.01,622.35
2016,6,19,14,45,901.0,99.5,5.1,25.0,829.5,778.82,596.24
2016,6,19,15,0,896.0,97.0,5.2,25.0,796.0,737.12,568.01
2016,6,19,15,15,885.5,95.0,5.2,24.5,756.0,689.91,534.44
2016,6,19,15,30,875.0,93.0,5.2,24.0,716.0,641.09,498.4
2016,6,19,15,45,862.0,90.5,5.25,24.0,672.0,588.97,458.03
2016,6,19,16,0,849.0,88.0,5.3,24.0,628.0,535.97,415.86
2016,6,19,16,15,832.0,85.5,5.3,23.5,580.5,480.47,371.18
2016,6,19,16,30,815.0,83.0,5.3,23.0,533.0,423.96,324.27
2016,6,19,16,45,790.0,80.5,5.35,23.0,483.0,365.49,274.04
2016,6,19,17,0,765.0,78.0,5.4,23.0,433.0,308.59,224.1
2016,6,19,17,15,734.0,74.0,5.35,22.5,382.0,250.69,173.56
2016,6,19,17,30,703.0,70.0,5.3,22.0,331.0,195.67,126.15
2016,6,19,17,45,658.0,65.5,5.25,21.5,280.5,138.52,80.52
2016,6,19,18,0,613.0,61.0,5.2,21.0,230.0,89.12,47.56
2016,6,19,18,15,549.0,54.0,5.05,20.0,183.0,42.76,31.7
2016,6,19,18,30,485.0,47.0,4.9,19.0,136.0,36.62,26.17
2016,6,19,18,45,389.0,37.5,4.8,18.5,95.0,29.83,19.81
2016,6,19,19,0,293.0,28.0,4.7,18.0,54.0,22.8,12.04
2016,6,19,19,15,146.5,14.0,4.65,17.5,27.0,11.21,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,4.0,12.5,7.0,0.0,0.0
2016,6,20,5,0,99.0,11.0,4.1,13.0,14.0,10.01,0.0
2016,6,20,5,15,242.5,22.0,4.2,13.5,46.0,17.91,4.9
2016,6,20,5,30,386.0,33.0,4.3,14.0,78.0,26.57,16.95
2016,6,20,5,45,479.5,40.5,4.4,14.5,123.0,31.76,22.23
2016,6,20,6,0,573.0,48.0,4.5,15.0,168.0,36.84,27.04
2016,6,20,6,15,629.0,53.0,4.5,15.5,217.5,68.56,37.33
2016,6,20,6,30,685.0,58.0,4.5,16.0,267.0,118.94,66.3
2016,6,20,6,45,726.5,61.5,4.5,16.5,319.0,172.15,107.2
2016,6,20,7,0,768.0,65.0,4.5,17.0,371.0,229.83,156.47
2016,6,20,7,15,795.5,68.5,4.5,17.5,423.0,287.78,208.19
2016,6,20,7,30,823.0,72.0,4.5,18.0,475.0,347.97,261.64
2016,6,20,7,45,844.0,74.5,4.5,18.5,525.5,408.05,314.08
2016,6,20,8,0,865.0,77.0,4.5,19.0,576.0,467.09,364.23
2016,6,20,8,15,880.5,79.0,4.45,19.5,623.5,523.45,410.63
2016,6,20,8,30,896.0,81.0,4.4,20.0,671.0,579.5,455.17
2016,6,20,8,45,908.5,82.5,4.35,20.5,715.0,632.67,496.03
2016,6,20,9,0,921.0,84.0,4.3,21.0,759.0,684.67,534.75
2016,6,20,9,15,930.0,85.5,4.3,21.5,798.0,732.83,569.68
2016,6,20,9,30,939.0,87.0,4.3,22.0,837.0,779.0,600.44
2016,6,20,9,45,934.0,95.0,4.3,22.5,867.0,818.51,625.98
2016,6,20,10,0,929.0,103.0,4.3,23.0,897.0,854.55,648.82
2016,6,20,10,15,934.5,104.0,4.35,23.0,924.0,889.08,671.91
2016,6,20,10,30,940.0,105.0,4.4,23.0,951.0,920.62,692.85
2016,6,20,10,45,943.5,105.5,4.45,23.5,971.5,946.75,708.7
2016,6,20,11,0,947.0,106.0,4.5,24.0,992.0,969.5,722.2
2016,6,20,11,15,949.0,106.5,4.55,24.0,1005.5,987.38,734.03
2016,6,20,11,30,951.0,107.0,4.6,24.0,1019.0,1001.64,743.55
2016,6,20,11,45,953.0,106.5,4.65,24.0,1025.0,1011.3,750.1
2016,6,20,12,0,955.0,106.0,4.7,24.0,1031.0,1017.28,754.33
2016,6,20,12,15,954.5,106.0,4.8,24.0,1029.5,1017.65,755.37
2016,6,20,12,30,954.0,106.0,4.9,24.0,1028.0,1014.32,754.06
2016,6,20,12,45,955.5,103.5,5.05,24.0,1020.5,1006.77,750.4
2016,6,20,13,0,957.0,101.0,5.2,24.0,1013.0,995.46,744.23
2016,6,20,13,15,954.0,100.5,5.3,24.0,997.0,978.2,733.68
2016,6,20,13,30,951.0,100.0,5.4,24.0,981.0,957.38,720.7
2016,6,20,13,45,945.5,99.5,5.55,24.0,958.0,930.9,704.08
2016,6,20,14,0,940.0,99.0,5.7,24.0,935.0,901.19,685.08
2016,6,20,14,15,934.0,98.0,5.75,23.5,905.5,867.51,663.91
2016,6,20,14,30,928.0,97.0,5.8,23.0,876.0,830.96,640.46
2016,6,20,14,45,917.5,97.0,5.9,23.0,840.5,789.3,612.01
2016,6,20,15,0,907.0,97.0,6.0,23.0,805.0,745.49,581.67
2016,6,20,15,15,897.0,95.0,6.0,22.5,765.0,698.18,547.51
2016,6,20,15,30,887.0,93.0,6.0,22.0,725.0,649.18,510.73
2016,6,20,15,45,871.5,91.5,6.05,22.0,680.0,596.02,468.88
2016,6,20,16,0,856.0,90.0,6.1,22.0,635.0,542.19,425.4
2016,6,20,16,15,838.0,87.5,6.05,21.5,586.5,485.34,378.99
2016,6,20,16,30,820.0,85.0,6.0,21.0,538.0,428.63,331.26
2016,6,20,16,45,633.0,116.0,5.95,20.5,446.0,339.63,259.36
2016,6,20,17,0,446.0,147.0,5.9,20.0,354.0,268.08,202.58
2016,6,20,17,15,362.0,141.0,5.8,19.5,296.0,212.68,157.66
2016,6,20,17,30,278.0,135.0,5.7,19.0,238.0,166.7,121.6
2016,6,20,17,45,255.5,118.0,5.6,18.5,202.0,130.11,92.18
2016,6,20,18,0,233.0,101.0,5.5,18.0,166.0,96.28,67.27
2016,6,20,18,15,207.0,83.0,5.4,17.5,132.0,64.6,51.19
2016,6,20,18,30,181.0,65.0,5.3,17.0,98.0,50.62,38.61
2016,6,20,18,45,141.5,47.5,5.25,16.5,68.5,37.61,26.67
2016,6,20,19,0,102.0,30.0,5.2,16.0,39.0,24.24,13.36
2016,6,20,19,15,51.0,15.0,5.1,16.0,19.5,12.4,0.0
2016,6,20,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,85.0,11.0,3.1,13.0,13.0,10.01,0.0
2016,6,21,5,15,222.5,22.5,3.15,13.5,44.0,18.38,4.93
2016,6,21,5,30,360.0,34.0,3.2,14.0,75.0,27.46,17.69
2016,6,21,5,45,455.0,41.0,3.25,14.5,119.0,32.15,22.57
