Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,0,550.0,48.0,3.3,15.0,163.0,36.77,27.0
2016,6,21,6,15,606.0,53.5,3.25,15.5,211.5,64.23,34.47
2016,6,21,6,30,662.0,59.0,3.2,16.0,260.0,116.91,65.59
2016,6,21,6,45,705.5,62.0,3.2,16.5,311.5,168.58,104.97
2016,6,21,7,0,749.0,65.0,3.2,17.0,363.0,224.97,152.78
2016,6,21,7,15,776.5,68.0,3.2,17.5,413.5,281.32,202.83
2016,6,21,7,30,804.0,71.0,3.2,18.0,464.0,339.94,254.58
2016,6,21,7,45,826.0,73.5,3.2,19.0,514.0,399.36,305.43
2016,6,21,8,0,848.0,76.0,3.2,20.0,564.0,457.86,353.88
2016,6,21,8,15,863.5,78.0,3.15,20.5,610.5,513.32,398.94
2016,6,21,8,30,879.0,80.0,3.1,21.0,657.0,568.52,442.19
2016,6,21,8,45,891.0,81.5,3.1,21.5,700.5,620.58,481.78
2016,6,21,9,0,903.0,83.0,3.1,22.0,744.0,671.47,519.24
2016,6,21,9,15,912.0,84.5,3.1,22.5,782.0,718.87,553.06
2016,6,21,9,30,921.0,86.0,3.1,23.0,820.0,764.34,582.86
2016,6,21,9,45,922.5,90.0,3.1,23.5,852.0,804.33,608.27
2016,6,21,10,0,924.0,94.0,3.1,24.0,884.0,841.4,631.37
2016,6,21,10,15,929.5,95.0,3.1,24.5,911.0,875.83,652.41
2016,6,21,10,30,935.0,96.0,3.1,25.0,938.0,907.28,671.25
2016,6,21,10,45,937.0,97.5,3.15,25.5,958.0,932.99,686.48
2016,6,21,11,0,939.0,99.0,3.2,26.0,978.0,955.28,699.43
2016,6,21,11,15,941.5,99.5,3.25,26.0,991.5,973.55,711.15
2016,6,21,11,30,944.0,100.0,3.3,26.0,1005.0,988.25,720.65
2016,6,21,11,45,943.5,101.0,3.4,26.5,1010.5,996.99,725.29
2016,6,21,12,0,943.0,102.0,3.5,27.0,1016.0,1002.04,727.65
2016,6,21,12,15,942.5,102.0,3.65,27.0,1015.0,1002.46,728.9
2016,6,21,12,30,942.0,102.0,3.8,27.0,1014.0,999.21,727.85
2016,6,21,12,45,937.0,104.0,3.95,27.0,1004.5,990.0,722.96
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,977.22,715.79
2016,6,21,13,15,929.0,105.5,4.25,27.0,979.0,960.39,705.94
2016,6,21,13,30,926.0,105.0,4.4,27.0,963.0,940.1,693.77
2016,6,21,13,45,921.5,104.0,4.6,27.0,940.5,914.62,678.38
2016,6,21,14,0,917.0,103.0,4.8,27.0,918.0,885.95,661.12
2016,6,21,14,15,910.5,102.0,4.95,26.5,889.0,852.58,641.34
2016,6,21,14,30,904.0,101.0,5.1,26.0,860.0,816.44,619.27
2016,6,21,14,45,895.5,99.5,5.25,26.0,825.5,775.74,592.34
2016,6,21,15,0,887.0,98.0,5.4,26.0,791.0,732.8,563.43
2016,6,21,15,15,876.5,96.0,5.5,25.5,751.5,686.03,530.54
2016,6,21,15,30,866.0,94.0,5.6,25.0,712.0,637.65,495.12
2016,6,21,15,45,852.0,92.0,5.7,24.5,668.0,585.9,456.0
2016,6,21,16,0,838.0,90.0,5.8,24.0,624.0,533.37,414.99
2016,6,21,16,15,820.5,87.5,5.8,23.5,576.5,477.72,370.04
2016,6,21,16,30,803.0,85.0,5.8,23.0,529.0,422.17,323.76
2016,6,21,16,45,779.5,82.0,5.8,22.5,479.5,364.42,274.48
2016,6,21,17,0,756.0,79.0,5.8,22.0,430.0,308.09,225.22
2016,6,21,17,15,724.5,75.0,5.75,21.0,379.5,250.55,175.1
2016,6,21,17,30,693.0,71.0,5.7,20.0,329.0,195.96,127.97
2016,6,21,17,45,648.0,66.0,5.7,19.5,279.0,138.87,81.89
2016,6,21,18,0,603.0,61.0,5.7,19.0,229.0,89.58,48.39
2016,6,21,18,15,539.0,54.5,5.55,18.0,182.0,44.13,33.17
2016,6,21,18,30,475.0,48.0,5.4,17.0,135.0,37.4,27.1
2016,6,21,18,45,376.5,38.5,5.3,16.5,94.5,30.65,20.71
2016,6,21,19,0,278.0,29.0,5.2,16.0,54.0,23.66,12.96
2016,6,21,19,15,139.0,14.5,5.1,15.5,27.0,11.63,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,90.0,11.0,5.5,13.0,13.0,10.01,0.0
2016,6,22,5,15,233.5,22.0,5.7,13.0,44.5,17.95,4.4
2016,6,22,5,30,377.0,33.0,5.9,13.0,76.0,26.61,17.0
2016,6,22,5,45,462.0,41.5,6.1,13.5,119.5,32.63,23.06
2016,6,22,6,0,547.0,50.0,6.3,14.0,163.0,38.46,28.58
2016,6,22,6,15,364.5,83.0,6.25,14.5,167.0,77.11,51.54
2016,6,22,6,30,182.0,116.0,6.2,15.0,171.0,111.8,81.85
2016,6,22,6,45,195.5,135.0,6.2,15.5,204.5,143.61,107.29
2016,6,22,7,0,209.0,154.0,6.2,16.0,238.0,177.15,135.26
2016,6,22,7,15,142.0,176.5,6.15,16.0,237.5,192.23,151.08
2016,6,22,7,30,75.0,199.0,6.1,16.0,237.0,198.26,158.22
2016,6,22,7,45,97.5,224.5,6.1,16.5,278.5,235.06,187.79
2016,6,22,8,0,120.0,250.0,6.1,17.0,320.0,277.02,221.3
2016,6,22,8,15,115.5,272.0,6.0,17.5,343.5,303.02,241.64
2016,6,22,8,30,111.0,294.0,5.9,18.0,367.0,324.63,258.1
2016,6,22,8,45,188.0,311.0,5.8,18.5,444.0,397.9,315.68
2016,6,22,9,0,265.0,328.0,5.7,19.0,521.0,479.41,378.68
2016,6,22,9,15,264.0,347.5,5.6,19.0,549.0,510.99,402.2
2016,6,22,9,30,263.0,367.0,5.5,19.0,577.0,541.78,424.91
2016,6,22,9,45,600.5,229.5,5.45,19.5,734.5,696.04,546.84
2016,6,22,10,0,938.0,92.0,5.4,20.0,892.0,850.36,660.52
2016,6,22,10,15,943.0,92.5,5.35,20.0,919.5,884.36,682.87
2016,6,22,10,30,948.0,93.0,5.3,20.0,947.0,915.32,703.55
2016,6,22,10,45,952.5,93.5,5.25,20.0,967.5,942.64,721.58
2016,6,22,11,0,957.0,94.0,5.2,20.0,988.0,966.61,737.23
2016,6,22,11,15,959.5,94.5,5.15,20.0,1002.0,985.24,749.17
2016,6,22,11,30,962.0,95.0,5.1,20.0,1016.0,1000.24,758.67
2016,6,22,11,45,963.0,95.0,5.05,20.5,1023.0,1009.65,762.89
2016,6,22,12,0,964.0,95.0,5.0,21.0,1030.0,1015.32,764.64
2016,6,22,12,15,964.5,95.0,5.0,21.0,1029.0,1016.77,765.56
2016,6,22,12,30,965.0,95.0,5.0,21.0,1028.0,1014.46,764.06
2016,6,22,12,45,955.0,100.5,5.0,21.0,1017.5,1003.82,757.01
2016,6,22,13,0,945.0,106.0,5.0,21.0,1007.0,989.61,747.65
2016,6,22,13,15,942.5,105.5,5.0,20.5,991.5,973.1,738.26
2016,6,22,13,30,940.0,105.0,5.0,20.0,976.0,953.05,726.44
2016,6,22,13,45,934.5,105.0,5.05,20.0,953.5,927.39,709.65
2016,6,22,14,0,929.0,105.0,5.1,20.0,931.0,898.54,690.57
2016,6,22,14,15,922.5,103.5,5.1,20.0,902.0,864.38,667.33
2016,6,22,14,30,916.0,102.0,5.1,20.0,873.0,827.4,641.98
2016,6,22,14,45,908.0,100.5,5.1,20.0,838.0,786.67,613.74
2016,6,22,15,0,900.0,99.0,5.1,20.0,803.0,743.62,583.57
2016,6,22,15,15,889.5,97.5,5.1,19.5,762.5,696.8,549.74
2016,6,22,15,30,879.0,96.0,5.1,19.0,722.0,648.33,513.33
2016,6,22,15,45,866.0,93.5,5.1,19.0,678.0,596.07,472.05
2016,6,22,16,0,853.0,91.0,5.1,19.0,634.0,542.9,428.95
2016,6,22,16,15,834.5,88.0,5.1,18.5,585.5,485.55,382.15
2016,6,22,16,30,816.0,85.0,5.1,18.0,537.0,428.35,333.96
2016,6,22,16,45,792.5,82.0,5.2,18.0,487.0,369.87,282.91
2016,6,22,17,0,769.0,79.0,5.3,18.0,437.0,312.78,231.94
2016,6,22,17,15,737.0,75.0,5.4,17.5,385.5,254.34,180.09
2016,6,22,17,30,705.0,71.0,5.5,17.0,334.0,198.88,131.39
2016,6,22,17,45,658.0,66.5,5.6,16.5,283.0,141.21,84.35
2016,6,22,18,0,611.0,62.0,5.7,16.0,232.0,91.55,50.22
2016,6,22,18,15,546.0,55.5,5.7,15.5,184.5,45.53,34.78
2016,6,22,18,30,481.0,49.0,5.7,15.0,137.0,38.27,28.1
2016,6,22,18,45,378.5,39.5,5.7,14.5,96.0,31.54,21.68
2016,6,22,19,0,276.0,30.0,5.7,14.0,55.0,24.58,13.86
2016,6,22,19,15,138.0,15.0,5.7,13.5,27.5,12.07,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,50.5,5.0,5.55,11.5,6.5,0.0,0.0
2016,6,23,5,0,101.0,10.0,5.7,12.0,13.0,9.1,0.0
2016,6,23,5,15,246.0,21.0,5.75,12.5,44.5,17.07,3.61
2016,6,23,5,30,391.0,32.0,5.8,13.0,76.0,25.77,16.25
2016,6,23,5,45,483.5,39.0,5.9,13.5,120.5,30.56,21.23
2016,6,23,6,0,576.0,46.0,6.0,14.0,165.0,35.27,25.74
2016,6,23,6,15,631.5,51.0,5.95,14.5,214.5,65.14,35.33
2016,6,23,6,30,687.0,56.0,5.9,15.0,264.0,115.5,63.87
2016,6,23,6,45,728.5,59.5,5.9,15.5,316.0,168.74,104.78
2016,6,23,7,0,770.0,63.0,5.9,16.0,368.0,226.46,154.37
2016,6,23,7,15,797.5,66.0,5.75,16.5,419.5,284.01,206.24
2016,6,23,7,30,825.0,69.0,5.6,17.0,471.0,345.78,261.5
2016,6,23,7,45,846.5,71.0,5.45,17.5,521.5,403.79,312.85
2016,6,23,8,0,868.0,73.0,5.3,18.0,572.0,462.72,363.42
2016,6,23,8,15,883.0,75.0,5.15,18.5,619.0,519.01,410.29
2016,6,23,8,30,898.0,77.0,5.0,19.0,666.0,574.95,455.19
2016,6,23,8,45,910.0,78.5,4.85,19.5,710.0,627.98,496.27
2016,6,23,9,0,922.0,80.0,4.7,20.0,754.0,679.81,534.98
2016,6,23,9,15,930.0,81.5,4.6,20.0,792.0,727.42,570.57
2016,6,23,9,30,938.0,83.0,4.5,20.0,830.0,772.97,601.83
2016,6,23,9,45,939.0,87.0,4.4,20.5,861.5,813.32,627.67
2016,6,23,10,0,940.0,91.0,4.3,21.0,893.0,850.67,651.19
2016,6,23,10,15,943.5,91.5,4.3,21.0,919.0,883.53,673.08
2016,6,23,10,30,947.0,92.0,4.3,21.0,945.0,913.26,692.73
2016,6,23,10,45,949.0,93.0,4.3,21.5,964.0,938.89,708.14
2016,6,23,11,0,951.0,94.0,4.3,22.0,983.0,961.05,721.14
2016,6,23,11,15,952.0,94.5,4.4,22.0,995.5,978.25,732.73
2016,6,23,11,30,953.0,95.0,4.5,22.0,1008.0,991.81,742.08
2016,6,23,11,45,953.5,94.5,4.6,22.0,1013.0,1000.23,748.3
2016,6,23,12,0,954.0,94.0,4.7,22.0,1018.0,1004.95,752.15
2016,6,23,12,15,953.5,94.0,4.85,22.0,1016.5,1005.48,753.71
2016,6,23,12,30,953.0,94.0,5.0,22.0,1015.0,1002.31,752.85
2016,6,23,12,45,949.0,94.5,5.15,22.0,1005.5,992.61,747.59
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,979.29,739.89
2016,6,23,13,15,942.5,94.5,5.45,22.0,981.0,962.8,730.01
2016,6,23,13,30,940.0,94.0,5.6,22.0,966.0,942.78,717.64
2016,6,23,13,45,937.0,92.5,5.75,22.0,944.0,917.89,701.78
2016,6,23,14,0,934.0,91.0,5.9,22.0,922.0,889.67,683.47
2016,6,23,14,15,928.5,90.0,6.0,21.5,893.5,856.7,662.67
2016,6,23,14,30,923.0,89.0,6.1,21.0,865.0,820.84,639.51
2016,6,23,14,45,918.0,86.5,6.2,21.0,831.0,781.17,612.05
2016,6,23,15,0,913.0,84.0,6.3,21.0,797.0,738.94,582.41
2016,6,23,15,15,902.5,82.5,6.3,20.5,757.0,691.65,548.3
2016,6,23,15,30,892.0,81.0,6.3,20.0,717.0,642.68,511.03
2016,6,23,15,45,880.5,78.5,6.35,20.0,673.5,590.75,469.62
2016,6,23,16,0,869.0,76.0,6.4,20.0,630.0,537.75,426.25
2016,6,23,16,15,851.5,73.5,6.35,19.5,582.0,481.1,379.4
2016,6,23,16,30,834.0,71.0,6.3,19.0,534.0,424.54,331.18
2016,6,23,16,45,810.5,69.0,6.3,19.0,484.0,366.63,280.08
2016,6,23,17,0,787.0,67.0,6.3,19.0,434.0,307.85,227.37
2016,6,23,17,15,757.5,63.5,6.2,18.5,383.0,249.57,175.22
2016,6,23,17,30,728.0,60.0,6.1,18.0,332.0,193.93,126.03
2016,6,23,17,45,683.5,56.5,6.05,17.5,282.0,139.22,81.26
2016,6,23,18,0,639.0,53.0,6.0,17.0,232.0,89.48,47.14
2016,6,23,18,15,578.0,47.5,5.85,16.5,184.5,39.83,29.6
2016,6,23,18,30,517.0,42.0,5.7,16.0,137.0,32.41,22.84
2016,6,23,18,45,416.0,34.5,5.6,15.5,96.0,27.18,17.83
2016,6,23,19,0,315.0,27.0,5.5,15.0,55.0,21.84,11.67
2016,6,23,19,15,157.5,13.5,5.4,14.5,27.5,10.73,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,4.8,13.0,12.0,9.1,0.0
2016,6,24,5,15,248.5,20.5,4.95,13.0,43.5,16.64,3.01
2016,6,24,5,30,395.0,31.0,5.1,13.0,75.0,24.91,15.49
2016,6,24,5,45,480.5,38.5,5.35,13.5,119.0,30.15,20.87
2016,6,24,6,0,566.0,46.0,5.6,14.0,163.0,35.27,25.73
2016,6,24,6,15,316.5,80.0,5.55,14.5,149.0,72.29,48.85
2016,6,24,6,30,67.0,114.0,5.5,15.0,135.0,101.24,77.77
2016,6,24,6,45,73.5,135.0,5.5,15.5,161.5,125.29,97.3
2016,6,24,7,0,80.0,156.0,5.5,16.0,188.0,150.37,117.93
2016,6,24,7,15,86.5,178.5,5.35,16.5,217.5,177.62,140.3
2016,6,24,7,30,93.0,201.0,5.2,17.0,247.0,205.79,163.22
2016,6,24,7,45,196.0,216.5,5.1,17.5,325.5,268.52,212.59
2016,6,24,8,0,299.0,232.0,5.0,18.0,404.0,343.71,272.16
2016,6,24,8,15,590.5,158.5,4.9,18.0,533.5,449.25,356.43
2016,6,24,8,30,882.0,85.0,4.8,18.0,663.0,573.3,455.25
2016,6,24,8,45,893.0,87.5,4.75,18.5,706.5,626.0,496.1
2016,6,24,9,0,904.0,90.0,4.7,19.0,750.0,677.44,534.95
2016,6,24,9,15,913.5,91.5,4.6,19.5,789.0,725.37,569.82
2016,6,24,9,30,923.0,93.0,4.5,20.0,828.0,771.41,600.74
2016,6,24,9,45,931.0,94.0,4.4,20.5,862.0,813.69,627.96
2016,6,24,10,0,939.0,95.0,4.3,21.0,896.0,853.5,653.2
2016,6,24,10,15,944.0,96.0,4.2,21.5,923.0,888.12,674.52
2016,6,24,10,30,949.0,97.0,4.1,22.0,950.0,919.71,693.47
2016,6,24,10,45,952.0,98.0,4.1,22.5,970.5,946.31,709.38
2016,6,24,11,0,955.0,99.0,4.1,23.0,991.0,969.49,722.91
2016,6,24,11,15,957.0,99.5,4.1,23.0,1004.5,987.73,734.53
2016,6,24,11,30,959.0,100.0,4.1,23.0,1018.0,1002.34,743.81
2016,6,24,11,45,959.5,100.5,4.2,23.5,1024.5,1011.84,748.94
2016,6,24,12,0,960.0,101.0,4.3,24.0,1031.0,1017.6,751.69
2016,6,24,12,15,960.0,101.0,4.45,24.0,1030.0,1018.67,753.21
2016,6,24,12,30,960.0,101.0,4.6,24.0,1029.0,1016.01,752.61
2016,6,24,12,45,951.0,105.5,4.75,24.0,1018.5,1005.45,747.05
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,991.33,739.14
2016,6,24,13,15,939.0,109.5,5.05,24.0,992.5,974.5,729.37
2016,6,24,13,30,936.0,109.0,5.2,24.0,977.0,954.16,717.15
2016,6,24,13,45,932.0,108.0,5.35,24.0,954.5,929.04,701.56
2016,6,24,14,0,928.0,107.0,5.5,24.0,932.0,900.65,683.56
2016,6,24,14,15,922.0,105.5,5.5,24.0,903.0,867.0,660.91
2016,6,24,14,30,916.0,104.0,5.5,24.0,874.0,830.5,636.14
2016,6,24,14,45,907.5,103.0,5.55,24.0,839.0,789.93,608.53
2016,6,24,15,0,899.0,102.0,5.6,24.0,804.0,747.07,579.0
2016,6,24,15,15,888.5,100.0,5.55,23.5,764.5,699.85,545.04
2016,6,24,15,30,878.0,98.0,5.5,23.0,725.0,650.98,508.63
2016,6,24,15,45,863.5,96.0,5.5,23.0,680.0,598.38,467.58
2016,6,24,16,0,849.0,94.0,5.5,23.0,635.0,545.02,424.87
2016,6,24,16,15,831.0,91.5,5.45,22.5,587.0,488.68,379.38
2016,6,24,16,30,813.0,89.0,5.4,22.0,539.0,432.31,332.45
2016,6,24,16,45,788.0,85.5,5.35,21.5,489.0,372.91,281.88
2016,6,24,17,0,763.0,82.0,5.3,21.0,439.0,315.09,231.43
2016,6,24,17,15,731.0,78.0,5.2,20.5,387.5,256.92,180.38
2016,6,24,17,30,699.0,74.0,5.1,20.0,336.0,198.91,130.15
2016,6,24,17,45,653.0,69.0,5.1,19.5,285.0,143.91,85.73
2016,6,24,18,0,607.0,64.0,5.1,19.0,234.0,94.07,51.56
2016,6,24,18,15,541.0,57.0,4.85,18.0,186.0,47.73,36.34
2016,6,24,18,30,475.0,50.0,4.6,17.0,138.0,39.09,28.59
2016,6,24,18,45,373.5,40.0,4.45,16.5,96.5,31.95,21.85
2016,6,24,19,0,272.0,30.0,4.3,16.0,55.0,24.54,13.77
2016,6,24,19,15,136.0,15.0,4.1,15.5,27.5,12.05,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,35.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,71.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,25,5,15,212.0,21.5,2.8,13.5,41.5,17.56,3.05
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,26.68,16.9
2016,6,25,5,45,445.5,41.5,2.85,15.0,116.0,32.69,22.96
2016,6,25,6,0,538.0,50.0,2.9,16.0,160.0,38.53,28.41
2016,6,25,6,15,596.0,55.5,2.8,16.5,209.0,63.27,34.8
2016,6,25,6,30,654.0,61.0,2.7,17.0,258.0,112.47,62.24
2016,6,25,6,45,696.0,65.5,2.65,17.5,309.5,167.8,104.18
2016,6,25,7,0,738.0,70.0,2.6,18.0,361.0,224.63,151.87
2016,6,25,7,15,767.0,73.5,2.6,18.5,412.5,281.27,201.59
2016,6,25,7,30,796.0,77.0,2.6,19.0,464.0,340.39,253.21
2016,6,25,7,45,819.0,79.5,2.65,19.5,514.0,398.39,303.12
2016,6,25,8,0,842.0,82.0,2.7,20.0,564.0,458.44,353.15
2016,6,25,8,15,858.5,84.5,2.7,20.5,612.0,514.72,398.66
2016,6,25,8,30,875.0,87.0,2.7,21.0,660.0,570.85,442.45
2016,6,25,8,45,888.5,88.5,2.75,22.0,704.0,623.79,481.7
2016,6,25,9,0,902.0,90.0,2.8,23.0,748.0,675.72,518.82
2016,6,25,9,15,911.5,91.5,2.8,23.0,787.0,723.61,553.71
2016,6,25,9,30,921.0,93.0,2.8,23.0,826.0,769.61,585.03
2016,6,25,9,45,923.5,97.0,2.85,23.5,858.5,810.55,611.19
2016,6,25,10,0,926.0,101.0,2.9,24.0,891.0,848.64,635.11
2016,6,25,10,15,932.0,102.5,2.95,24.5,918.5,884.23,657.11
2016,6,25,10,30,938.0,104.0,3.0,25.0,946.0,916.88,676.96
2016,6,25,10,45,941.5,105.0,3.05,25.5,967.0,943.71,692.83
2016,6,25,11,0,945.0,106.0,3.1,26.0,988.0,967.17,706.46
2016,6,25,11,15,947.5,106.5,3.2,26.0,1002.0,985.75,718.71
2016,6,25,11,30,950.0,107.0,3.3,26.0,1016.0,1000.74,728.73
2016,6,25,11,45,950.5,107.5,3.4,26.0,1022.5,1010.2,735.26
2016,6,25,12,0,951.0,108.0,3.5,26.0,1029.0,1015.96,739.53
2016,6,25,12,15,950.5,108.0,3.65,26.0,1028.0,1016.6,740.93
2016,6,25,12,30,950.0,108.0,3.8,26.0,1027.0,1013.54,740.03
2016,6,25,12,45,950.5,106.5,3.95,26.0,1019.5,1006.3,736.46
2016,6,25,13,0,951.0,105.0,4.1,26.0,1012.0,995.33,730.5
2016,6,25,13,15,948.5,104.0,4.2,26.0,996.5,978.39,720.32
2016,6,25,13,30,946.0,103.0,4.3,26.0,981.0,957.88,707.81
2016,6,25,13,45,941.0,102.5,4.4,26.0,958.0,932.17,691.78
2016,6,25,14,0,936.0,102.0,4.5,26.0,935.0,903.21,673.49
2016,6,25,14,15,930.0,101.0,4.55,25.5,906.0,869.84,653.23
2016,6,25,14,30,924.0,100.0,4.6,25.0,877.0,833.59,630.83
2016,6,25,14,45,915.5,98.5,4.7,25.0,842.0,792.28,603.61
2016,6,25,15,0,907.0,97.0,4.8,25.0,807.0,748.67,574.39
2016,6,25,15,15,896.5,95.5,4.8,24.5,767.0,701.62,541.5
2016,6,25,15,30,886.0,94.0,4.8,24.0,727.0,652.9,505.88
2016,6,25,15,45,872.5,91.5,4.8,24.0,682.5,600.06,465.19
2016,6,25,16,0,859.0,89.0,4.8,24.0,638.0,546.34,422.73
2016,6,25,16,15,841.5,86.5,4.8,23.5,589.5,490.1,377.88
2016,6,25,16,30,824.0,84.0,4.8,23.0,541.0,432.95,330.83
2016,6,25,16,45,801.0,81.0,4.85,22.5,491.0,374.19,281.18
2016,6,25,17,0,778.0,78.0,4.9,22.0,441.0,316.74,231.3
2016,6,25,17,15,746.5,74.0,4.85,21.5,389.5,257.83,179.83
2016,6,25,17,30,715.0,70.0,4.8,21.0,338.0,201.83,131.35
2016,6,25,17,45,671.0,65.0,4.8,20.5,287.0,143.47,84.21
2016,6,25,18,0,627.0,60.0,4.8,20.0,236.0,92.71,49.35
2016,6,25,18,15,563.0,53.5,4.7,19.0,188.0,45.57,34.3
2016,6,25,18,30,499.0,47.0,4.6,18.0,140.0,36.56,26.27
2016,6,25,18,45,399.0,38.0,4.55,17.5,98.0,30.2,20.27
2016,6,25,19,0,299.0,29.0,4.5,17.0,56.0,23.64,13.01
2016,6,25,19,15,149.5,14.5,4.45,16.5,28.0,11.61,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,3.4,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,3.5,13.0,11.0,8.19,0.0
2016,6,26,5,15,215.0,20.5,3.5,13.5,41.0,16.67,2.13
2016,6,26,5,30,352.0,32.0,3.5,14.0,71.0,25.8,16.11
2016,6,26,5,45,439.5,40.5,3.5,14.5,113.5,31.84,22.24
2016,6,26,6,0,527.0,49.0,3.5,15.0,156.0,37.69,27.77
2016,6,26,6,15,584.0,55.0,3.4,15.5,204.0,61.89,34.31
2016,6,26,6,30,641.0,61.0,3.3,16.0,252.0,110.65,61.61
2016,6,26,6,45,681.5,65.0,3.2,16.5,302.5,164.5,102.56
2016,6,26,7,0,722.0,69.0,3.1,17.0,353.0,219.67,149.14
2016,6,26,7,15,750.5,73.0,3.05,17.5,403.5,275.68,198.6
2016,6,26,7,30,779.0,77.0,3.0,18.0,454.0,334.14,249.97
2016,6,26,7,45,801.5,79.5,2.95,19.0,503.5,391.01,298.63
2016,6,26,8,0,824.0,82.0,2.9,20.0,553.0,449.89,347.17
2016,6,26,8,15,840.0,84.5,2.9,20.5,599.5,504.99,391.94
2016,6,26,8,30,856.0,87.0,2.9,21.0,646.0,559.93,435.04
2016,6,26,8,45,868.5,88.5,2.9,21.5,689.0,611.38,474.15
2016,6,26,9,0,881.0,90.0,2.9,22.0,732.0,661.77,511.22
2016,6,26,9,15,890.5,92.0,2.9,22.5,770.5,709.27,545.08
2016,6,26,9,30,900.0,94.0,2.9,23.0,809.0,754.95,575.42
2016,6,26,9,45,909.5,94.0,2.9,23.5,842.5,796.63,601.99
2016,6,26,10,0,919.0,94.0,2.9,24.0,876.0,836.02,626.63
2016,6,26,10,15,924.0,95.0,2.95,24.0,903.0,870.12,648.98
2016,6,26,10,30,929.0,96.0,3.0,24.0,930.0,901.26,669.27
2016,6,26,10,45,931.0,97.5,3.05,24.5,950.0,927.09,684.65
2016,6,26,11,0,933.0,99.0,3.1,25.0,970.0,949.53,697.77
2016,6,26,11,15,935.0,99.5,3.2,25.0,983.0,967.51,709.71
2016,6,26,11,30,937.0,100.0,3.3,25.0,996.0,981.94,719.43
2016,6,26,11,45,936.0,101.0,3.4,25.5,1001.5,990.41,723.93
2016,6,26,12,0,935.0,102.0,3.5,26.0,1007.0,995.21,726.15
2016,6,26,12,15,934.5,102.0,3.6,26.0,1006.0,995.88,727.21
2016,6,26,12,30,934.0,102.0,3.7,26.0,1005.0,992.91,726.0
2016,6,26,12,45,921.0,108.5,3.85,26.5,993.0,980.76,717.74
2016,6,26,13,0,908.0,115.0,4.0,27.0,981.0,965.2,707.32
2016,6,26,13,15,904.5,114.5,4.15,27.0,965.5,948.51,697.56
2016,6,26,13,30,901.0,114.0,4.3,27.0,950.0,928.44,685.52
2016,6,26,13,45,896.0,113.0,4.5,27.0,928.0,903.3,670.22
2016,6,26,14,0,891.0,112.0,4.7,27.0,906.0,875.06,653.06
2016,6,26,14,15,884.5,111.0,4.8,26.5,877.5,842.64,633.59
2016,6,26,14,30,878.0,110.0,4.9,26.0,849.0,807.5,611.95
2016,6,26,14,45,868.5,108.5,5.05,26.0,814.5,767.11,585.28
2016,6,26,15,0,859.0,107.0,5.2,26.0,780.0,724.61,556.73
2016,6,26,15,15,848.0,105.0,5.2,25.5,740.5,678.76,524.02
2016,6,26,15,30,837.0,103.0,5.2,25.0,701.0,631.4,489.23
2016,6,26,15,45,821.5,101.0,5.25,25.0,657.5,581.16,450.48
2016,6,26,16,0,806.0,99.0,5.3,25.0,614.0,528.73,409.06
2016,6,26,16,15,787.5,96.0,5.25,24.5,567.0,473.63,365.03
2016,6,26,16,30,769.0,93.0,5.2,24.0,520.0,418.86,319.91
2016,6,26,16,45,744.0,89.5,5.2,23.5,471.0,361.84,271.89
2016,6,26,17,0,719.0,86.0,5.2,23.0,422.0,306.46,224.07
2016,6,26,17,15,686.5,81.5,5.05,22.5,372.5,247.6,173.14
2016,6,26,17,30,654.0,77.0,4.9,22.0,323.0,194.09,127.14
2016,6,26,17,45,611.0,71.5,4.8,21.5,274.0,141.63,84.96
2016,6,26,18,0,568.0,66.0,4.7,21.0,225.0,94.01,52.21
2016,6,26,18,15,504.0,58.5,4.6,20.0,178.5,49.49,37.57
2016,6,26,18,30,440.0,51.0,4.5,19.0,132.0,39.83,28.99
2016,6,26,18,45,348.0,40.5,4.45,18.5,92.5,32.32,21.98
2016,6,26,19,0,256.0,30.0,4.4,18.0,53.0,24.5,13.63
2016,6,26,19,15,128.0,15.0,4.35,17.5,26.5,12.04,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,14.0,34.5,12.17,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,24.94,15.34
2016,6,27,5,45,437.5,39.5,3.55,14.5,111.5,31.0,21.5
2016,6,27,6,0,523.0,48.0,3.5,15.0,154.0,36.88,27.05
2016,6,27,6,15,580.0,53.5,3.35,15.5,201.5,59.99,33.05
2016,6,27,6,30,637.0,59.0,3.2,16.0,249.0,108.02,59.65
2016,6,27,6,45,675.5,64.0,3.1,16.5,299.0,162.1,100.81
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,217.38,147.5
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,272.6,196.25
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,330.33,246.98
2016,6,27,7,45,793.0,79.5,2.85,19.0,499.0,387.17,295.61
2016,6,27,8,0,814.0,83.0,2.8,20.0,548.0,445.04,343.35
2016,6,27,8,15,830.5,85.5,2.85,20.5,594.5,500.73,388.64
2016,6,27,8,30,847.0,88.0,2.9,21.0,641.0,555.5,431.76
2016,6,27,8,45,859.5,90.0,3.0,22.0,684.0,607.04,470.37
2016,6,27,9,0,872.0,92.0,3.1,23.0,727.0,657.54,506.92
2016,6,27,9,15,882.5,94.0,3.15,23.5,766.0,705.39,541.24
2016,6,27,9,30,893.0,96.0,3.2,24.0,805.0,751.52,572.29
2016,6,27,9,45,888.5,104.0,3.25,25.0,835.0,789.97,595.78
2016,6,27,10,0,884.0,112.0,3.3,26.0,865.0,825.13,616.68
2016,6,27,10,15,890.5,113.0,3.35,26.5,892.5,859.44,637.97
2016,6,27,10,30,897.0,114.0,3.4,27.0,920.0,890.98,657.21
2016,6,27,10,45,901.5,115.0,3.5,27.5,940.5,917.8,673.49
2016,6,27,11,0,906.0,116.0,3.6,28.0,961.0,941.43,687.64
2016,6,27,11,15,909.0,116.5,3.65,28.0,975.0,959.91,699.48
2016,6,27,11,30,912.0,117.0,3.7,28.0,989.0,974.96,709.18
2016,6,27,11,45,913.5,117.5,3.8,28.0,996.0,985.11,716.09
2016,6,27,12,0,915.0,118.0,3.9,28.0,1003.0,991.72,720.82
2016,6,27,12,15,915.0,118.0,4.05,28.0,1002.5,992.89,722.41
2016,6,27,12,30,915.0,118.0,4.2,28.0,1002.0,990.51,721.78
2016,6,27,12,45,918.0,114.5,4.35,28.0,995.5,984.08,718.58
2016,6,27,13,0,921.0,111.0,4.5,28.0,989.0,974.0,713.04
2016,6,27,13,15,918.0,110.5,4.6,28.0,974.0,957.61,703.09
2016,6,27,13,30,915.0,110.0,4.7,28.0,959.0,937.78,691.2
2016,6,27,13,45,911.5,108.5,4.85,28.0,937.5,913.2,676.41
2016,6,27,14,0,908.0,107.0,5.0,28.0,916.0,885.39,659.3
2016,6,27,14,15,902.0,106.0,5.05,27.5,887.5,852.9,639.52
2016,6,27,14,30,896.0,105.0,5.1,27.0,859.0,817.62,617.56
2016,6,27,14,45,888.5,103.0,5.15,27.0,824.5,777.64,590.8
2016,6,27,15,0,881.0,101.0,5.2,27.0,790.0,735.34,562.14
2016,6,27,15,15,870.0,99.0,5.25,26.5,750.5,688.59,529.48
2016,6,27,15,30,859.0,97.0,5.3,26.0,711.0,640.27,494.32
2016,6,27,15,45,846.5,94.5,5.35,26.0,667.5,589.29,455.18
2016,6,27,16,0,834.0,92.0,5.4,26.0,624.0,537.38,414.25
2016,6,27,16,15,816.0,89.0,5.45,25.5,577.0,481.33,369.75
2016,6,27,16,30,798.0,86.0,5.5,25.0,530.0,425.29,323.8
2016,6,27,16,45,776.5,82.5,5.55,24.5,481.0,368.0,275.5
2016,6,27,17,0,755.0,79.0,5.6,24.0,432.0,311.9,226.94
2016,6,27,17,15,724.0,75.0,5.55,23.5,381.5,254.38,176.9
2016,6,27,17,30,693.0,71.0,5.5,23.0,331.0,199.74,129.79
2016,6,27,17,45,651.5,65.5,5.5,22.5,281.5,142.49,83.62
2016,6,27,18,0,610.0,60.0,5.5,22.0,232.0,92.56,49.19
2016,6,27,18,15,547.5,53.5,5.35,21.0,184.5,46.35,28.9
2016,6,27,18,30,485.0,47.0,5.2,20.0,137.0,36.51,25.98
2016,6,27,18,45,390.0,38.0,5.1,19.5,96.5,30.17,20.05
2016,6,27,19,0,295.0,29.0,5.0,19.0,56.0,23.63,12.88
2016,6,27,19,15,147.5,14.5,4.85,18.5,28.0,11.61,0.0
2016,6,27,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,153.5,16.5,3.65,14.0,33.0,13.04,0.0
2016,6,28,5,30,307.0,33.0,3.6,14.0,66.0,26.73,16.79
2016,6,28,5,45,394.0,42.5,3.6,14.5,107.5,33.57,23.72
2016,6,28,6,0,481.0,52.0,3.6,15.0,149.0,40.16,29.94
2016,6,28,6,15,540.0,59.0,3.5,15.5,196.5,62.71,36.45
2016,6,28,6,30,599.0,66.0,3.4,16.0,244.0,109.83,62.82
2016,6,28,6,45,642.0,71.0,3.3,16.5,294.0,159.69,100.29
2016,6,28,7,0,685.0,76.0,3.2,17.0,344.0,214.29,146.11
2016,6,28,7,15,715.5,80.0,3.15,17.5,394.0,271.46,196.19
2016,6,28,7,30,746.0,84.0,3.1,18.0,444.0,328.65,246.29
2016,6,28,7,45,771.0,86.5,3.05,18.5,493.5,384.74,294.74
2016,6,28,8,0,796.0,89.0,3.0,19.0,543.0,442.31,342.97
2016,6,28,8,15,813.5,92.0,2.95,19.5,590.0,497.82,388.1
2016,6,28,8,30,831.0,95.0,2.9,20.0,637.0,552.94,431.37
2016,6,28,8,45,846.0,96.5,2.9,21.0,680.5,604.8,470.04
2016,6,28,9,0,861.0,98.0,2.9,22.0,724.0,655.89,506.75
2016,6,28,9,15,871.5,100.0,2.85,22.5,762.5,703.32,540.36
2016,6,28,9,30,882.0,102.0,2.8,23.0,801.0,749.06,570.86
2016,6,28,9,45,891.0,102.5,2.8,23.5,835.0,790.28,597.12
2016,6,28,10,0,900.0,103.0,2.8,24.0,869.0,829.24,621.47
2016,6,28,10,15,906.0,104.0,2.85,24.0,896.5,863.69,644.06
2016,6,28,10,30,912.0,105.0,2.9,24.0,924.0,895.29,664.66
2016,6,28,10,45,916.5,106.0,3.0,24.5,945.0,922.54,681.35
2016,6,28,11,0,921.0,107.0,3.1,25.0,966.0,946.55,695.87
2016,6,28,11,15,923.5,108.0,3.2,25.0,980.0,965.38,708.36
2016,6,28,11,30,926.0,109.0,3.3,25.0,994.0,980.7,718.66
2016,6,28,11,45,927.0,109.5,3.4,25.0,1001.0,990.57,725.49
2016,6,28,12,0,928.0,110.0,3.5,25.0,1008.0,996.84,730.1
2016,6,28,12,15,928.0,110.0,3.6,25.0,1007.5,998.08,731.52
2016,6,28,12,30,928.0,110.0,3.7,25.0,1007.0,995.7,730.69
2016,6,28,12,45,918.5,115.0,3.85,25.0,996.5,985.5,725.12
2016,6,28,13,0,909.0,120.0,4.0,25.0,986.0,971.86,717.33
2016,6,28,13,15,906.5,119.5,4.1,25.0,971.5,956.15,707.9
2016,6,28,13,30,904.0,119.0,4.2,25.0,957.0,937.03,696.18
2016,6,28,13,45,900.5,117.0,4.3,25.0,935.5,912.27,680.64
2016,6,28,14,0,897.0,115.0,4.4,25.0,914.0,884.31,662.86
2016,6,28,14,15,891.0,113.5,4.4,24.5,885.5,851.69,642.61
2016,6,28,14,30,885.0,112.0,4.4,24.0,857.0,816.31,620.25
2016,6,28,14,45,878.5,109.5,4.45,24.0,823.5,777.02,593.9
2016,6,28,15,0,872.0,107.0,4.5,24.0,790.0,735.36,565.73
2016,6,28,15,15,861.5,105.0,4.45,23.5,750.5,689.31,532.98
2016,6,28,15,30,851.0,103.0,4.4,23.0,711.0,641.67,497.99
2016,6,28,15,45,839.0,99.5,4.4,23.0,668.0,590.39,458.58
2016,6,28,16,0,827.0,96.0,4.4,23.0,625.0,538.5,417.62
2016,6,28,16,15,809.0,93.5,4.35,22.5,577.5,483.03,373.37
2016,6,28,16,30,791.0,91.0,4.3,22.0,530.0,427.79,327.89
2016,6,28,16,45,769.0,86.5,4.3,21.5,481.0,369.69,278.93
2016,6,28,17,0,747.0,82.0,4.3,21.0,432.0,312.87,229.73
2016,6,28,17,15,715.0,78.0,4.3,20.5,381.5,255.51,179.71
2016,6,28,17,30,683.0,74.0,4.3,20.0,331.0,198.35,130.37
2016,6,28,17,45,641.0,68.5,4.35,19.5,281.0,144.23,86.4
2016,6,28,18,0,599.0,63.0,4.4,19.0,231.0,94.81,51.93
2016,6,28,18,15,535.0,56.0,4.4,18.0,184.0,48.73,31.08
2016,6,28,18,30,471.0,49.0,4.4,17.0,137.0,38.18,27.8
2016,6,28,18,45,373.5,39.5,4.4,16.5,96.0,31.47,21.46
2016,6,28,19,0,276.0,30.0,4.4,16.0,55.0,24.53,13.8
2016,6,28,19,15,138.0,15.0,4.35,15.5,27.5,12.05,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,16.5,4.35,12.5,34.5,13.09,0.0
2016,6,29,5,30,343.0,33.0,4.4,13.0,69.0,26.86,16.9
2016,6,29,5,45,435.0,41.0,4.5,13.5,112.0,32.4,22.78
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,37.82,27.97
2016,6,29,6,15,263.5,53.5,4.55,14.5,106.5,48.81,30.68
2016,6,29,6,30,0.0,58.0,4.5,15.0,58.0,51.23,38.19
2016,6,29,6,45,0.0,70.0,4.5,15.5,70.0,61.79,47.06
2016,6,29,7,0,0.0,82.0,4.5,16.0,82.0,72.29,55.73
2016,6,29,7,15,0.0,113.5,4.45,16.0,113.5,99.55,78.4
2016,6,29,7,30,0.0,145.0,4.4,16.0,145.0,127.03,100.95
2016,6,29,7,45,2.0,159.0,4.4,16.5,160.0,140.5,111.45
2016,6,29,8,0,4.0,173.0,4.4,17.0,175.0,154.23,122.08
2016,6,29,8,15,5.0,182.5,4.35,17.5,186.0,163.77,129.21
2016,6,29,8,30,6.0,192.0,4.3,18.0,197.0,173.4,136.36
2016,6,29,8,45,13.5,227.0,4.3,18.5,237.5,209.69,164.82
2016,6,29,9,0,21.0,262.0,4.3,19.0,278.0,246.93,193.61
2016,6,29,9,15,17.5,259.0,4.25,19.0,272.5,243.28,190.21
2016,6,29,9,30,14.0,256.0,4.2,19.0,267.0,239.17,186.57
2016,6,29,9,45,65.5,331.5,4.2,19.5,387.0,355.09,276.86
2016,6,29,10,0,117.0,407.0,4.2,20.0,507.0,478.52,369.7
2016,6,29,10,15,118.0,422.0,4.2,20.0,525.5,499.16,384.14
2016,6,29,10,30,119.0,437.0,4.2,20.0,544.0,519.39,398.61
2016,6,29,10,45,148.5,450.5,4.2,20.0,587.0,563.05,431.06
2016,6,29,11,0,178.0,464.0,4.2,20.0,630.0,607.39,463.61
2016,6,29,11,15,316.5,429.5,4.2,20.0,730.5,716.34,545.57
2016,6,29,11,30,455.0,395.0,4.2,20.0,831.0,827.05,626.43
2016,6,29,11,45,488.0,390.0,4.25,20.5,860.0,858.98,647.54
2016,6,29,12,0,521.0,385.0,4.3,21.0,889.0,889.01,667.66
2016,6,29,12,15,519.0,385.5,4.35,21.0,887.5,888.46,667.25
2016,6,29,12,30,517.0,386.0,4.4,21.0,886.0,885.4,665.34
2016,6,29,12,45,532.5,366.5,4.45,21.0,878.0,877.69,661.23
2016,6,29,13,0,548.0,347.0,4.5,21.0,870.0,867.17,655.22
2016,6,29,13,15,740.0,230.0,4.5,20.5,923.5,924.76,701.89
2016,6,29,13,30,932.0,113.0,4.5,20.0,977.0,957.21,725.78
2016,6,29,13,45,927.5,112.0,4.55,20.0,954.5,931.92,709.11
2016,6,29,14,0,923.0,111.0,4.6,20.0,932.0,903.39,690.53
2016,6,29,14,15,916.5,110.0,4.6,19.5,903.5,870.1,669.48
2016,6,29,14,30,910.0,109.0,4.6,19.0,875.0,834.0,646.23
2016,6,29,14,45,902.5,107.0,4.6,19.0,840.0,793.54,618.39
2016,6,29,15,0,895.0,105.0,4.6,19.0,805.0,750.72,588.59
2016,6,29,15,15,884.0,103.0,4.6,18.5,765.0,703.38,554.68
2016,6,29,15,30,873.0,101.0,4.6,18.0,725.0,654.43,518.2
2016,6,29,15,45,859.0,98.5,4.65,18.0,680.5,601.88,477.13
2016,6,29,16,0,845.0,96.0,4.7,18.0,636.0,548.88,434.53
2016,6,29,16,15,637.5,144.5,4.7,17.5,534.0,447.68,354.03
2016,6,29,16,30,430.0,193.0,4.7,17.0,432.0,362.16,285.82
2016,6,29,16,45,352.0,187.5,4.75,17.0,371.0,298.69,234.12
2016,6,29,17,0,274.0,182.0,4.8,17.0,310.0,246.29,191.44
2016,6,29,17,15,172.5,164.0,4.8,16.5,241.5,185.64,143.72
2016,6,29,17,30,71.0,146.0,4.8,16.0,173.0,138.05,107.83
2016,6,29,17,45,62.0,125.5,4.8,15.5,147.0,113.78,88.11
2016,6,29,18,0,53.0,105.0,4.8,15.0,121.0,90.87,69.75
2016,6,29,18,15,43.0,85.0,4.7,14.5,96.0,69.75,53.38
2016,6,29,18,30,33.0,65.0,4.6,14.0,71.0,53.52,41.68
2016,6,29,18,45,16.5,46.5,4.6,14.0,49.5,38.94,28.16
2016,6,29,19,0,0.0,28.0,4.6,14.0,28.0,24.29,13.74
2016,6,29,19,15,0.0,14.0,4.55,13.5,14.0,12.33,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,32.0,13.74,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,64.0,28.66,18.34
2016,6,30,5,45,363.0,45.5,4.0,13.5,105.5,36.3,26.18
2016,6,30,6,0,456.0,56.0,4.0,14.0,147.0,43.67,33.14
2016,6,30,6,15,519.5,63.5,3.8,14.5,195.0,64.95,39.4
2016,6,30,6,30,583.0,71.0,3.6,15.0,243.0,111.65,65.42
2016,6,30,6,45,366.0,113.0,3.45,15.5,228.0,150.25,105.01
2016,6,30,7,0,149.0,155.0,3.3,16.0,213.0,163.71,125.94
2016,6,30,7,15,101.0,172.5,3.1,16.5,214.0,176.78,138.73
2016,6,30,7,30,53.0,190.0,2.9,17.0,215.0,182.95,144.93
2016,6,30,7,45,60.5,213.5,2.75,17.5,245.5,210.8,166.94
2016,6,30,8,0,68.0,237.0,2.6,18.0,276.0,239.64,189.37
2016,6,30,8,15,113.5,265.0,2.5,18.5,336.5,295.44,232.66
2016,6,30,8,30,159.0,293.0,2.4,19.0,397.0,353.52,277.03
2016,6,30,8,45,499.0,205.0,2.3,19.5,561.5,496.87,388.51
2016,6,30,9,0,839.0,117.0,2.2,20.0,726.0,661.49,511.74
2016,6,30,9,15,851.0,119.0,2.2,20.0,765.0,706.72,543.92
2016,6,30,9,30,863.0,121.0,2.2,20.0,804.0,752.88,576.59
2016,6,30,9,45,879.5,118.5,2.25,20.5,840.5,796.49,604.79
2016,6,30,10,0,896.0,116.0,2.3,21.0,877.0,838.37,631.43
2016,6,30,10,15,902.5,117.0,2.35,21.5,905.0,873.24,653.02
2016,6,30,10,30,909.0,118.0,2.4,22.0,933.0,905.28,672.58
2016,6,30,10,45,913.0,119.5,2.45,22.5,954.0,932.59,688.89
2016,6,30,11,0,917.0,121.0,2.5,23.0,975.0,956.65,703.02
2016,6,30,11,15,920.0,121.5,2.6,23.0,989.5,975.48,715.58
2016,6,30,11,30,923.0,122.0,2.7,23.0,1004.0,990.83,725.99
2016,6,30,11,45,924.0,122.5,2.85,23.0,1011.0,1000.76,733.42
2016,6,30,12,0,925.0,123.0,3.0,23.0,1018.0,1007.1,738.62
2016,6,30,12,15,925.0,123.0,3.1,23.0,1017.0,1008.43,740.22
2016,6,30,12,30,925.0,123.0,3.2,23.0,1016.0,1006.15,739.6
2016,6,30,12,45,915.5,127.5,3.35,23.5,1005.5,995.52,732.52
2016,6,30,13,0,906.0,132.0,3.5,24.0,995.0,981.45,723.26
2016,6,30,13,15,902.5,131.5,3.6,24.0,979.5,964.96,713.49
2016,6,30,13,30,899.0,131.0,3.7,24.0,964.0,945.09,701.45
2016,6,30,13,45,894.0,129.5,3.85,24.0,941.5,919.67,685.94
2016,6,30,14,0,889.0,128.0,4.0,24.0,919.0,891.13,668.19
2016,6,30,14,15,881.5,126.5,4.05,23.5,890.0,857.56,647.6
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,821.33,624.94
2016,6,30,14,45,865.5,123.0,4.15,23.0,826.5,781.4,598.2
2016,6,30,15,0,857.0,121.0,4.2,23.0,792.0,739.29,569.4
2016,6,30,15,15,844.5,118.5,4.2,22.5,751.5,694.97,537.89
2016,6,30,15,30,832.0,116.0,4.2,22.0,711.0,645.6,501.88
2016,6,30,15,45,816.5,113.0,4.25,22.0,666.5,592.87,461.56
2016,6,30,16,0,801.0,110.0,4.3,22.0,622.0,539.6,419.7
2016,6,30,16,15,781.0,107.0,4.3,21.5,574.5,483.88,375.44
2016,6,30,16,30,761.0,104.0,4.3,21.0,527.0,428.66,330.15
2016,6,30,16,45,734.5,99.5,4.3,21.0,477.0,368.39,279.12
2016,6,30,17,0,708.0,95.0,4.3,21.0,427.0,311.6,229.82
2016,6,30,17,15,673.5,90.0,4.25,20.5,376.0,254.42,180.32
2016,6,30,17,30,639.0,85.0,4.2,20.0,325.0,200.57,134.03
2016,6,30,17,45,591.5,79.0,4.2,19.5,275.0,147.67,91.36
2016,6,30,18,0,544.0,73.0,4.2,19.0,225.0,100.2,58.21
2016,6,30,18,15,476.0,64.5,4.15,18.5,178.5,55.95,37.02
2016,6,30,18,30,408.0,56.0,4.1,18.0,132.0,44.19,32.9
2016,6,30,18,45,307.0,44.5,4.1,17.5,92.0,34.37,23.83
2016,6,30,19,0,206.0,33.0,4.1,17.0,52.0,25.8,14.7
2016,6,30,19,15,103.0,16.5,4.1,16.5,26.0,13.0,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
