Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,18.0,3.35,13.0,30.5,14.13,0.0
2016,7,1,5,30,240.0,36.0,3.4,13.0,61.0,28.08,17.79
2016,7,1,5,45,335.5,46.5,3.45,13.5,102.0,37.22,26.96
2016,7,1,6,0,431.0,57.0,3.5,14.0,143.0,44.53,33.9
2016,7,1,6,15,494.5,65.0,3.45,14.5,190.0,65.03,40.2
2016,7,1,6,30,558.0,73.0,3.4,15.0,237.0,110.62,65.64
2016,7,1,6,45,603.5,79.0,3.4,15.5,286.5,159.3,102.04
2016,7,1,7,0,649.0,85.0,3.4,16.0,336.0,213.12,147.01
2016,7,1,7,15,682.0,90.0,3.35,16.0,386.5,267.51,195.05
2016,7,1,7,30,715.0,95.0,3.3,16.0,437.0,324.98,245.88
2016,7,1,7,45,740.5,98.5,3.25,16.5,486.5,382.87,295.96
2016,7,1,8,0,766.0,102.0,3.2,17.0,536.0,440.13,344.22
2016,7,1,8,15,785.0,105.0,3.1,17.5,583.0,495.01,389.08
2016,7,1,8,30,804.0,108.0,3.0,18.0,630.0,550.2,432.6
2016,7,1,8,45,819.5,110.5,2.95,18.5,674.0,602.84,472.86
2016,7,1,9,0,835.0,113.0,2.9,19.0,718.0,654.85,511.33
2016,7,1,9,15,846.5,115.0,2.85,19.0,757.0,699.76,544.59
2016,7,1,9,30,858.0,117.0,2.8,19.0,796.0,745.4,577.17
2016,7,1,9,45,868.0,118.0,2.75,19.5,830.0,787.16,603.98
2016,7,1,10,0,878.0,119.0,2.7,20.0,864.0,826.79,628.87
2016,7,1,10,15,884.5,120.5,2.7,20.0,892.0,861.61,651.68
2016,7,1,10,30,891.0,122.0,2.7,20.0,920.0,893.68,672.5
2016,7,1,10,45,896.0,122.5,2.75,20.5,941.5,920.54,688.8
2016,7,1,11,0,901.0,123.0,2.8,21.0,963.0,944.25,702.96
2016,7,1,11,15,904.5,123.5,2.85,21.0,977.0,963.32,715.4
2016,7,1,11,30,908.0,124.0,2.9,21.0,991.0,978.99,725.68
2016,7,1,11,45,910.0,124.0,2.95,21.0,998.5,989.31,732.53
2016,7,1,12,0,912.0,124.0,3.0,21.0,1006.0,996.11,737.21
2016,7,1,12,15,912.0,124.0,3.1,21.0,1005.5,997.46,738.82
2016,7,1,12,30,912.0,124.0,3.2,21.0,1005.0,995.26,738.22
2016,7,1,12,45,907.0,125.5,3.3,21.0,996.0,986.19,733.15
2016,7,1,13,0,902.0,127.0,3.4,21.0,987.0,973.66,725.87
2016,7,1,13,15,899.0,126.5,3.5,21.0,972.0,957.71,716.34
2016,7,1,13,30,896.0,126.0,3.6,21.0,957.0,938.38,704.53
2016,7,1,13,45,891.5,124.5,3.7,21.0,935.0,913.48,688.91
2016,7,1,14,0,887.0,123.0,3.8,21.0,913.0,885.46,671.07
2016,7,1,14,15,880.0,121.5,3.85,21.0,884.0,852.38,649.34
2016,7,1,14,30,873.0,120.0,3.9,21.0,855.0,816.61,625.6
2016,7,1,14,45,864.5,118.0,3.95,21.0,820.5,776.73,598.73
2016,7,1,15,0,856.0,116.0,4.0,21.0,786.0,734.67,569.99
2016,7,1,15,15,844.0,114.0,4.0,20.5,746.0,688.27,536.79
2016,7,1,15,30,832.0,112.0,4.0,20.0,706.0,642.52,503.12
2016,7,1,15,45,816.5,109.0,4.0,20.0,662.0,589.81,462.43
2016,7,1,16,0,801.0,106.0,4.0,20.0,618.0,536.56,420.24
2016,7,1,16,15,781.5,103.0,3.95,19.5,570.5,481.1,375.82
2016,7,1,16,30,762.0,100.0,3.9,19.0,523.0,426.07,330.32
2016,7,1,16,45,736.0,96.0,3.85,18.5,473.5,368.4,281.5
2016,7,1,17,0,710.0,92.0,3.8,18.0,424.0,310.18,231.08
2016,7,1,17,15,676.0,87.0,3.75,17.5,373.5,253.01,181.09
2016,7,1,17,30,642.0,82.0,3.7,17.0,323.0,199.11,134.22
2016,7,1,17,45,595.5,76.0,3.65,17.0,273.5,146.14,90.76
2016,7,1,18,0,549.0,70.0,3.6,17.0,224.0,98.47,56.93
2016,7,1,18,15,482.5,61.5,3.55,16.5,177.5,53.87,35.27
2016,7,1,18,30,416.0,53.0,3.5,16.0,131.0,41.53,30.86
2016,7,1,18,45,316.5,42.0,3.45,15.5,91.0,33.63,23.41
2016,7,1,19,0,217.0,31.0,3.4,15.0,51.0,24.24,13.59
2016,7,1,19,15,108.5,15.5,3.3,14.5,25.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,2.75,13.0,29.5,13.35,0.0
2016,7,2,5,30,251.0,34.0,2.9,13.0,59.0,26.55,16.43
2016,7,2,5,45,343.0,44.5,3.05,13.5,100.0,35.48,25.42
2016,7,2,6,0,435.0,55.0,3.2,14.0,141.0,42.85,32.4
2016,7,2,6,15,497.5,63.0,3.2,14.5,187.5,63.0,38.64
2016,7,2,6,30,560.0,71.0,3.2,15.0,234.0,108.65,63.98
2016,7,2,6,45,321.0,111.5,3.25,15.5,209.0,141.65,99.82
2016,7,2,7,0,82.0,152.0,3.3,16.0,184.0,146.93,114.71
2016,7,2,7,15,183.0,168.5,3.3,16.0,252.5,195.63,151.99
2016,7,2,7,30,284.0,185.0,3.3,16.0,321.0,257.21,200.86
2016,7,2,7,45,519.5,144.0,3.3,16.5,426.0,333.93,260.46
2016,7,2,8,0,755.0,103.0,3.3,17.0,531.0,435.88,341.35
2016,7,2,8,15,774.5,106.5,3.3,17.5,577.5,490.94,386.4
2016,7,2,8,30,794.0,110.0,3.3,18.0,624.0,546.39,430.48
2016,7,2,8,45,807.0,113.5,3.3,18.5,667.0,598.07,470.33
2016,7,2,9,0,820.0,117.0,3.3,19.0,710.0,648.93,508.35
2016,7,2,9,15,831.5,119.0,3.25,19.0,749.0,696.22,543.52
2016,7,2,9,30,843.0,121.0,3.2,19.0,788.0,738.16,573.99
2016,7,2,9,45,847.0,126.0,3.2,19.5,820.0,778.55,600.43
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,816.42,624.74
2016,7,2,10,15,858.0,132.5,3.2,20.0,880.0,850.87,647.62
2016,7,2,10,30,865.0,134.0,3.2,20.0,908.0,882.67,668.56
2016,7,2,10,45,868.0,136.0,3.2,20.5,928.5,908.56,684.06
2016,7,2,11,0,871.0,138.0,3.2,21.0,949.0,931.31,697.39
2016,7,2,11,15,874.5,138.5,3.2,21.0,963.5,949.9,709.26
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,965.2,719.0
2016,7,2,11,45,878.0,140.5,3.2,21.5,984.5,974.76,723.6
2016,7,2,12,0,878.0,142.0,3.2,22.0,991.0,980.88,726.05
2016,7,2,12,15,878.0,142.0,3.2,22.0,991.0,982.22,726.84
2016,7,2,12,30,878.0,142.0,3.2,22.0,991.0,980.15,725.52
2016,7,2,12,45,884.5,137.0,3.25,22.0,985.5,976.22,723.47
2016,7,2,13,0,891.0,132.0,3.3,22.0,980.0,968.69,719.14
2016,7,2,13,15,888.0,131.0,3.3,22.0,965.5,952.47,708.74
2016,7,2,13,30,885.0,130.0,3.3,22.0,951.0,932.9,696.22
2016,7,2,13,45,879.0,129.5,3.3,22.0,928.5,907.89,680.05
2016,7,2,14,0,873.0,129.0,3.3,22.0,906.0,879.86,661.85
2016,7,2,14,15,866.0,127.5,3.3,21.5,877.5,847.2,641.64
2016,7,2,14,30,859.0,126.0,3.3,21.0,849.0,811.9,619.41
2016,7,2,14,45,849.0,125.0,3.3,21.0,814.5,772.32,592.77
2016,7,2,15,0,839.0,124.0,3.3,21.0,780.0,734.58,566.78
2016,7,2,15,15,827.0,121.5,3.25,20.5,740.5,687.65,533.38
2016,7,2,15,30,815.0,119.0,3.2,20.0,701.0,639.34,498.12
2016,7,2,15,45,798.5,116.0,3.15,20.0,657.0,586.79,457.82
2016,7,2,16,0,782.0,113.0,3.1,20.0,613.0,533.82,416.18
2016,7,2,16,15,762.0,109.5,3.05,19.5,566.0,478.55,372.36
2016,7,2,16,30,742.0,106.0,3.0,19.0,519.0,423.81,327.54
2016,7,2,16,45,715.5,102.0,2.95,18.5,469.5,364.99,278.29
2016,7,2,17,0,689.0,98.0,2.9,18.0,420.0,309.64,230.58
2016,7,2,17,15,654.5,92.5,2.85,17.5,370.0,253.0,181.44
2016,7,2,17,30,620.0,87.0,2.8,17.0,320.0,199.71,135.42
2016,7,2,17,45,573.0,80.0,2.75,16.5,270.5,147.02,92.55
2016,7,2,18,0,526.0,73.0,2.7,16.0,221.0,99.73,58.95
2016,7,2,18,15,461.5,64.0,2.6,15.5,175.0,56.06,37.25
2016,7,2,18,30,397.0,55.0,2.5,15.0,129.0,43.27,32.53
2016,7,2,18,45,304.5,43.0,2.45,15.0,89.5,33.21,23.11
2016,7,2,19,0,212.0,31.0,2.4,15.0,50.0,24.24,13.56
2016,7,2,19,15,106.0,15.5,2.35,14.5,25.0,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.8,12.5,29.5,12.97,0.0
2016,7,3,5,30,263.0,33.0,2.9,13.0,59.0,26.96,16.68
2016,7,3,5,45,356.0,43.5,3.0,13.5,100.0,34.67,24.7
2016,7,3,6,0,449.0,54.0,3.1,14.0,141.0,42.09,31.72
2016,7,3,6,15,511.0,61.5,3.05,14.5,188.5,61.73,37.53
2016,7,3,6,30,573.0,69.0,3.0,15.0,236.0,107.7,62.71
2016,7,3,6,45,308.5,107.0,3.0,15.5,199.0,135.87,95.53
2016,7,3,7,0,44.0,145.0,3.0,16.0,162.0,133.29,104.88
2016,7,3,7,15,50.5,167.0,2.95,16.5,189.5,157.83,124.78
2016,7,3,7,30,57.0,189.0,2.9,17.0,217.0,183.35,145.23
2016,7,3,7,45,107.0,217.0,2.9,17.5,275.5,233.57,184.73
2016,7,3,8,0,157.0,245.0,2.9,18.0,334.0,288.38,227.69
2016,7,3,8,15,277.5,246.0,2.85,18.0,419.0,363.18,286.48
2016,7,3,8,30,398.0,247.0,2.8,18.0,504.0,451.48,355.24
2016,7,3,8,45,616.5,178.5,2.8,18.5,609.0,545.45,428.21
2016,7,3,9,0,835.0,110.0,2.8,19.0,714.0,651.66,509.12
2016,7,3,9,15,846.0,112.0,2.8,19.0,753.0,696.42,542.1
2016,7,3,9,30,857.0,114.0,2.8,19.0,792.0,741.78,574.67
2016,7,3,9,45,882.5,106.5,2.8,19.5,830.0,787.39,604.53
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,831.84,633.08
2016,7,3,10,15,914.0,100.0,2.75,20.0,896.0,866.83,655.63
2016,7,3,10,30,920.0,101.0,2.7,20.0,924.0,898.95,676.08
2016,7,3,10,45,923.5,102.5,2.7,20.5,945.0,926.29,692.26
2016,7,3,11,0,927.0,104.0,2.7,21.0,966.0,950.33,706.17
2016,7,3,11,15,930.0,104.5,2.7,21.0,980.0,969.52,718.21
2016,7,3,11,30,933.0,105.0,2.7,21.0,994.0,985.2,728.02
2016,7,3,11,45,933.5,105.5,2.75,21.5,1001.0,994.94,733.06
2016,7,3,12,0,934.0,106.0,2.8,22.0,1008.0,1001.03,735.84
2016,7,3,12,15,934.0,106.0,2.8,22.0,1007.5,1002.5,736.71
2016,7,3,12,30,934.0,106.0,2.8,22.0,1007.0,1000.33,735.33
2016,7,3,12,45,916.5,115.5,2.85,22.0,994.0,987.02,727.23
2016,7,3,13,0,899.0,125.0,2.9,22.0,981.0,970.32,717.04
2016,7,3,13,15,896.0,124.5,2.9,22.0,966.0,954.47,707.06
2016,7,3,13,30,893.0,124.0,2.9,22.0,951.0,935.24,694.88
2016,7,3,13,45,888.0,123.0,2.95,22.0,929.0,910.48,679.4
2016,7,3,14,0,883.0,122.0,3.0,22.0,907.0,882.63,661.8
2016,7,3,14,15,876.0,120.5,3.0,21.5,878.5,849.69,641.54
2016,7,3,14,30,869.0,119.0,3.0,21.0,850.0,814.07,619.25
2016,7,3,14,45,860.5,117.0,3.05,21.0,816.0,774.36,592.94
2016,7,3,15,0,852.0,115.0,3.1,21.0,782.0,732.46,564.79
2016,7,3,15,15,840.0,112.5,3.1,20.5,742.5,685.75,531.85
2016,7,3,15,30,828.0,110.0,3.1,20.0,703.0,639.66,498.35
2016,7,3,15,45,814.0,107.0,3.1,20.0,659.0,588.01,458.88
2016,7,3,16,0,800.0,104.0,3.1,20.0,615.0,535.66,417.79
2016,7,3,16,15,780.5,101.0,3.1,19.5,568.0,480.22,373.85
2016,7,3,16,30,761.0,98.0,3.1,19.0,521.0,425.21,328.78
2016,7,3,16,45,736.5,94.0,3.15,19.0,471.5,368.11,280.23
2016,7,3,17,0,712.0,90.0,3.2,19.0,422.0,310.32,230.06
2016,7,3,17,15,678.5,85.0,3.2,18.5,372.0,253.1,180.33
2016,7,3,17,30,645.0,80.0,3.2,18.0,322.0,199.08,133.55
2016,7,3,17,45,600.5,73.5,3.2,17.5,272.5,145.69,89.94
2016,7,3,18,0,556.0,67.0,3.2,17.0,223.0,97.35,55.53
2016,7,3,18,15,491.5,59.5,3.1,16.5,177.0,53.09,34.05
2016,7,3,18,30,427.0,52.0,3.0,16.0,131.0,40.72,30.14
2016,7,3,18,45,334.0,41.0,2.9,15.5,91.0,32.79,22.68
2016,7,3,19,0,241.0,30.0,2.8,15.0,51.0,24.54,13.74
2016,7,3,19,15,120.5,15.0,2.75,14.5,25.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,30.0,11.91,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,60.0,24.29,14.36
2016,7,4,5,45,391.5,39.0,3.45,13.5,101.5,30.8,21.29
2016,7,4,6,0,488.0,48.0,3.6,14.0,143.0,37.1,27.29
2016,7,4,6,15,269.0,78.0,3.55,14.5,132.5,66.42,46.12
2016,7,4,6,30,50.0,108.0,3.5,15.0,122.0,94.25,72.58
2016,7,4,6,45,57.5,128.5,3.45,15.5,148.0,116.97,90.93
2016,7,4,7,0,65.0,149.0,3.4,16.0,174.0,140.84,110.38
2016,7,4,7,15,66.0,170.5,3.3,16.5,198.5,164.83,130.1
2016,7,4,7,30,67.0,192.0,3.2,17.0,223.0,189.12,149.77
2016,7,4,7,45,101.5,218.5,3.15,17.5,272.0,230.79,182.67
2016,7,4,8,0,136.0,245.0,3.1,18.0,321.0,279.1,220.61
2016,7,4,8,15,185.5,264.0,3.05,18.0,378.0,330.19,260.83
2016,7,4,8,30,235.0,283.0,3.0,18.0,435.0,386.22,304.59
2016,7,4,8,45,554.5,187.0,2.95,18.5,578.5,516.25,406.63
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,656.39,513.89
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,704.69,549.25
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,751.29,581.95
2016,7,4,9,45,889.5,104.0,2.9,19.5,831.0,790.44,607.2
2016,7,4,10,0,884.0,113.0,2.9,20.0,861.0,826.21,629.8
2016,7,4,10,15,890.5,114.0,2.9,20.0,889.0,860.92,652.67
2016,7,4,10,30,897.0,115.0,2.9,20.0,917.0,892.86,673.5
2016,7,4,10,45,900.0,117.5,2.9,20.5,938.0,920.17,689.78
2016,7,4,11,0,903.0,120.0,2.9,21.0,959.0,944.23,703.81
2016,7,4,11,15,906.0,120.5,2.9,21.0,973.5,963.04,715.68
2016,7,4,11,30,909.0,121.0,2.9,21.0,988.0,978.43,725.37
2016,7,4,11,45,908.0,123.0,2.9,21.5,994.0,987.95,729.86
2016,7,4,12,0,907.0,125.0,2.9,22.0,1000.0,993.9,732.13
2016,7,4,12,15,906.5,125.0,2.85,22.0,1000.0,994.9,732.25
2016,7,4,12,30,906.0,125.0,2.8,22.0,1000.0,992.35,730.19
2016,7,4,12,45,913.0,119.0,2.8,22.0,994.5,987.72,727.35
2016,7,4,13,0,920.0,113.0,2.8,22.0,989.0,979.35,722.16
2016,7,4,13,15,917.0,112.5,2.8,21.5,974.0,963.21,713.34
2016,7,4,13,30,914.0,112.0,2.8,21.0,959.0,943.62,702.3
2016,7,4,13,45,909.0,111.0,2.8,21.0,937.0,918.4,686.16
2016,7,4,14,0,904.0,110.0,2.8,21.0,915.0,890.02,667.9
2016,7,4,14,15,897.5,109.0,2.8,21.0,886.0,857.37,646.67
2016,7,4,14,30,891.0,108.0,2.8,21.0,857.0,821.94,623.43
2016,7,4,14,45,881.0,106.5,2.8,21.0,822.5,780.79,596.01
2016,7,4,15,0,871.0,105.0,2.8,21.0,788.0,737.5,566.85
2016,7,4,15,15,859.5,103.0,2.8,20.5,748.0,690.82,534.56
2016,7,4,15,30,848.0,101.0,2.8,20.0,708.0,642.62,499.74
2016,7,4,15,45,833.0,99.0,2.85,20.0,663.5,591.09,460.63
2016,7,4,16,0,818.0,97.0,2.9,20.0,619.0,539.37,420.21
2016,7,4,16,15,799.0,94.0,2.9,19.5,571.5,483.27,375.84
2016,7,4,16,30,780.0,91.0,2.9,19.0,524.0,427.51,330.21
2016,7,4,16,45,754.0,88.0,2.95,19.0,474.5,369.75,281.13
2016,7,4,17,0,728.0,85.0,3.0,19.0,425.0,313.69,232.29
2016,7,4,17,15,695.0,80.5,3.0,18.5,374.5,253.96,180.46
2016,7,4,17,30,662.0,76.0,3.0,18.0,324.0,199.52,133.22
2016,7,4,17,45,615.0,70.5,3.05,17.5,274.0,145.61,89.22
2016,7,4,18,0,568.0,65.0,3.1,17.0,224.0,97.03,54.72
2016,7,4,18,15,503.5,57.5,3.05,16.5,177.5,51.99,32.76
2016,7,4,18,30,439.0,50.0,3.0,16.0,131.0,39.02,28.65
2016,7,4,18,45,342.0,39.5,3.0,15.5,91.0,31.47,21.54
2016,7,4,19,0,245.0,29.0,3.0,15.0,51.0,23.63,12.97
2016,7,4,19,15,122.5,14.5,3.0,14.5,25.5,11.64,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,13.0,29.0,12.38,0.0
2016,7,5,5,30,273.0,31.0,3.3,13.0,58.0,25.25,15.04
2016,7,5,5,45,372.5,40.5,3.35,13.5,99.0,32.15,22.44
2016,7,5,6,0,472.0,50.0,3.4,14.0,140.0,38.82,28.8
2016,7,5,6,15,307.5,80.0,3.35,14.5,145.5,68.81,47.58
2016,7,5,6,30,143.0,110.0,3.3,15.0,151.0,102.7,75.95
2016,7,5,6,45,156.5,130.0,3.3,15.5,183.5,132.26,99.29
2016,7,5,7,0,170.0,150.0,3.3,16.0,216.0,163.62,125.05
2016,7,5,7,15,113.0,169.0,3.25,16.0,215.5,176.87,138.74
2016,7,5,7,30,56.0,188.0,3.2,16.0,215.0,182.15,144.88
2016,7,5,7,45,65.0,212.0,3.15,16.5,246.5,211.19,168.04
2016,7,5,8,0,74.0,236.0,3.1,17.0,278.0,241.42,191.79
2016,7,5,8,15,68.5,254.5,3.05,17.0,296.0,260.72,206.93
2016,7,5,8,30,63.0,273.0,3.0,17.0,314.0,279.4,221.32
2016,7,5,8,45,80.5,300.0,3.0,17.5,355.5,318.84,251.56
2016,7,5,9,0,98.0,327.0,3.0,18.0,397.0,360.04,282.67
2016,7,5,9,15,105.5,348.0,3.05,18.5,428.0,390.42,304.99
2016,7,5,9,30,113.0,369.0,3.1,19.0,459.0,427.94,332.39
2016,7,5,9,45,263.0,355.5,3.2,19.5,575.0,544.1,421.35
2016,7,5,10,0,413.0,342.0,3.3,20.0,691.0,670.74,515.02
2016,7,5,10,15,665.0,222.5,3.4,20.0,806.5,787.34,603.88
2016,7,5,10,30,917.0,103.0,3.5,20.0,922.0,898.86,682.12
2016,7,5,10,45,920.0,104.5,3.6,20.0,943.0,925.79,699.65
2016,7,5,11,0,923.0,106.0,3.7,20.0,964.0,949.41,715.59
2016,7,5,11,15,926.0,106.5,3.8,20.0,978.5,968.65,728.63
2016,7,5,11,30,929.0,107.0,3.9,20.0,993.0,984.38,739.39
2016,7,5,11,45,929.0,108.5,4.0,20.0,1000.0,994.66,746.58
2016,7,5,12,0,929.0,110.0,4.1,20.0,1007.0,1001.3,751.45
2016,7,5,12,15,929.5,110.0,4.1,20.0,1007.0,1003.33,752.73
2016,7,5,12,30,930.0,110.0,4.1,20.0,1007.0,1001.73,751.69
2016,7,5,12,45,924.0,112.5,4.2,20.0,998.0,992.7,746.37
2016,7,5,13,0,918.0,115.0,4.3,20.0,989.0,980.15,738.76
2016,7,5,13,15,915.0,114.5,4.35,20.0,974.0,964.07,728.54
2016,7,5,13,30,912.0,114.0,4.4,20.0,959.0,944.53,715.99
2016,7,5,13,45,908.5,112.5,4.45,20.0,937.5,920.23,700.35
2016,7,5,14,0,905.0,111.0,4.5,20.0,916.0,892.68,682.43
2016,7,5,14,15,899.0,110.0,4.55,19.5,888.0,860.42,662.4
2016,7,5,14,30,893.0,109.0,4.6,19.0,860.0,825.35,640.14
2016,7,5,14,45,886.5,106.5,4.7,19.0,826.5,785.83,613.45
2016,7,5,15,0,880.0,104.0,4.8,19.0,793.0,743.89,584.66
2016,7,5,15,15,869.5,102.0,4.85,18.5,753.5,697.51,551.72
2016,7,5,15,30,859.0,100.0,4.9,18.0,714.0,649.49,515.98
2016,7,5,15,45,847.5,97.0,5.0,18.0,671.0,598.53,476.13
2016,7,5,16,0,836.0,94.0,5.1,18.0,628.0,546.52,434.27
2016,7,5,16,15,818.0,91.0,5.15,17.5,580.5,490.4,388.58
2016,7,5,16,30,800.0,88.0,5.2,17.0,533.0,434.04,341.18
2016,7,5,16,45,778.5,84.5,5.3,17.0,483.5,376.37,290.79
2016,7,5,17,0,757.0,81.0,5.4,17.0,434.0,319.87,240.2
2016,7,5,17,15,434.5,114.5,5.45,16.5,312.0,214.82,159.43
2016,7,5,17,30,112.0,148.0,5.5,16.0,190.0,148.37,114.84
2016,7,5,17,45,101.0,127.5,5.6,15.5,161.0,120.58,92.11
2016,7,5,18,0,90.0,107.0,5.7,15.0,132.0,94.37,71.24
2016,7,5,18,15,77.0,86.5,5.6,14.5,105.0,69.82,52.9
2016,7,5,18,30,64.0,66.0,5.5,14.0,78.0,52.72,40.94
2016,7,5,18,45,40.0,47.5,5.45,14.0,54.0,39.61,28.69
2016,7,5,19,0,16.0,29.0,5.4,14.0,30.0,24.82,13.88
2016,7,5,19,15,8.0,14.5,5.35,13.5,15.0,12.78,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,5.05,13.0,28.0,12.6,0.0
2016,7,6,5,30,251.0,32.0,5.0,13.0,56.0,26.23,15.68
2016,7,6,5,45,349.0,41.5,5.0,13.5,96.0,33.06,23.19
2016,7,6,6,0,447.0,51.0,5.0,14.0,136.0,39.67,29.52
2016,7,6,6,15,509.5,58.0,4.9,14.0,182.5,57.59,34.77
2016,7,6,6,30,572.0,65.0,4.8,14.0,229.0,103.01,59.3
2016,7,6,6,45,286.0,89.5,4.75,14.5,171.5,117.6,81.68
2016,7,6,7,0,0.0,114.0,4.7,15.0,114.0,99.19,78.64
2016,7,6,7,15,0.0,114.5,4.6,15.5,114.5,100.36,79.26
2016,7,6,7,30,0.0,115.0,4.5,16.0,115.0,101.24,79.59
2016,7,6,7,45,0.0,122.0,4.4,16.5,122.0,107.64,84.46
2016,7,6,8,0,0.0,129.0,4.3,17.0,129.0,114.02,89.25
2016,7,6,8,15,0.0,145.5,4.2,17.0,146.0,128.77,101.03
2016,7,6,8,30,0.0,162.0,4.1,17.0,163.0,143.61,112.78
2016,7,6,8,45,43.5,242.5,4.1,17.5,274.0,244.92,194.05
2016,7,6,9,0,87.0,323.0,4.1,18.0,385.0,349.4,275.5
2016,7,6,9,15,179.0,341.0,4.05,18.0,479.0,440.66,346.65
2016,7,6,9,30,271.0,359.0,4.0,18.0,573.0,540.61,423.0
2016,7,6,9,45,578.0,232.0,3.95,18.5,712.5,680.84,532.25
2016,7,6,10,0,885.0,105.0,3.9,19.0,852.0,819.73,633.71
2016,7,6,10,15,891.5,106.0,3.9,19.0,880.0,854.58,656.52
2016,7,6,10,30,898.0,107.0,3.9,19.0,908.0,886.67,677.97
2016,7,6,10,45,904.5,106.5,3.95,19.5,930.0,914.36,695.24
2016,7,6,11,0,911.0,106.0,4.0,20.0,952.0,938.95,710.32
2016,7,6,11,15,914.0,106.5,4.05,20.0,966.5,958.03,723.0
2016,7,6,11,30,917.0,107.0,4.1,20.0,981.0,973.65,733.42
2016,7,6,11,45,920.5,106.0,4.2,20.0,988.5,984.78,741.19
2016,7,6,12,0,924.0,105.0,4.3,20.0,996.0,992.36,746.67
2016,7,6,12,15,923.5,105.0,4.45,20.0,995.5,993.47,748.29
2016,7,6,12,30,923.0,105.0,4.6,20.0,995.0,990.95,747.95
2016,7,6,12,45,915.5,108.5,4.75,20.0,985.5,981.55,742.96
2016,7,6,13,0,908.0,112.0,4.9,20.0,976.0,968.67,735.63
2016,7,6,13,15,904.5,111.5,5.05,19.5,961.0,952.29,727.28
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,932.5,716.47
2016,7,6,13,45,895.5,110.5,5.4,19.0,923.5,907.64,700.87
2016,7,6,14,0,890.0,110.0,5.6,19.0,901.0,879.68,682.88
2016,7,6,14,15,883.0,109.0,5.65,19.0,872.5,847.03,660.56
2016,7,6,14,30,876.0,108.0,5.7,19.0,844.0,811.69,636.14
2016,7,6,14,45,620.0,219.5,5.8,19.0,729.5,698.37,550.37
2016,7,6,15,0,364.0,331.0,5.9,19.0,615.0,580.27,456.74
2016,7,6,15,15,211.5,318.5,5.85,18.5,482.0,440.96,349.05
2016,7,6,15,30,59.0,306.0,5.8,18.0,349.0,315.38,249.46
2016,7,6,15,45,45.5,276.0,5.8,18.0,307.5,275.95,218.73
2016,7,6,16,0,32.0,246.0,5.8,18.0,266.0,238.05,188.82
2016,7,6,16,15,23.5,219.0,5.7,17.5,233.0,204.76,162.72
2016,7,6,16,30,15.0,192.0,5.6,17.0,200.0,175.45,139.58
2016,7,6,16,45,37.0,188.5,5.6,16.5,206.5,179.88,143.56
2016,7,6,17,0,59.0,185.0,5.6,16.0,213.0,179.92,143.47
2016,7,6,17,15,98.0,166.5,5.5,15.5,206.0,169.64,133.84
2016,7,6,17,30,137.0,148.0,5.4,15.0,199.0,153.56,118.64
2016,7,6,17,45,360.0,104.5,5.35,15.0,211.0,137.73,95.12
2016,7,6,18,0,583.0,61.0,5.3,15.0,223.0,95.68,53.35
2016,7,6,18,15,519.0,54.0,5.2,14.5,177.0,50.06,30.78
2016,7,6,18,30,455.0,47.0,5.1,14.0,131.0,36.51,26.66
2016,7,6,18,45,359.5,37.5,5.0,14.0,91.0,29.77,20.17
2016,7,6,19,0,264.0,28.0,4.9,14.0,51.0,22.78,12.2
2016,7,6,19,15,132.0,14.0,4.8,13.5,25.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,4.25,13.0,28.0,11.13,0.0
2016,7,7,5,30,300.0,28.0,4.2,13.0,56.0,22.65,12.65
2016,7,7,5,45,394.5,36.5,4.2,13.5,96.5,28.78,19.45
2016,7,7,6,0,489.0,45.0,4.2,14.0,137.0,34.73,25.15
2016,7,7,6,15,549.5,51.0,4.15,14.5,184.0,52.44,29.87
2016,7,7,6,30,610.0,57.0,4.1,15.0,231.0,99.17,54.36
2016,7,7,6,45,305.0,67.5,4.1,15.5,154.5,102.09,67.44
2016,7,7,7,0,0.0,78.0,4.1,16.0,78.0,68.83,52.8
2016,7,7,7,15,0.0,96.5,4.1,16.0,96.5,84.97,66.24
2016,7,7,7,30,0.0,115.0,4.1,16.0,115.0,101.24,79.59
2016,7,7,7,45,0.5,138.5,4.1,16.5,139.0,122.18,96.46
2016,7,7,8,0,1.0,162.0,4.1,17.0,163.0,143.34,113.26
2016,7,7,8,15,4.5,180.0,4.1,17.0,183.0,161.37,127.57
2016,7,7,8,30,8.0,198.0,4.1,17.0,203.0,179.87,142.17
2016,7,7,8,45,8.0,203.0,4.2,17.5,208.5,185.13,145.77
2016,7,7,9,0,8.0,208.0,4.3,18.0,214.0,190.33,149.34
2016,7,7,9,15,19.0,257.5,4.4,18.0,272.5,243.11,191.14
2016,7,7,9,30,30.0,307.0,4.5,18.0,331.0,303.34,238.14
2016,7,7,9,45,21.5,284.5,4.6,18.5,302.5,271.9,212.6
2016,7,7,10,0,13.0,262.0,4.7,19.0,274.0,245.71,191.34
2016,7,7,10,15,22.0,308.0,4.75,19.0,328.0,296.06,230.57
2016,7,7,10,30,31.0,354.0,4.8,19.0,382.0,356.37,276.83
2016,7,7,10,45,40.5,382.0,4.9,19.0,419.5,393.18,304.83
2016,7,7,11,0,50.0,410.0,5.0,19.0,457.0,430.43,333.06
2016,7,7,11,15,97.5,442.5,5.0,19.0,535.0,507.62,392.15
2016,7,7,11,30,145.0,475.0,5.0,19.0,613.0,596.79,458.87
2016,7,7,11,45,153.5,470.5,5.0,19.0,617.5,602.78,463.12
2016,7,7,12,0,162.0,466.0,5.0,19.0,622.0,607.96,467.15
2016,7,7,12,15,125.0,466.0,5.0,19.0,586.5,572.92,440.16
2016,7,7,12,30,88.0,466.0,5.0,19.0,551.0,525.8,404.3
2016,7,7,12,45,145.0,470.0,5.0,19.0,608.5,594.02,456.72
2016,7,7,13,0,202.0,474.0,5.0,19.0,666.0,649.16,498.61
2016,7,7,13,15,207.5,465.0,4.95,19.0,659.5,641.57,493.13
2016,7,7,13,30,213.0,456.0,4.9,19.0,653.0,632.8,487.08
2016,7,7,13,45,244.5,438.0,4.9,19.0,659.5,646.41,498.29
2016,7,7,14,0,276.0,420.0,4.9,19.0,666.0,648.05,500.74
2016,7,7,14,15,262.5,408.0,4.9,19.0,636.0,615.12,476.67
2016,7,7,14,30,249.0,396.0,4.9,19.0,606.0,582.0,452.42
2016,7,7,14,45,196.0,383.0,4.95,19.0,544.0,510.59,398.58
2016,7,7,15,0,143.0,370.0,5.0,19.0,482.0,450.22,352.41
2016,7,7,15,15,101.5,338.5,5.05,18.5,416.0,378.52,297.92
2016,7,7,15,30,60.0,307.0,5.1,18.0,350.0,317.1,250.48
2016,7,7,15,45,32.0,244.5,5.15,18.0,267.5,239.67,189.51
2016,7,7,16,0,4.0,182.0,5.2,18.0,185.0,163.46,128.52
2016,7,7,16,15,35.0,205.5,5.2,17.5,225.5,200.68,159.48
2016,7,7,16,30,66.0,229.0,5.2,17.0,266.0,231.3,184.58
2016,7,7,16,45,42.0,197.0,5.25,16.5,219.5,189.13,150.93
2016,7,7,17,0,18.0,165.0,5.3,16.0,173.0,149.7,119.43
2016,7,7,17,15,9.0,142.0,5.25,15.5,146.0,125.81,100.28
2016,7,7,17,30,0.0,119.0,5.2,15.0,119.0,103.2,82.06
2016,7,7,17,45,0.0,101.0,5.2,15.0,101.0,87.27,68.75
2016,7,7,18,0,0.0,83.0,5.2,15.0,83.0,71.53,55.38
2016,7,7,18,15,234.0,64.0,5.1,14.5,107.0,52.24,35.98
2016,7,7,18,30,468.0,45.0,5.0,14.0,131.0,34.87,25.2
2016,7,7,18,45,373.5,36.0,4.95,13.5,91.5,28.5,19.1
2016,7,7,19,0,279.0,27.0,4.9,13.0,52.0,21.91,11.49
2016,7,7,19,15,139.5,13.5,4.85,13.0,26.0,10.8,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,13.0,4.2,13.5,27.5,10.29,0.0
2016,7,8,5,30,310.0,26.0,4.2,14.0,55.0,20.91,11.04
2016,7,8,5,45,406.0,33.5,4.25,14.5,95.0,26.26,17.15
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,31.48,22.16
2016,7,8,6,15,560.0,46.5,4.2,15.0,181.0,48.65,26.64
2016,7,8,6,30,618.0,52.0,4.1,15.0,227.0,97.96,53.11
2016,7,8,6,45,309.0,80.0,4.05,15.5,167.5,112.88,76.34
2016,7,8,7,0,0.0,108.0,4.0,16.0,108.0,94.17,74.11
2016,7,8,7,15,0.0,123.5,3.85,16.0,123.5,107.98,85.46
2016,7,8,7,30,0.0,139.0,3.7,16.0,139.0,121.88,96.7
2016,7,8,7,45,16.0,176.0,3.6,16.5,185.0,160.55,127.73
2016,7,8,8,0,32.0,213.0,3.5,17.0,231.0,203.03,161.46
2016,7,8,8,15,20.5,208.0,3.45,17.5,220.0,193.9,153.42
2016,7,8,8,30,9.0,203.0,3.4,18.0,209.0,184.86,145.46
2016,7,8,8,45,29.5,252.0,3.4,18.5,273.0,245.29,193.04
2016,7,8,9,0,50.0,301.0,3.4,19.0,337.0,305.7,239.59
2016,7,8,9,15,49.5,317.5,3.45,19.0,355.0,324.1,253.23
2016,7,8,9,30,49.0,334.0,3.5,19.0,373.0,342.38,266.82
2016,7,8,9,45,81.0,368.0,3.55,19.5,435.5,401.91,311.91
2016,7,8,10,0,113.0,402.0,3.6,20.0,498.0,471.95,363.85
2016,7,8,10,15,183.0,414.0,3.6,20.0,575.0,547.39,420.7
2016,7,8,10,30,253.0,426.0,3.6,20.0,652.0,635.19,485.34
2016,7,8,10,45,582.0,258.0,3.65,20.5,793.5,787.14,601.7
2016,7,8,11,0,911.0,90.0,3.7,21.0,935.0,924.28,696.89
2016,7,8,11,15,914.0,90.5,3.7,21.0,949.5,943.49,708.44
2016,7,8,11,30,917.0,91.0,3.7,21.0,964.0,959.24,718.59
2016,7,8,11,45,919.0,91.0,3.75,21.5,971.5,970.02,724.4
2016,7,8,12,0,921.0,91.0,3.8,22.0,979.0,977.22,727.91
2016,7,8,12,15,921.5,91.0,3.85,22.0,979.0,979.36,729.56
2016,7,8,12,30,922.0,91.0,3.9,22.0,979.0,977.88,728.92
2016,7,8,12,45,914.5,95.0,4.0,22.0,970.0,969.08,723.77
2016,7,8,13,0,907.0,99.0,4.1,22.0,961.0,956.79,716.38
2016,7,8,13,15,904.5,98.5,4.2,22.0,947.0,941.36,706.9
2016,7,8,13,30,902.0,98.0,4.3,22.0,933.0,922.5,695.12
2016,7,8,13,45,898.0,97.0,4.4,22.0,912.0,898.46,679.76
2016,7,8,14,0,894.0,96.0,4.5,22.0,891.0,871.24,662.35
2016,7,8,14,15,888.5,95.0,4.6,21.5,863.5,839.73,643.16
2016,7,8,14,30,883.0,94.0,4.7,21.0,836.0,805.41,621.7
2016,7,8,14,45,876.0,92.5,4.8,21.0,802.5,766.82,595.64
2016,7,8,15,0,869.0,91.0,4.9,21.0,769.0,725.9,567.57
2016,7,8,15,15,858.5,89.0,4.9,20.5,730.5,679.97,535.3
2016,7,8,15,30,848.0,87.0,4.9,20.0,692.0,632.43,499.86
2016,7,8,15,45,836.0,84.5,4.95,20.0,649.5,582.16,460.55
2016,7,8,16,0,824.0,82.0,5.0,20.0,607.0,530.93,419.39
2016,7,8,16,15,806.5,79.5,4.9,20.0,561.0,476.29,374.12
2016,7,8,16,30,789.0,77.0,4.8,20.0,515.0,420.87,327.07
2016,7,8,16,45,768.5,73.5,4.75,20.0,467.0,364.19,277.92
2016,7,8,17,0,748.0,70.0,4.7,20.0,419.0,308.58,228.59
2016,7,8,17,15,717.5,66.5,4.6,19.5,369.5,251.67,178.3
2016,7,8,17,30,687.0,63.0,4.5,19.0,320.0,197.56,130.71
2016,7,8,17,45,647.5,58.0,4.45,18.5,271.0,143.84,86.14
2016,7,8,18,0,608.0,53.0,4.4,18.0,222.0,94.54,50.62
2016,7,8,18,15,546.5,47.5,4.35,17.5,176.0,45.9,26.15
2016,7,8,18,30,485.0,42.0,4.3,17.0,130.0,32.41,22.72
2016,7,8,18,45,392.0,33.5,4.25,16.5,90.5,26.38,17.01
2016,7,8,19,0,299.0,25.0,4.2,16.0,51.0,20.14,9.85
2016,7,8,19,15,149.5,12.5,4.15,15.5,25.5,9.94,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,12.0,1.65,14.5,27.5,9.46,0.0
2016,7,9,5,30,337.0,24.0,1.7,15.0,55.0,19.21,9.51
2016,7,9,5,45,427.5,31.0,1.75,15.5,95.0,24.22,15.32
2016,7,9,6,0,518.0,38.0,1.8,16.0,135.0,31.71,22.28
2016,7,9,6,15,576.0,43.0,1.9,16.5,181.0,48.52,26.35
2016,7,9,6,30,634.0,48.0,2.0,17.0,227.0,95.41,49.94
2016,7,9,6,45,336.0,94.0,2.1,17.5,191.0,128.25,87.19
2016,7,9,7,0,38.0,140.0,2.2,18.0,155.0,127.84,99.76
2016,7,9,7,15,30.5,155.0,2.25,18.5,168.0,142.51,111.87
2016,7,9,7,30,23.0,170.0,2.3,19.0,181.0,155.79,122.52
2016,7,9,7,45,19.0,181.5,2.4,19.5,191.5,166.44,130.71
2016,7,9,8,0,15.0,193.0,2.5,20.0,202.0,176.54,138.28
2016,7,9,8,15,100.0,239.5,2.6,20.0,303.5,263.21,206.68
2016,7,9,8,30,185.0,286.0,2.7,20.0,405.0,361.87,283.28
2016,7,9,8,45,272.5,290.0,2.8,20.5,478.5,434.0,338.25
2016,7,9,9,0,360.0,294.0,2.9,21.0,552.0,509.55,395.13
2016,7,9,9,15,622.5,186.5,2.95,21.0,662.5,618.72,480.08
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,728.88,562.87
2016,7,9,9,45,887.0,84.0,3.15,21.5,805.0,769.9,589.8
2016,7,9,10,0,889.0,89.0,3.3,22.0,837.0,808.17,615.02
2016,7,9,10,15,895.0,90.0,3.35,22.0,865.0,842.91,638.29
2016,7,9,10,30,901.0,91.0,3.4,22.0,893.0,874.84,659.54
2016,7,9,10,45,906.5,91.0,3.5,22.0,914.5,902.37,678.04
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,926.75,694.43
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,946.02,707.12
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,961.84,717.58
2016,7,9,11,45,922.0,90.5,3.8,22.0,973.0,973.1,725.39
2016,7,9,12,0,926.0,89.0,3.9,22.0,981.0,980.79,730.93
2016,7,9,12,15,926.5,89.0,4.0,22.0,981.0,982.98,732.91
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,981.51,732.56
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,974.03,728.55
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,962.97,722.19
2016,7,9,13,15,918.5,90.5,4.55,22.0,951.5,947.35,713.07
2016,7,9,13,30,916.0,90.0,4.7,22.0,937.0,928.23,701.7
2016,7,9,13,45,914.5,88.0,4.85,22.0,916.5,905.11,687.47
2016,7,9,14,0,913.0,86.0,5.0,22.0,896.0,878.63,670.77
2016,7,9,14,15,908.0,85.0,5.1,21.5,869.0,846.98,651.24
2016,7,9,14,30,903.0,84.0,5.2,21.0,842.0,812.42,629.39
2016,7,9,14,45,897.0,82.0,5.3,21.0,809.0,773.38,602.76
2016,7,9,15,0,891.0,80.0,5.4,21.0,776.0,731.86,574.03
2016,7,9,15,15,882.5,78.5,5.5,20.5,738.5,686.87,543.07
2016,7,9,15,30,874.0,77.0,5.6,20.0,701.0,640.04,508.17
2016,7,9,15,45,863.0,75.5,5.75,20.0,659.0,590.12,468.97
2016,7,9,16,0,852.0,74.0,5.9,20.0,617.0,539.08,427.71
2016,7,9,16,15,838.0,72.0,5.95,19.5,571.5,485.2,383.55
2016,7,9,16,30,824.0,70.0,6.0,19.0,526.0,431.02,337.65
2016,7,9,16,45,803.5,68.0,6.1,18.5,478.0,374.33,288.39
2016,7,9,17,0,783.0,66.0,6.2,18.0,430.0,316.67,237.06
2016,7,9,17,15,757.0,62.5,6.15,17.5,380.5,258.9,184.96
2016,7,9,17,30,731.0,59.0,6.1,17.0,331.0,203.33,135.1
2016,7,9,17,45,688.5,56.0,6.1,16.5,281.5,148.33,88.9
2016,7,9,18,0,646.0,53.0,6.1,16.0,232.0,98.03,52.48
2016,7,9,18,15,587.0,47.5,5.95,15.5,184.5,50.14,29.26
2016,7,9,18,30,528.0,42.0,5.8,15.0,137.0,32.58,23.06
2016,7,9,18,45,423.5,34.0,5.7,15.0,95.5,26.92,17.57
2016,7,9,19,0,319.0,26.0,5.6,15.0,54.0,21.12,10.53
2016,7,9,19,15,159.5,13.0,5.45,14.5,27.0,11.82,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,159.0,13.0,5.3,13.5,27.5,10.37,0.0
2016,7,10,5,30,318.0,26.0,5.4,14.0,55.0,21.05,10.79
2016,7,10,5,45,416.5,34.5,5.55,14.5,96.5,27.27,17.95
2016,7,10,6,0,515.0,43.0,5.7,15.0,138.0,33.31,23.72
2016,7,10,6,15,576.5,49.0,5.7,15.5,185.5,50.39,28.23
2016,7,10,6,30,638.0,55.0,5.7,16.0,233.0,101.69,55.42
2016,7,10,6,45,681.0,59.0,5.7,16.5,284.0,152.65,92.9
2016,7,10,7,0,724.0,63.0,5.7,17.0,335.0,208.41,139.89
2016,7,10,7,15,754.5,66.5,5.65,17.0,386.0,264.89,190.65
2016,7,10,7,30,785.0,70.0,5.6,17.0,437.0,324.1,244.17
2016,7,10,7,45,808.5,72.5,5.6,17.5,487.5,382.11,295.78
2016,7,10,8,0,832.0,75.0,5.6,18.0,538.0,442.32,347.83
2016,7,10,8,15,849.5,77.0,5.5,18.5,585.5,498.69,395.25
2016,7,10,8,30,867.0,79.0,5.4,19.0,633.0,555.08,441.08
2016,7,10,8,45,881.5,80.5,5.35,19.5,677.5,608.94,483.58
2016,7,10,9,0,896.0,82.0,5.3,20.0,722.0,661.95,524.1
2016,7,10,9,15,906.5,83.5,5.2,20.0,762.0,711.07,561.41
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,758.44,594.83
2016,7,10,9,45,924.5,86.5,5.1,20.5,836.5,801.51,623.67
2016,7,10,10,0,932.0,88.0,5.1,21.0,871.0,842.12,650.37
2016,7,10,10,15,938.0,89.0,5.15,21.0,900.0,878.31,675.25
2016,7,10,10,30,944.0,90.0,5.2,21.0,929.0,911.55,697.98
2016,7,10,10,45,947.5,91.0,5.3,21.5,950.5,939.43,715.84
2016,7,10,11,0,951.0,92.0,5.4,22.0,972.0,963.91,731.31
2016,7,10,11,15,954.0,92.5,5.5,22.0,987.0,983.93,745.19
2016,7,10,11,30,957.0,93.0,5.6,22.0,1002.0,1000.33,756.68
2016,7,10,11,45,958.0,93.5,5.7,22.5,1009.5,1011.13,762.91
2016,7,10,12,0,959.0,94.0,5.8,23.0,1017.0,1018.17,766.67
2016,7,10,12,15,959.5,94.0,5.85,23.0,1017.5,1020.46,768.48
2016,7,10,12,30,960.0,94.0,5.9,23.0,1018.0,1018.95,767.82
2016,7,10,12,45,953.5,97.5,5.95,23.0,1009.0,1010.42,762.46
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,998.22,754.69
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,982.26,743.79
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,962.7,730.5
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,938.65,714.43
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,911.19,695.98
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,878.42,673.5
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,842.69,648.87
2016,7,10,14,45,919.5,93.0,5.8,23.0,837.5,802.42,621.09
2016,7,10,15,0,913.0,91.0,5.8,23.0,803.0,759.64,591.27
2016,7,10,15,15,903.0,89.5,5.7,23.0,763.5,712.64,557.16
2016,7,10,15,30,893.0,88.0,5.6,23.0,724.0,663.86,519.69
2016,7,10,15,45,880.5,85.5,5.6,23.0,679.5,611.08,478.66
2016,7,10,16,0,868.0,83.0,5.6,23.0,635.0,557.28,435.76
2016,7,10,16,15,851.0,80.5,5.55,22.5,587.5,500.5,390.05
2016,7,10,16,30,834.0,78.0,5.5,22.0,540.0,443.7,342.84
2016,7,10,16,45,811.5,75.0,5.5,22.0,489.5,383.27,290.9
2016,7,10,17,0,789.0,72.0,5.5,22.0,439.0,324.89,239.44
2016,7,10,17,15,758.5,68.5,5.4,21.5,387.5,265.44,187.1
2016,7,10,17,30,728.0,65.0,5.3,21.0,336.0,208.73,137.4
2016,7,10,17,45,684.0,60.5,5.25,20.5,284.5,152.19,90.81
2016,7,10,18,0,640.0,56.0,5.2,20.0,233.0,100.61,53.91
2016,7,10,18,15,576.0,50.0,5.1,19.0,184.5,49.18,27.97
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,34.25,24.2
2016,7,10,18,45,407.5,35.5,4.9,17.5,94.0,28.24,18.47
2016,7,10,19,0,303.0,27.0,4.8,17.0,52.0,22.07,10.99
2016,7,10,19,15,151.5,13.5,4.75,16.5,26.0,12.28,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
