Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,13.0,2.25,14.5,26.0,11.82,0.0
2016,7,11,5,30,302.0,26.0,2.2,15.0,52.0,21.09,10.57
2016,7,11,5,45,400.5,34.5,2.15,15.5,93.0,27.29,17.89
2016,7,11,6,0,499.0,43.0,2.1,16.0,134.0,33.31,23.65
2016,7,11,6,15,561.5,49.5,2.0,16.5,181.5,50.1,28.33
2016,7,11,6,30,624.0,56.0,1.9,17.0,229.0,98.16,52.76
2016,7,11,6,45,667.0,60.0,1.85,17.5,279.5,151.21,91.57
2016,7,11,7,0,710.0,64.0,1.8,18.0,330.0,206.16,137.05
2016,7,11,7,15,740.5,68.0,1.85,18.5,380.5,262.33,186.08
2016,7,11,7,30,771.0,72.0,1.9,19.0,431.0,321.26,237.43
2016,7,11,7,45,794.0,74.5,1.95,19.5,480.5,378.35,286.59
2016,7,11,8,0,817.0,77.0,2.0,20.0,530.0,437.55,335.93
2016,7,11,8,15,834.0,79.5,2.05,20.5,577.5,493.43,381.21
2016,7,11,8,30,851.0,82.0,2.1,21.0,625.0,549.31,424.93
2016,7,11,8,45,864.0,84.0,2.15,21.5,668.5,602.05,464.89
2016,7,11,9,0,877.0,86.0,2.2,22.0,712.0,653.83,502.89
2016,7,11,9,15,887.5,87.5,2.3,22.0,751.5,702.18,538.65
2016,7,11,9,30,898.0,89.0,2.4,22.0,791.0,748.84,571.06
2016,7,11,9,45,898.0,95.0,2.55,22.5,823.0,789.9,598.05
2016,7,11,10,0,898.0,101.0,2.7,23.0,855.0,828.01,622.78
2016,7,11,10,15,904.5,102.0,2.8,23.0,883.0,863.58,646.53
2016,7,11,10,30,911.0,103.0,2.9,23.0,911.0,896.34,668.3
2016,7,11,10,45,914.5,104.0,3.05,23.5,932.5,923.43,685.28
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,947.24,700.06
2016,7,11,11,15,921.5,106.0,3.3,24.0,969.0,967.65,713.65
2016,7,11,11,30,925.0,107.0,3.4,24.0,984.0,984.59,725.02
2016,7,11,11,45,926.0,107.0,3.55,24.5,991.5,994.61,730.86
2016,7,11,12,0,927.0,107.0,3.7,25.0,999.0,1001.0,734.41
2016,7,11,12,15,927.5,107.0,3.85,25.0,999.5,1003.25,736.78
2016,7,11,12,30,928.0,107.0,4.0,25.0,1000.0,1001.85,736.85
2016,7,11,12,45,932.5,103.5,4.2,25.0,994.5,997.18,735.14
2016,7,11,13,0,937.0,100.0,4.4,25.0,989.0,988.75,730.96
2016,7,11,13,15,935.0,99.5,4.55,24.5,975.0,973.41,723.43
2016,7,11,13,30,933.0,99.0,4.7,24.0,961.0,954.48,713.89
2016,7,11,13,45,929.5,98.0,4.9,24.0,940.0,930.23,699.53
2016,7,11,14,0,926.0,97.0,5.1,24.0,919.0,902.65,682.68
2016,7,11,14,15,921.0,96.0,5.2,23.5,891.5,870.61,663.22
2016,7,11,14,30,916.0,95.0,5.3,23.0,864.0,835.61,641.4
2016,7,11,14,45,909.5,93.5,5.4,23.0,830.5,796.18,614.85
2016,7,11,15,0,903.0,92.0,5.5,23.0,797.0,754.25,586.21
2016,7,11,15,15,893.5,90.5,5.55,22.5,758.0,707.99,554.32
2016,7,11,15,30,884.0,89.0,5.6,22.0,719.0,659.91,518.83
2016,7,11,15,45,873.0,86.5,5.65,22.0,675.5,608.42,478.73
2016,7,11,16,0,862.0,84.0,5.7,22.0,632.0,555.76,436.61
2016,7,11,16,15,845.5,81.5,5.7,21.5,584.5,499.49,391.15
2016,7,11,16,30,829.0,79.0,5.7,21.0,537.0,443.14,344.14
2016,7,11,16,45,808.0,76.0,5.7,21.0,487.0,383.55,292.59
2016,7,11,17,0,787.0,73.0,5.7,21.0,437.0,325.79,241.35
2016,7,11,17,15,756.5,69.0,5.7,20.5,386.0,265.91,188.48
2016,7,11,17,30,726.0,65.0,5.7,20.0,335.0,208.8,138.21
2016,7,11,17,45,683.5,60.5,5.7,19.5,284.0,152.53,91.52
2016,7,11,18,0,641.0,56.0,5.7,19.0,233.0,101.04,54.41
2016,7,11,18,15,576.5,50.0,5.6,18.0,184.5,49.48,28.17
2016,7,11,18,30,512.0,44.0,5.5,17.0,136.0,34.29,24.33
2016,7,11,18,45,410.0,35.0,5.45,16.5,94.0,27.84,18.2
2016,7,11,19,0,308.0,26.0,5.4,16.0,52.0,21.19,10.22
2016,7,11,19,15,154.0,13.0,5.3,15.5,26.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,11.5,4.95,13.5,11.5,10.46,0.0
2016,7,12,5,30,0.0,23.0,5.0,14.0,23.0,20.23,9.71
2016,7,12,5,45,3.0,41.0,5.1,14.5,41.5,35.19,24.71
2016,7,12,6,0,6.0,59.0,5.2,15.0,60.0,50.0,38.34
2016,7,12,6,15,14.0,78.0,5.1,15.0,81.5,66.08,50.32
2016,7,12,6,30,22.0,97.0,5.0,15.0,103.0,83.15,64.36
2016,7,12,6,45,27.0,117.0,4.95,15.5,126.0,103.21,80.84
2016,7,12,7,0,32.0,137.0,4.9,16.0,149.0,124.15,98.0
2016,7,12,7,15,154.5,158.5,4.85,16.0,228.5,179.18,139.75
2016,7,12,7,30,277.0,180.0,4.8,16.0,308.0,250.1,195.98
2016,7,12,7,45,174.5,205.5,4.8,16.5,289.5,249.81,198.46
2016,7,12,8,0,72.0,231.0,4.8,17.0,271.0,236.48,188.58
2016,7,12,8,15,468.0,154.5,4.75,17.5,449.0,379.43,302.85
2016,7,12,8,30,864.0,78.0,4.7,18.0,627.0,552.59,439.8
2016,7,12,8,45,606.5,187.0,4.7,18.5,586.0,548.03,434.22
2016,7,12,9,0,349.0,296.0,4.7,19.0,545.0,504.98,397.78
2016,7,12,9,15,414.0,288.0,4.65,19.0,599.5,566.96,445.78
2016,7,12,9,30,479.0,280.0,4.6,19.0,654.0,627.59,491.81
2016,7,12,9,45,704.0,184.0,4.6,19.5,760.5,734.38,573.99
2016,7,12,10,0,929.0,88.0,4.6,20.0,867.0,840.61,649.4
2016,7,12,10,15,935.5,89.0,4.55,20.0,896.0,877.24,673.4
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,910.96,695.58
2016,7,12,10,45,946.0,91.0,4.45,20.5,947.5,939.35,712.53
2016,7,12,11,0,950.0,92.0,4.4,21.0,970.0,964.37,727.14
2016,7,12,11,15,953.5,92.5,4.35,21.0,985.5,984.93,740.19
2016,7,12,11,30,957.0,93.0,4.3,21.0,1001.0,1001.9,750.86
2016,7,12,11,45,959.0,93.5,4.25,21.0,1009.0,1013.74,758.14
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,1021.83,763.01
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,1024.18,764.47
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,1022.73,763.54
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,1013.31,757.69
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,1000.24,749.53
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,984.35,739.82
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,964.86,727.91
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,940.49,712.74
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,912.75,695.16
2016,7,12,14,15,926.5,99.5,4.8,21.0,898.5,879.62,673.67
2016,7,12,14,30,921.0,98.0,4.9,21.0,870.0,843.53,649.89
2016,7,12,14,45,913.5,96.5,5.0,21.0,835.5,803.13,622.74
2016,7,12,15,0,906.0,95.0,5.1,21.0,801.0,760.29,593.5
2016,7,12,15,15,895.5,93.0,5.1,20.5,761.0,712.68,560.41
2016,7,12,15,30,885.0,91.0,5.1,20.0,721.0,663.35,523.82
2016,7,12,15,45,872.0,88.5,5.1,20.0,676.5,610.57,482.59
2016,7,12,16,0,859.0,86.0,5.1,20.0,632.0,556.82,439.5
2016,7,12,16,15,841.5,83.5,5.05,19.5,584.0,500.14,393.59
2016,7,12,16,30,824.0,81.0,5.0,19.0,536.0,442.8,345.68
2016,7,12,16,45,801.5,77.5,4.95,19.0,485.5,383.14,293.94
2016,7,12,17,0,779.0,74.0,4.9,19.0,435.0,324.72,242.08
2016,7,12,17,15,747.5,70.5,4.8,18.5,383.5,265.44,189.52
2016,7,12,17,30,716.0,67.0,4.7,18.0,332.0,209.04,139.7
2016,7,12,17,45,673.0,62.0,4.6,18.0,281.0,152.77,92.61
2016,7,12,18,0,630.0,57.0,4.5,18.0,230.0,98.37,52.72
2016,7,12,18,15,565.0,50.5,4.35,17.5,181.5,49.91,28.62
2016,7,12,18,30,500.0,44.0,4.2,17.0,133.0,34.3,24.33
2016,7,12,18,45,396.0,35.0,4.1,16.5,91.5,27.85,18.19
2016,7,12,19,0,292.0,26.0,4.0,16.0,50.0,21.21,10.06
2016,7,12,19,15,146.0,13.0,4.0,15.5,25.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.0,12.5,3.25,13.5,25.5,11.37,0.0
2016,7,13,5,30,306.0,25.0,3.2,14.0,51.0,20.31,9.5
2016,7,13,5,45,407.5,34.0,3.15,14.5,92.5,27.0,17.64
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,33.47,23.85
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,49.35,28.04
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,100.71,54.77
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,152.67,92.64
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,209.54,139.96
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.5,266.31,189.82
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,325.89,241.99
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,384.44,292.44
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,445.03,342.77
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,502.1,388.93
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,559.2,433.44
2016,7,13,8,45,880.0,85.0,2.0,21.0,677.5,612.88,472.94
2016,7,13,9,0,893.0,87.0,2.0,22.0,722.0,665.56,510.19
2016,7,13,9,15,903.5,88.5,2.0,22.5,762.5,714.77,544.66
2016,7,13,9,30,914.0,90.0,2.0,23.0,803.0,762.23,575.42
2016,7,13,9,45,909.0,98.5,2.0,23.5,834.0,802.65,600.46
2016,7,13,10,0,904.0,107.0,2.0,24.0,865.0,839.66,622.88
2016,7,13,10,15,910.5,108.0,2.1,24.0,893.5,875.56,646.49
2016,7,13,10,30,917.0,109.0,2.2,24.0,922.0,908.6,668.14
2016,7,13,10,45,921.5,110.0,2.3,24.5,944.0,936.84,685.28
2016,7,13,11,0,926.0,111.0,2.4,25.0,966.0,961.82,700.28
2016,7,13,11,15,929.0,111.5,2.5,25.0,981.0,981.52,713.26
2016,7,13,11,30,932.0,112.0,2.6,25.0,996.0,997.68,724.09
2016,7,13,11,45,933.5,112.5,2.75,25.5,1003.5,1008.81,730.81
2016,7,13,12,0,935.0,113.0,2.9,26.0,1011.0,1016.28,735.25
2016,7,13,12,15,935.5,113.0,3.1,26.0,1011.0,1018.61,738.34
2016,7,13,12,30,936.0,113.0,3.3,26.0,1011.0,1017.24,739.09
2016,7,13,12,45,937.0,111.0,3.5,26.5,1004.5,1010.7,735.07
2016,7,13,13,0,938.0,109.0,3.7,27.0,998.0,1000.44,728.65
2016,7,13,13,15,935.5,108.5,3.85,27.0,983.0,984.64,719.72
2016,7,13,13,30,933.0,108.0,4.0,27.0,968.0,965.27,708.44
2016,7,13,13,45,928.5,107.0,4.2,27.0,946.0,940.13,693.53
2016,7,13,14,0,924.0,106.0,4.4,27.0,924.0,911.7,676.26
2016,7,13,14,15,918.0,104.5,4.45,26.5,895.5,878.37,656.12
2016,7,13,14,30,912.0,103.0,4.5,26.0,867.0,842.14,633.71
2016,7,13,14,45,903.5,101.5,4.6,26.0,832.0,801.26,607.06
2016,7,13,15,0,895.0,100.0,4.7,26.0,797.0,758.05,578.4
2016,7,13,15,15,884.0,98.5,4.7,25.5,757.0,711.0,546.45
2016,7,13,15,30,873.0,97.0,4.7,25.0,717.0,662.28,511.28
2016,7,13,15,45,859.0,94.5,4.75,25.0,672.5,609.4,471.22
2016,7,13,16,0,845.0,92.0,4.8,25.0,628.0,555.67,429.37
2016,7,13,16,15,827.0,89.5,4.75,24.5,580.0,499.39,384.88
2016,7,13,16,30,809.0,87.0,4.7,24.0,532.0,442.68,338.61
2016,7,13,16,45,784.5,83.5,4.7,24.0,481.5,382.97,288.17
2016,7,13,17,0,760.0,80.0,4.7,24.0,431.0,324.76,237.77
2016,7,13,17,15,727.5,75.5,4.6,23.5,379.5,265.27,186.32
2016,7,13,17,30,695.0,71.0,4.5,23.0,328.0,208.83,137.63
2016,7,13,17,45,650.0,66.0,4.4,22.5,277.0,150.61,90.18
2016,7,13,18,0,605.0,61.0,4.3,22.0,226.0,99.99,54.09
2016,7,13,18,15,538.0,54.0,4.2,21.0,178.0,52.48,30.58
2016,7,13,18,30,471.0,47.0,4.1,20.0,130.0,36.85,26.19
2016,7,13,18,45,366.0,37.0,4.0,19.5,89.0,29.63,19.41
2016,7,13,19,0,261.0,27.0,3.9,19.0,48.0,22.16,10.35
2016,7,13,19,15,130.5,13.5,3.85,18.5,24.0,12.28,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,13.0,2.2,14.5,24.5,11.82,0.0
2016,7,14,5,30,290.0,26.0,2.1,15.0,49.0,21.29,9.85
2016,7,14,5,45,396.0,34.5,2.05,15.5,90.5,27.48,17.95
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,33.52,23.78
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.5,49.37,28.2
2016,7,14,6,30,633.0,56.0,1.8,17.0,229.0,98.1,52.54
2016,7,14,6,45,678.0,60.5,1.75,17.5,280.5,152.54,92.17
2016,7,14,7,0,723.0,65.0,1.7,18.0,332.0,209.15,138.86
2016,7,14,7,15,754.5,68.5,1.7,18.5,383.5,266.05,188.42
2016,7,14,7,30,786.0,72.0,1.7,19.0,435.0,325.82,240.36
2016,7,14,7,45,810.5,75.0,1.7,19.5,486.0,385.0,290.96
2016,7,14,8,0,835.0,78.0,1.7,20.0,537.0,446.38,341.65
2016,7,14,8,15,852.5,80.5,1.7,20.5,585.5,503.68,387.56
2016,7,14,8,30,870.0,83.0,1.7,21.0,634.0,561.0,431.79
2016,7,14,8,45,884.0,84.5,1.75,21.5,679.0,615.0,472.3
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,668.09,510.84
2016,7,14,9,15,908.5,87.5,1.8,22.5,764.5,717.59,545.32
2016,7,14,9,30,919.0,89.0,1.8,23.0,805.0,765.32,575.99
2016,7,14,9,45,925.0,91.5,1.85,24.0,839.5,808.57,602.03
2016,7,14,10,0,931.0,94.0,1.9,25.0,874.0,849.24,625.91
2016,7,14,10,15,937.5,95.0,1.95,25.0,903.0,886.07,649.42
2016,7,14,10,30,944.0,96.0,2.0,25.0,932.0,919.96,670.92
2016,7,14,10,45,948.0,97.5,2.1,25.5,954.0,949.0,688.41
2016,7,14,11,0,952.0,99.0,2.2,26.0,976.0,974.65,703.71
2016,7,14,11,15,955.0,99.5,2.35,26.0,991.0,994.88,717.47
2016,7,14,11,30,958.0,100.0,2.5,26.0,1006.0,1011.47,729.01
2016,7,14,11,45,959.0,100.5,2.65,26.5,1014.0,1022.44,735.61
2016,7,14,12,0,960.0,101.0,2.8,27.0,1022.0,1029.63,739.88
2016,7,14,12,15,960.0,101.0,2.9,27.0,1022.0,1031.55,741.9
2016,7,14,12,30,960.0,101.0,3.0,27.0,1022.0,1029.67,741.62
2016,7,14,12,45,951.5,105.5,3.2,27.0,1012.5,1020.24,737.43
2016,7,14,13,0,943.0,110.0,3.4,27.0,1003.0,1007.16,730.87
2016,7,14,13,15,940.0,109.5,3.45,26.5,988.0,990.84,722.53
2016,7,14,13,30,937.0,109.0,3.5,26.0,973.0,970.93,711.84
2016,7,14,13,45,932.0,108.0,3.6,26.0,950.5,945.25,696.25
2016,7,14,14,0,927.0,107.0,3.7,26.0,928.0,916.29,678.38
2016,7,14,14,15,920.5,106.0,3.75,25.5,899.0,882.92,658.45
2016,7,14,14,30,914.0,105.0,3.8,25.0,870.0,846.67,636.3
2016,7,14,14,45,905.0,104.0,3.85,25.0,835.0,805.79,609.45
2016,7,14,15,0,896.0,103.0,3.9,25.0,800.0,762.6,580.7
2016,7,14,15,15,884.5,101.0,3.9,24.5,759.5,714.63,548.29
2016,7,14,15,30,873.0,99.0,3.9,24.0,719.0,665.04,512.74
2016,7,14,15,45,858.0,97.0,3.95,24.0,674.0,611.99,472.75
2016,7,14,16,0,843.0,95.0,4.0,24.0,629.0,558.88,431.54
2016,7,14,16,15,824.0,92.0,4.0,23.5,580.5,501.05,386.24
2016,7,14,16,30,805.0,89.0,4.0,23.0,532.0,443.5,339.61
2016,7,14,16,45,779.5,85.5,4.05,22.5,481.0,383.55,289.72
2016,7,14,17,0,754.0,82.0,4.1,22.0,430.0,325.22,239.72
2016,7,14,17,15,720.0,78.0,4.1,21.0,378.0,266.07,188.82
2016,7,14,17,30,686.0,74.0,4.1,20.0,326.0,207.53,138.48
2016,7,14,17,45,637.5,68.5,4.1,19.5,275.0,151.33,92.37
2016,7,14,18,0,589.0,63.0,4.1,19.0,224.0,100.66,55.88
2016,7,14,18,15,519.5,56.0,4.0,18.5,176.0,53.99,32.34
2016,7,14,18,30,450.0,49.0,3.9,18.0,128.0,38.6,27.94
2016,7,14,18,45,344.5,38.5,3.8,17.5,87.5,31.02,20.73
2016,7,14,19,0,239.0,28.0,3.7,17.0,47.0,23.15,10.91
2016,7,14,19,15,119.5,14.0,3.6,16.5,23.5,12.73,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.5,3.0,13.5,7.5,6.82,0.0
2016,7,15,5,30,0.0,15.0,3.1,14.0,15.0,13.19,3.74
2016,7,15,5,45,0.0,28.5,3.25,14.5,28.5,25.13,15.96
2016,7,15,6,0,0.0,42.0,3.4,15.0,42.0,36.87,26.79
2016,7,15,6,15,0.0,57.5,3.3,15.0,57.5,50.02,36.92
2016,7,15,6,30,0.0,73.0,3.2,15.0,73.0,63.45,48.53
2016,7,15,6,45,0.0,90.0,3.15,15.5,90.0,78.28,61.02
2016,7,15,7,0,0.0,107.0,3.1,16.0,107.0,93.27,73.4
2016,7,15,7,15,1.0,126.0,3.0,16.5,126.5,110.35,87.26
2016,7,15,7,30,2.0,145.0,2.9,17.0,146.0,127.7,101.1
2016,7,15,7,45,19.0,178.0,2.8,17.5,188.5,163.51,129.58
2016,7,15,8,0,36.0,211.0,2.7,18.0,231.0,203.43,161.04
2016,7,15,8,15,55.5,241.5,2.7,18.5,275.0,243.5,192.25
2016,7,15,8,30,75.0,272.0,2.7,19.0,319.0,285.93,224.91
2016,7,15,8,45,112.0,299.5,2.7,19.5,376.0,343.25,268.79
2016,7,15,9,0,149.0,327.0,2.7,20.0,433.0,399.88,311.38
2016,7,15,9,15,286.5,314.5,2.7,20.0,532.5,498.35,387.16
2016,7,15,9,30,424.0,302.0,2.7,20.0,632.0,608.85,469.91
2016,7,15,9,45,673.5,199.0,2.7,20.5,750.0,726.86,558.2
2016,7,15,10,0,923.0,96.0,2.7,21.0,868.0,845.37,640.26
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.5,881.99,663.38
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,915.71,685.05
2016,7,15,10,45,941.5,98.5,2.75,21.5,948.0,944.95,702.7
2016,7,15,11,0,947.0,99.0,2.8,22.0,971.0,970.9,718.1
2016,7,15,11,15,950.0,99.5,2.8,22.0,986.0,991.08,730.67
2016,7,15,11,30,953.0,100.0,2.8,22.0,1001.0,1007.65,740.94
2016,7,15,11,45,955.5,99.5,2.85,22.5,1009.0,1019.06,746.97
2016,7,15,12,0,958.0,99.0,2.9,23.0,1017.0,1026.72,750.68
2016,7,15,12,15,958.0,99.0,2.95,23.0,1017.5,1028.67,752.27
2016,7,15,12,30,958.0,99.0,3.0,23.0,1018.0,1026.81,751.54
2016,7,15,12,45,949.5,104.0,3.05,23.0,1008.0,1017.91,746.36
2016,7,15,13,0,941.0,109.0,3.1,23.0,998.0,1005.35,738.92
2016,7,15,13,15,938.0,108.0,3.1,23.0,983.0,988.56,728.38
2016,7,15,13,30,935.0,107.0,3.1,23.0,968.0,968.19,715.56
2016,7,15,13,45,930.5,106.0,3.1,23.0,946.0,942.99,699.58
2016,7,15,14,0,926.0,105.0,3.1,23.0,924.0,914.49,681.39
2016,7,15,14,15,919.5,104.0,3.1,23.0,895.0,881.13,659.87
2016,7,15,14,30,913.0,103.0,3.1,23.0,866.0,844.89,636.29
2016,7,15,14,45,902.0,102.5,3.1,23.0,830.5,802.96,608.59
2016,7,15,15,0,891.0,102.0,3.1,23.0,795.0,758.88,579.13
2016,7,15,15,15,879.5,100.0,3.1,22.5,754.5,711.08,547.0
2016,7,15,15,30,868.0,98.0,3.1,22.0,714.0,661.68,511.67
2016,7,15,15,45,850.0,97.0,3.1,22.0,668.5,607.99,471.14
2016,7,15,16,0,832.0,96.0,3.1,22.0,623.0,554.6,429.68
2016,7,15,16,15,812.5,93.5,3.15,21.5,574.5,497.52,385.11
2016,7,15,16,30,793.0,91.0,3.2,21.0,526.0,440.78,339.19
2016,7,15,16,45,763.0,88.5,3.25,20.5,474.5,380.65,289.2
2016,7,15,17,0,733.0,86.0,3.3,20.0,423.0,322.64,239.53
2016,7,15,17,15,726.5,71.0,3.35,19.5,371.5,261.73,186.01
2016,7,15,17,30,720.0,56.0,3.4,19.0,320.0,200.93,132.21
2016,7,15,17,45,636.0,62.0,3.45,18.5,269.0,145.76,88.15
2016,7,15,18,0,552.0,68.0,3.5,18.0,218.0,102.14,58.73
2016,7,15,18,15,481.0,60.0,3.45,17.5,170.5,56.78,35.28
2016,7,15,18,30,410.0,52.0,3.4,17.0,123.0,41.24,30.34
2016,7,15,18,45,302.0,40.5,3.35,16.5,83.5,32.85,22.36
2016,7,15,19,0,194.0,29.0,3.3,16.0,44.0,22.78,10.38
2016,7,15,19,15,97.0,14.5,3.25,15.5,22.0,13.19,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,14.0,22.5,11.82,0.0
2016,7,16,5,30,239.0,26.0,3.4,14.0,45.0,21.39,9.1
2016,7,16,5,45,348.5,36.0,3.45,14.5,85.0,28.89,19.12
2016,7,16,6,0,458.0,46.0,3.5,15.0,125.0,36.13,26.11
2016,7,16,6,15,526.5,53.0,3.4,15.5,172.5,50.98,30.57
2016,7,16,6,30,595.0,60.0,3.3,16.0,220.0,97.95,54.25
2016,7,16,6,45,297.5,86.5,3.2,16.5,166.5,115.85,79.0
2016,7,16,7,0,0.0,113.0,3.1,17.0,113.0,98.26,77.24
2016,7,16,7,15,0.0,120.0,3.0,17.0,120.0,105.0,82.68
2016,7,16,7,30,0.0,127.0,2.9,17.0,127.0,111.6,87.87
2016,7,16,7,45,149.0,173.0,2.85,17.5,254.5,212.31,167.58
2016,7,16,8,0,298.0,219.0,2.8,18.0,382.0,331.27,261.04
2016,7,16,8,15,232.0,250.5,2.75,18.5,384.5,342.28,269.69
2016,7,16,8,30,166.0,282.0,2.7,19.0,387.0,349.03,274.25
2016,7,16,8,45,230.5,294.5,2.7,19.5,452.0,409.57,320.71
2016,7,16,9,0,295.0,307.0,2.7,20.0,517.0,481.58,374.76
2016,7,16,9,15,594.5,202.0,2.7,20.0,653.5,616.41,479.26
2016,7,16,9,30,894.0,97.0,2.7,20.0,790.0,755.9,583.11
2016,7,16,9,45,901.0,99.0,2.75,20.5,824.5,798.58,610.12
2016,7,16,10,0,908.0,101.0,2.8,21.0,859.0,838.83,635.85
2016,7,16,10,15,915.0,102.0,2.85,21.0,888.0,875.44,660.09
2016,7,16,10,30,922.0,103.0,2.9,21.0,917.0,909.23,682.3
2016,7,16,10,45,925.5,104.5,2.95,21.5,939.0,937.36,699.3
2016,7,16,11,0,929.0,106.0,3.0,22.0,961.0,962.15,714.03
2016,7,16,11,15,932.5,106.5,3.05,22.0,976.5,982.52,727.23
2016,7,16,11,30,936.0,107.0,3.1,22.0,992.0,999.34,738.18
2016,7,16,11,45,937.5,107.5,3.2,22.0,1000.0,1010.63,746.0
2016,7,16,12,0,939.0,108.0,3.3,22.0,1008.0,1018.22,751.53
2016,7,16,12,15,940.0,108.0,3.35,22.0,1008.5,1021.12,753.71
2016,7,16,12,30,941.0,108.0,3.4,22.0,1009.0,1020.28,753.58
2016,7,16,12,45,938.5,109.0,3.5,22.0,1001.5,1013.31,749.9
2016,7,16,13,0,936.0,110.0,3.6,22.0,994.0,1002.64,743.88
2016,7,16,13,15,933.5,109.5,3.6,22.0,979.5,986.88,733.85
2016,7,16,13,30,931.0,109.0,3.6,22.0,965.0,967.53,721.52
2016,7,16,13,45,928.5,107.0,3.65,22.0,944.0,943.22,706.22
2016,7,16,14,0,926.0,105.0,3.7,22.0,923.0,915.51,688.59
2016,7,16,14,15,920.0,104.0,3.75,22.0,895.0,882.55,667.28
2016,7,16,14,30,914.0,103.0,3.8,22.0,867.0,846.67,643.82
2016,7,16,14,45,906.5,101.5,3.85,22.0,832.5,806.4,617.08
2016,7,16,15,0,899.0,100.0,3.9,22.0,798.0,763.7,588.34
2016,7,16,15,15,888.5,98.0,3.95,21.5,758.0,716.22,556.26
2016,7,16,15,30,878.0,96.0,4.0,21.0,718.0,667.01,520.71
2016,7,16,15,45,864.5,93.5,4.05,21.0,673.5,614.06,480.29
2016,7,16,16,0,851.0,91.0,4.1,21.0,629.0,560.18,438.01
2016,7,16,16,15,833.0,88.5,4.1,20.5,580.5,503.49,392.95
2016,7,16,16,30,815.0,86.0,4.1,20.0,532.0,446.28,345.95
2016,7,16,16,45,791.5,82.5,4.2,19.5,481.5,386.44,295.49
2016,7,16,17,0,768.0,79.0,4.3,19.0,431.0,327.97,244.71
2016,7,16,17,15,735.0,75.0,4.3,18.5,379.0,268.15,192.1
2016,7,16,17,30,702.0,71.0,4.3,18.0,327.0,211.43,142.25
2016,7,16,17,45,656.5,65.5,4.3,18.0,276.0,152.1,92.76
2016,7,16,18,0,611.0,60.0,4.3,18.0,225.0,100.43,55.0
2016,7,16,18,15,541.5,53.0,4.2,17.5,176.5,52.31,30.6
2016,7,16,18,30,472.0,46.0,4.1,17.0,128.0,36.16,25.9
2016,7,16,18,45,362.0,36.0,4.1,16.5,87.0,28.9,18.96
2016,7,16,19,0,252.0,26.0,4.1,16.0,46.0,21.4,9.04
2016,7,16,19,15,126.0,13.0,4.1,15.5,23.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.0,4.45,13.5,22.5,10.91,0.0
2016,7,17,5,30,275.0,24.0,4.5,14.0,45.0,19.64,7.38
2016,7,17,5,45,388.0,32.5,4.6,14.5,86.0,25.9,16.51
2016,7,17,6,0,501.0,41.0,4.7,15.0,127.0,32.01,22.47
2016,7,17,6,15,567.0,47.5,4.65,15.0,175.0,47.01,26.89
2016,7,17,6,30,633.0,54.0,4.6,15.0,223.0,98.61,53.62
2016,7,17,6,45,371.5,98.5,4.6,15.5,203.0,136.39,93.32
2016,7,17,7,0,110.0,143.0,4.6,16.0,183.0,145.13,112.32
2016,7,17,7,15,88.5,163.0,4.55,16.0,198.5,164.59,129.76
2016,7,17,7,30,67.0,183.0,4.5,16.0,214.0,181.78,144.79
2016,7,17,7,45,166.0,203.5,4.45,16.5,291.5,245.25,194.97
2016,7,17,8,0,265.0,224.0,4.4,17.0,369.0,321.4,255.53
2016,7,17,8,15,270.0,246.0,4.4,17.5,405.0,360.93,287.01
2016,7,17,8,30,275.0,268.0,4.4,18.0,441.0,400.63,317.96
2016,7,17,8,45,343.0,271.5,4.45,18.5,503.0,461.04,365.02
2016,7,17,9,0,411.0,275.0,4.5,19.0,565.0,533.11,420.12
2016,7,17,9,15,660.0,181.5,4.55,19.0,678.5,642.81,507.04
2016,7,17,9,30,909.0,88.0,4.6,19.0,792.0,758.55,595.51
2016,7,17,9,45,659.5,213.0,4.65,19.0,736.0,730.56,570.85
2016,7,17,10,0,410.0,338.0,4.7,19.0,680.0,669.73,520.37
2016,7,17,10,15,661.0,222.5,4.7,19.0,795.5,790.25,614.58
2016,7,17,10,30,912.0,107.0,4.7,19.0,911.0,905.25,696.53
2016,7,17,10,45,914.5,109.0,4.75,19.5,932.5,932.76,713.3
2016,7,17,11,0,917.0,111.0,4.8,20.0,954.0,956.92,728.24
2016,7,17,11,15,919.5,111.5,4.8,20.0,968.5,976.17,740.87
2016,7,17,11,30,922.0,112.0,4.8,20.0,983.0,991.9,751.14
2016,7,17,11,45,923.5,112.0,4.8,20.0,990.5,1002.59,758.07
2016,7,17,12,0,925.0,112.0,4.8,20.0,998.0,1009.63,762.64
2016,7,17,12,15,925.0,112.0,4.9,20.0,997.5,1011.56,764.68
2016,7,17,12,30,925.0,112.0,5.0,20.0,997.0,1009.79,764.34
2016,7,17,12,45,921.0,113.5,5.1,20.0,988.5,1001.97,759.93
2016,7,17,13,0,917.0,115.0,5.2,20.0,980.0,990.54,753.14
2016,7,17,13,15,617.5,271.0,5.3,19.5,850.0,864.81,665.44
2016,7,17,13,30,318.0,427.0,5.4,19.0,720.0,716.36,552.04
2016,7,17,13,45,612.5,267.0,5.5,19.0,814.0,829.3,644.24
2016,7,17,14,0,907.0,107.0,5.6,19.0,908.0,901.96,699.53
2016,7,17,14,15,900.5,106.0,5.65,19.0,879.5,869.11,676.66
2016,7,17,14,30,894.0,105.0,5.7,19.0,851.0,833.43,652.15
2016,7,17,14,45,616.5,220.0,5.8,19.0,724.5,705.09,555.72
2016,7,17,15,0,339.0,335.0,5.9,19.0,598.0,572.17,450.52
2016,7,17,15,15,342.5,313.5,5.95,18.5,567.5,537.56,425.93
2016,7,17,15,30,346.0,292.0,6.0,18.0,537.0,501.78,399.57
2016,7,17,15,45,258.0,287.0,6.1,18.0,463.0,425.23,339.05
2016,7,17,16,0,170.0,282.0,6.2,18.0,389.0,351.95,280.67
2016,7,17,16,15,97.0,241.0,6.2,17.5,301.5,264.06,210.9
2016,7,17,16,30,24.0,200.0,6.2,17.0,214.0,186.9,149.05
2016,7,17,16,45,12.0,154.5,6.25,17.0,161.5,140.59,111.53
2016,7,17,17,0,0.0,109.0,6.3,17.0,109.0,96.07,75.09
2016,7,17,17,15,0.0,98.0,6.2,16.5,98.0,86.23,67.25
2016,7,17,17,30,0.0,87.0,6.1,16.0,87.0,76.43,59.29
2016,7,17,17,45,297.0,73.0,6.1,15.5,152.5,105.36,70.66
2016,7,17,18,0,594.0,59.0,6.1,15.0,218.0,98.35,54.62
2016,7,17,18,15,525.5,52.0,6.0,14.5,171.0,51.25,30.27
2016,7,17,18,30,457.0,45.0,5.9,14.0,124.0,35.3,25.46
2016,7,17,18,45,344.5,35.5,5.8,14.0,83.5,28.48,18.76
2016,7,17,19,0,232.0,26.0,5.7,14.0,43.0,21.44,8.74
2016,7,17,19,15,116.0,13.0,5.65,13.5,21.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,4.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,252.0,23.0,4.1,13.0,42.0,18.76,6.27
2016,7,18,5,45,365.0,32.0,4.1,13.5,81.5,25.48,16.18
2016,7,18,6,0,478.0,41.0,4.1,14.0,121.0,32.01,22.56
2016,7,18,6,15,239.0,46.0,4.05,14.5,86.0,39.22,24.7
2016,7,18,6,30,0.0,51.0,4.0,15.0,51.0,45.02,32.86
2016,7,18,6,45,0.0,63.0,3.95,15.5,63.0,55.67,41.9
2016,7,18,7,0,0.0,75.0,3.9,16.0,75.0,66.18,50.65
2016,7,18,7,15,6.5,116.0,3.85,16.0,119.5,103.32,81.48
2016,7,18,7,30,13.0,157.0,3.8,16.0,164.0,141.56,112.84
2016,7,18,7,45,6.5,134.0,3.8,16.5,137.5,120.62,95.16
2016,7,18,8,0,0.0,111.0,3.8,17.0,111.0,98.23,76.32
2016,7,18,8,15,110.5,193.0,3.75,17.0,262.5,231.4,184.75
2016,7,18,8,30,221.0,275.0,3.7,17.0,414.0,373.24,297.15
2016,7,18,8,45,130.0,279.5,3.7,17.5,363.0,336.49,266.68
2016,7,18,9,0,39.0,284.0,3.7,18.0,312.0,284.3,223.76
2016,7,18,9,15,36.0,295.5,3.7,18.0,322.5,295.81,232.42
2016,7,18,9,30,33.0,307.0,3.7,18.0,333.0,306.97,240.57
2016,7,18,9,45,32.0,318.0,3.75,18.5,344.0,318.86,248.88
2016,7,18,10,0,31.0,329.0,3.8,19.0,355.0,330.58,257.0
2016,7,18,10,15,34.0,346.5,3.85,19.0,376.0,351.71,272.88
2016,7,18,10,30,37.0,364.0,3.9,19.0,397.0,372.98,288.78
2016,7,18,10,45,33.0,362.0,3.95,19.5,392.0,369.27,284.99
2016,7,18,11,0,29.0,360.0,4.0,20.0,387.0,365.13,281.01
2016,7,18,11,15,67.5,410.5,4.05,20.0,474.5,451.38,346.77
2016,7,18,11,30,106.0,461.0,4.1,20.0,562.0,539.06,412.0
2016,7,18,11,45,100.0,462.5,4.15,20.5,558.5,536.4,408.63
2016,7,18,12,0,94.0,464.0,4.2,21.0,555.0,533.04,405.2
2016,7,18,12,15,511.5,281.0,4.25,21.0,771.0,792.9,605.52
2016,7,18,12,30,929.0,98.0,4.3,21.0,987.0,1001.02,751.44
2016,7,18,12,45,933.5,94.5,4.35,21.0,981.0,996.4,747.21
2016,7,18,13,0,938.0,91.0,4.4,21.0,975.0,987.97,742.09
2016,7,18,13,15,935.5,90.5,4.4,21.0,961.0,972.14,731.77
2016,7,18,13,30,933.0,90.0,4.4,21.0,947.0,952.72,719.12
2016,7,18,13,45,931.5,87.5,4.45,21.0,926.0,928.67,703.67
2016,7,18,14,0,930.0,85.0,4.5,21.0,905.0,901.17,685.9
2016,7,18,14,15,925.0,84.0,4.5,20.5,877.5,868.88,665.66
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,833.59,643.14
2016,7,18,14,45,914.5,81.0,4.5,20.0,816.5,794.09,616.14
2016,7,18,15,0,909.0,79.0,4.5,20.0,783.0,752.0,587.05
2016,7,18,15,15,900.0,77.5,4.5,20.0,744.0,705.59,554.51
2016,7,18,15,30,891.0,76.0,4.5,20.0,705.0,657.32,518.04
2016,7,18,15,45,880.0,73.5,4.5,20.0,661.5,605.21,477.61
2016,7,18,16,0,869.0,71.0,4.5,20.0,618.0,551.93,435.13
2016,7,18,16,15,853.0,69.0,4.55,19.5,571.0,495.74,389.98
2016,7,18,16,30,837.0,67.0,4.6,19.0,524.0,439.42,343.09
2016,7,18,16,45,817.0,64.0,4.65,19.0,474.0,380.75,292.19
2016,7,18,17,0,797.0,61.0,4.7,19.0,424.0,322.96,240.72
2016,7,18,17,15,768.0,58.0,4.75,18.5,373.5,261.81,186.39
2016,7,18,17,30,739.0,55.0,4.8,18.0,323.0,204.93,135.72
2016,7,18,17,45,697.5,51.0,4.9,17.5,272.5,148.13,87.93
2016,7,18,18,0,656.0,47.0,5.0,17.0,222.0,95.95,49.68
2016,7,18,18,15,593.5,42.0,4.95,16.5,174.5,47.26,25.63
2016,7,18,18,30,531.0,37.0,4.9,16.0,127.0,31.32,21.75
2016,7,18,18,45,425.5,29.0,4.85,15.5,86.0,25.0,15.63
2016,7,18,19,0,320.0,21.0,4.8,15.0,45.0,16.98,5.3
2016,7,18,19,15,160.0,10.5,4.65,14.5,22.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,158.5,10.5,3.25,13.0,21.5,9.55,0.0
2016,7,19,5,30,317.0,21.0,3.3,13.0,43.0,17.07,4.59
2016,7,19,5,45,424.0,28.5,3.4,13.5,84.0,24.61,15.39
2016,7,19,6,0,531.0,36.0,3.5,14.0,125.0,30.49,21.21
2016,7,19,6,15,594.5,41.5,3.45,14.0,173.0,44.9,25.19
2016,7,19,6,30,658.0,47.0,3.4,14.0,221.0,94.03,49.03
2016,7,19,6,45,371.0,93.5,3.4,14.5,195.5,132.17,90.08
2016,7,19,7,0,84.0,140.0,3.4,15.0,170.0,137.19,107.06
2016,7,19,7,15,51.0,150.0,3.4,15.5,169.0,143.98,114.0
2016,7,19,7,30,18.0,160.0,3.4,16.0,168.0,145.76,116.12
2016,7,19,7,45,51.5,194.0,3.45,16.5,221.5,191.2,152.41
2016,7,19,8,0,85.0,228.0,3.5,17.0,275.0,240.23,191.31
2016,7,19,8,15,52.0,225.5,3.55,17.0,255.5,227.98,181.34
2016,7,19,8,30,19.0,223.0,3.6,17.0,236.0,208.45,165.21
2016,7,19,8,45,54.5,269.0,3.65,17.5,307.0,276.81,219.31
2016,7,19,9,0,90.0,315.0,3.7,18.0,378.0,345.99,272.88
2016,7,19,9,15,51.0,277.5,3.75,18.5,313.5,289.61,227.47
2016,7,19,9,30,12.0,240.0,3.8,19.0,249.0,223.86,174.53
2016,7,19,9,45,17.0,271.5,3.85,19.5,285.5,257.25,200.24
2016,7,19,10,0,22.0,303.0,3.9,20.0,322.0,291.19,225.84
2016,7,19,10,15,148.5,359.0,3.95,20.0,489.0,469.72,364.56
2016,7,19,10,30,275.0,415.0,4.0,20.0,656.0,649.2,497.99
2016,7,19,10,45,605.0,254.5,4.05,20.0,803.5,811.83,622.68
2016,7,19,11,0,935.0,94.0,4.1,20.0,951.0,958.55,725.51
2016,7,19,11,15,937.5,94.5,4.1,20.0,966.0,978.23,737.32
2016,7,19,11,30,940.0,95.0,4.1,20.0,981.0,994.3,747.69
2016,7,19,11,45,942.0,95.0,4.2,20.0,989.0,1005.73,755.62
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1013.43,761.17
2016,7,19,12,15,944.5,95.0,4.35,20.0,997.0,1015.92,763.03
2016,7,19,12,30,945.0,95.0,4.4,20.0,997.0,1014.62,762.49
2016,7,19,12,45,938.0,98.0,4.45,20.5,988.0,1005.3,755.25
2016,7,19,13,0,931.0,101.0,4.5,21.0,979.0,992.35,745.78
2016,7,19,13,15,928.5,100.5,4.55,21.0,964.5,976.62,736.01
2016,7,19,13,30,926.0,100.0,4.6,21.0,950.0,957.32,723.83
2016,7,19,13,45,925.0,97.0,4.7,21.0,929.0,933.39,708.87
2016,7,19,14,0,924.0,94.0,4.8,21.0,908.0,905.99,691.42
2016,7,19,14,15,918.0,93.0,4.85,21.0,879.5,873.0,669.59
2016,7,19,14,30,912.0,92.0,4.9,21.0,851.0,837.1,645.57
2016,7,19,14,45,907.0,89.0,5.0,21.0,817.5,797.24,618.76
2016,7,19,15,0,902.0,86.0,5.1,21.0,784.0,754.76,589.72
2016,7,19,15,15,891.5,84.5,5.1,20.5,744.0,707.54,557.43
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,658.6,521.1
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,606.69,480.82
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,553.58,438.39
2016,7,19,16,15,843.0,75.0,5.3,19.5,569.5,497.25,392.69
2016,7,19,16,30,826.0,73.0,5.3,19.0,522.0,440.91,345.45
2016,7,19,16,45,807.0,69.0,5.35,19.0,472.5,382.15,294.27
2016,7,19,17,0,788.0,65.0,5.4,19.0,423.0,322.55,241.18
2016,7,19,17,15,757.5,61.5,5.35,18.5,372.0,262.65,187.72
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,205.51,136.83
2016,7,19,17,45,687.5,53.5,5.25,17.5,271.0,149.16,89.27
2016,7,19,18,0,648.0,49.0,5.2,17.0,221.0,97.22,51.05
2016,7,19,18,15,583.5,43.5,5.05,16.5,173.0,48.47,26.76
2016,7,19,18,30,519.0,38.0,4.9,16.0,125.0,32.27,22.56
2016,7,19,18,45,415.0,30.0,4.75,16.0,84.5,23.85,14.57
2016,7,19,19,0,311.0,22.0,4.6,16.0,44.0,17.94,5.36
2016,7,19,19,15,155.5,11.0,4.5,15.5,22.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.0,3.35,13.5,21.0,9.1,0.0
2016,7,20,5,30,318.0,20.0,3.5,14.0,42.0,17.69,4.16
2016,7,20,5,45,424.5,28.0,3.65,14.5,82.5,24.2,14.9
2016,7,20,6,0,531.0,36.0,3.8,15.0,123.0,30.56,21.15
2016,7,20,6,15,595.0,41.0,3.75,15.0,171.0,44.31,24.7
2016,7,20,6,30,659.0,46.0,3.7,15.0,219.0,93.09,48.04
2016,7,20,6,45,355.5,90.5,3.7,15.5,186.5,127.48,86.52
2016,7,20,7,0,52.0,135.0,3.7,16.0,154.0,126.65,99.21
2016,7,20,7,15,130.0,158.5,3.65,16.5,215.0,172.95,135.0
2016,7,20,7,30,208.0,182.0,3.6,17.0,276.0,228.51,178.99
2016,7,20,7,45,141.5,203.5,3.55,17.5,271.0,236.27,186.95
2016,7,20,8,0,75.0,225.0,3.5,18.0,266.0,233.33,185.04
2016,7,20,8,15,68.0,243.5,3.45,18.0,283.0,252.07,199.86
2016,7,20,8,30,61.0,262.0,3.4,18.0,300.0,270.02,213.7
2016,7,20,8,45,484.0,167.5,3.4,18.5,504.5,455.95,362.83
2016,7,20,9,0,907.0,73.0,3.4,19.0,709.0,663.56,522.81
2016,7,20,9,15,917.0,74.0,3.4,19.5,749.5,712.96,557.6
2016,7,20,9,30,927.0,75.0,3.4,20.0,790.0,760.55,589.34
2016,7,20,9,45,925.0,82.0,3.4,20.5,822.5,802.87,616.84
2016,7,20,10,0,923.0,89.0,3.4,21.0,855.0,841.97,641.73
2016,7,20,10,15,929.5,90.0,3.45,21.0,884.0,878.88,666.39
2016,7,20,10,30,936.0,91.0,3.5,21.0,913.0,912.87,688.92
2016,7,20,10,45,942.0,90.5,3.55,21.5,935.5,941.82,706.6
2016,7,20,11,0,948.0,90.0,3.6,22.0,958.0,967.48,722.02
2016,7,20,11,15,951.0,90.5,3.65,22.0,973.5,987.9,735.33
2016,7,20,11,30,954.0,91.0,3.7,22.0,989.0,1004.68,746.3
2016,7,20,11,45,957.0,90.5,3.8,22.5,997.0,1016.75,753.14
2016,7,20,12,0,960.0,90.0,3.9,23.0,1005.0,1025.03,757.57
2016,7,20,12,15,960.0,90.0,4.0,23.0,1005.5,1027.08,759.46
2016,7,20,12,30,960.0,90.0,4.1,23.0,1006.0,1025.28,758.95
2016,7,20,12,45,959.5,89.5,4.25,23.0,999.0,1018.64,755.65
2016,7,20,13,0,959.0,89.0,4.4,23.0,992.0,1008.17,749.86
2016,7,20,13,15,956.5,88.5,4.5,23.0,977.5,992.02,740.07
2016,7,20,13,30,954.0,88.0,4.6,23.0,963.0,972.19,728.15
2016,7,20,13,45,951.0,87.0,4.75,23.0,941.5,947.8,713.47
2016,7,20,14,0,948.0,86.0,4.9,23.0,920.0,919.95,696.27
2016,7,20,14,15,942.5,85.5,5.0,22.5,891.5,887.15,676.46
2016,7,20,14,30,937.0,85.0,5.1,22.0,863.0,851.32,654.24
2016,7,20,14,45,930.0,83.5,5.25,22.0,829.0,810.47,627.07
2016,7,20,15,0,923.0,82.0,5.4,22.0,795.0,767.07,597.68
2016,7,20,15,15,913.0,80.5,5.45,21.5,755.0,719.27,565.33
2016,7,20,15,30,903.0,79.0,5.5,21.0,715.0,669.64,528.87
2016,7,20,15,45,890.5,77.0,5.6,21.0,670.5,616.43,487.57
2016,7,20,16,0,878.0,75.0,5.7,21.0,626.0,562.14,444.21
2016,7,20,16,15,861.0,73.0,5.7,20.5,577.5,504.82,397.76
2016,7,20,16,30,844.0,71.0,5.7,20.0,529.0,447.45,349.71
2016,7,20,16,45,822.0,68.0,5.75,20.0,478.5,387.42,297.55
2016,7,20,17,0,800.0,65.0,5.8,20.0,428.0,326.89,243.76
2016,7,20,17,15,769.5,62.0,5.8,19.5,376.0,266.67,190.1
2016,7,20,17,30,739.0,59.0,5.8,19.0,324.0,209.19,138.97
2016,7,20,17,45,696.0,54.5,5.8,18.5,273.0,151.51,90.55
2016,7,20,18,0,653.0,50.0,5.8,18.0,222.0,98.68,51.86
2016,7,20,18,15,587.5,44.0,5.65,17.5,173.5,49.08,27.08
2016,7,20,18,30,522.0,38.0,5.5,17.0,125.0,32.35,22.5
2016,7,20,18,45,414.0,30.0,5.4,16.5,84.0,23.9,14.52
2016,7,20,19,0,306.0,22.0,5.3,16.0,43.0,18.0,4.77
2016,7,20,19,15,153.0,11.0,5.2,15.5,21.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
