Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,3.95,13.5,20.5,9.1,0.0
2016,7,21,5,30,306.0,20.0,4.1,14.0,41.0,16.27,2.54
2016,7,21,5,45,416.0,28.5,4.35,14.5,81.5,22.7,13.55
2016,7,21,6,0,526.0,37.0,4.6,15.0,122.0,31.55,21.98
2016,7,21,6,15,591.0,42.5,4.6,15.0,170.0,45.45,25.83
2016,7,21,6,30,656.0,48.0,4.6,15.0,218.0,94.56,49.44
2016,7,21,6,45,699.0,52.0,4.6,15.5,269.0,147.0,87.66
2016,7,21,7,0,742.0,56.0,4.6,16.0,320.0,204.28,136.0
2016,7,21,7,15,517.0,113.0,4.5,16.5,310.5,239.03,176.99
2016,7,21,7,30,292.0,170.0,4.4,17.0,301.0,247.3,192.56
2016,7,21,7,45,569.0,118.5,4.3,17.5,412.0,332.77,259.09
2016,7,21,8,0,846.0,67.0,4.2,18.0,523.0,441.81,346.01
2016,7,21,8,15,862.5,69.0,4.1,18.0,571.0,499.11,394.29
2016,7,21,8,30,879.0,71.0,4.0,18.0,619.0,556.33,441.15
2016,7,21,8,45,892.0,72.0,3.9,18.5,663.0,610.08,483.02
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,662.83,522.67
2016,7,21,9,15,915.0,74.5,3.75,19.5,747.0,712.72,558.79
2016,7,21,9,30,925.0,76.0,3.7,20.0,787.0,760.8,590.85
2016,7,21,9,45,931.0,78.0,3.7,20.5,821.5,804.22,619.27
2016,7,21,10,0,937.0,80.0,3.7,21.0,856.0,845.04,645.47
2016,7,21,10,15,943.0,81.0,3.75,21.0,885.0,882.04,670.26
2016,7,21,10,30,949.0,82.0,3.8,21.0,914.0,916.05,692.88
2016,7,21,10,45,954.0,82.0,3.9,21.5,937.0,944.98,710.89
2016,7,21,11,0,959.0,82.0,4.0,22.0,960.0,970.53,726.59
2016,7,21,11,15,962.5,82.5,4.1,22.0,975.5,991.67,740.73
2016,7,21,11,30,966.0,83.0,4.2,22.0,991.0,1009.13,752.51
2016,7,21,11,45,968.0,83.0,4.35,22.0,999.0,1020.89,760.87
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,1028.8,766.87
2016,7,21,12,15,970.5,83.0,4.65,22.0,1007.5,1031.37,769.87
2016,7,21,12,30,971.0,83.0,4.8,22.0,1008.0,1030.04,770.35
2016,7,21,12,45,962.0,88.5,4.95,22.0,999.0,1021.19,765.83
2016,7,21,13,0,953.0,94.0,5.1,22.0,990.0,1008.6,758.83
2016,7,21,13,15,950.5,93.5,5.1,22.0,976.0,992.53,748.33
2016,7,21,13,30,948.0,93.0,5.1,22.0,962.0,972.79,735.4
2016,7,21,13,45,948.0,90.5,5.15,22.0,941.0,949.71,720.57
2016,7,21,14,0,948.0,88.0,5.2,22.0,920.0,923.02,703.22
2016,7,21,14,15,942.5,87.0,5.15,21.5,892.0,889.68,681.88
2016,7,21,14,30,937.0,86.0,5.1,21.0,864.0,853.3,658.26
2016,7,21,14,45,933.5,82.5,5.1,21.0,830.5,813.1,630.71
2016,7,21,15,0,930.0,79.0,5.1,21.0,797.0,770.08,600.9
2016,7,21,15,15,920.5,77.5,5.05,20.5,757.0,722.28,568.2
2016,7,21,15,30,911.0,76.0,5.0,20.0,717.0,672.58,531.59
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.5,619.74,490.43
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,565.51,447.04
2016,7,21,16,15,875.5,68.0,5.0,19.5,580.0,507.67,400.3
2016,7,21,16,30,859.0,66.0,5.0,19.0,532.0,449.71,351.84
2016,7,21,16,45,839.0,63.0,5.05,19.0,481.0,389.59,299.56
2016,7,21,17,0,819.0,60.0,5.1,19.0,430.0,330.33,246.63
2016,7,21,17,15,789.5,57.0,5.1,18.5,378.0,269.65,192.38
2016,7,21,17,30,760.0,54.0,5.1,18.0,326.0,209.14,138.51
2016,7,21,17,45,717.0,50.5,5.1,17.5,274.5,151.09,89.57
2016,7,21,18,0,674.0,47.0,5.1,17.0,223.0,97.85,50.52
2016,7,21,18,15,610.0,41.5,4.95,16.5,174.5,47.38,25.45
2016,7,21,18,30,546.0,36.0,4.8,16.0,126.0,30.61,21.07
2016,7,21,18,45,435.0,28.0,4.7,15.5,84.0,24.24,14.83
2016,7,21,19,0,324.0,20.0,4.6,15.0,42.0,17.71,3.91
2016,7,21,19,15,162.0,10.0,4.5,14.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,154.5,10.0,3.75,13.5,19.5,9.1,0.0
2016,7,22,5,30,309.0,20.0,3.9,14.0,39.0,16.35,1.58
2016,7,22,5,45,419.0,28.0,4.05,14.5,80.0,24.34,14.86
2016,7,22,6,0,529.0,36.0,4.2,15.0,121.0,30.69,21.21
2016,7,22,6,15,595.5,41.5,4.1,15.5,169.5,44.53,25.05
2016,7,22,6,30,662.0,47.0,4.0,16.0,218.0,94.07,48.61
2016,7,22,6,45,705.5,51.5,3.95,16.5,269.5,147.46,87.36
2016,7,22,7,0,749.0,56.0,3.9,17.0,321.0,205.76,136.26
2016,7,22,7,15,780.0,59.0,3.8,17.5,373.0,263.98,188.04
2016,7,22,7,30,811.0,62.0,3.7,18.0,425.0,326.64,243.63
2016,7,22,7,45,833.5,65.0,3.65,18.5,476.0,386.49,296.19
2016,7,22,8,0,856.0,68.0,3.6,19.0,527.0,447.5,348.12
2016,7,22,8,15,873.0,70.0,3.55,19.5,576.0,505.68,396.14
2016,7,22,8,30,890.0,72.0,3.5,20.0,625.0,563.81,442.38
2016,7,22,8,45,902.5,74.0,3.5,20.5,670.5,618.9,484.85
2016,7,22,9,0,915.0,76.0,3.5,21.0,716.0,672.92,525.11
2016,7,22,9,15,925.5,77.5,3.5,21.0,756.5,723.69,562.6
2016,7,22,9,30,936.0,79.0,3.5,21.0,797.0,772.66,596.2
2016,7,22,9,45,933.5,85.5,3.55,21.5,830.0,814.54,623.44
2016,7,22,10,0,931.0,92.0,3.6,22.0,863.0,853.14,648.09
2016,7,22,10,15,937.5,93.0,3.65,22.5,892.0,890.43,671.61
2016,7,22,10,30,944.0,94.0,3.7,23.0,921.0,924.76,692.89
2016,7,22,10,45,949.0,94.5,3.75,23.5,943.5,954.11,710.66
2016,7,22,11,0,954.0,95.0,3.8,24.0,966.0,980.09,726.12
2016,7,22,11,15,957.0,95.5,3.9,24.0,981.5,1000.69,739.75
2016,7,22,11,30,960.0,96.0,4.0,24.0,997.0,1017.62,751.05
2016,7,22,11,45,962.0,95.5,4.1,24.5,1005.0,1028.83,757.2
2016,7,22,12,0,964.0,95.0,4.2,25.0,1013.0,1036.21,760.96
2016,7,22,12,15,964.0,95.0,4.3,25.0,1013.0,1038.29,762.83
2016,7,22,12,30,964.0,95.0,4.4,25.0,1013.0,1036.49,762.28
2016,7,22,12,45,961.5,95.5,4.55,25.0,1005.0,1028.9,758.31
2016,7,22,13,0,959.0,96.0,4.7,25.0,997.0,1017.49,752.42
2016,7,22,13,15,956.0,95.5,4.85,25.0,981.5,1000.84,743.03
2016,7,22,13,30,953.0,95.0,5.0,25.0,966.0,980.52,731.13
2016,7,22,13,45,948.5,94.5,5.15,25.0,944.0,955.26,715.79
2016,7,22,14,0,944.0,94.0,5.3,25.0,922.0,926.6,697.98
2016,7,22,14,15,938.0,92.5,5.35,24.5,893.0,892.42,676.93
2016,7,22,14,30,932.0,91.0,5.4,24.0,864.0,855.23,653.53
2016,7,22,14,45,923.5,90.0,5.5,24.0,829.0,813.79,625.78
2016,7,22,15,0,915.0,89.0,5.6,24.0,794.0,769.93,595.97
2016,7,22,15,15,904.5,87.5,5.6,23.5,753.5,721.98,563.53
2016,7,22,15,30,894.0,86.0,5.6,23.0,713.0,672.26,526.96
2016,7,22,15,45,880.0,84.5,5.65,23.0,668.0,618.91,485.74
2016,7,22,16,0,866.0,83.0,5.7,23.0,623.0,564.64,442.67
2016,7,22,16,15,848.0,80.5,5.65,22.5,574.5,506.76,396.18
2016,7,22,16,30,830.0,78.0,5.6,22.0,526.0,448.48,347.89
2016,7,22,16,45,805.0,75.0,5.6,22.0,475.0,387.36,295.42
2016,7,22,17,0,780.0,72.0,5.6,22.0,424.0,327.76,242.99
2016,7,22,17,15,747.5,68.5,5.5,21.0,372.0,267.48,190.3
2016,7,22,17,30,715.0,65.0,5.4,20.0,320.0,210.22,140.17
2016,7,22,17,45,665.0,60.5,5.35,19.5,268.0,152.78,92.56
2016,7,22,18,0,615.0,56.0,5.3,19.0,216.0,98.23,52.72
2016,7,22,18,15,543.5,49.0,5.15,18.5,167.5,49.52,27.97
2016,7,22,18,30,472.0,42.0,5.0,18.0,119.0,33.09,23.0
2016,7,22,18,45,352.0,32.5,4.9,17.5,78.5,26.16,16.21
2016,7,22,19,0,232.0,23.0,4.8,17.0,38.0,19.01,3.56
2016,7,22,19,15,116.0,11.5,4.7,16.5,19.0,10.46,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,117.5,10.5,3.1,14.5,17.5,9.55,0.0
2016,7,23,5,30,235.0,21.0,3.1,15.0,35.0,17.27,0.7
2016,7,23,5,45,355.0,30.5,3.1,15.5,75.0,24.51,14.85
2016,7,23,6,0,475.0,40.0,3.1,16.0,115.0,31.51,21.81
2016,7,23,6,15,546.0,46.5,2.95,16.5,162.5,45.01,26.01
2016,7,23,6,30,617.0,53.0,2.8,17.0,210.0,93.12,49.32
2016,7,23,6,45,666.5,57.5,2.65,17.5,262.0,147.42,88.6
2016,7,23,7,0,716.0,62.0,2.5,18.0,314.0,204.7,135.86
2016,7,23,7,15,748.5,65.5,2.5,18.5,365.5,261.95,186.1
2016,7,23,7,30,781.0,69.0,2.5,19.0,417.0,322.23,238.98
2016,7,23,7,45,806.5,71.5,2.5,20.0,468.5,381.6,289.79
2016,7,23,8,0,832.0,74.0,2.5,21.0,520.0,443.12,340.53
2016,7,23,8,15,850.0,76.5,2.55,21.5,568.5,501.1,387.6
2016,7,23,8,30,868.0,79.0,2.6,22.0,617.0,559.18,433.11
2016,7,23,8,45,881.5,81.0,2.65,23.0,662.0,613.88,473.68
2016,7,23,9,0,895.0,83.0,2.7,24.0,707.0,667.64,512.08
2016,7,23,9,15,905.5,84.5,2.8,24.5,747.5,717.59,547.77
2016,7,23,9,30,916.0,86.0,2.9,25.0,788.0,765.79,579.46
2016,7,23,9,45,925.0,86.5,3.0,25.5,823.5,809.8,607.82
2016,7,23,10,0,934.0,87.0,3.1,26.0,859.0,851.45,634.25
2016,7,23,10,15,940.0,88.0,3.2,26.5,888.0,888.46,657.31
2016,7,23,10,30,946.0,89.0,3.3,27.0,917.0,922.48,678.22
2016,7,23,10,45,948.0,91.0,3.45,27.5,938.5,950.74,695.54
2016,7,23,11,0,950.0,93.0,3.6,28.0,960.0,975.48,710.54
2016,7,23,11,15,953.0,93.5,3.75,28.0,975.5,996.04,724.26
2016,7,23,11,30,956.0,94.0,3.9,28.0,991.0,1012.94,735.69
2016,7,23,11,45,955.5,95.5,4.05,28.0,998.5,1023.72,743.25
2016,7,23,12,0,955.0,97.0,4.2,28.0,1006.0,1030.65,748.44
2016,7,23,12,15,955.5,97.0,4.35,28.0,1006.5,1033.21,750.9
2016,7,23,12,30,956.0,97.0,4.5,28.0,1007.0,1031.91,750.96
2016,7,23,12,45,952.5,99.0,4.65,28.0,999.0,1024.88,747.46
2016,7,23,13,0,949.0,101.0,4.8,28.0,991.0,1014.09,741.98
2016,7,23,13,15,946.5,100.5,4.9,27.5,976.5,998.04,734.13
2016,7,23,13,30,944.0,100.0,5.0,27.0,962.0,978.33,723.82
2016,7,23,13,45,941.0,98.5,5.1,27.0,940.5,953.59,708.6
2016,7,23,14,0,938.0,97.0,5.2,27.0,919.0,925.4,690.97
2016,7,23,14,15,932.0,96.0,5.2,26.5,890.5,891.85,670.28
2016,7,23,14,30,926.0,95.0,5.2,26.0,862.0,855.31,647.34
2016,7,23,14,45,918.5,93.5,5.25,26.0,827.0,814.31,620.01
2016,7,23,15,0,911.0,92.0,5.3,26.0,792.0,770.82,590.64
2016,7,23,15,15,901.0,90.5,5.3,25.5,752.0,723.32,558.89
2016,7,23,15,30,891.0,89.0,5.3,25.0,712.0,674.01,523.1
2016,7,23,15,45,877.0,87.0,5.3,25.0,667.0,620.22,481.95
2016,7,23,16,0,863.0,85.0,5.3,25.0,622.0,565.53,439.01
2016,7,23,16,15,845.0,82.5,5.2,24.5,573.5,507.71,393.06
2016,7,23,16,30,827.0,80.0,5.1,24.0,525.0,449.59,345.4
2016,7,23,16,45,802.0,77.0,5.1,23.5,473.5,388.54,294.19
2016,7,23,17,0,777.0,74.0,5.1,23.0,422.0,329.01,242.79
2016,7,23,17,15,744.0,70.0,5.05,22.0,370.0,268.2,190.08
2016,7,23,17,30,711.0,66.0,5.0,21.0,318.0,210.5,139.93
2016,7,23,17,45,660.0,61.5,5.0,20.5,266.0,150.53,90.52
2016,7,23,18,0,609.0,57.0,5.0,20.0,214.0,98.65,53.07
2016,7,23,18,15,536.5,50.0,4.9,19.5,165.5,50.22,28.56
2016,7,23,18,30,464.0,43.0,4.8,19.0,117.0,34.03,23.68
2016,7,23,18,45,340.5,33.0,4.7,18.5,77.0,26.68,16.48
2016,7,23,19,0,217.0,23.0,4.6,18.0,37.0,19.09,2.37
2016,7,23,19,15,108.5,11.5,4.5,17.5,18.5,10.46,0.0
2016,7,23,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,3.1,14.5,16.5,9.55,0.0
2016,7,24,5,30,199.0,21.0,3.1,15.0,33.0,17.32,0.0
2016,7,24,5,45,318.5,31.5,3.15,15.5,72.0,25.43,15.52
2016,7,24,6,0,438.0,42.0,3.2,16.0,111.0,33.25,23.29
2016,7,24,6,15,512.5,49.5,3.05,16.5,158.5,46.9,28.04
2016,7,24,6,30,587.0,57.0,2.9,17.0,206.0,94.16,51.35
2016,7,24,6,45,636.5,62.5,2.8,17.5,257.0,145.19,88.08
2016,7,24,7,0,686.0,68.0,2.7,18.0,308.0,204.28,136.79
2016,7,24,7,15,720.5,72.0,2.65,18.5,359.5,260.84,186.21
2016,7,24,7,30,755.0,76.0,2.6,19.0,411.0,320.74,238.52
2016,7,24,7,45,781.5,79.0,2.6,19.5,462.5,379.62,289.34
2016,7,24,8,0,808.0,82.0,2.6,20.0,514.0,440.25,340.05
2016,7,24,8,15,827.0,85.0,2.6,20.5,562.5,498.6,387.38
2016,7,24,8,30,846.0,88.0,2.6,21.0,611.0,556.44,432.67
2016,7,24,8,45,862.0,89.5,2.65,21.5,656.5,611.17,474.31
2016,7,24,9,0,878.0,91.0,2.7,22.0,702.0,665.23,514.16
2016,7,24,9,15,889.0,93.0,2.7,22.5,742.5,715.35,549.73
2016,7,24,9,30,900.0,95.0,2.7,23.0,783.0,763.8,581.56
2016,7,24,9,45,908.5,96.5,2.75,23.5,818.5,807.88,609.84
2016,7,24,10,0,917.0,98.0,2.8,24.0,854.0,849.59,636.14
2016,7,24,10,15,923.5,99.0,2.85,24.0,883.0,886.52,660.22
2016,7,24,10,30,930.0,100.0,2.9,24.0,912.0,920.54,682.24
2016,7,24,10,45,935.0,100.5,3.0,24.5,934.5,949.62,699.95
2016,7,24,11,0,940.0,101.0,3.1,25.0,957.0,975.36,715.43
2016,7,24,11,15,943.0,101.5,3.2,25.0,972.5,995.77,728.85
2016,7,24,11,30,946.0,102.0,3.3,25.0,988.0,1012.54,740.0
2016,7,24,11,45,947.5,102.5,3.4,25.5,996.0,1024.16,746.45
2016,7,24,12,0,949.0,103.0,3.5,26.0,1004.0,1031.99,750.54
2016,7,24,12,15,949.0,103.0,3.65,26.0,1004.0,1034.05,752.86
2016,7,24,12,30,949.0,103.0,3.8,26.0,1004.0,1032.28,752.8
2016,7,24,12,45,946.0,103.5,4.0,26.0,996.0,1024.27,749.08
2016,7,24,13,0,943.0,104.0,4.2,26.0,988.0,1012.5,742.93
2016,7,24,13,15,940.0,103.5,4.35,26.0,972.5,996.05,733.4
2016,7,24,13,30,937.0,103.0,4.5,26.0,957.0,975.96,721.44
2016,7,24,13,45,931.5,102.5,4.65,26.0,934.5,950.09,705.86
2016,7,24,14,0,926.0,102.0,4.8,26.0,912.0,920.91,688.07
2016,7,24,14,15,919.5,101.0,4.85,25.5,883.0,887.24,667.69
2016,7,24,14,30,913.0,100.0,4.9,25.0,854.0,850.65,645.03
2016,7,24,14,45,903.5,98.5,5.0,25.0,818.5,808.5,617.17
2016,7,24,15,0,894.0,97.0,5.1,25.0,783.0,764.05,587.33
2016,7,24,15,15,883.0,95.5,5.1,24.5,742.5,716.5,555.25
2016,7,24,15,30,872.0,94.0,5.1,24.0,702.0,667.27,519.44
2016,7,24,15,45,856.0,92.0,5.1,24.0,657.0,613.09,477.93
2016,7,24,16,0,840.0,90.0,5.1,24.0,612.0,558.25,434.82
2016,7,24,16,15,820.5,87.0,5.05,23.5,563.5,500.6,389.04
2016,7,24,16,30,801.0,84.0,5.0,23.0,515.0,442.4,341.36
2016,7,24,16,45,774.5,81.0,4.95,22.5,463.5,382.12,290.65
2016,7,24,17,0,748.0,78.0,4.9,22.0,412.0,323.58,240.01
2016,7,24,17,15,713.5,74.0,4.85,21.0,360.5,263.98,188.33
2016,7,24,17,30,679.0,70.0,4.8,20.0,309.0,205.34,137.5
2016,7,24,17,45,630.0,64.0,4.75,19.5,258.0,148.43,90.44
2016,7,24,18,0,581.0,58.0,4.7,19.0,207.0,97.19,53.15
2016,7,24,18,15,507.5,50.5,4.6,18.5,159.5,49.99,28.95
2016,7,24,18,30,434.0,43.0,4.5,18.0,112.0,34.04,23.77
2016,7,24,18,45,317.5,32.0,4.45,17.5,73.0,25.81,15.75
2016,7,24,19,0,201.0,21.0,4.4,17.0,34.0,17.26,0.31
2016,7,24,19,15,100.5,10.5,4.3,16.5,17.0,9.55,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,89.0,10.0,3.05,13.5,15.0,9.1,0.0
2016,7,25,5,30,178.0,20.0,3.1,14.0,30.0,16.44,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.5,25.49,15.52
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.17,24.16
2016,7,25,6,15,489.5,51.5,3.05,15.0,154.0,48.21,29.63
2016,7,25,6,30,565.0,60.0,2.9,15.0,201.0,95.06,53.37
2016,7,25,6,45,289.0,90.0,2.8,15.5,163.0,117.94,81.43
2016,7,25,7,0,13.0,120.0,2.7,16.0,125.0,106.69,84.1
2016,7,25,7,15,24.5,143.5,2.6,16.5,154.0,131.43,104.06
2016,7,25,7,30,36.0,167.0,2.5,17.0,183.0,158.73,125.9
2016,7,25,7,45,74.5,197.0,2.45,17.5,235.5,203.27,161.13
2016,7,25,8,0,113.0,227.0,2.4,18.0,288.0,255.87,202.53
2016,7,25,8,15,226.0,237.0,2.4,18.5,372.0,329.48,260.1
2016,7,25,8,30,339.0,247.0,2.4,19.0,456.0,419.51,329.65
2016,7,25,8,45,595.0,175.5,2.45,19.5,575.5,536.32,419.99
2016,7,25,9,0,851.0,104.0,2.5,20.0,695.0,661.1,514.4
2016,7,25,9,15,863.5,106.0,2.5,20.5,736.0,711.16,549.55
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,759.73,582.1
2016,7,25,9,45,883.0,111.0,2.5,21.5,812.0,803.24,609.82
2016,7,25,10,0,890.0,114.0,2.5,22.0,847.0,844.34,635.48
2016,7,25,10,15,897.0,115.0,2.55,22.5,876.0,880.88,658.11
2016,7,25,10,30,904.0,116.0,2.6,23.0,905.0,914.6,678.69
2016,7,25,10,45,909.0,117.0,2.65,23.5,927.5,943.54,695.94
2016,7,25,11,0,914.0,118.0,2.7,24.0,950.0,969.23,711.02
2016,7,25,11,15,917.5,119.0,2.7,24.0,965.5,990.14,723.93
2016,7,25,11,30,921.0,120.0,2.7,24.0,981.0,1007.52,734.62
2016,7,25,11,45,924.0,119.0,2.75,24.5,989.5,1018.87,740.53
2016,7,25,12,0,927.0,118.0,2.8,25.0,998.0,1026.55,744.2
2016,7,25,12,15,927.0,118.0,2.85,25.0,998.0,1028.56,745.83
2016,7,25,12,30,927.0,118.0,2.9,25.0,998.0,1026.83,745.2
2016,7,25,12,45,927.0,117.0,2.95,25.0,991.0,1020.38,741.67
2016,7,25,13,0,927.0,116.0,3.0,25.0,984.0,1010.19,735.84
2016,7,25,13,15,924.5,115.5,3.05,25.0,969.0,994.41,726.48
2016,7,25,13,30,922.0,115.0,3.1,25.0,954.0,975.05,714.85
2016,7,25,13,45,920.0,112.5,3.2,25.0,933.0,950.66,700.29
2016,7,25,14,0,918.0,110.0,3.3,25.0,912.0,922.84,683.37
2016,7,25,14,15,911.5,108.5,3.35,25.0,883.0,888.86,661.88
2016,7,25,14,30,905.0,107.0,3.4,25.0,854.0,851.98,638.28
2016,7,25,14,45,900.0,103.5,3.45,25.0,820.0,811.59,612.03
2016,7,25,15,0,895.0,100.0,3.5,25.0,786.0,768.58,583.67
2016,7,25,15,15,883.5,98.0,3.45,24.5,745.0,720.07,551.44
2016,7,25,15,30,872.0,96.0,3.4,24.0,704.0,669.91,515.63
2016,7,25,15,45,861.0,92.5,3.4,24.0,660.0,617.22,476.15
2016,7,25,16,0,850.0,89.0,3.4,24.0,616.0,563.35,434.63
2016,7,25,16,15,831.0,86.0,3.35,23.5,567.0,505.37,389.38
2016,7,25,16,30,812.0,83.0,3.3,23.0,518.0,446.74,342.1
2016,7,25,16,45,790.0,79.0,3.25,22.5,467.5,386.55,292.04
2016,7,25,17,0,768.0,75.0,3.2,22.0,417.0,327.58,241.45
2016,7,25,17,15,734.0,71.0,3.15,21.5,364.5,266.88,188.86
2016,7,25,17,30,700.0,67.0,3.1,21.0,312.0,209.42,139.01
2016,7,25,17,45,653.5,61.5,3.05,20.5,260.5,149.75,89.94
2016,7,25,18,0,607.0,56.0,3.0,20.0,209.0,97.67,52.27
2016,7,25,18,15,533.5,48.5,2.9,19.0,161.0,48.82,27.6
2016,7,25,18,30,460.0,41.0,2.8,18.0,113.0,32.44,22.37
2016,7,25,18,45,342.0,30.5,2.75,17.5,73.5,24.58,14.64
2016,7,25,19,0,224.0,20.0,2.7,17.0,34.0,16.43,0.0
2016,7,25,19,15,112.0,10.0,2.6,16.5,17.0,9.1,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,94.5,9.5,0.75,14.5,14.5,8.64,0.0
2016,7,26,5,30,189.0,19.0,0.8,15.0,29.0,15.6,0.0
2016,7,26,5,45,306.0,30.5,0.85,15.5,67.5,24.68,14.7
2016,7,26,6,0,423.0,42.0,0.9,16.0,106.0,33.4,23.41
2016,7,26,6,15,497.0,50.0,0.85,16.5,153.0,47.07,28.47
2016,7,26,6,30,571.0,58.0,0.8,17.0,200.0,93.87,51.65
2016,7,26,6,45,620.0,64.0,0.8,18.0,251.0,144.4,87.63
2016,7,26,7,0,669.0,70.0,0.8,19.0,302.0,200.64,133.11
2016,7,26,7,15,704.5,75.0,0.8,19.5,353.5,259.9,183.59
2016,7,26,7,30,740.0,80.0,0.8,20.0,405.0,320.3,234.87
2016,7,26,7,45,764.5,84.0,0.85,21.0,456.0,378.7,283.39
2016,7,26,8,0,789.0,88.0,0.9,22.0,507.0,438.67,331.37
2016,7,26,8,15,809.0,91.0,0.9,22.5,555.5,496.67,376.51
2016,7,26,8,30,829.0,94.0,0.9,23.0,604.0,555.11,420.19
2016,7,26,8,45,843.0,97.0,0.95,24.0,649.0,608.38,458.15
2016,7,26,9,0,857.0,100.0,1.0,25.0,694.0,661.87,494.83
2016,7,26,9,15,868.5,102.0,1.05,25.5,734.5,711.55,528.65
2016,7,26,9,30,880.0,104.0,1.1,26.0,775.0,759.65,559.31
2016,7,26,9,45,887.5,106.5,1.15,26.5,810.0,803.28,586.0
2016,7,26,10,0,895.0,109.0,1.2,27.0,845.0,844.51,610.8
2016,7,26,10,15,902.0,110.0,1.3,27.5,874.0,881.26,633.12
2016,7,26,10,30,909.0,111.0,1.4,28.0,903.0,915.17,653.52
2016,7,26,10,45,913.5,112.0,1.5,28.5,925.5,943.83,670.51
2016,7,26,11,0,918.0,113.0,1.6,29.0,948.0,969.2,685.43
2016,7,26,11,15,921.0,114.0,1.75,29.0,963.0,989.74,699.41
2016,7,26,11,30,924.0,115.0,1.9,29.0,978.0,1006.73,711.26
2016,7,26,11,45,926.5,114.5,2.1,29.5,986.0,1018.12,718.87
2016,7,26,12,0,929.0,114.0,2.3,30.0,994.0,1025.83,724.18
2016,7,26,12,15,929.0,114.0,2.4,30.0,994.0,1027.84,726.37
2016,7,26,12,30,929.0,114.0,2.5,30.0,994.0,1026.09,726.35
2016,7,26,12,45,923.0,116.5,2.65,30.0,985.5,1017.23,722.44
2016,7,26,13,0,917.0,119.0,2.8,30.0,977.0,1004.72,716.27
2016,7,26,13,15,914.0,118.5,2.9,30.0,962.0,988.59,707.36
2016,7,26,13,30,911.0,118.0,3.0,30.0,947.0,968.92,696.19
2016,7,26,13,45,908.0,116.0,3.1,30.0,925.0,944.33,681.81
2016,7,26,14,0,905.0,114.0,3.2,30.0,903.0,916.39,665.17
2016,7,26,14,15,898.5,112.5,3.2,29.5,874.5,882.73,645.32
2016,7,26,14,30,892.0,111.0,3.2,29.0,846.0,846.23,623.38
2016,7,26,14,45,884.0,108.5,3.25,29.0,811.0,804.89,596.97
2016,7,26,15,0,876.0,106.0,3.3,29.0,776.0,761.2,568.65
2016,7,26,15,15,864.5,104.0,3.25,28.5,735.5,713.42,537.25
2016,7,26,15,30,853.0,102.0,3.2,28.0,695.0,664.03,502.63
2016,7,26,15,45,839.0,99.0,3.2,28.0,650.0,612.62,464.72
2016,7,26,16,0,825.0,96.0,3.2,28.0,605.0,557.94,423.39
2016,7,26,16,15,805.0,93.0,3.15,27.5,556.5,499.73,378.86
2016,7,26,16,30,785.0,90.0,3.1,27.0,508.0,441.94,333.12
2016,7,26,16,45,759.5,85.5,3.05,26.5,457.5,381.3,283.76
2016,7,26,17,0,734.0,81.0,3.0,26.0,407.0,322.34,234.29
2016,7,26,17,15,698.5,76.5,2.9,25.0,355.0,260.57,182.32
2016,7,26,17,30,663.0,72.0,2.8,24.0,303.0,204.08,134.47
2016,7,26,17,45,613.5,65.5,2.7,23.5,252.0,147.47,88.7
2016,7,26,18,0,564.0,59.0,2.6,23.0,201.0,96.64,52.42
2016,7,26,18,15,490.0,51.0,2.5,22.0,154.0,49.96,28.83
2016,7,26,18,30,416.0,43.0,2.4,21.0,107.0,34.19,23.52
2016,7,26,18,45,300.5,31.0,2.3,20.5,68.5,25.06,14.68
2016,7,26,19,0,185.0,19.0,2.2,20.0,30.0,15.54,0.0
2016,7,26,19,15,92.5,9.5,2.1,19.5,15.0,8.64,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,45.0,8.0,1.2,16.0,10.5,7.28,0.0
2016,7,27,5,30,90.0,16.0,1.2,16.0,21.0,12.55,0.0
2016,7,27,5,45,181.5,32.0,1.25,16.5,54.5,24.88,14.62
2016,7,27,6,0,273.0,48.0,1.3,17.0,88.0,36.85,26.22
2016,7,27,6,15,342.5,60.5,1.25,17.5,131.0,51.92,34.11
2016,7,27,6,30,412.0,73.0,1.2,18.0,174.0,92.61,56.44
2016,7,27,6,45,468.0,81.5,1.2,18.5,222.0,138.47,89.35
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,189.26,129.98
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.5,241.02,173.7
2016,7,27,7,30,601.0,105.0,1.2,20.0,369.0,296.84,220.77
2016,7,27,7,45,634.5,109.5,1.3,21.0,418.0,351.73,266.19
2016,7,27,8,0,668.0,114.0,1.4,22.0,467.0,409.43,312.52
2016,7,27,8,15,690.5,118.5,1.4,22.5,514.0,464.15,355.5
2016,7,27,8,30,713.0,123.0,1.4,23.0,561.0,519.83,397.72
2016,7,27,8,45,734.0,125.5,1.45,23.5,605.5,573.22,437.18
2016,7,27,9,0,755.0,128.0,1.5,24.0,650.0,626.46,475.36
2016,7,27,9,15,769.0,131.0,1.55,24.5,689.5,675.15,509.23
2016,7,27,9,30,783.0,134.0,1.6,25.0,729.0,722.75,541.49
2016,7,27,9,45,774.5,146.5,1.65,25.5,758.0,760.81,565.6
2016,7,27,10,0,766.0,159.0,1.7,26.0,787.0,795.57,586.96
2016,7,27,10,15,774.5,161.0,1.8,26.5,815.5,831.24,609.21
2016,7,27,10,30,783.0,163.0,1.9,27.0,844.0,864.57,629.74
2016,7,27,10,45,793.5,162.0,2.0,27.5,867.5,894.22,647.76
2016,7,27,11,0,804.0,161.0,2.1,28.0,891.0,921.23,664.02
2016,7,27,11,15,808.0,162.0,2.2,28.0,906.0,941.25,677.12
2016,7,27,11,30,812.0,163.0,2.3,28.0,921.0,958.08,688.31
2016,7,27,11,45,819.0,160.5,2.4,28.5,930.0,971.05,695.74
2016,7,27,12,0,826.0,158.0,2.5,29.0,939.0,980.67,701.14
2016,7,27,12,15,826.0,158.0,2.6,29.0,939.5,982.54,703.1
2016,7,27,12,30,826.0,158.0,2.7,29.0,940.0,980.91,703.0
2016,7,27,12,45,839.0,148.5,2.8,29.0,937.5,967.65,695.52
2016,7,27,13,0,852.0,139.0,2.9,29.0,935.0,962.79,693.59
2016,7,27,13,15,848.5,138.5,2.95,28.5,920.0,947.08,685.6
2016,7,27,13,30,845.0,138.0,3.0,28.0,905.0,928.1,675.55
2016,7,27,13,45,844.0,134.0,3.15,28.0,885.0,904.85,662.01
2016,7,27,14,0,843.0,130.0,3.3,28.0,865.0,878.37,646.21
2016,7,27,14,15,835.5,128.5,3.3,27.5,836.5,845.64,626.45
2016,7,27,14,30,828.0,127.0,3.3,27.0,808.0,810.32,604.76
2016,7,27,14,45,823.0,122.5,3.35,27.0,775.0,776.93,583.26
2016,7,27,15,0,818.0,118.0,3.4,27.0,742.0,735.03,555.58
2016,7,27,15,15,805.0,116.0,3.35,26.5,702.5,687.84,523.35
2016,7,27,15,30,792.0,114.0,3.3,26.0,663.0,639.35,488.91
2016,7,27,15,45,780.5,108.5,3.3,26.0,620.0,587.3,450.22
2016,7,27,16,0,769.0,103.0,3.3,26.0,577.0,534.37,409.79
2016,7,27,16,15,748.0,99.5,3.25,25.5,529.5,478.01,366.19
2016,7,27,16,30,727.0,96.0,3.2,25.0,482.0,422.3,321.66
2016,7,27,16,45,705.5,90.0,3.15,24.5,434.0,363.41,273.32
2016,7,27,17,0,684.0,84.0,3.1,24.0,386.0,307.11,225.6
2016,7,27,17,15,647.5,79.0,3.05,23.0,335.5,249.31,176.57
2016,7,27,17,30,611.0,74.0,3.0,22.0,285.0,195.16,130.47
2016,7,27,17,45,566.5,66.5,2.95,21.5,237.0,141.51,86.64
2016,7,27,18,0,522.0,59.0,2.9,21.0,189.0,93.08,51.57
2016,7,27,18,15,449.0,50.5,2.8,20.5,144.0,48.58,28.52
2016,7,27,18,30,376.0,42.0,2.7,20.0,99.0,33.3,22.83
2016,7,27,18,45,270.5,30.0,2.65,19.5,63.0,24.19,13.9
2016,7,27,19,0,165.0,18.0,2.6,19.0,27.0,14.67,0.0
2016,7,27,19,15,82.5,9.0,2.5,18.5,13.5,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,14.05,0.0
2016,7,28,5,45,36.0,33.0,1.7,14.5,38.5,27.3,16.54
2016,7,28,6,0,72.0,50.0,1.7,15.0,61.0,40.67,29.71
2016,7,28,6,15,89.5,70.5,1.65,15.5,89.0,58.19,42.47
2016,7,28,6,30,107.0,91.0,1.6,16.0,117.0,84.1,61.44
2016,7,28,6,45,119.0,112.0,1.6,16.5,147.5,112.2,83.76
2016,7,28,7,0,131.0,133.0,1.6,17.0,178.0,142.06,108.24
2016,7,28,7,15,233.5,145.0,1.55,17.5,240.5,191.26,145.73
2016,7,28,7,30,336.0,157.0,1.5,18.0,303.0,251.97,193.43
2016,7,28,7,45,554.0,118.5,1.45,19.0,394.5,329.61,252.86
2016,7,28,8,0,772.0,80.0,1.4,20.0,486.0,424.42,326.07
2016,7,28,8,15,791.0,82.5,1.45,20.5,533.5,480.55,370.9
2016,7,28,8,30,810.0,85.0,1.5,21.0,581.0,536.19,414.04
2016,7,28,8,45,824.5,87.5,1.55,21.5,625.0,589.42,453.95
2016,7,28,9,0,839.0,90.0,1.6,22.0,669.0,641.93,492.07
2016,7,28,9,15,850.0,92.0,1.7,22.5,708.5,690.53,526.64
2016,7,28,9,30,861.0,94.0,1.8,23.0,748.0,737.54,557.78
2016,7,28,9,45,871.0,94.5,1.9,23.5,782.5,780.46,585.45
2016,7,28,10,0,881.0,95.0,2.0,24.0,817.0,821.23,611.38
2016,7,28,10,15,887.0,96.5,2.1,24.0,845.0,857.24,635.11
2016,7,28,10,30,893.0,98.0,2.2,24.0,873.0,890.41,656.93
2016,7,28,10,45,896.0,99.5,2.3,24.5,894.0,917.86,673.63
2016,7,28,11,0,899.0,101.0,2.4,25.0,915.0,942.03,688.18
2016,7,28,11,15,901.5,101.5,2.45,25.0,929.5,961.31,700.48
2016,7,28,11,30,904.0,102.0,2.5,25.0,944.0,977.1,710.61
2016,7,28,11,45,903.5,103.0,2.65,25.5,951.0,986.89,716.51
2016,7,28,12,0,903.0,104.0,2.8,26.0,958.0,993.02,720.14
2016,7,28,12,15,903.0,104.0,2.85,26.0,957.5,994.97,721.72
2016,7,28,12,30,903.0,104.0,2.9,26.0,957.0,993.25,721.07
2016,7,28,12,45,895.5,107.5,2.95,26.0,948.0,984.07,715.71
2016,7,28,13,0,888.0,111.0,3.0,26.0,939.0,971.37,708.19
2016,7,28,13,15,884.5,110.5,3.0,26.0,924.0,955.09,698.04
2016,7,28,13,30,881.0,110.0,3.0,26.0,909.0,935.41,685.73
2016,7,28,13,45,876.5,109.0,3.05,26.0,887.5,911.01,670.69
2016,7,28,14,0,872.0,108.0,3.1,26.0,866.0,883.44,653.51
2016,7,28,14,15,865.0,106.5,3.1,25.5,837.5,850.23,633.39
2016,7,28,14,30,858.0,105.0,3.1,25.0,809.0,814.31,611.22
2016,7,28,14,45,849.5,103.0,3.1,25.0,775.0,774.19,584.75
2016,7,28,15,0,841.0,101.0,3.1,25.0,741.0,731.87,556.49
2016,7,28,15,15,829.0,99.0,3.1,24.5,701.5,685.11,525.37
2016,7,28,15,30,817.0,97.0,3.1,24.0,662.0,636.91,491.02
2016,7,28,15,45,802.0,94.5,3.1,24.0,618.5,586.92,453.39
2016,7,28,16,0,787.0,92.0,3.1,24.0,575.0,533.95,412.54
2016,7,28,16,15,767.0,89.0,3.05,23.5,528.0,477.66,368.61
2016,7,28,16,30,747.0,86.0,3.0,23.0,481.0,421.86,323.59
2016,7,28,16,45,721.5,82.0,3.0,22.5,432.0,363.75,275.45
2016,7,28,17,0,696.0,78.0,3.0,22.0,383.0,307.38,227.31
2016,7,28,17,15,660.5,73.5,3.0,21.5,333.5,247.87,176.08
2016,7,28,17,30,625.0,69.0,3.0,21.0,284.0,193.61,129.21
2016,7,28,17,45,575.5,63.0,3.0,20.5,235.0,139.73,85.14
2016,7,28,18,0,526.0,57.0,3.0,20.0,186.0,91.63,50.45
2016,7,28,18,15,453.0,48.5,2.85,19.5,141.5,46.87,27.25
2016,7,28,18,30,380.0,40.0,2.7,19.0,97.0,31.63,21.47
2016,7,28,18,45,270.5,28.5,2.55,18.5,61.0,22.92,12.78
2016,7,28,19,0,161.0,17.0,2.4,18.0,25.0,13.82,0.0
2016,7,28,19,15,80.5,8.5,2.25,17.5,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,51.0,7.5,2.1,14.5,10.0,6.82,0.0
2016,7,29,5,30,102.0,15.0,2.1,15.0,20.0,11.8,0.0
2016,7,29,5,45,194.5,29.5,2.15,15.5,53.0,23.0,12.79
2016,7,29,6,0,287.0,44.0,2.2,16.0,86.0,33.87,23.67
2016,7,29,6,15,358.5,55.5,2.15,16.5,128.5,48.44,31.12
2016,7,29,6,30,430.0,67.0,2.1,17.0,171.0,90.87,54.52
2016,7,29,6,45,480.5,76.0,2.05,17.5,218.0,135.76,87.06
2016,7,29,7,0,531.0,85.0,2.0,18.0,265.0,186.74,128.56
2016,7,29,7,15,569.5,92.0,1.95,18.5,314.0,238.55,172.92
2016,7,29,7,30,608.0,99.0,1.9,19.0,363.0,294.42,220.71
2016,7,29,7,45,639.0,103.5,1.9,19.5,411.5,348.82,266.83
2016,7,29,8,0,670.0,108.0,1.9,20.0,460.0,405.74,313.7
2016,7,29,8,15,692.5,112.5,1.95,20.5,507.0,460.63,357.79
2016,7,29,8,30,715.0,117.0,2.0,21.0,554.0,516.49,401.19
2016,7,29,8,45,736.0,119.0,2.05,21.5,598.0,569.65,441.32
2016,7,29,9,0,757.0,121.0,2.1,22.0,642.0,622.58,480.1
2016,7,29,9,15,770.5,124.0,2.1,22.5,681.5,671.08,514.31
2016,7,29,9,30,784.0,127.0,2.1,23.0,721.0,718.45,546.77
2016,7,29,9,45,804.5,123.5,2.15,23.5,758.0,763.36,575.83
2016,7,29,10,0,825.0,120.0,2.2,24.0,795.0,801.2,599.61
2016,7,29,10,15,832.5,121.5,2.25,24.0,823.5,836.68,622.81
2016,7,29,10,30,840.0,123.0,2.3,24.0,852.0,869.6,644.18
2016,7,29,10,45,850.0,121.5,2.4,24.5,875.0,899.11,662.38
2016,7,29,11,0,860.0,120.0,2.5,25.0,898.0,925.82,678.68
2016,7,29,11,15,863.5,121.0,2.55,25.0,913.0,945.84,691.5
2016,7,29,11,30,867.0,122.0,2.6,25.0,928.0,962.53,702.26
2016,7,29,11,45,872.5,120.0,2.65,25.5,937.0,974.82,708.87
2016,7,29,12,0,878.0,118.0,2.7,26.0,946.0,983.66,713.36
2016,7,29,12,15,878.5,118.0,2.75,26.0,946.5,986.04,715.2
2016,7,29,12,30,879.0,118.0,2.8,26.0,947.0,984.84,714.9
2016,7,29,12,45,883.5,114.0,2.9,26.0,942.0,980.02,712.79
2016,7,29,13,0,888.0,110.0,3.0,26.0,937.0,971.53,708.39
2016,7,29,13,15,885.0,109.5,3.05,26.0,922.5,955.69,698.87
2016,7,29,13,30,882.0,109.0,3.1,26.0,908.0,936.43,687.17
2016,7,29,13,45,879.5,106.5,3.2,26.0,887.0,912.27,672.59
2016,7,29,14,0,877.0,104.0,3.3,26.0,866.0,884.85,655.76
2016,7,29,14,15,870.5,103.0,3.3,25.5,838.0,852.35,636.05
2016,7,29,14,30,864.0,102.0,3.3,25.0,810.0,817.1,614.28
2016,7,29,14,45,857.0,99.5,3.3,25.0,776.5,777.38,588.0
2016,7,29,15,0,850.0,97.0,3.3,25.0,743.0,735.31,559.86
2016,7,29,15,15,838.5,95.0,3.25,24.5,703.5,688.46,528.59
2016,7,29,15,30,827.0,93.0,3.2,24.0,664.0,640.09,493.9
2016,7,29,15,45,813.0,90.5,3.2,24.0,620.5,588.45,455.05
2016,7,29,16,0,799.0,88.0,3.2,24.0,577.0,537.07,415.27
2016,7,29,16,15,779.5,85.0,3.15,23.5,530.0,480.35,370.93
2016,7,29,16,30,760.0,82.0,3.1,23.0,483.0,424.05,325.43
2016,7,29,16,45,733.5,79.0,3.1,22.5,433.5,365.75,277.02
2016,7,29,17,0,707.0,76.0,3.1,22.0,384.0,309.26,228.66
2016,7,29,17,15,672.0,71.5,3.05,21.5,334.0,251.17,178.4
2016,7,29,17,30,637.0,67.0,3.0,21.0,284.0,194.33,129.33
2016,7,29,17,45,585.0,61.5,2.95,20.5,235.0,139.77,84.75
2016,7,29,18,0,533.0,56.0,2.9,20.0,186.0,91.28,49.91
2016,7,29,18,15,459.5,47.5,2.7,19.5,141.0,46.04,26.58
2016,7,29,18,30,386.0,39.0,2.5,19.0,96.0,30.87,20.78
2016,7,29,18,45,271.0,27.5,2.4,18.5,60.0,22.11,11.95
2016,7,29,19,0,156.0,16.0,2.3,18.0,24.0,12.97,0.0
2016,7,29,19,15,78.0,8.0,2.15,17.5,12.0,7.28,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.5,6.82,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,23.0,12.15,0.0
2016,7,30,5,45,278.5,26.5,2.15,14.5,58.5,21.33,11.31
2016,7,30,6,0,396.0,38.0,2.3,15.0,94.0,30.14,20.5
2016,7,30,6,15,471.5,46.0,2.3,15.5,139.5,43.48,25.8
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,88.99,48.67
2016,7,30,6,45,273.5,72.0,2.3,16.5,137.5,101.35,67.91
2016,7,30,7,0,0.0,90.0,2.3,17.0,90.0,78.89,61.11
2016,7,30,7,15,0.0,107.5,2.25,17.5,107.5,94.4,73.82
2016,7,30,7,30,0.0,125.0,2.2,18.0,125.0,110.03,86.36
2016,7,30,7,45,27.5,168.0,2.2,19.0,182.5,160.43,126.44
2016,7,30,8,0,55.0,211.0,2.2,20.0,240.0,213.7,168.07
2016,7,30,8,15,37.5,215.0,2.2,20.5,235.5,212.96,166.8
2016,7,30,8,30,20.0,219.0,2.2,21.0,231.0,206.22,160.71
2016,7,30,8,45,51.0,261.5,2.25,21.5,296.0,269.99,210.12
2016,7,30,9,0,82.0,304.0,2.3,22.0,361.0,333.55,258.22
2016,7,30,9,15,221.5,311.5,2.35,22.5,476.5,450.44,347.39
2016,7,30,9,30,361.0,319.0,2.4,23.0,592.0,580.45,443.04
2016,7,30,9,45,627.0,206.5,2.5,23.5,707.5,710.03,539.45
2016,7,30,10,0,893.0,94.0,2.6,24.0,823.0,832.16,624.07
2016,7,30,10,15,899.5,95.0,2.65,24.0,851.5,868.57,647.14
2016,7,30,10,30,906.0,96.0,2.7,24.0,880.0,902.13,668.89
2016,7,30,10,45,911.0,97.0,2.8,24.5,902.5,931.3,686.73
2016,7,30,11,0,916.0,98.0,2.9,25.0,925.0,957.2,702.39
2016,7,30,11,15,919.0,98.5,2.95,25.0,940.0,977.32,715.24
2016,7,30,11,30,922.0,99.0,3.0,25.0,955.0,993.86,725.88
2016,7,30,11,45,924.0,99.0,3.05,25.0,963.0,1005.29,733.29
2016,7,30,12,0,926.0,99.0,3.1,25.0,971.0,1012.99,738.44
2016,7,30,12,15,926.0,99.0,3.1,25.0,971.5,1014.98,739.6
2016,7,30,12,30,926.0,99.0,3.1,25.0,972.0,1013.18,738.47
2016,7,30,12,45,917.0,104.0,3.1,25.0,962.0,1003.87,732.6
2016,7,30,13,0,908.0,109.0,3.1,25.0,952.0,990.96,724.54
2016,7,30,13,15,905.5,108.0,3.05,25.0,937.5,974.77,714.06
2016,7,30,13,30,903.0,107.0,3.0,25.0,923.0,955.05,701.35
2016,7,30,13,45,900.5,105.0,3.0,25.0,902.0,930.88,686.15
2016,7,30,14,0,898.0,103.0,3.0,25.0,881.0,903.35,668.73
2016,7,30,14,15,892.0,102.0,2.95,24.5,853.0,870.61,648.71
2016,7,30,14,30,886.0,101.0,2.9,24.0,825.0,834.99,626.59
2016,7,30,14,45,881.5,97.5,2.9,24.0,791.5,795.35,600.62
2016,7,30,15,0,877.0,94.0,2.9,24.0,758.0,753.1,572.6
2016,7,30,15,15,866.5,92.0,2.85,23.5,718.5,705.72,541.44
2016,7,30,15,30,856.0,90.0,2.8,23.0,679.0,656.66,506.44
2016,7,30,15,45,847.0,85.5,2.8,23.0,636.0,604.59,467.52
2016,7,30,16,0,838.0,81.0,2.8,23.0,593.0,551.21,426.44
2016,7,30,16,15,819.5,78.5,2.85,22.5,545.0,493.97,381.95
2016,7,30,16,30,801.0,76.0,2.9,22.0,497.0,436.68,335.75
2016,7,30,16,45,782.0,71.5,2.95,21.5,447.5,377.47,286.36
2016,7,30,17,0,763.0,67.0,3.0,21.0,398.0,319.17,236.07
