Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,15,730.0,63.0,3.0,20.0,347.0,258.77,183.72
2016,7,30,17,30,697.0,59.0,3.0,19.0,296.0,201.52,133.82
2016,7,30,17,45,654.5,53.5,3.05,18.5,246.0,144.9,86.62
2016,7,30,18,0,612.0,48.0,3.1,18.0,196.0,93.2,48.9
2016,7,30,18,15,539.5,41.5,3.05,17.5,148.5,42.44,22.88
2016,7,30,18,30,467.0,35.0,3.0,17.0,101.0,27.66,18.18
2016,7,30,18,45,350.0,25.0,2.95,16.5,63.5,20.08,10.24
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.2,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,6.37,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,11.34,0.0
2016,7,31,5,45,337.0,24.0,2.65,14.5,60.5,19.25,9.44
2016,7,31,6,0,459.0,34.0,2.8,15.0,98.0,26.87,17.63
2016,7,31,6,15,532.5,40.5,2.75,15.5,144.5,42.66,24.38
2016,7,31,6,30,606.0,47.0,2.7,16.0,191.0,90.22,47.42
2016,7,31,6,45,303.0,65.0,2.65,16.5,137.0,99.81,65.32
2016,7,31,7,0,0.0,83.0,2.6,17.0,83.0,72.94,56.12
2016,7,31,7,15,0.0,103.5,2.45,17.0,103.5,90.97,71.12
2016,7,31,7,30,0.0,124.0,2.3,17.0,124.0,109.18,86.02
2016,7,31,7,45,10.5,156.0,2.2,17.5,161.5,141.7,112.1
2016,7,31,8,0,21.0,188.0,2.1,18.0,199.0,175.76,139.06
2016,7,31,8,15,31.5,215.0,2.0,18.5,233.5,210.14,165.86
2016,7,31,8,30,42.0,242.0,1.9,19.0,268.0,243.46,191.39
2016,7,31,8,45,44.0,262.0,1.85,19.5,290.5,266.46,208.43
2016,7,31,9,0,46.0,282.0,1.8,20.0,313.0,289.69,225.42
2016,7,31,9,15,83.0,317.5,1.8,20.5,378.5,352.3,272.79
2016,7,31,9,30,120.0,353.0,1.8,21.0,444.0,426.57,327.55
2016,7,31,9,45,175.0,369.5,1.8,21.5,509.0,492.22,375.31
2016,7,31,10,0,230.0,386.0,1.8,22.0,574.0,561.56,424.69
2016,7,31,10,15,555.5,250.5,1.8,22.5,725.0,740.26,556.23
2016,7,31,10,30,881.0,115.0,1.8,23.0,876.0,900.23,663.4
2016,7,31,10,45,881.0,119.0,1.8,23.5,896.5,927.18,677.26
2016,7,31,11,0,881.0,123.0,1.8,24.0,917.0,950.72,690.24
2016,7,31,11,15,884.5,123.5,1.85,24.0,932.5,970.67,702.89
2016,7,31,11,30,888.0,124.0,1.9,24.0,948.0,987.2,713.45
2016,7,31,11,45,888.5,125.5,1.95,24.0,955.0,998.27,720.66
2016,7,31,12,0,889.0,127.0,2.0,24.0,962.0,1005.74,725.73
2016,7,31,12,15,889.0,127.0,2.05,24.0,962.5,1007.63,727.4
2016,7,31,12,30,889.0,127.0,2.1,24.0,963.0,1005.89,726.92
2016,7,31,12,45,898.0,120.0,2.2,24.5,958.5,1002.45,724.65
2016,7,31,13,0,907.0,113.0,2.3,25.0,954.0,995.14,719.97
2016,7,31,13,15,903.5,112.5,2.35,24.5,939.0,978.48,711.63
2016,7,31,13,30,900.0,112.0,2.4,24.0,924.0,958.32,701.09
2016,7,31,13,45,898.5,109.0,2.5,24.0,903.0,934.09,686.94
2016,7,31,14,0,897.0,106.0,2.6,24.0,882.0,906.44,670.43
2016,7,31,14,15,890.0,105.0,2.65,23.5,853.0,872.81,650.64
2016,7,31,14,30,883.0,104.0,2.7,23.0,824.0,836.36,628.71
2016,7,31,14,45,877.0,100.5,2.8,23.0,789.5,795.6,602.59
2016,7,31,15,0,871.0,97.0,2.9,23.0,755.0,752.34,574.35
2016,7,31,15,15,859.0,95.0,2.95,22.5,715.0,704.08,542.8
2016,7,31,15,30,847.0,93.0,3.0,22.0,675.0,654.29,507.48
2016,7,31,15,45,835.0,89.5,3.1,22.0,631.0,601.74,468.24
2016,7,31,16,0,823.0,86.0,3.2,22.0,587.0,548.2,426.96
2016,7,31,16,15,803.5,83.5,3.2,21.5,538.5,491.59,382.46
2016,7,31,16,30,784.0,81.0,3.2,21.0,490.0,434.31,335.88
2016,7,31,16,45,761.0,76.5,3.25,20.5,440.5,374.38,285.75
2016,7,31,17,0,738.0,72.0,3.3,20.0,391.0,315.87,235.19
2016,7,31,17,15,703.0,67.5,3.25,19.0,339.5,255.82,183.03
2016,7,31,17,30,668.0,63.0,3.2,18.0,288.0,199.21,133.65
2016,7,31,17,45,621.0,57.0,3.15,17.5,238.5,140.87,85.1
2016,7,31,18,0,574.0,51.0,3.1,17.0,189.0,90.09,48.01
2016,7,31,18,15,498.5,44.0,3.0,16.5,142.5,43.55,24.61
2016,7,31,18,30,423.0,37.0,2.9,16.0,96.0,29.4,19.72
2016,7,31,18,45,304.0,26.0,2.85,15.5,59.5,21.0,10.76
2016,7,31,19,0,185.0,15.0,2.8,15.0,23.0,12.24,0.0
2016,7,31,19,15,92.5,7.5,2.7,15.0,11.5,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.0,2.05,13.5,10.5,6.37,0.0
2016,8,1,5,30,185.0,14.0,2.1,14.0,21.0,12.73,0.0
2016,8,1,5,45,311.0,24.0,2.15,14.5,57.5,19.28,9.21
2016,8,1,6,0,437.0,34.0,2.2,15.0,94.0,26.89,17.62
2016,8,1,6,15,512.0,41.0,2.15,15.5,140.0,40.21,22.49
2016,8,1,6,30,587.0,48.0,2.1,16.0,186.0,89.82,47.77
2016,8,1,6,45,293.5,78.0,2.1,16.5,147.0,109.69,73.97
2016,8,1,7,0,0.0,108.0,2.1,17.0,108.0,94.08,73.79
2016,8,1,7,15,3.0,125.0,2.05,17.0,126.5,110.21,87.0
2016,8,1,7,30,6.0,142.0,2.0,17.0,145.0,126.79,100.39
2016,8,1,7,45,19.0,169.5,2.0,17.5,179.5,156.87,124.32
2016,8,1,8,0,32.0,197.0,2.0,18.0,214.0,191.31,151.49
2016,8,1,8,15,69.5,231.5,1.95,18.5,272.5,244.31,193.03
2016,8,1,8,30,107.0,266.0,1.9,19.0,331.0,301.78,237.38
2016,8,1,8,45,179.5,284.5,1.85,19.5,403.5,375.64,293.87
2016,8,1,9,0,252.0,303.0,1.8,20.0,476.0,458.07,355.4
2016,8,1,9,15,573.0,192.5,1.85,20.5,615.5,603.9,466.95
2016,8,1,9,30,894.0,82.0,1.9,21.0,755.0,753.86,575.27
2016,8,1,9,45,895.0,87.5,2.0,21.5,788.0,796.32,601.77
2016,8,1,10,0,896.0,93.0,2.1,22.0,821.0,835.85,626.98
2016,8,1,10,15,902.5,94.0,2.2,22.0,850.0,872.43,651.24
2016,8,1,10,30,909.0,95.0,2.3,22.0,879.0,906.15,673.53
2016,8,1,10,45,914.5,95.5,2.4,22.5,901.5,935.4,691.49
2016,8,1,11,0,920.0,96.0,2.5,23.0,924.0,961.4,707.28
2016,8,1,11,15,923.0,96.5,2.55,23.0,939.5,981.62,720.21
2016,8,1,11,30,926.0,97.0,2.6,23.0,955.0,998.24,730.93
2016,8,1,11,45,928.0,97.5,2.7,23.5,963.0,1010.22,737.78
2016,8,1,12,0,930.0,98.0,2.8,24.0,971.0,1018.45,742.32
2016,8,1,12,15,930.0,98.0,2.9,24.0,971.0,1020.41,744.36
2016,8,1,12,30,930.0,98.0,3.0,24.0,971.0,1018.57,744.09
2016,8,1,12,45,926.5,99.0,3.1,24.0,963.0,1010.51,739.88
2016,8,1,13,0,923.0,100.0,3.2,24.0,955.0,998.74,733.34
2016,8,1,13,15,920.0,99.5,3.3,24.0,940.0,982.27,723.76
2016,8,1,13,30,917.0,99.0,3.4,24.0,925.0,962.22,711.84
2016,8,1,13,45,914.5,97.0,3.5,24.0,903.5,937.61,696.84
2016,8,1,14,0,912.0,95.0,3.6,24.0,882.0,909.59,679.49
2016,8,1,14,15,906.0,94.0,3.65,23.5,853.5,876.3,659.43
2016,8,1,14,30,900.0,93.0,3.7,23.0,825.0,840.09,637.13
2016,8,1,14,45,893.0,90.5,3.8,23.0,790.5,798.84,610.04
2016,8,1,15,0,886.0,88.0,3.9,23.0,756.0,755.13,580.86
2016,8,1,15,15,875.5,86.5,3.9,22.5,716.0,707.73,549.34
2016,8,1,15,30,865.0,85.0,3.9,22.0,676.0,658.62,514.07
2016,8,1,15,45,851.5,82.5,3.95,21.5,632.0,605.23,474.41
2016,8,1,16,0,838.0,80.0,4.0,21.0,588.0,550.95,432.7
2016,8,1,16,15,819.5,77.5,3.95,20.5,540.0,493.55,386.94
2016,8,1,16,30,801.0,75.0,3.9,20.0,492.0,436.17,339.62
2016,8,1,16,45,776.0,72.0,3.9,19.5,441.5,375.95,288.62
2016,8,1,17,0,751.0,69.0,3.9,19.0,391.0,317.32,237.42
2016,8,1,17,15,716.5,65.0,3.85,18.5,340.0,257.06,184.23
2016,8,1,17,30,682.0,61.0,3.8,18.0,289.0,200.16,134.01
2016,8,1,17,45,630.5,56.0,3.8,17.5,238.5,143.5,86.92
2016,8,1,18,0,579.0,51.0,3.8,17.0,188.0,90.34,48.07
2016,8,1,18,15,502.0,43.5,3.7,16.5,141.5,42.99,24.26
2016,8,1,18,30,425.0,36.0,3.6,16.0,95.0,28.62,19.0
2016,8,1,18,45,296.5,25.5,3.5,15.5,58.0,20.63,10.14
2016,8,1,19,0,168.0,15.0,3.4,15.0,21.0,13.64,0.0
2016,8,1,19,15,84.0,7.5,3.35,14.5,10.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,2.8,13.0,10.0,6.37,0.0
2016,8,2,5,30,151.0,14.0,2.9,13.0,20.0,12.73,0.0
2016,8,2,5,45,284.5,25.0,3.0,13.5,56.5,20.23,9.67
2016,8,2,6,0,418.0,36.0,3.1,14.0,93.0,28.69,19.2
2016,8,2,6,15,498.0,44.0,3.05,14.5,139.5,42.69,24.76
2016,8,2,6,30,578.0,52.0,3.0,15.0,186.0,90.41,48.77
2016,8,2,6,45,289.0,76.0,3.0,15.5,143.0,107.58,72.73
2016,8,2,7,0,0.0,100.0,3.0,16.0,100.0,87.36,68.49
2016,8,2,7,15,17.0,130.0,2.95,16.5,137.0,118.25,93.52
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,152.9,121.42
2016,8,2,7,45,33.0,178.0,2.9,17.5,193.5,171.77,136.46
2016,8,2,8,0,32.0,196.0,2.9,18.0,213.0,190.58,151.19
2016,8,2,8,15,55.0,227.0,2.85,18.5,259.5,233.19,184.71
2016,8,2,8,30,78.0,258.0,2.8,19.0,306.0,278.63,219.96
2016,8,2,8,45,134.0,284.0,2.8,19.5,373.0,348.07,273.71
2016,8,2,9,0,190.0,310.0,2.8,20.0,440.0,417.76,326.63
2016,8,2,9,15,281.0,311.0,2.75,20.0,516.0,500.94,389.96
2016,8,2,9,30,372.0,312.0,2.7,20.0,592.0,584.27,452.16
2016,8,2,9,45,646.0,203.5,2.7,20.5,716.5,725.17,557.98
2016,8,2,10,0,920.0,95.0,2.7,21.0,841.0,858.75,650.4
2016,8,2,10,15,927.0,96.0,2.7,21.0,871.0,896.61,674.08
2016,8,2,10,30,934.0,97.0,2.7,21.0,901.0,931.54,696.44
2016,8,2,10,45,939.0,97.5,2.75,21.5,924.0,961.01,714.11
2016,8,2,11,0,944.0,98.0,2.8,22.0,947.0,987.11,729.5
2016,8,2,11,15,947.0,99.0,2.8,22.0,962.5,1008.28,742.64
2016,8,2,11,30,950.0,100.0,2.8,22.0,978.0,1025.77,753.44
2016,8,2,11,45,951.5,100.0,2.85,22.5,986.0,1036.99,759.28
2016,8,2,12,0,953.0,100.0,2.9,23.0,994.0,1044.36,762.76
2016,8,2,12,15,953.0,100.0,2.95,23.0,994.0,1046.35,764.39
2016,8,2,12,30,953.0,100.0,3.0,23.0,994.0,1044.44,763.65
2016,8,2,12,45,945.5,103.5,3.05,23.5,984.0,1034.82,756.58
2016,8,2,13,0,938.0,107.0,3.1,24.0,974.0,1021.46,747.23
2016,8,2,13,15,934.5,106.5,3.15,24.0,958.5,1004.26,736.94
2016,8,2,13,30,931.0,106.0,3.2,24.0,943.0,983.42,724.32
2016,8,2,13,45,926.5,104.5,3.3,24.0,920.0,957.13,708.45
2016,8,2,14,0,922.0,103.0,3.4,24.0,897.0,927.48,690.25
2016,8,2,14,15,914.5,102.0,3.45,23.5,867.5,892.54,669.33
2016,8,2,14,30,907.0,101.0,3.5,23.0,838.0,854.73,646.19
2016,8,2,14,45,897.5,99.5,3.6,23.0,802.0,812.18,618.46
2016,8,2,15,0,888.0,98.0,3.7,23.0,766.0,767.34,588.74
2016,8,2,15,15,876.0,96.0,3.8,22.5,724.5,718.19,556.52
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,667.44,520.31
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,612.34,478.68
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,557.92,436.28
2016,8,2,16,15,809.0,87.0,4.15,21.5,542.0,498.43,389.39
2016,8,2,16,30,788.0,84.0,4.2,21.0,493.0,439.47,341.27
2016,8,2,16,45,758.0,81.0,4.3,21.0,441.0,377.86,289.05
2016,8,2,17,0,728.0,78.0,4.4,21.0,389.0,318.45,237.34
2016,8,2,17,15,690.0,73.5,4.4,20.0,337.0,256.07,183.43
2016,8,2,17,30,652.0,69.0,4.4,19.0,285.0,199.16,133.98
2016,8,2,17,45,592.0,63.5,4.45,18.5,233.5,142.25,87.29
2016,8,2,18,0,532.0,58.0,4.5,18.0,182.0,92.47,51.52
2016,8,2,18,15,449.0,49.0,4.45,17.5,135.5,46.58,27.95
2016,8,2,18,30,366.0,40.0,4.4,17.0,89.0,32.22,21.91
2016,8,2,18,45,231.0,27.5,4.35,16.5,53.5,22.51,11.05
2016,8,2,19,0,96.0,15.0,4.3,16.0,18.0,13.64,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,15.0,17.0,12.73,0.0
2016,8,3,5,45,240.0,26.5,2.55,15.5,52.5,21.65,10.23
2016,8,3,6,0,374.0,39.0,2.6,16.0,88.0,31.4,21.3
2016,8,3,6,15,457.5,47.5,2.45,16.0,134.5,45.2,27.08
2016,8,3,6,30,541.0,56.0,2.3,16.0,181.0,91.21,50.6
2016,8,3,6,45,297.0,90.0,2.15,16.5,161.0,120.81,83.08
2016,8,3,7,0,53.0,124.0,2.0,17.0,141.0,118.6,92.05
2016,8,3,7,15,66.0,147.0,1.9,17.5,172.5,146.64,114.87
2016,8,3,7,30,79.0,170.0,1.8,18.0,204.0,176.51,138.93
2016,8,3,7,45,75.5,191.5,1.7,18.5,227.0,200.36,158.04
2016,8,3,8,0,72.0,213.0,1.6,19.0,250.0,223.87,176.39
2016,8,3,8,15,88.5,238.0,1.6,19.5,288.5,260.27,204.5
2016,8,3,8,30,105.0,263.0,1.6,20.0,327.0,298.54,233.59
2016,8,3,8,45,139.5,287.0,1.65,20.5,378.0,354.65,276.02
2016,8,3,9,0,174.0,311.0,1.7,21.0,429.0,408.75,316.15
2016,8,3,9,15,530.0,205.0,1.8,21.5,596.0,583.48,450.14
2016,8,3,9,30,886.0,99.0,1.9,22.0,763.0,767.27,582.69
2016,8,3,9,45,899.5,98.5,2.0,22.5,800.0,813.26,611.02
2016,8,3,10,0,913.0,98.0,2.1,23.0,837.0,857.24,638.95
2016,8,3,10,15,919.5,99.0,2.2,23.0,866.5,894.48,663.37
2016,8,3,10,30,926.0,100.0,2.3,23.0,896.0,928.77,685.82
2016,8,3,10,45,931.0,101.0,2.45,23.5,919.0,958.57,704.41
2016,8,3,11,0,936.0,102.0,2.6,24.0,942.0,985.0,720.77
2016,8,3,11,15,939.5,102.5,2.75,24.0,957.5,1006.01,735.04
2016,8,3,11,30,943.0,103.0,2.9,24.0,973.0,1023.36,747.06
2016,8,3,11,45,944.5,103.5,3.05,24.5,981.0,1035.02,754.01
2016,8,3,12,0,946.0,104.0,3.2,25.0,989.0,1042.83,758.58
2016,8,3,12,15,946.5,104.0,3.3,24.5,989.5,1045.29,762.37
2016,8,3,12,30,947.0,104.0,3.4,24.0,990.0,1043.85,763.77
2016,8,3,12,45,945.5,104.0,3.55,24.0,982.5,1036.56,760.37
2016,8,3,13,0,944.0,104.0,3.7,24.0,975.0,1025.43,754.53
2016,8,3,13,15,941.0,103.5,3.85,24.0,959.5,1008.56,744.93
2016,8,3,13,30,938.0,103.0,4.0,24.0,944.0,988.02,732.88
2016,8,3,13,45,933.5,102.0,4.15,24.0,921.5,962.02,717.11
2016,8,3,14,0,929.0,101.0,4.3,24.0,899.0,932.61,698.93
2016,8,3,14,15,922.0,100.0,4.35,23.5,869.5,897.82,677.75
2016,8,3,14,30,915.0,99.0,4.4,23.0,840.0,860.1,654.31
2016,8,3,14,45,906.0,97.5,4.5,22.5,804.5,817.58,627.54
2016,8,3,15,0,897.0,96.0,4.6,22.0,769.0,772.69,598.71
2016,8,3,15,15,885.5,94.0,4.6,21.5,727.5,723.42,565.61
2016,8,3,15,30,874.0,92.0,4.6,21.0,686.0,672.49,528.58
2016,8,3,15,45,858.0,90.0,4.7,21.0,640.0,617.43,486.59
2016,8,3,16,0,842.0,88.0,4.8,21.0,594.0,561.7,442.79
2016,8,3,16,15,821.5,85.0,4.8,20.5,544.5,502.96,395.83
2016,8,3,16,30,801.0,82.0,4.8,20.0,495.0,443.47,346.69
2016,8,3,16,45,773.5,78.5,4.8,19.5,443.0,381.54,294.09
2016,8,3,17,0,746.0,75.0,4.8,19.0,391.0,321.5,241.58
2016,8,3,17,15,708.5,70.5,4.75,18.5,338.5,260.05,187.31
2016,8,3,17,30,671.0,66.0,4.7,18.0,286.0,200.24,134.7
2016,8,3,17,45,616.5,60.0,4.7,17.5,235.0,142.49,86.77
2016,8,3,18,0,562.0,54.0,4.7,17.0,184.0,91.19,49.55
2016,8,3,18,15,479.0,46.0,4.6,16.5,137.0,44.29,25.99
2016,8,3,18,30,396.0,38.0,4.5,16.0,90.0,30.6,20.56
2016,8,3,18,45,258.0,26.0,4.4,15.5,54.0,21.27,9.66
2016,8,3,19,0,120.0,14.0,4.3,15.0,18.0,12.73,0.0
2016,8,3,19,15,60.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,109.0,13.0,3.5,14.0,16.0,11.82,0.0
2016,8,4,5,45,247.0,25.0,3.55,14.5,51.5,20.36,8.88
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,29.71,19.88
2016,8,4,6,15,192.5,33.5,3.55,15.0,58.5,29.02,16.58
2016,8,4,6,30,0.0,30.0,3.5,15.0,30.0,26.41,16.9
2016,8,4,6,45,0.0,39.0,3.45,15.5,39.0,34.37,23.75
2016,8,4,7,0,0.0,48.0,3.4,16.0,48.0,42.35,30.5
2016,8,4,7,15,0.0,65.5,3.4,16.0,65.5,57.88,43.61
2016,8,4,7,30,0.0,83.0,3.4,16.0,83.0,73.39,56.54
2016,8,4,7,45,0.0,105.0,3.4,16.5,105.0,92.88,72.49
2016,8,4,8,0,0.0,127.0,3.4,17.0,127.0,112.53,88.32
2016,8,4,8,15,0.0,119.5,3.45,17.5,119.5,106.0,82.48
2016,8,4,8,30,0.0,112.0,3.5,18.0,112.0,99.39,76.65
2016,8,4,8,45,0.0,136.0,3.6,18.5,136.5,120.98,93.84
2016,8,4,9,0,0.0,160.0,3.7,19.0,161.0,142.72,110.9
2016,8,4,9,15,2.5,174.5,3.75,19.0,176.5,157.75,122.71
2016,8,4,9,30,5.0,189.0,3.8,19.0,192.0,173.07,134.71
2016,8,4,9,45,43.5,280.5,3.85,19.0,315.5,295.95,232.03
2016,8,4,10,0,82.0,372.0,3.9,19.0,439.0,418.73,326.22
2016,8,4,10,15,115.0,395.0,3.95,19.0,492.5,484.01,375.32
2016,8,4,10,30,148.0,418.0,4.0,19.0,546.0,541.02,417.9
2016,8,4,10,45,112.5,419.0,4.05,19.5,518.0,514.99,396.3
2016,8,4,11,0,77.0,420.0,4.1,20.0,490.0,474.12,364.09
2016,8,4,11,15,135.0,439.0,4.15,20.0,563.0,563.51,431.69
2016,8,4,11,30,193.0,458.0,4.2,20.0,636.0,641.64,489.52
2016,8,4,11,45,200.5,454.5,4.3,20.0,640.5,648.22,494.24
2016,8,4,12,0,208.0,451.0,4.4,20.0,645.0,653.8,498.83
2016,8,4,12,15,182.5,459.0,4.4,20.0,630.0,637.26,485.94
2016,8,4,12,30,157.0,467.0,4.4,20.0,615.0,619.64,472.39
2016,8,4,12,45,219.5,454.0,4.4,20.0,658.0,666.32,508.36
2016,8,4,13,0,282.0,441.0,4.4,20.0,701.0,723.54,550.98
2016,8,4,13,15,253.0,439.5,4.4,19.5,669.5,689.01,526.46
2016,8,4,13,30,224.0,438.0,4.4,19.0,638.0,642.1,493.38
2016,8,4,13,45,143.0,412.0,4.4,19.0,539.0,535.93,413.95
2016,8,4,14,0,62.0,386.0,4.4,19.0,440.0,421.77,326.91
2016,8,4,14,15,98.0,386.5,4.4,19.0,467.5,450.39,350.43
2016,8,4,14,30,134.0,387.0,4.4,19.0,495.0,486.24,378.64
2016,8,4,14,45,113.0,364.5,4.4,19.0,453.0,441.06,344.41
2016,8,4,15,0,92.0,342.0,4.4,19.0,411.0,388.69,304.68
2016,8,4,15,15,146.0,325.0,4.45,18.5,427.5,412.99,325.84
2016,8,4,15,30,200.0,308.0,4.5,18.0,444.0,423.51,335.93
2016,8,4,15,45,170.0,286.5,4.55,18.0,396.5,373.17,296.67
2016,8,4,16,0,140.0,265.0,4.6,18.0,349.0,325.56,259.31
2016,8,4,16,15,108.0,239.0,4.6,17.5,300.5,271.25,216.61
2016,8,4,16,30,76.0,213.0,4.6,17.0,252.0,225.89,180.61
2016,8,4,16,45,55.5,185.5,4.65,16.5,212.5,187.47,149.88
2016,8,4,17,0,35.0,158.0,4.7,16.0,173.0,151.75,121.11
2016,8,4,17,15,30.5,138.0,4.65,15.5,149.5,129.57,102.99
2016,8,4,17,30,26.0,118.0,4.6,15.0,126.0,108.11,85.24
2016,8,4,17,45,294.0,84.5,4.6,15.0,152.5,115.77,79.59
2016,8,4,18,0,562.0,51.0,4.6,15.0,179.0,88.31,47.59
2016,8,4,18,15,480.5,43.0,4.5,14.5,132.5,41.47,24.03
2016,8,4,18,30,399.0,35.0,4.4,14.0,86.0,28.02,18.46
2016,8,4,18,45,199.5,25.5,4.35,14.0,51.0,20.02,8.2
2016,8,4,19,0,0.0,16.0,4.3,14.0,16.0,14.55,0.0
2016,8,4,19,15,0.0,8.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.0,3.5,14.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,12.0,3.5,14.0,15.0,10.91,0.0
2016,8,5,5,45,225.5,25.0,3.5,14.5,49.5,20.43,8.39
2016,8,5,6,0,359.0,38.0,3.5,15.0,84.0,30.67,20.65
2016,8,5,6,15,444.0,47.5,3.4,15.0,130.0,45.43,27.33
2016,8,5,6,30,529.0,57.0,3.3,15.0,176.0,91.76,51.63
2016,8,5,6,45,270.5,84.5,3.25,15.5,146.0,112.89,78.01
2016,8,5,7,0,12.0,112.0,3.2,16.0,116.0,99.98,78.61
2016,8,5,7,15,15.5,131.0,3.1,16.0,137.0,118.83,94.25
2016,8,5,7,30,19.0,150.0,3.0,16.0,158.0,138.21,110.13
2016,8,5,7,45,16.5,163.5,2.9,16.5,171.5,150.9,120.18
2016,8,5,8,0,14.0,177.0,2.8,17.0,185.0,163.27,129.74
2016,8,5,8,15,9.0,176.5,2.65,17.0,182.0,161.52,127.92
2016,8,5,8,30,4.0,176.0,2.5,17.0,179.0,159.06,125.5
2016,8,5,8,45,12.0,209.0,2.45,17.5,217.0,194.28,153.27
2016,8,5,9,0,20.0,242.0,2.4,18.0,255.0,230.57,181.39
2016,8,5,9,15,21.0,257.5,2.35,18.0,272.5,246.77,193.6
2016,8,5,9,30,22.0,273.0,2.3,18.0,290.0,263.06,205.86
2016,8,5,9,45,18.5,269.5,2.3,18.5,284.5,258.22,201.22
2016,8,5,10,0,15.0,266.0,2.3,19.0,279.0,253.02,196.4
2016,8,5,10,15,28.0,313.0,2.3,19.5,337.5,318.78,246.48
2016,8,5,10,30,41.0,360.0,2.3,20.0,396.0,377.87,290.21
2016,8,5,10,45,180.5,386.5,2.3,20.5,547.5,545.59,416.46
2016,8,5,11,0,320.0,413.0,2.3,21.0,699.0,720.1,540.63
2016,8,5,11,15,397.0,390.5,2.35,21.0,752.0,778.54,581.7
2016,8,5,11,30,474.0,368.0,2.4,21.0,805.0,849.3,631.23
2016,8,5,11,45,694.5,244.5,2.5,21.5,889.5,952.25,705.2
2016,8,5,12,0,915.0,121.0,2.6,22.0,974.0,1031.92,755.75
2016,8,5,12,15,915.0,121.0,2.7,22.0,974.0,1033.77,757.09
2016,8,5,12,30,915.0,121.0,2.8,22.0,974.0,1031.84,756.86
2016,8,5,12,45,914.0,120.0,2.95,22.0,966.0,1024.17,753.45
2016,8,5,13,0,913.0,119.0,3.1,22.0,958.0,1012.77,747.64
2016,8,5,13,15,909.5,118.0,3.3,22.0,942.5,995.27,738.2
2016,8,5,13,30,906.0,117.0,3.5,22.0,927.0,974.23,726.3
2016,8,5,13,45,896.5,118.0,3.7,22.0,902.5,946.23,709.57
2016,8,5,14,0,887.0,119.0,3.9,22.0,878.0,915.2,690.56
2016,8,5,14,15,879.0,117.5,4.0,21.5,848.0,880.14,669.3
2016,8,5,14,30,871.0,116.0,4.1,21.0,818.0,842.36,645.83
2016,8,5,14,45,856.0,116.5,4.25,21.0,781.0,798.51,616.69
2016,8,5,15,0,841.0,117.0,4.4,21.0,744.0,757.59,589.34
2016,8,5,15,15,827.0,114.5,4.4,20.5,702.5,707.51,554.56
2016,8,5,15,30,813.0,112.0,4.4,20.0,661.0,656.16,517.08
2016,8,5,15,45,789.5,111.0,4.45,20.0,614.0,599.54,473.69
2016,8,5,16,0,766.0,110.0,4.5,20.0,567.0,543.14,429.3
2016,8,5,16,15,742.0,106.0,4.45,19.5,518.0,484.15,382.21
2016,8,5,16,30,718.0,102.0,4.4,19.0,469.0,425.23,333.72
2016,8,5,16,45,680.0,99.0,4.4,18.5,417.0,363.79,282.01
2016,8,5,17,0,642.0,96.0,4.4,18.0,365.0,305.59,231.73
2016,8,5,17,15,599.0,89.5,4.35,17.5,314.0,246.41,180.16
2016,8,5,17,30,556.0,83.0,4.3,17.0,263.0,191.84,132.73
2016,8,5,17,45,491.0,75.0,4.3,16.5,213.0,137.67,88.58
2016,8,5,18,0,426.0,67.0,4.3,16.0,163.0,89.63,53.73
2016,8,5,18,15,340.5,55.0,4.2,15.5,119.0,47.78,30.88
2016,8,5,18,30,255.0,43.0,4.1,15.0,75.0,33.33,22.82
2016,8,5,18,45,146.0,27.0,4.1,15.0,43.0,21.18,8.08
2016,8,5,19,0,37.0,11.0,4.1,15.0,11.0,10.01,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,25.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,50.0,11.0,3.9,13.0,12.0,10.01,0.0
2016,8,6,5,45,172.5,26.0,3.95,13.5,45.0,20.41,7.78
2016,8,6,6,0,295.0,41.0,4.0,14.0,78.0,31.85,21.68
2016,8,6,6,15,381.5,52.0,3.95,14.0,122.5,48.59,30.73
2016,8,6,6,30,468.0,63.0,3.9,14.0,167.0,92.49,54.78
2016,8,6,6,45,234.5,84.5,3.9,14.5,137.0,107.65,75.53
2016,8,6,7,0,1.0,106.0,3.9,15.0,107.0,92.67,73.23
2016,8,6,7,15,2.0,121.5,3.9,15.5,122.5,107.08,85.08
2016,8,6,7,30,3.0,137.0,3.9,16.0,138.0,121.66,96.83
2016,8,6,7,45,5.5,153.0,3.9,16.5,155.5,137.42,109.35
2016,8,6,8,0,8.0,169.0,3.9,17.0,173.0,153.53,122.01
2016,8,6,8,15,22.0,200.5,3.95,17.0,213.5,189.7,151.13
2016,8,6,8,30,36.0,232.0,4.0,17.0,254.0,232.24,185.11
2016,8,6,8,45,43.0,256.5,4.05,17.5,284.5,262.24,208.28
2016,8,6,9,0,50.0,281.0,4.1,18.0,315.0,293.08,231.84
2016,8,6,9,15,105.5,315.5,4.1,18.0,392.5,368.48,291.27
2016,8,6,9,30,161.0,350.0,4.1,18.0,470.0,457.63,360.04
2016,8,6,9,45,151.0,368.0,4.2,18.5,484.5,475.57,371.96
2016,8,6,10,0,141.0,386.0,4.3,19.0,499.0,492.29,383.14
2016,8,6,10,15,205.0,394.5,4.3,19.0,566.0,562.13,436.42
2016,8,6,10,30,269.0,403.0,4.3,19.0,633.0,646.49,499.1
2016,8,6,10,45,321.0,397.0,4.35,19.5,678.0,697.19,535.65
2016,8,6,11,0,373.0,391.0,4.4,20.0,723.0,748.85,572.58
2016,8,6,11,15,638.0,255.5,4.4,20.0,836.0,891.38,680.37
2016,8,6,11,30,903.0,120.0,4.4,20.0,949.0,1005.64,758.7
2016,8,6,11,45,904.5,120.5,4.45,20.5,956.5,1016.84,764.07
2016,8,6,12,0,906.0,121.0,4.5,21.0,964.0,1024.35,767.83
2016,8,6,12,15,906.0,121.0,4.5,21.0,964.0,1026.15,768.93
2016,8,6,12,30,906.0,121.0,4.5,21.0,964.0,1024.21,767.67
2016,8,6,12,45,900.5,123.0,4.5,21.0,955.5,1015.11,761.73
2016,8,6,13,0,895.0,125.0,4.5,21.0,947.0,1002.4,753.51
2016,8,6,13,15,892.0,124.0,4.5,20.5,931.5,985.59,744.08
2016,8,6,13,30,889.0,123.0,4.5,20.0,916.0,965.28,732.3
2016,8,6,13,45,886.0,121.0,4.55,20.0,894.5,940.56,716.47
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,912.54,698.3
2016,8,6,14,15,875.5,117.5,4.7,20.0,843.5,877.95,675.79
2016,8,6,14,30,868.0,116.0,4.8,20.0,814.0,840.62,651.11
2016,8,6,14,45,860.5,113.5,4.95,20.0,779.5,799.75,623.86
2016,8,6,15,0,853.0,111.0,5.1,20.0,745.0,756.54,594.47
2016,8,6,15,15,840.5,108.5,5.2,19.5,704.0,711.43,563.5
2016,8,6,15,30,828.0,106.0,5.3,19.0,663.0,660.4,525.95
2016,8,6,15,45,813.5,102.5,5.45,19.0,618.0,605.98,483.83
2016,8,6,16,0,799.0,99.0,5.6,19.0,573.0,550.89,439.9
2016,8,6,16,15,777.5,95.5,5.7,18.5,524.5,491.88,392.2
2016,8,6,16,30,756.0,92.0,5.8,18.0,476.0,433.55,343.42
2016,8,6,16,45,728.5,87.0,5.9,17.5,425.0,372.41,290.9
2016,8,6,17,0,701.0,82.0,6.0,17.0,374.0,311.7,237.37
2016,8,6,17,15,661.0,77.0,6.05,16.5,322.0,251.28,183.57
2016,8,6,17,30,621.0,72.0,6.1,16.0,270.0,194.98,133.61
2016,8,6,17,45,561.5,65.0,6.15,15.5,219.5,138.52,86.65
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,89.24,50.8
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,44.27,27.49
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,30.89,20.72
2016,8,6,18,45,190.0,24.5,6.2,14.0,45.0,19.28,5.86
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,10.01,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,47.0,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,94.0,11.0,5.3,13.0,13.0,10.01,0.0
2016,8,7,5,45,240.5,23.0,5.35,13.5,47.5,18.77,5.98
2016,8,7,6,0,387.0,35.0,5.4,14.0,82.0,28.2,18.47
2016,8,7,6,15,474.5,43.5,5.3,14.0,129.0,43.04,24.78
2016,8,7,6,30,562.0,52.0,5.2,14.0,176.0,90.76,49.61
2016,8,7,6,45,281.0,69.5,5.15,14.5,131.5,102.2,68.89
2016,8,7,7,0,0.0,87.0,5.1,15.0,87.0,76.35,59.51
2016,8,7,7,15,0.0,103.5,5.0,15.5,103.5,91.04,71.73
2016,8,7,7,30,0.0,120.0,4.9,16.0,120.0,105.85,83.79
2016,8,7,7,45,5.0,145.0,4.8,16.5,147.5,130.22,103.52
2016,8,7,8,0,10.0,170.0,4.7,17.0,175.0,155.39,123.67
2016,8,7,8,15,9.5,181.0,4.6,17.5,186.5,165.95,131.66
2016,8,7,8,30,9.0,192.0,4.5,18.0,198.0,176.43,139.49
2016,8,7,8,45,51.0,246.0,4.45,18.5,280.5,257.54,204.3
2016,8,7,9,0,93.0,300.0,4.4,19.0,363.0,339.86,268.56
2016,8,7,9,15,109.5,323.5,4.3,19.0,402.0,379.42,298.75
2016,8,7,9,30,126.0,347.0,4.2,19.0,441.0,429.11,336.33
2016,8,7,9,45,522.0,222.0,4.15,19.5,637.5,646.55,507.69
2016,8,7,10,0,918.0,97.0,4.1,20.0,834.0,865.41,666.29
2016,8,7,10,15,635.0,237.5,4.05,20.0,756.5,804.15,618.37
2016,8,7,10,30,352.0,378.0,4.0,20.0,679.0,696.6,533.64
2016,8,7,10,45,648.0,238.5,3.95,20.5,809.0,856.47,654.25
2016,8,7,11,0,944.0,99.0,3.9,21.0,939.0,994.85,746.9
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.0,1015.54,758.83
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,1032.51,769.23
2016,8,7,11,45,953.0,99.5,3.8,21.5,979.0,1044.64,775.36
2016,8,7,12,0,956.0,99.0,3.8,22.0,987.0,1052.9,779.04
2016,8,7,12,15,956.5,99.0,3.8,22.0,987.0,1055.26,780.47
2016,8,7,12,30,957.0,99.0,3.8,22.0,987.0,1053.66,779.46
2016,8,7,12,45,957.0,98.0,3.85,22.0,980.0,1046.59,775.35
2016,8,7,13,0,957.0,97.0,3.9,22.0,973.0,1035.57,768.77
2016,8,7,13,15,954.0,96.5,3.95,22.0,957.5,1018.28,758.11
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,997.24,745.03
2016,8,7,13,45,947.5,94.5,4.1,22.0,919.5,971.06,728.8
2016,8,7,14,0,944.0,93.0,4.2,22.0,897.0,941.38,710.12
2016,8,7,14,15,938.0,92.0,4.3,22.0,867.5,906.68,687.87
2016,8,7,14,30,932.0,91.0,4.4,22.0,838.0,868.94,663.31
2016,8,7,14,45,923.0,90.0,4.5,22.0,802.0,825.97,635.03
2016,8,7,15,0,914.0,89.0,4.6,22.0,766.0,780.59,604.69
2016,8,7,15,15,902.5,87.0,4.6,21.5,724.0,730.24,570.91
2016,8,7,15,30,891.0,85.0,4.6,21.0,682.0,678.2,533.46
2016,8,7,15,45,875.0,83.0,4.65,21.0,635.5,621.99,490.44
2016,8,7,16,0,859.0,81.0,4.7,21.0,589.0,565.08,445.59
2016,8,7,16,15,839.0,78.5,4.65,20.5,539.5,505.26,397.65
2016,8,7,16,30,819.0,76.0,4.6,20.0,490.0,445.85,348.39
2016,8,7,16,45,790.0,73.0,4.55,19.5,437.0,382.53,294.54
2016,8,7,17,0,761.0,70.0,4.5,19.0,384.0,321.27,240.9
2016,8,7,17,15,723.0,65.5,4.45,18.5,331.0,258.55,185.46
2016,8,7,17,30,685.0,61.0,4.4,18.0,278.0,199.66,133.49
2016,8,7,17,45,625.5,56.0,4.35,17.5,226.0,139.21,83.56
2016,8,7,18,0,566.0,51.0,4.3,17.0,174.0,87.75,46.75
2016,8,7,18,15,476.5,42.5,4.2,16.5,127.0,40.08,23.4
2016,8,7,18,30,387.0,34.0,4.1,16.0,80.0,27.48,17.55
2016,8,7,18,45,233.0,22.0,4.1,16.0,46.0,18.01,3.77
2016,8,7,19,0,79.0,10.0,4.1,16.0,12.0,9.1,0.0
2016,8,7,19,15,39.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,88.0,10.0,4.0,14.0,12.0,9.1,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.5,17.46,4.33
2016,8,8,6,0,378.0,33.0,4.3,15.0,79.0,26.47,16.85
2016,8,8,6,15,464.5,41.5,4.2,15.5,124.5,41.41,23.22
2016,8,8,6,30,551.0,50.0,4.1,16.0,170.0,88.47,47.63
2016,8,8,6,45,603.5,56.0,4.0,16.5,220.5,139.12,84.9
2016,8,8,7,0,656.0,62.0,3.9,17.0,271.0,195.99,132.55
2016,8,8,7,15,328.0,91.0,3.8,17.0,195.5,174.7,130.55
2016,8,8,7,30,0.0,120.0,3.7,17.0,120.0,105.88,83.36
2016,8,8,7,45,3.5,143.0,3.65,17.5,145.0,127.91,101.16
2016,8,8,8,0,7.0,166.0,3.6,18.0,170.0,150.54,119.12
2016,8,8,8,15,132.5,208.5,3.55,18.5,287.0,261.72,208.49
2016,8,8,8,30,258.0,251.0,3.5,19.0,404.0,386.31,306.36
2016,8,8,8,45,309.0,261.5,3.5,19.5,459.0,443.38,349.97
2016,8,8,9,0,360.0,272.0,3.5,20.0,514.0,504.76,396.32
2016,8,8,9,15,622.0,182.5,3.55,20.5,631.0,635.93,497.72
2016,8,8,9,30,884.0,93.0,3.6,21.0,748.0,765.64,593.23
2016,8,8,9,45,896.0,93.0,3.7,21.5,784.5,811.06,622.74
2016,8,8,10,0,908.0,93.0,3.8,22.0,821.0,854.35,650.97
2016,8,8,10,15,915.0,94.5,3.9,22.0,850.5,892.5,676.66
2016,8,8,10,30,922.0,96.0,4.0,22.0,880.0,927.73,700.27
2016,8,8,10,45,925.5,97.5,4.15,22.5,902.5,956.64,718.42
2016,8,8,11,0,929.0,99.0,4.3,23.0,925.0,982.12,734.23
2016,8,8,11,15,932.0,99.5,4.45,23.0,940.5,1002.53,748.1
2016,8,8,11,30,935.0,100.0,4.6,23.0,956.0,1019.27,759.98
2016,8,8,11,45,935.5,101.5,4.8,23.0,963.5,1030.82,769.09
2016,8,8,12,0,936.0,103.0,5.0,23.0,971.0,1038.51,775.72
2016,8,8,12,15,936.5,103.0,5.15,23.0,971.0,1040.8,778.41
2016,8,8,12,30,937.0,103.0,5.3,23.0,971.0,1039.21,778.59
2016,8,8,12,45,936.0,102.5,5.5,23.0,963.5,1031.74,775.24
2016,8,8,13,0,935.0,102.0,5.7,23.0,956.0,1020.43,769.31
2016,8,8,13,15,932.0,101.0,5.8,22.5,940.5,1002.89,759.94
2016,8,8,13,30,929.0,100.0,5.9,22.0,925.0,981.68,748.01
2016,8,8,13,45,926.0,98.5,6.0,22.0,903.0,956.39,731.69
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,927.64,712.89
2016,8,8,14,15,916.5,96.0,6.1,22.0,851.5,893.07,689.34
2016,8,8,14,30,910.0,95.0,6.1,22.0,822.0,855.55,663.59
2016,8,8,14,45,902.0,93.0,6.2,22.0,786.5,813.07,634.49
2016,8,8,15,0,894.0,91.0,6.3,22.0,751.0,768.17,603.3
2016,8,8,15,15,882.0,89.0,6.3,21.5,709.5,718.25,568.8
2016,8,8,15,30,870.0,87.0,6.3,21.0,668.0,666.73,530.61
2016,8,8,15,45,855.0,84.5,6.3,21.0,622.5,611.56,487.23
2016,8,8,16,0,840.0,82.0,6.3,21.0,577.0,555.64,442.14
2016,8,8,16,15,819.0,79.5,6.2,20.5,527.5,496.92,394.2
2016,8,8,16,30,798.0,77.0,6.1,20.0,478.0,437.49,344.23
2016,8,8,16,45,772.5,73.0,6.05,19.5,426.5,375.66,290.96
2016,8,8,17,0,747.0,69.0,6.0,19.0,375.0,315.54,237.7
2016,8,8,17,15,708.5,64.5,5.9,18.5,322.5,253.49,182.42
2016,8,8,17,30,670.0,60.0,5.8,18.0,270.0,195.36,130.83
2016,8,8,17,45,617.0,54.0,5.75,17.5,219.5,135.88,81.28
2016,8,8,18,0,564.0,48.0,5.7,17.0,169.0,84.58,44.28
2016,8,8,18,15,474.0,40.0,5.6,16.5,122.5,37.53,21.55
2016,8,8,18,30,384.0,32.0,5.5,16.0,76.0,25.79,16.0
2016,8,8,18,45,192.0,16.0,5.4,15.5,38.0,12.62,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,5.0,3.6,13.5,5.5,0.0,0.0
2016,8,9,5,30,85.0,10.0,3.6,14.0,11.0,9.1,0.0
2016,8,9,5,45,231.5,21.5,3.65,14.5,44.0,17.55,3.41
2016,8,9,6,0,378.0,33.0,3.7,15.0,77.0,26.56,16.86
2016,8,9,6,15,466.0,41.0,3.45,15.0,123.0,41.33,23.02
2016,8,9,6,30,554.0,49.0,3.2,15.0,169.0,88.26,47.44
2016,8,9,6,45,301.0,84.0,3.0,15.5,151.5,118.22,81.08
2016,8,9,7,0,48.0,119.0,2.8,16.0,134.0,114.0,88.89
2016,8,9,7,15,53.5,140.0,2.5,16.5,160.0,138.14,108.91
2016,8,9,7,30,59.0,161.0,2.2,17.0,186.0,163.13,129.28
2016,8,9,7,45,43.5,174.5,1.9,17.5,194.5,173.93,137.99
2016,8,9,8,0,28.0,188.0,1.6,18.0,203.0,182.81,144.66
2016,8,9,8,15,70.0,223.5,1.4,18.5,264.0,239.33,188.99
2016,8,9,8,30,112.0,259.0,1.2,19.0,325.0,306.61,240.49
2016,8,9,8,45,132.5,282.5,1.0,19.5,366.5,349.1,271.48
2016,8,9,9,0,153.0,306.0,0.8,20.0,408.0,393.51,303.04
2016,8,9,9,15,154.0,325.0,0.8,20.5,433.5,421.5,322.25
2016,8,9,9,30,155.0,344.0,0.8,21.0,459.0,449.21,341.04
2016,8,9,9,45,155.5,361.0,0.8,21.5,481.0,474.25,357.6
2016,8,9,10,0,156.0,378.0,0.8,22.0,503.0,498.86,373.62
2016,8,9,10,15,540.5,235.0,0.95,22.5,690.0,722.69,538.03
2016,8,9,10,30,925.0,92.0,1.1,23.0,877.0,927.64,672.87
2016,8,9,10,45,930.0,92.5,1.25,23.5,900.0,956.98,689.15
2016,8,9,11,0,935.0,93.0,1.4,24.0,923.0,982.95,705.52
2016,8,9,11,15,938.0,93.5,1.6,24.0,938.0,1003.46,720.58
2016,8,9,11,30,941.0,94.0,1.8,24.0,953.0,1020.28,733.34
2016,8,9,11,45,942.0,94.5,2.0,24.5,960.5,1031.34,741.03
2016,8,9,12,0,943.0,95.0,2.2,25.0,968.0,1038.53,746.28
2016,8,9,12,15,943.5,95.0,2.35,25.0,967.5,1040.8,749.32
2016,8,9,12,30,944.0,95.0,2.5,25.0,967.0,1039.14,749.96
2016,8,9,12,45,937.5,97.5,2.7,25.0,958.0,1029.25,745.87
2016,8,9,13,0,931.0,100.0,2.9,25.0,949.0,1015.59,739.33
2016,8,9,13,15,928.0,99.5,3.0,25.0,933.5,998.56,729.68
2016,8,9,13,30,925.0,99.0,3.1,25.0,918.0,977.87,717.64
2016,8,9,13,45,919.5,98.5,3.25,25.0,895.0,951.32,702.06
2016,8,9,14,0,914.0,98.0,3.4,25.0,872.0,921.47,684.13
2016,8,9,14,15,907.0,97.0,3.45,24.5,842.5,886.65,663.34
2016,8,9,14,30,900.0,96.0,3.5,24.0,813.0,848.95,640.33
2016,8,9,14,45,889.0,95.5,3.6,24.0,777.0,805.92,612.33
2016,8,9,15,0,878.0,95.0,3.7,24.0,741.0,760.73,582.43
2016,8,9,15,15,866.0,93.0,3.7,23.5,700.0,711.41,549.82
2016,8,9,15,30,854.0,91.0,3.7,23.0,659.0,660.53,513.46
2016,8,9,15,45,836.0,89.5,3.7,23.0,613.0,605.21,471.58
2016,8,9,16,0,818.0,88.0,3.7,23.0,567.0,550.92,429.25
2016,8,9,16,15,797.0,85.0,3.65,22.5,518.0,491.49,382.47
2016,8,9,16,30,776.0,82.0,3.6,22.0,469.0,432.64,334.54
2016,8,9,16,45,744.5,79.0,3.55,22.0,417.0,370.62,282.11
2016,8,9,17,0,713.0,76.0,3.5,22.0,365.0,311.02,230.42
2016,8,9,17,15,672.5,71.0,3.55,21.0,313.5,248.16,176.51
2016,8,9,17,30,632.0,66.0,3.6,20.0,262.0,190.99,127.25
2016,8,9,17,45,567.5,60.0,3.65,19.5,211.0,134.03,81.09
2016,8,9,18,0,503.0,54.0,3.7,19.0,160.0,84.88,46.46
2016,8,9,18,15,410.0,44.5,3.7,18.5,115.0,40.31,24.42
