Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,30,317.0,35.0,3.7,18.0,70.0,28.58,18.02
2016,8,9,18,45,158.5,17.5,3.7,17.5,35.0,14.0,0.0
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,17.5,3.05,14.5,35.0,13.89,0.58
2016,8,10,6,0,303.0,35.0,3.1,15.0,70.0,28.35,18.29
2016,8,10,6,15,393.0,45.5,3.0,15.0,114.5,44.2,26.2
2016,8,10,6,30,483.0,56.0,2.9,15.0,159.0,89.03,50.77
2016,8,10,6,45,241.5,77.0,2.8,15.5,128.5,103.36,71.25
2016,8,10,7,0,0.0,98.0,2.7,16.0,98.0,85.75,67.15
2016,8,10,7,15,2.0,116.5,2.55,16.5,117.5,102.91,81.25
2016,8,10,7,30,4.0,135.0,2.4,17.0,137.0,120.43,95.37
2016,8,10,7,45,14.0,159.5,2.25,17.5,166.5,146.78,116.39
2016,8,10,8,0,24.0,184.0,2.1,18.0,196.0,174.49,138.26
2016,8,10,8,15,51.5,217.5,2.05,18.5,247.0,224.67,177.85
2016,8,10,8,30,79.0,251.0,2.0,19.0,298.0,275.21,217.03
2016,8,10,8,45,148.0,275.5,1.95,19.5,371.5,352.52,276.69
2016,8,10,9,0,217.0,300.0,1.9,20.0,445.0,430.83,335.64
2016,8,10,9,15,295.5,302.5,1.9,20.5,513.0,509.22,393.68
2016,8,10,9,30,374.0,305.0,1.9,21.0,581.0,586.03,449.24
2016,8,10,9,45,624.0,207.5,1.95,21.5,694.0,720.97,548.87
2016,8,10,10,0,874.0,110.0,2.0,22.0,807.0,846.02,634.32
2016,8,10,10,15,882.0,111.5,2.1,22.0,836.5,883.95,658.54
2016,8,10,10,30,890.0,113.0,2.2,22.0,866.0,919.13,681.69
2016,8,10,10,45,896.5,113.0,2.3,22.5,889.0,948.46,699.6
2016,8,10,11,0,903.0,113.0,2.4,23.0,912.0,974.59,715.41
2016,8,10,11,15,906.5,114.0,2.45,23.0,927.5,995.5,728.73
2016,8,10,11,30,910.0,115.0,2.5,23.0,943.0,1012.83,739.86
2016,8,10,11,45,912.5,115.0,2.65,23.5,951.5,1024.52,747.01
2016,8,10,12,0,915.0,115.0,2.8,24.0,960.0,1032.46,751.84
2016,8,10,12,15,915.0,115.0,2.9,24.0,960.0,1034.14,753.73
2016,8,10,12,30,915.0,115.0,3.0,24.0,960.0,1032.01,753.31
2016,8,10,12,45,912.5,115.0,3.15,24.0,951.5,1023.62,749.35
2016,8,10,13,0,910.0,115.0,3.3,24.0,943.0,1011.49,743.02
2016,8,10,13,15,906.5,114.5,3.45,24.0,927.5,994.22,733.31
2016,8,10,13,30,903.0,114.0,3.6,24.0,912.0,973.39,721.21
2016,8,10,13,45,899.0,112.5,3.75,24.0,889.5,947.63,705.75
2016,8,10,14,0,895.0,111.0,3.9,24.0,867.0,918.55,687.92
2016,8,10,14,15,887.5,109.5,4.0,23.5,837.0,883.28,666.72
2016,8,10,14,30,880.0,108.0,4.1,23.0,807.0,845.22,643.29
2016,8,10,14,45,871.0,105.5,4.2,23.0,771.5,802.37,614.93
2016,8,10,15,0,862.0,103.0,4.3,23.0,736.0,757.27,584.61
2016,8,10,15,15,849.0,101.0,4.25,22.5,694.5,707.82,551.15
2016,8,10,15,30,836.0,99.0,4.2,22.0,653.0,659.9,516.2
2016,8,10,15,45,820.5,96.0,4.2,22.0,607.5,604.68,474.09
2016,8,10,16,0,805.0,93.0,4.2,22.0,562.0,548.87,430.37
2016,8,10,16,15,782.5,89.5,4.1,21.5,512.5,488.76,382.66
2016,8,10,16,30,760.0,86.0,4.0,21.0,463.0,429.43,334.0
2016,8,10,16,45,732.0,81.5,3.95,20.5,412.0,368.09,282.33
2016,8,10,17,0,704.0,77.0,3.9,20.0,361.0,307.37,229.77
2016,8,10,17,15,662.5,71.5,3.8,19.5,309.0,245.74,175.97
2016,8,10,17,30,621.0,66.0,3.7,19.0,257.0,188.47,126.1
2016,8,10,17,45,562.5,59.0,3.65,18.5,207.0,132.1,80.02
2016,8,10,18,0,504.0,52.0,3.6,18.0,157.0,82.83,44.98
2016,8,10,18,15,411.0,42.5,3.5,17.5,112.0,38.24,23.05
2016,8,10,18,30,318.0,33.0,3.4,17.0,67.0,26.88,16.52
2016,8,10,18,45,159.0,16.5,3.3,16.5,33.5,13.2,0.0
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,127.5,18.0,2.0,14.5,32.0,14.12,0.0
2016,8,11,6,0,255.0,36.0,2.2,15.0,64.0,28.02,17.92
2016,8,11,6,15,341.5,48.5,2.25,15.0,107.5,44.83,27.27
2016,8,11,6,30,428.0,61.0,2.3,15.0,151.0,89.37,53.13
2016,8,11,6,45,214.0,62.5,2.4,15.5,107.5,87.52,59.14
2016,8,11,7,0,0.0,64.0,2.5,16.0,64.0,56.53,42.52
2016,8,11,7,15,0.0,77.5,2.45,16.5,77.5,68.45,52.46
2016,8,11,7,30,0.0,91.0,2.4,17.0,91.0,80.45,62.25
2016,8,11,7,45,0.0,108.0,2.35,17.5,108.0,95.62,74.51
2016,8,11,8,0,0.0,125.0,2.3,18.0,125.0,110.9,86.66
2016,8,11,8,15,3.0,154.5,2.25,18.5,156.5,139.05,109.11
2016,8,11,8,30,6.0,184.0,2.2,19.0,188.0,167.8,131.65
2016,8,11,8,45,10.5,205.0,2.2,19.5,212.5,190.25,148.9
2016,8,11,9,0,15.0,226.0,2.2,20.0,237.0,213.26,166.4
2016,8,11,9,15,66.5,283.5,2.2,20.5,332.5,312.03,243.28
2016,8,11,9,30,118.0,341.0,2.2,21.0,428.0,419.66,324.11
2016,8,11,9,45,155.5,360.5,2.2,21.5,481.0,475.11,364.25
2016,8,11,10,0,193.0,380.0,2.2,22.0,534.0,533.03,405.68
2016,8,11,10,15,532.5,252.0,2.2,22.0,697.5,730.93,554.26
2016,8,11,10,30,872.0,124.0,2.2,22.0,861.0,915.37,680.81
2016,8,11,10,45,877.5,125.5,2.25,22.5,883.5,944.82,696.82
2016,8,11,11,0,883.0,127.0,2.3,23.0,906.0,971.09,712.23
2016,8,11,11,15,886.5,127.5,2.35,23.0,921.5,991.12,724.97
2016,8,11,11,30,890.0,128.0,2.4,23.0,937.0,1007.65,735.59
2016,8,11,11,45,892.5,128.5,2.45,23.5,945.0,1019.61,741.93
2016,8,11,12,0,895.0,129.0,2.5,24.0,953.0,1027.9,746.04
2016,8,11,12,15,895.5,129.0,2.55,24.0,953.5,1030.0,747.77
2016,8,11,12,30,896.0,129.0,2.6,24.0,954.0,1028.36,747.28
2016,8,11,12,45,891.5,130.0,2.7,24.5,945.0,1019.05,741.03
2016,8,11,13,0,887.0,131.0,2.8,25.0,936.0,1006.12,732.56
2016,8,11,13,15,883.5,130.0,2.85,24.5,920.5,988.63,723.6
2016,8,11,13,30,880.0,129.0,2.9,24.0,905.0,967.66,712.38
2016,8,11,13,45,877.0,126.5,3.0,24.0,883.0,942.28,697.22
2016,8,11,14,0,874.0,124.0,3.1,24.0,861.0,913.61,679.77
2016,8,11,14,15,866.0,122.5,3.15,24.0,831.0,878.45,657.46
2016,8,11,14,30,858.0,121.0,3.2,24.0,801.0,840.59,633.15
2016,8,11,14,45,850.0,118.0,3.25,24.0,765.5,798.76,605.85
2016,8,11,15,0,842.0,115.0,3.3,24.0,730.0,759.5,580.05
2016,8,11,15,15,828.0,112.5,3.3,23.5,688.5,708.85,545.9
2016,8,11,15,30,814.0,110.0,3.3,23.0,647.0,656.93,508.94
2016,8,11,15,45,798.5,106.0,3.35,23.0,601.5,601.6,467.59
2016,8,11,16,0,783.0,102.0,3.4,23.0,556.0,545.76,424.59
2016,8,11,16,15,759.5,98.0,3.4,22.5,506.5,485.66,377.66
2016,8,11,16,30,736.0,94.0,3.4,22.0,457.0,426.52,329.83
2016,8,11,16,45,706.0,89.0,3.4,21.5,405.5,364.02,277.9
2016,8,11,17,0,676.0,84.0,3.4,21.0,354.0,304.76,227.09
2016,8,11,17,15,633.0,77.5,3.35,20.0,302.0,243.33,174.4
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,186.52,125.61
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,130.62,80.25
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,82.33,46.03
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,38.86,27.89
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,26.98,16.39
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,13.29,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.5,1.9,13.5,33.0,13.13,0.0
2016,8,12,6,0,301.0,33.0,2.0,14.0,66.0,26.72,16.8
2016,8,12,6,15,391.5,44.0,1.95,14.5,111.0,43.55,25.42
2016,8,12,6,30,482.0,55.0,1.9,15.0,156.0,88.97,50.59
2016,8,12,6,45,545.0,62.0,1.85,15.5,206.5,138.14,86.8
2016,8,12,7,0,608.0,69.0,1.8,16.0,257.0,194.97,133.81
2016,8,12,7,15,304.0,90.5,1.8,16.5,184.5,169.55,127.03
2016,8,12,7,30,0.0,112.0,1.8,17.0,112.0,98.96,77.51
2016,8,12,7,45,1.0,133.5,1.8,17.5,134.0,118.68,93.49
2016,8,12,8,0,2.0,155.0,1.8,18.0,156.0,138.69,109.29
2016,8,12,8,15,11.5,183.5,1.8,18.5,190.0,169.64,133.71
2016,8,12,8,30,21.0,212.0,1.8,19.0,224.0,201.87,158.79
2016,8,12,8,45,31.5,240.5,1.85,19.5,260.5,241.73,189.53
2016,8,12,9,0,42.0,269.0,1.9,20.0,297.0,278.23,217.16
2016,8,12,9,15,56.5,297.0,1.9,20.5,337.0,318.32,247.16
2016,8,12,9,30,71.0,325.0,1.9,21.0,377.0,359.83,277.73
2016,8,12,9,45,188.0,341.5,1.95,21.5,488.5,483.01,370.78
2016,8,12,10,0,305.0,358.0,2.0,22.0,600.0,616.11,467.07
2016,8,12,10,15,597.5,236.0,2.1,22.5,732.5,776.62,584.67
2016,8,12,10,30,890.0,114.0,2.2,23.0,865.0,922.87,682.77
2016,8,12,10,45,896.0,114.5,2.3,23.5,887.5,952.26,699.5
2016,8,12,11,0,902.0,115.0,2.4,24.0,910.0,978.41,715.23
2016,8,12,11,15,905.0,116.0,2.5,24.0,925.0,998.79,728.65
2016,8,12,11,30,908.0,117.0,2.6,24.0,940.0,1015.58,739.88
2016,8,12,11,45,910.0,116.5,2.75,24.0,947.5,1026.19,747.73
2016,8,12,12,0,912.0,116.0,2.9,24.0,955.0,1033.06,753.3
2016,8,12,12,15,912.0,116.0,2.95,24.0,955.0,1034.65,754.67
2016,8,12,12,30,912.0,116.0,3.0,24.0,955.0,1032.42,753.73
2016,8,12,12,45,915.5,113.0,3.15,24.0,948.5,1026.81,751.6
2016,8,12,13,0,919.0,110.0,3.3,24.0,942.0,1017.33,746.99
2016,8,12,13,15,916.0,109.5,3.35,24.0,926.5,1000.26,736.69
2016,8,12,13,30,913.0,109.0,3.4,24.0,911.0,979.58,724.08
2016,8,12,13,45,908.5,107.5,3.45,24.0,888.0,952.96,707.55
2016,8,12,14,0,904.0,106.0,3.5,24.0,865.0,923.01,688.75
2016,8,12,14,15,897.0,104.5,3.5,24.0,835.5,887.73,665.93
2016,8,12,14,30,890.0,103.0,3.5,24.0,806.0,849.58,641.05
2016,8,12,14,45,881.0,101.5,3.5,24.0,770.0,807.19,613.02
2016,8,12,15,0,872.0,100.0,3.5,24.0,734.0,762.51,583.13
2016,8,12,15,15,859.0,97.5,3.45,23.5,692.5,711.94,549.54
2016,8,12,15,30,846.0,95.0,3.4,23.0,651.0,659.93,512.2
2016,8,12,15,45,830.0,92.5,3.4,23.0,605.0,607.17,472.34
2016,8,12,16,0,814.0,90.0,3.4,23.0,559.0,550.95,428.79
2016,8,12,16,15,792.0,86.5,3.3,22.5,509.5,490.45,381.23
2016,8,12,16,30,770.0,83.0,3.2,22.0,460.0,430.67,332.62
2016,8,12,16,45,740.0,79.0,3.15,22.0,408.5,368.36,280.06
2016,8,12,17,0,710.0,75.0,3.1,22.0,357.0,308.34,228.07
2016,8,12,17,15,668.0,70.0,3.05,21.5,304.5,245.19,173.62
2016,8,12,17,30,626.0,65.0,3.0,21.0,252.0,187.87,124.19
2016,8,12,17,45,563.5,58.0,2.95,20.5,201.5,130.61,78.01
2016,8,12,18,0,501.0,51.0,2.9,20.0,151.0,80.97,43.32
2016,8,12,18,15,404.5,41.0,2.85,19.5,106.5,36.16,25.28
2016,8,12,18,30,308.0,31.0,2.8,19.0,62.0,25.32,14.62
2016,8,12,18,45,154.0,15.5,2.8,18.5,31.0,12.49,0.0
2016,8,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.19,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.82,16.66
2016,8,13,6,15,383.0,43.5,2.35,15.5,108.0,43.31,25.04
2016,8,13,6,30,475.0,54.0,2.3,16.0,152.0,87.97,49.73
2016,8,13,6,45,259.0,84.0,2.25,16.5,139.5,112.79,78.01
2016,8,13,7,0,43.0,114.0,2.2,17.0,127.0,109.21,84.74
2016,8,13,7,15,49.5,135.5,2.15,17.5,153.5,133.81,105.06
2016,8,13,7,30,56.0,157.0,2.1,18.0,180.0,159.39,125.88
2016,8,13,7,45,70.5,181.5,2.1,19.0,214.0,191.8,151.52
2016,8,13,8,0,85.0,206.0,2.1,20.0,248.0,226.09,178.21
2016,8,13,8,15,95.0,230.0,2.0,20.5,281.5,259.39,203.89
2016,8,13,8,30,105.0,254.0,1.9,21.0,315.0,293.83,229.95
2016,8,13,8,45,468.0,175.0,1.85,21.5,480.0,470.15,367.71
2016,8,13,9,0,831.0,96.0,1.8,22.0,645.0,659.14,508.33
2016,8,13,9,15,844.0,98.5,1.85,22.5,686.0,710.16,542.6
2016,8,13,9,30,857.0,101.0,1.9,23.0,727.0,759.74,574.73
2016,8,13,9,45,872.5,99.5,2.0,23.5,764.0,805.54,604.17
2016,8,13,10,0,888.0,98.0,2.1,24.0,801.0,849.51,632.04
2016,8,13,10,15,895.0,99.5,2.2,24.0,830.5,887.08,656.64
2016,8,13,10,30,902.0,101.0,2.3,24.0,860.0,921.78,679.31
2016,8,13,10,45,907.5,101.5,2.45,24.5,882.5,951.0,697.47
2016,8,13,11,0,913.0,102.0,2.6,25.0,905.0,976.92,713.46
2016,8,13,11,15,916.0,102.5,2.7,25.0,920.0,996.98,726.63
2016,8,13,11,30,919.0,103.0,2.8,25.0,935.0,1013.4,737.57
2016,8,13,11,45,921.0,103.5,2.95,25.5,942.5,1025.11,744.59
2016,8,13,12,0,923.0,104.0,3.1,26.0,950.0,1033.02,749.24
2016,8,13,12,15,923.0,104.0,3.25,26.0,950.0,1034.58,751.38
2016,8,13,12,30,923.0,104.0,3.4,26.0,950.0,1032.28,751.14
2016,8,13,12,45,908.5,111.5,3.55,26.0,938.0,1019.48,744.16
2016,8,13,13,0,894.0,119.0,3.7,26.0,926.0,1003.07,734.89
2016,8,13,13,15,890.5,118.0,3.8,26.0,910.5,985.33,724.42
2016,8,13,13,30,887.0,117.0,3.9,26.0,895.0,964.07,711.61
2016,8,13,13,45,883.5,115.0,4.05,26.0,872.5,938.38,696.11
2016,8,13,14,0,880.0,113.0,4.2,26.0,850.0,909.41,678.27
2016,8,13,14,15,872.5,111.5,4.25,26.0,820.5,874.33,655.65
2016,8,13,14,30,865.0,110.0,4.3,26.0,791.0,836.51,630.99
2016,8,13,14,45,857.0,107.0,4.35,26.0,755.5,794.23,603.0
2016,8,13,15,0,849.0,104.0,4.4,26.0,720.0,749.66,573.1
2016,8,13,15,15,835.5,102.0,4.4,25.5,678.5,700.15,539.96
2016,8,13,15,30,822.0,100.0,4.4,25.0,637.0,652.41,505.57
2016,8,13,15,45,807.0,96.0,4.4,25.0,592.0,596.88,463.58
2016,8,13,16,0,792.0,92.0,4.4,25.0,547.0,540.77,420.04
2016,8,13,16,15,769.0,89.0,4.4,24.5,498.0,481.37,373.42
2016,8,13,16,30,746.0,86.0,4.4,24.0,449.0,422.84,325.87
2016,8,13,16,45,717.5,81.0,4.4,23.5,398.0,361.42,274.59
2016,8,13,17,0,689.0,76.0,4.4,23.0,347.0,300.81,222.57
2016,8,13,17,15,646.0,70.5,4.4,22.5,295.5,239.55,169.62
2016,8,13,17,30,603.0,65.0,4.4,22.0,244.0,182.89,120.81
2016,8,13,17,45,541.5,58.0,4.4,21.5,194.5,127.2,75.96
2016,8,13,18,0,480.0,51.0,4.4,21.0,145.0,79.03,42.42
2016,8,13,18,15,381.5,40.5,4.3,20.5,101.0,35.16,24.24
2016,8,13,18,30,283.0,30.0,4.2,20.0,57.0,24.51,13.57
2016,8,13,18,45,141.5,15.0,4.1,19.5,28.5,12.13,0.0
2016,8,13,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,143.0,16.0,2.5,14.5,31.0,12.8,0.0
2016,8,14,6,0,286.0,32.0,2.6,15.0,62.0,25.99,15.83
2016,8,14,6,15,380.0,43.0,2.6,15.5,106.0,43.2,24.8
2016,8,14,6,30,474.0,54.0,2.6,16.0,150.0,88.4,50.04
2016,8,14,6,45,237.0,74.5,2.6,16.5,122.5,101.74,69.77
2016,8,14,7,0,0.0,95.0,2.6,17.0,95.0,83.27,64.8
2016,8,14,7,15,2.0,113.5,2.6,17.5,114.5,100.46,78.92
2016,8,14,7,30,4.0,132.0,2.6,18.0,134.0,118.01,93.08
2016,8,14,7,45,10.5,153.5,2.65,18.5,159.0,140.38,110.9
2016,8,14,8,0,17.0,175.0,2.7,19.0,184.0,163.66,129.26
2016,8,14,8,15,31.0,204.0,2.7,19.5,222.0,202.68,160.03
2016,8,14,8,30,45.0,233.0,2.7,20.0,260.0,240.37,189.27
2016,8,14,8,45,130.0,264.5,2.7,20.5,349.0,333.1,261.88
2016,8,14,9,0,215.0,296.0,2.7,21.0,438.0,428.34,334.55
2016,8,14,9,15,305.5,296.0,2.65,21.5,511.5,513.5,398.15
2016,8,14,9,30,396.0,296.0,2.6,22.0,585.0,597.72,459.61
2016,8,14,9,45,613.0,213.0,2.6,22.5,685.5,722.49,551.64
2016,8,14,10,0,830.0,130.0,2.6,23.0,786.0,841.64,633.87
2016,8,14,10,15,838.5,132.0,2.6,23.5,815.0,879.88,656.56
2016,8,14,10,30,847.0,134.0,2.6,24.0,844.0,906.9,672.17
2016,8,14,10,45,854.0,134.0,2.6,24.5,867.0,935.62,688.9
2016,8,14,11,0,861.0,134.0,2.6,25.0,890.0,961.3,703.49
2016,8,14,11,15,865.0,135.0,2.6,25.0,905.0,981.87,716.12
2016,8,14,11,30,869.0,136.0,2.6,25.0,920.0,999.01,726.63
2016,8,14,11,45,872.5,135.0,2.65,25.0,928.0,1010.18,733.86
2016,8,14,12,0,876.0,134.0,2.7,25.0,936.0,1017.76,738.95
2016,8,14,12,15,876.0,134.0,2.75,25.0,935.5,1019.2,740.23
2016,8,14,12,30,876.0,134.0,2.8,25.0,935.0,1016.96,739.31
2016,8,14,12,45,875.0,133.5,2.9,25.5,927.0,1009.57,734.2
2016,8,14,13,0,874.0,133.0,3.0,26.0,919.0,998.54,726.86
2016,8,14,13,15,870.0,132.0,3.1,26.0,903.5,980.55,716.47
2016,8,14,13,30,866.0,131.0,3.2,26.0,888.0,959.13,703.87
2016,8,14,13,45,857.5,131.0,3.35,26.0,864.0,931.24,687.27
2016,8,14,14,0,849.0,131.0,3.5,26.0,840.0,900.4,668.53
2016,8,14,14,15,840.5,129.5,3.6,25.5,810.0,872.89,652.88
2016,8,14,14,30,832.0,128.0,3.7,25.0,780.0,834.48,629.48
2016,8,14,14,45,820.5,126.0,3.85,25.0,744.0,790.8,601.09
2016,8,14,15,0,809.0,124.0,4.0,25.0,708.0,745.19,570.91
2016,8,14,15,15,794.5,121.0,4.1,24.5,666.5,694.78,536.51
2016,8,14,15,30,780.0,118.0,4.2,24.0,625.0,643.26,499.76
2016,8,14,15,45,762.5,114.0,4.3,24.0,580.0,588.07,458.22
2016,8,14,16,0,745.0,110.0,4.4,24.0,535.0,532.67,415.34
2016,8,14,16,15,720.0,105.5,4.4,23.5,486.0,472.75,368.3
2016,8,14,16,30,695.0,101.0,4.4,23.0,437.0,414.07,320.67
2016,8,14,16,45,664.0,95.0,4.45,22.5,386.5,353.16,269.96
2016,8,14,17,0,633.0,89.0,4.5,22.0,336.0,294.86,220.0
2016,8,14,17,15,587.5,82.0,4.45,21.0,285.0,234.73,168.55
2016,8,14,17,30,542.0,75.0,4.4,20.0,234.0,179.62,121.48
2016,8,14,17,45,479.5,65.5,4.35,19.5,185.5,125.24,77.64
2016,8,14,18,0,417.0,56.0,4.3,19.0,137.0,78.67,44.8
2016,8,14,18,15,319.5,43.5,4.15,18.5,94.5,37.1,26.05
2016,8,14,18,30,222.0,31.0,4.0,18.0,52.0,24.28,13.13
2016,8,14,18,45,111.0,15.5,3.85,17.5,26.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,168.0,15.5,2.7,13.5,32.5,12.45,0.0
2016,8,15,6,0,336.0,31.0,2.8,14.0,65.0,25.27,15.14
2016,8,15,6,15,434.0,40.0,2.7,14.0,111.0,42.16,23.09
2016,8,15,6,30,532.0,49.0,2.6,14.0,157.0,89.45,48.93
2016,8,15,6,45,266.0,54.5,2.55,14.5,108.5,89.63,58.83
2016,8,15,7,0,0.0,60.0,2.5,15.0,60.0,53.01,39.69
2016,8,15,7,15,0.0,72.5,2.45,15.5,72.5,64.07,48.99
2016,8,15,7,30,0.0,85.0,2.4,16.0,85.0,75.17,58.11
2016,8,15,7,45,0.0,98.0,2.4,16.5,98.0,86.79,67.51
2016,8,15,8,0,0.0,111.0,2.4,17.0,111.0,98.47,76.81
2016,8,15,8,15,0.0,131.0,2.4,17.5,131.0,116.51,91.21
2016,8,15,8,30,0.0,151.0,2.4,18.0,151.0,134.69,105.49
2016,8,15,8,45,14.0,201.0,2.4,18.5,210.5,189.14,148.92
2016,8,15,9,0,28.0,251.0,2.4,19.0,270.0,252.53,198.39
2016,8,15,9,15,31.0,270.0,2.4,19.5,292.0,274.99,214.92
2016,8,15,9,30,34.0,289.0,2.4,20.0,314.0,297.78,231.62
2016,8,15,9,45,131.0,330.0,2.45,20.5,433.0,428.15,331.94
2016,8,15,10,0,228.0,371.0,2.5,21.0,552.0,556.49,426.76
2016,8,15,10,15,582.0,234.5,2.55,21.5,717.0,765.49,582.7
2016,8,15,10,30,936.0,98.0,2.6,22.0,882.0,952.06,708.79
2016,8,15,10,45,941.0,99.0,2.7,22.5,905.0,982.21,725.66
2016,8,15,11,0,946.0,100.0,2.8,23.0,928.0,1008.89,741.69
2016,8,15,11,15,949.0,100.5,2.9,23.0,943.0,1029.51,755.25
2016,8,15,11,30,952.0,101.0,3.0,23.0,958.0,1046.35,766.49
2016,8,15,11,45,953.0,101.5,3.1,23.0,965.5,1057.33,774.06
2016,8,15,12,0,954.0,102.0,3.2,23.0,973.0,1064.34,779.23
2016,8,15,12,15,953.5,102.0,3.3,23.0,972.5,1065.35,780.64
2016,8,15,12,30,953.0,102.0,3.4,23.0,972.0,1062.35,779.61
2016,8,15,12,45,944.0,106.0,3.5,23.5,961.0,1051.09,771.79
2016,8,15,13,0,935.0,110.0,3.6,24.0,950.0,1036.03,761.63
2016,8,15,13,15,931.5,109.5,3.65,23.5,934.0,1018.01,752.19
2016,8,15,13,30,928.0,109.0,3.7,23.0,918.0,996.31,740.31
2016,8,15,13,45,923.5,107.5,3.75,23.0,894.5,969.09,723.28
2016,8,15,14,0,919.0,106.0,3.8,23.0,871.0,938.47,703.93
2016,8,15,14,15,911.5,104.5,3.8,23.0,840.5,902.0,680.22
2016,8,15,14,30,904.0,103.0,3.8,23.0,810.0,862.66,654.4
2016,8,15,14,45,895.5,100.5,3.85,23.0,773.0,818.83,625.47
2016,8,15,15,0,887.0,98.0,3.9,23.0,736.0,772.63,594.53
2016,8,15,15,15,874.0,96.0,3.8,22.5,693.5,721.62,560.26
2016,8,15,15,30,861.0,94.0,3.7,22.0,651.0,669.12,522.26
2016,8,15,15,45,845.5,91.0,3.65,22.0,604.5,615.2,481.14
2016,8,15,16,0,830.0,88.0,3.6,22.0,558.0,557.68,436.21
2016,8,15,16,15,807.0,84.5,3.5,21.5,507.5,495.56,387.11
2016,8,15,16,30,784.0,81.0,3.4,21.0,457.0,434.26,336.97
2016,8,15,16,45,755.0,76.5,3.35,20.5,405.0,370.82,283.63
2016,8,15,17,0,726.0,72.0,3.3,20.0,353.0,309.57,230.52
2016,8,15,17,15,683.0,67.0,3.15,19.5,300.0,245.15,174.33
2016,8,15,17,30,640.0,62.0,3.0,19.0,247.0,186.62,123.39
2016,8,15,17,45,576.5,55.0,2.95,18.5,196.0,128.34,76.13
2016,8,15,18,0,513.0,48.0,2.9,18.0,145.0,77.84,40.95
2016,8,15,18,15,408.0,38.0,2.8,17.5,100.0,32.38,22.07
2016,8,15,18,30,303.0,28.0,2.7,17.0,55.0,23.01,11.71
2016,8,15,18,45,151.5,14.0,2.65,16.5,27.5,12.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.3,13.5,29.5,12.95,0.0
2016,8,16,6,0,274.0,32.0,2.4,14.0,59.0,26.21,15.72
2016,8,16,6,15,371.0,43.0,2.35,14.5,103.0,43.85,25.21
2016,8,16,6,30,468.0,54.0,2.3,15.0,147.0,88.96,50.76
2016,8,16,6,45,234.0,58.0,2.3,15.5,104.5,88.26,58.84
2016,8,16,7,0,0.0,62.0,2.3,16.0,62.0,54.77,41.01
2016,8,16,7,15,0.0,75.0,2.3,16.5,75.0,66.27,50.64
2016,8,16,7,30,0.0,88.0,2.3,17.0,88.0,77.84,60.11
2016,8,16,7,45,0.0,100.5,2.3,17.5,100.5,89.03,69.1
2016,8,16,8,0,0.0,113.0,2.3,18.0,113.0,100.28,78.0
2016,8,16,8,15,0.5,139.0,2.35,18.5,139.5,124.01,96.98
2016,8,16,8,30,1.0,165.0,2.4,19.0,166.0,148.02,115.87
2016,8,16,8,45,6.0,188.5,2.45,19.5,192.5,172.8,135.18
2016,8,16,9,0,11.0,212.0,2.5,20.0,219.0,198.23,154.78
2016,8,16,9,15,20.0,246.0,2.5,20.5,260.0,236.93,184.58
2016,8,16,9,30,29.0,280.0,2.5,21.0,301.0,285.52,221.46
2016,8,16,9,45,77.0,327.0,2.55,21.5,386.5,372.04,287.48
2016,8,16,10,0,125.0,374.0,2.6,22.0,472.0,473.92,362.84
2016,8,16,10,15,274.0,355.5,2.6,22.0,581.0,602.88,459.49
2016,8,16,10,30,423.0,337.0,2.6,22.0,690.0,740.19,558.54
2016,8,16,10,45,650.5,235.0,2.65,22.5,794.5,867.28,649.74
2016,8,16,11,0,878.0,133.0,2.7,23.0,899.0,979.18,722.48
2016,8,16,11,15,881.5,133.5,2.7,23.0,914.5,999.04,733.89
2016,8,16,11,30,885.0,134.0,2.7,23.0,930.0,1015.38,743.93
2016,8,16,11,45,887.5,134.0,2.75,23.5,937.5,1026.64,749.81
2016,8,16,12,0,890.0,134.0,2.8,24.0,945.0,1034.21,753.45
2016,8,16,12,15,889.5,134.0,2.8,24.0,944.0,1035.07,753.88
2016,8,16,12,30,889.0,134.0,2.8,24.0,943.0,1032.18,752.09
2016,8,16,12,45,881.0,137.5,2.85,24.0,933.0,1021.61,745.94
2016,8,16,13,0,873.0,141.0,2.9,24.0,923.0,1007.47,737.63
2016,8,16,13,15,869.0,140.0,2.9,24.0,906.5,989.33,726.36
2016,8,16,13,30,865.0,139.0,2.9,24.0,890.0,967.77,712.92
2016,8,16,13,45,860.0,137.0,2.95,24.0,867.0,940.97,696.45
2016,8,16,14,0,855.0,135.0,3.0,24.0,844.0,919.62,683.61
2016,8,16,14,15,846.0,133.0,3.05,24.0,813.5,882.48,660.01
2016,8,16,14,30,837.0,131.0,3.1,24.0,783.0,842.74,634.54
2016,8,16,14,45,827.0,128.0,3.15,24.0,746.5,798.82,605.88
2016,8,16,15,0,817.0,125.0,3.2,24.0,710.0,752.84,575.42
2016,8,16,15,15,802.0,122.0,3.3,23.5,668.0,701.53,540.82
2016,8,16,15,30,787.0,119.0,3.4,23.0,626.0,649.12,503.81
2016,8,16,15,45,769.0,115.0,3.5,23.0,580.0,593.09,461.95
2016,8,16,16,0,751.0,111.0,3.6,23.0,534.0,536.99,418.75
2016,8,16,16,15,725.0,106.5,3.6,22.5,484.5,476.07,371.07
2016,8,16,16,30,699.0,102.0,3.6,22.0,435.0,416.49,322.83
2016,8,16,16,45,666.5,96.0,3.6,21.5,383.5,354.63,271.35
2016,8,16,17,0,634.0,90.0,3.6,21.0,332.0,295.56,220.77
2016,8,16,17,15,586.5,82.5,3.55,20.0,280.5,234.27,168.43
2016,8,16,17,30,539.0,75.0,3.5,19.0,229.0,178.3,120.7
2016,8,16,17,45,472.5,65.5,3.5,18.5,180.0,123.58,76.77
2016,8,16,18,0,406.0,56.0,3.5,18.0,131.0,77.22,44.31
2016,8,16,18,15,305.0,42.5,3.4,17.5,88.5,34.07,23.41
2016,8,16,18,30,204.0,29.0,3.3,17.0,46.0,22.76,10.85
2016,8,16,18,45,102.0,14.5,3.25,16.5,23.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.5,16.0,2.45,14.5,26.0,12.61,0.0
2016,8,17,6,0,213.0,32.0,2.6,15.0,52.0,25.0,14.44
2016,8,17,6,15,305.5,45.0,2.55,15.5,94.0,43.13,25.32
2016,8,17,6,30,398.0,58.0,2.5,16.0,136.0,86.99,51.6
2016,8,17,6,45,462.5,67.0,2.5,16.5,184.0,133.35,86.16
2016,8,17,7,0,527.0,76.0,2.5,17.0,232.0,187.74,131.04
2016,8,17,7,15,263.5,101.5,2.4,17.5,179.5,168.14,127.05
2016,8,17,7,30,0.0,127.0,2.3,18.0,127.0,112.41,88.43
2016,8,17,7,45,5.0,146.0,2.25,18.5,148.5,131.72,103.88
2016,8,17,8,0,10.0,165.0,2.2,19.0,170.0,151.73,119.59
2016,8,17,8,15,22.5,193.5,2.1,19.5,206.5,184.96,145.72
2016,8,17,8,30,35.0,222.0,2.0,20.0,243.0,225.15,176.94
2016,8,17,8,45,66.0,256.5,1.95,20.5,299.0,279.97,219.28
2016,8,17,9,0,97.0,291.0,1.9,21.0,355.0,338.26,263.36
2016,8,17,9,15,243.0,292.5,1.9,21.5,465.5,467.86,362.12
2016,8,17,9,30,389.0,294.0,1.9,22.0,576.0,593.46,454.18
2016,8,17,9,45,613.0,208.0,1.95,22.5,677.5,721.47,547.56
2016,8,17,10,0,837.0,122.0,2.0,23.0,779.0,836.53,625.99
2016,8,17,10,15,845.5,124.0,2.05,23.0,808.5,874.28,649.7
2016,8,17,10,30,854.0,126.0,2.1,23.0,838.0,909.38,672.27
2016,8,17,10,45,859.5,127.5,2.15,23.5,860.0,938.36,689.41
2016,8,17,11,0,865.0,129.0,2.2,24.0,882.0,964.18,704.48
2016,8,17,11,15,869.0,130.0,2.25,24.0,897.5,984.76,717.54
2016,8,17,11,30,873.0,131.0,2.3,24.0,913.0,1001.89,728.51
2016,8,17,11,45,874.5,131.5,2.35,24.5,920.5,1012.49,733.97
2016,8,17,12,0,876.0,132.0,2.4,25.0,928.0,1019.45,737.25
2016,8,17,12,15,876.0,132.0,2.45,25.0,927.5,1020.73,738.48
2016,8,17,12,30,876.0,132.0,2.5,25.0,927.0,1018.32,737.52
2016,8,17,12,45,866.5,136.0,2.6,25.0,916.5,1006.79,731.33
2016,8,17,13,0,857.0,140.0,2.7,25.0,906.0,991.77,723.0
2016,8,17,13,15,853.0,139.0,2.8,25.0,890.0,973.8,712.76
2016,8,17,13,30,849.0,138.0,2.9,25.0,874.0,952.46,700.3
2016,8,17,13,45,844.0,136.0,3.0,25.0,850.5,925.95,684.36
2016,8,17,14,0,839.0,134.0,3.1,25.0,827.0,904.91,672.03
2016,8,17,14,15,830.0,132.0,3.25,24.5,797.0,868.18,650.5
2016,8,17,14,30,821.0,130.0,3.4,24.0,767.0,828.91,626.91
2016,8,17,14,45,810.5,127.0,3.55,24.0,731.0,785.11,598.49
2016,8,17,15,0,800.0,124.0,3.7,24.0,695.0,739.36,568.21
2016,8,17,15,15,784.5,121.0,3.7,23.5,653.5,688.36,532.95
2016,8,17,15,30,769.0,118.0,3.7,23.0,612.0,636.38,495.57
2016,8,17,15,45,750.0,114.0,3.75,23.0,566.0,580.56,453.45
2016,8,17,16,0,731.0,110.0,3.8,23.0,520.0,524.85,410.2
2016,8,17,16,15,705.0,105.5,3.75,22.5,471.0,464.97,363.06
2016,8,17,16,30,679.0,101.0,3.7,22.0,422.0,406.48,315.48
2016,8,17,16,45,644.5,95.0,3.65,21.5,371.0,344.98,264.22
2016,8,17,17,0,610.0,89.0,3.6,21.0,320.0,286.56,214.18
2016,8,17,17,15,561.5,82.0,3.5,20.0,269.5,226.95,163.27
2016,8,17,17,30,513.0,75.0,3.4,19.0,219.0,172.81,117.18
2016,8,17,17,45,443.5,65.0,3.35,18.5,171.0,118.9,74.13
2016,8,17,18,0,374.0,55.0,3.3,18.0,123.0,72.04,41.2
2016,8,17,18,15,274.5,41.0,3.2,17.5,82.0,32.36,21.87
2016,8,17,18,30,175.0,27.0,3.1,17.0,41.0,21.18,8.88
2016,8,17,18,45,87.5,13.5,3.05,16.5,20.5,12.28,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.62,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.97,14.18
2016,8,18,6,15,271.5,46.5,2.15,15.5,90.0,43.84,26.28
2016,8,18,6,30,363.0,61.0,2.2,16.0,131.0,85.2,51.41
2016,8,18,6,45,423.0,72.0,2.25,16.5,178.0,130.41,85.41
2016,8,18,7,0,483.0,83.0,2.3,17.0,225.0,185.42,130.83
2016,8,18,7,15,244.0,107.0,2.3,17.5,179.0,168.16,127.66
2016,8,18,7,30,5.0,131.0,2.3,18.0,133.0,117.73,92.74
2016,8,18,7,45,31.5,163.0,2.35,18.5,178.0,160.58,127.23
2016,8,18,8,0,58.0,195.0,2.4,19.0,223.0,205.11,162.61
2016,8,18,8,15,65.5,218.5,2.4,19.5,253.5,235.2,186.01
2016,8,18,8,30,73.0,242.0,2.4,20.0,284.0,266.22,209.79
2016,8,18,8,45,90.0,267.0,2.4,20.5,323.5,305.46,239.71
2016,8,18,9,0,107.0,292.0,2.4,21.0,363.0,346.45,270.45
2016,8,18,9,15,427.0,219.5,2.4,21.0,524.0,539.21,421.14
2016,8,18,9,30,747.0,147.0,2.4,21.0,685.0,736.92,568.1
2016,8,18,9,45,685.5,188.0,2.4,21.5,700.5,761.35,580.7
2016,8,18,10,0,624.0,229.0,2.4,22.0,716.0,777.47,588.52
2016,8,18,10,15,634.5,232.5,2.45,22.5,744.5,813.28,611.95
2016,8,18,10,30,645.0,236.0,2.5,23.0,773.0,847.21,633.59
2016,8,18,10,45,652.0,239.5,2.6,23.5,794.0,875.78,651.72
2016,8,18,11,0,659.0,243.0,2.7,24.0,815.0,901.9,668.09
2016,8,18,11,15,664.0,244.5,2.75,24.0,829.5,921.48,681.01
2016,8,18,11,30,669.0,246.0,2.8,24.0,844.0,938.21,692.11
2016,8,18,11,45,673.0,246.0,2.9,24.0,852.0,949.5,700.07
2016,8,18,12,0,677.0,246.0,3.0,24.0,860.0,957.71,706.03
2016,8,18,12,15,677.0,246.0,3.0,24.0,859.5,958.77,706.61
2016,8,18,12,30,677.0,246.0,3.0,24.0,859.0,956.64,705.28
2016,8,18,12,45,677.5,243.0,3.05,24.5,851.5,948.83,699.34
2016,8,18,13,0,678.0,240.0,3.1,25.0,844.0,937.89,691.47
2016,8,18,13,15,673.0,238.0,3.15,24.5,828.5,919.54,681.43
2016,8,18,13,30,668.0,236.0,3.2,24.0,813.0,898.36,669.31
2016,8,18,13,45,664.0,231.0,3.25,24.0,791.5,872.43,652.69
2016,8,18,14,0,660.0,226.0,3.3,24.0,770.0,843.92,634.17
2016,8,18,14,15,649.0,222.5,3.35,24.0,741.0,808.39,610.47
2016,8,18,14,30,638.0,219.0,3.4,24.0,712.0,771.02,585.19
2016,8,18,14,45,629.0,211.5,3.5,24.0,678.0,729.77,557.11
2016,8,18,15,0,620.0,204.0,3.6,24.0,644.0,687.03,527.4
2016,8,18,15,15,602.0,197.5,3.6,23.5,604.0,637.61,492.74
2016,8,18,15,30,584.0,191.0,3.6,23.0,564.0,583.95,454.2
2016,8,18,15,45,567.0,181.0,3.6,22.5,521.0,531.87,415.79
2016,8,18,16,0,550.0,171.0,3.6,22.0,478.0,480.12,376.49
2016,8,18,16,15,520.5,162.0,3.55,21.5,430.5,423.67,332.32
2016,8,18,16,30,491.0,153.0,3.5,21.0,383.0,369.44,288.72
2016,8,18,16,45,459.0,140.5,3.45,20.5,335.5,313.53,242.76
2016,8,18,17,0,427.0,128.0,3.4,20.0,288.0,260.8,198.41
2016,8,18,17,15,380.5,113.5,3.3,19.0,240.0,205.94,152.58
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,156.6,111.5
2016,8,18,17,45,277.0,81.5,3.15,17.5,147.5,109.03,73.49
2016,8,18,18,0,220.0,64.0,3.1,17.0,103.0,68.82,44.09
2016,8,18,18,15,151.0,43.5,3.0,16.5,66.0,34.7,23.84
2016,8,18,18,30,82.0,23.0,2.9,16.0,29.0,18.79,6.29
2016,8,18,18,45,41.0,11.5,2.85,16.0,14.5,10.46,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,11.82,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,21.19,10.91
2016,8,19,6,15,143.0,47.5,2.95,15.5,70.5,42.47,27.11
2016,8,19,6,30,202.0,69.0,3.0,16.0,108.0,77.65,51.48
2016,8,19,6,45,253.0,88.0,3.05,16.5,152.0,117.56,82.23
2016,8,19,7,0,304.0,107.0,3.1,17.0,196.0,164.09,120.34
2016,8,19,7,15,157.5,121.0,2.95,17.0,167.5,154.74,119.57
2016,8,19,7,30,11.0,135.0,2.8,17.0,139.0,123.41,97.79
2016,8,19,7,45,17.0,155.5,2.7,17.5,163.5,145.26,115.38
2016,8,19,8,0,23.0,176.0,2.6,18.0,188.0,167.93,133.33
2016,8,19,8,15,41.5,206.0,2.5,18.5,229.0,211.29,167.7
2016,8,19,8,30,60.0,236.0,2.4,19.0,270.0,253.42,200.49
2016,8,19,8,45,124.5,264.5,2.3,19.5,343.0,332.43,262.06
2016,8,19,9,0,189.0,293.0,2.2,20.0,416.0,411.47,322.07
2016,8,19,9,15,205.0,312.0,2.15,20.5,453.5,452.13,351.31
2016,8,19,9,30,221.0,331.0,2.1,21.0,491.0,493.72,380.84
2016,8,19,9,45,406.5,286.0,2.05,21.5,597.0,630.12,482.05
2016,8,19,10,0,592.0,241.0,2.0,22.0,703.0,763.27,576.47
2016,8,19,10,15,603.0,245.5,2.0,22.0,731.0,799.52,599.77
2016,8,19,10,30,614.0,250.0,2.0,22.0,759.0,834.03,622.49
2016,8,19,10,45,616.5,256.0,2.05,22.5,779.0,860.09,638.4
2016,8,19,11,0,619.0,262.0,2.1,23.0,799.0,883.62,652.56
2016,8,19,11,15,624.0,264.0,2.15,23.0,813.5,903.04,665.37
2016,8,19,11,30,629.0,266.0,2.2,23.0,828.0,919.75,676.45
2016,8,19,11,45,628.0,269.5,2.25,23.5,834.0,929.12,681.32
2016,8,19,12,0,627.0,273.0,2.3,24.0,840.0,935.49,684.34
2016,8,19,12,15,627.0,273.0,2.35,24.0,839.5,936.44,685.35
2016,8,19,12,30,627.0,273.0,2.4,24.0,839.0,934.38,684.5
2016,8,19,12,45,633.0,266.5,2.45,24.0,833.5,928.94,681.8
2016,8,19,13,0,639.0,260.0,2.5,24.0,828.0,920.39,677.13
2016,8,19,13,15,634.0,258.0,2.55,23.5,812.5,902.49,667.33
2016,8,19,13,30,629.0,256.0,2.6,23.0,797.0,881.9,655.7
2016,8,19,13,45,621.0,252.5,2.7,23.0,774.5,854.5,638.48
2016,8,19,14,0,613.0,249.0,2.8,23.0,752.0,824.85,619.53
2016,8,19,14,15,602.0,244.0,2.8,23.0,723.0,789.09,595.5
2016,8,19,14,30,591.0,239.0,2.8,23.0,694.0,751.66,570.05
2016,8,19,14,45,578.0,232.5,2.85,23.0,659.5,706.26,538.95
2016,8,19,15,0,565.0,226.0,2.9,23.0,625.0,663.53,509.13
2016,8,19,15,15,546.5,218.0,2.9,22.5,585.0,614.7,474.97
2016,8,19,15,30,528.0,210.0,2.9,22.0,545.0,565.91,440.02
2016,8,19,15,45,506.0,200.0,2.9,21.5,501.5,513.39,401.36
2016,8,19,16,0,484.0,190.0,2.9,21.0,458.0,461.84,362.38
