Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,15,455.5,178.5,2.95,20.5,412.0,406.9,319.79
2016,8,19,16,30,427.0,167.0,3.0,20.0,366.0,354.25,277.81
2016,8,19,16,45,392.0,152.5,3.1,20.0,318.5,298.94,232.35
2016,8,19,17,0,357.0,138.0,3.2,20.0,271.0,243.87,186.35
2016,8,19,17,15,314.0,120.5,3.2,19.5,224.0,192.29,143.31
2016,8,19,17,30,271.0,103.0,3.2,19.0,177.0,145.91,104.82
2016,8,19,17,45,219.0,82.0,3.25,18.5,133.5,100.8,68.9
2016,8,19,18,0,167.0,61.0,3.3,18.0,90.0,62.65,40.64
2016,8,19,18,15,112.0,39.0,3.25,17.5,56.0,31.18,20.63
2016,8,19,18,30,57.0,17.0,3.2,17.0,22.0,14.09,2.24
2016,8,19,18,45,28.5,8.5,3.2,16.5,11.0,7.73,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,2.1,14.5,14.5,10.46,0.0
2016,8,20,6,0,69.0,23.0,2.2,15.0,29.0,18.85,8.83
2016,8,20,6,15,120.5,45.5,2.2,15.5,64.5,40.52,25.78
2016,8,20,6,30,172.0,68.0,2.2,16.0,100.0,74.42,49.92
2016,8,20,6,45,86.0,74.0,2.2,16.5,90.0,79.34,57.61
2016,8,20,7,0,0.0,80.0,2.2,17.0,80.0,70.45,54.03
2016,8,20,7,15,0.0,100.0,2.15,17.0,100.0,88.31,69.02
2016,8,20,7,30,0.0,120.0,2.1,17.0,120.0,106.35,83.89
2016,8,20,7,45,9.5,146.0,2.1,17.5,151.0,133.78,105.98
2016,8,20,8,0,19.0,172.0,2.1,18.0,182.0,162.57,128.91
2016,8,20,8,15,28.5,197.0,2.05,18.5,213.0,196.32,155.49
2016,8,20,8,30,38.0,222.0,2.0,19.0,244.0,227.74,179.79
2016,8,20,8,45,45.5,246.0,2.0,19.5,274.5,258.14,202.93
2016,8,20,9,0,53.0,270.0,2.0,20.0,305.0,289.43,226.4
2016,8,20,9,15,104.0,302.5,2.0,20.0,375.5,361.34,281.98
2016,8,20,9,30,155.0,335.0,2.0,20.0,446.0,447.92,347.16
2016,8,20,9,45,234.0,341.0,2.05,20.5,518.5,525.47,404.62
2016,8,20,10,0,313.0,347.0,2.1,21.0,591.0,619.88,472.64
2016,8,20,10,15,483.0,286.0,2.15,21.5,678.5,732.33,554.33
2016,8,20,10,30,653.0,225.0,2.2,22.0,766.0,846.31,634.46
2016,8,20,10,45,664.0,226.0,2.25,22.5,788.0,876.26,652.47
2016,8,20,11,0,675.0,227.0,2.3,23.0,810.0,903.88,669.34
2016,8,20,11,15,679.5,228.5,2.4,23.0,824.5,923.13,682.24
2016,8,20,11,30,684.0,230.0,2.5,23.0,839.0,939.48,693.38
2016,8,20,11,45,691.0,228.0,2.65,23.0,847.5,951.73,702.37
2016,8,20,12,0,698.0,226.0,2.8,23.0,856.0,960.87,709.42
2016,8,20,12,15,698.5,226.0,2.85,23.0,855.5,962.34,710.69
2016,8,20,12,30,699.0,226.0,2.9,23.0,855.0,960.56,709.99
2016,8,20,12,45,683.5,232.5,3.0,23.0,843.0,946.26,701.5
2016,8,20,13,0,668.0,239.0,3.1,23.0,831.0,928.99,691.14
2016,8,20,13,15,663.0,237.0,3.1,23.0,815.5,910.66,679.27
2016,8,20,13,30,658.0,235.0,3.1,23.0,800.0,889.52,665.46
2016,8,20,13,45,659.5,227.5,3.15,23.0,780.0,866.27,650.73
2016,8,20,14,0,661.0,220.0,3.2,23.0,760.0,840.18,633.94
2016,8,20,14,15,650.5,216.0,3.2,22.5,731.0,804.43,610.93
2016,8,20,14,30,640.0,212.0,3.2,22.0,702.0,766.82,586.29
2016,8,20,14,45,634.5,203.0,3.2,22.0,669.0,726.66,558.49
2016,8,20,15,0,629.0,194.0,3.2,22.0,636.0,684.74,528.94
2016,8,20,15,15,611.0,188.0,3.2,21.5,596.0,635.32,494.12
2016,8,20,15,30,593.0,182.0,3.2,21.0,556.0,585.64,458.25
2016,8,20,15,45,578.5,171.5,3.2,21.0,513.5,533.88,419.13
2016,8,20,16,0,564.0,161.0,3.2,21.0,471.0,478.18,376.07
2016,8,20,16,15,535.0,152.5,3.25,20.5,424.0,421.69,331.87
2016,8,20,16,30,506.0,144.0,3.3,20.0,377.0,367.34,288.03
2016,8,20,16,45,476.0,131.5,3.35,19.5,329.5,311.33,241.7
2016,8,20,17,0,446.0,119.0,3.4,19.0,282.0,258.24,196.66
2016,8,20,17,15,398.0,105.5,3.4,18.5,234.5,202.81,149.7
2016,8,20,17,30,350.0,92.0,3.4,18.0,187.0,153.07,107.86
2016,8,20,17,45,293.0,75.0,3.4,17.5,142.5,105.05,69.43
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,64.39,39.91
2016,8,20,18,15,161.5,39.0,3.3,16.5,62.0,30.13,19.68
2016,8,20,18,30,87.0,20.0,3.2,16.0,26.0,15.63,1.56
2016,8,20,18,45,43.5,10.0,3.15,16.0,13.0,9.1,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.8,14.5,18.0,12.28,0.0
2016,8,21,6,0,108.0,27.0,3.0,15.0,36.0,21.94,10.82
2016,8,21,6,15,179.5,46.5,3.0,15.0,74.0,43.07,26.77
2016,8,21,6,30,251.0,66.0,3.0,15.0,112.0,80.7,52.11
2016,8,21,6,45,311.5,81.5,3.05,15.5,157.5,123.21,84.67
2016,8,21,7,0,372.0,97.0,3.1,16.0,203.0,173.41,125.99
2016,8,21,7,15,186.5,111.0,3.05,16.5,164.5,157.0,120.93
2016,8,21,7,30,1.0,125.0,3.0,17.0,126.0,111.21,87.89
2016,8,21,7,45,8.5,146.5,2.95,17.5,151.0,133.92,106.22
2016,8,21,8,0,16.0,168.0,2.9,18.0,176.0,157.66,125.1
2016,8,21,8,15,32.0,198.0,2.85,18.0,215.5,199.35,158.58
2016,8,21,8,30,48.0,228.0,2.8,18.0,255.0,239.56,190.47
2016,8,21,8,45,65.0,255.5,2.75,18.5,295.5,279.95,221.73
2016,8,21,9,0,82.0,283.0,2.7,19.0,336.0,322.21,253.94
2016,8,21,9,15,83.0,302.5,2.7,19.5,359.5,346.65,271.67
2016,8,21,9,30,84.0,322.0,2.7,20.0,383.0,371.07,289.19
2016,8,21,9,45,158.5,343.0,2.7,20.5,463.5,467.29,362.16
2016,8,21,10,0,233.0,364.0,2.7,21.0,544.0,558.74,429.4
2016,8,21,10,15,454.5,289.5,2.75,21.0,658.0,711.96,544.37
2016,8,21,10,30,676.0,215.0,2.8,21.0,772.0,858.56,650.57
2016,8,21,10,45,685.5,216.0,2.85,21.5,794.0,887.62,667.55
2016,8,21,11,0,695.0,217.0,2.9,22.0,816.0,914.18,683.73
2016,8,21,11,15,700.0,218.5,2.95,22.0,831.0,934.21,696.83
2016,8,21,11,30,705.0,220.0,3.0,22.0,846.0,951.27,708.07
2016,8,21,11,45,709.0,220.0,3.1,22.0,853.5,962.7,716.04
2016,8,21,12,0,713.0,220.0,3.2,22.0,861.0,970.92,722.03
2016,8,21,12,15,713.0,220.0,3.3,22.0,860.5,971.85,723.29
2016,8,21,12,30,713.0,220.0,3.4,22.0,860.0,969.47,722.49
2016,8,21,12,45,727.0,209.5,3.5,22.0,856.5,966.83,721.65
2016,8,21,13,0,741.0,199.0,3.6,22.0,853.0,960.55,718.45
2016,8,21,13,15,736.5,197.5,3.65,22.0,837.0,942.14,706.83
2016,8,21,13,30,732.0,196.0,3.7,22.0,821.0,920.67,693.24
2016,8,21,13,45,727.0,192.0,3.8,22.0,798.5,893.2,675.83
2016,8,21,14,0,722.0,188.0,3.9,22.0,776.0,863.0,656.44
2016,8,21,14,15,711.5,185.0,3.9,21.5,746.5,826.48,633.24
2016,8,21,14,30,701.0,182.0,3.9,21.0,717.0,787.91,608.22
2016,8,21,14,45,690.5,176.5,3.95,21.0,682.0,744.98,578.16
2016,8,21,15,0,680.0,171.0,4.0,21.0,647.0,700.49,546.41
2016,8,21,15,15,662.0,166.0,4.0,20.5,606.0,649.89,510.26
2016,8,21,15,30,644.0,161.0,4.0,20.0,565.0,598.9,472.91
2016,8,21,15,45,625.0,153.5,4.05,20.0,521.0,544.78,431.47
2016,8,21,16,0,606.0,146.0,4.1,20.0,477.0,491.0,389.21
2016,8,21,16,15,362.5,168.5,4.1,19.5,361.0,351.35,279.19
2016,8,21,16,30,119.0,191.0,4.1,19.0,245.0,231.78,184.15
2016,8,21,16,45,59.5,150.0,4.15,18.5,177.0,158.73,125.61
2016,8,21,17,0,0.0,109.0,4.2,18.0,109.0,96.5,75.5
2016,8,21,17,15,188.5,98.0,4.15,17.5,148.0,139.62,105.48
2016,8,21,17,30,377.0,87.0,4.1,17.0,187.0,153.55,107.66
2016,8,21,17,45,312.5,71.5,4.1,16.5,142.0,104.24,68.17
2016,8,21,18,0,248.0,56.0,4.1,16.0,97.0,63.21,38.73
2016,8,21,18,15,168.0,37.5,4.0,15.5,61.0,29.03,18.67
2016,8,21,18,30,88.0,19.0,3.9,15.0,25.0,14.87,0.0
2016,8,21,18,45,44.0,9.5,3.8,15.0,12.5,8.64,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,4.09,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.9,0.11
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,16.71,8.16
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,25.54,15.95
2016,8,22,6,45,0.0,40.5,3.25,15.5,40.5,35.71,24.78
2016,8,22,7,0,0.0,52.0,3.2,16.0,52.0,45.9,33.51
2016,8,22,7,15,0.0,64.5,3.1,16.5,64.5,57.0,42.84
2016,8,22,7,30,0.0,77.0,3.0,17.0,77.0,68.11,52.01
2016,8,22,7,45,0.0,100.0,2.95,17.5,100.0,88.68,68.91
2016,8,22,8,0,0.0,123.0,2.9,18.0,123.0,109.44,85.67
2016,8,22,8,15,2.5,149.5,2.8,18.0,151.0,134.88,106.2
2016,8,22,8,30,5.0,176.0,2.7,18.0,179.0,160.82,126.89
2016,8,22,8,45,11.5,202.0,2.65,18.5,209.5,189.3,149.18
2016,8,22,9,0,18.0,228.0,2.6,19.0,240.0,218.61,171.83
2016,8,22,9,15,19.0,242.0,2.6,19.5,255.0,233.4,182.68
2016,8,22,9,30,20.0,256.0,2.6,20.0,270.0,248.28,193.53
2016,8,22,9,45,22.0,272.5,2.65,20.5,289.0,266.42,206.87
2016,8,22,10,0,24.0,289.0,2.7,21.0,308.0,284.72,220.22
2016,8,22,10,15,67.0,341.0,2.75,21.0,396.0,386.78,298.55
2016,8,22,10,30,110.0,393.0,2.8,21.0,484.0,481.45,369.19
2016,8,22,10,45,227.5,390.0,2.9,21.5,584.0,605.62,461.48
2016,8,22,11,0,345.0,387.0,3.0,22.0,684.0,735.29,554.38
2016,8,22,11,15,528.5,299.0,3.1,22.0,762.5,845.74,635.61
2016,8,22,11,30,712.0,211.0,3.2,22.0,841.0,950.14,709.65
2016,8,22,11,45,714.0,212.0,3.3,22.5,848.0,960.61,714.84
2016,8,22,12,0,716.0,213.0,3.4,23.0,855.0,967.83,718.74
2016,8,22,12,15,716.0,212.5,3.5,23.0,854.0,968.17,719.57
2016,8,22,12,30,716.0,212.0,3.6,23.0,853.0,965.21,718.34
2016,8,22,12,45,683.5,229.5,3.7,23.0,836.0,945.18,705.73
2016,8,22,13,0,651.0,247.0,3.8,23.0,819.0,922.1,690.74
2016,8,22,13,15,646.0,244.5,3.9,22.5,803.5,903.36,680.29
2016,8,22,13,30,641.0,242.0,4.0,22.0,788.0,881.87,667.79
2016,8,22,13,45,639.0,235.5,4.1,22.0,767.0,856.61,651.43
2016,8,22,14,0,637.0,229.0,4.2,22.0,746.0,828.76,633.1
2016,8,22,14,15,626.5,224.5,4.25,21.5,717.0,793.04,609.78
2016,8,22,14,30,616.0,220.0,4.3,21.0,688.0,755.54,584.83
2016,8,22,14,45,607.5,212.0,4.4,21.0,654.5,714.7,556.25
2016,8,22,15,0,599.0,204.0,4.5,21.0,621.0,672.41,526.16
2016,8,22,15,15,580.5,197.5,4.5,20.5,581.5,619.01,487.7
2016,8,22,15,30,562.0,191.0,4.5,20.0,542.0,570.05,451.59
2016,8,22,15,45,545.0,180.5,4.55,20.0,499.5,518.32,411.8
2016,8,22,16,0,528.0,170.0,4.6,20.0,457.0,466.98,371.34
2016,8,22,16,15,498.5,160.5,4.5,19.5,410.0,411.07,326.65
2016,8,22,16,30,469.0,151.0,4.4,19.0,363.0,357.46,282.72
2016,8,22,16,45,438.0,137.0,4.3,18.5,316.5,301.69,236.11
2016,8,22,17,0,407.0,123.0,4.2,18.0,270.0,249.08,191.21
2016,8,22,17,15,360.0,108.5,4.05,17.5,222.5,195.35,145.47
2016,8,22,17,30,313.0,94.0,3.9,17.0,175.0,147.25,104.92
2016,8,22,17,45,258.0,75.5,3.75,16.5,132.0,99.6,66.63
2016,8,22,18,0,203.0,57.0,3.6,16.0,89.0,60.96,38.37
2016,8,22,18,15,132.5,36.5,3.45,15.5,54.5,29.26,18.64
2016,8,22,18,30,62.0,16.0,3.3,15.0,20.0,13.25,0.0
2016,8,22,18,45,31.0,8.0,3.15,15.0,10.0,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.0,13.0,2.8,14.5,18.5,11.82,0.0
2016,8,23,6,0,138.0,26.0,2.9,15.0,37.0,20.31,8.7
2016,8,23,6,15,225.0,42.5,2.85,15.5,76.5,41.11,23.94
2016,8,23,6,30,312.0,59.0,2.8,16.0,116.0,81.34,49.8
2016,8,23,6,45,377.0,71.5,2.75,16.5,162.5,125.87,83.66
2016,8,23,7,0,442.0,84.0,2.7,17.0,209.0,178.56,127.14
2016,8,23,7,15,248.5,115.5,2.55,17.5,188.5,179.73,137.34
2016,8,23,7,30,55.0,147.0,2.4,18.0,168.0,152.38,120.41
2016,8,23,7,45,64.5,170.0,2.3,18.5,198.0,181.69,144.16
2016,8,23,8,0,74.0,193.0,2.2,19.0,228.0,212.27,168.41
2016,8,23,8,15,144.0,217.0,2.15,19.0,294.5,282.6,224.4
2016,8,23,8,30,214.0,241.0,2.1,19.0,361.0,355.59,281.64
2016,8,23,8,45,222.5,262.5,2.05,19.5,396.0,394.58,310.62
2016,8,23,9,0,231.0,284.0,2.0,20.0,431.0,434.03,339.4
2016,8,23,9,15,487.0,214.0,2.0,20.5,551.5,582.58,453.1
2016,8,23,9,30,743.0,144.0,2.0,21.0,672.0,737.67,566.4
2016,8,23,9,45,734.0,158.0,2.05,21.5,701.5,776.79,590.43
2016,8,23,10,0,725.0,172.0,2.1,22.0,731.0,812.63,612.92
2016,8,23,10,15,735.0,174.5,2.1,22.0,759.5,849.92,636.99
2016,8,23,10,30,745.0,177.0,2.1,22.0,788.0,884.95,659.34
2016,8,23,10,45,754.0,178.0,2.15,22.5,810.5,908.86,673.36
2016,8,23,11,0,763.0,179.0,2.2,23.0,833.0,935.85,689.49
2016,8,23,11,15,767.5,180.0,2.25,23.0,847.5,955.56,702.13
2016,8,23,11,30,772.0,181.0,2.3,23.0,862.0,972.07,712.83
2016,8,23,11,45,557.5,294.5,2.35,23.5,788.5,885.46,651.6
2016,8,23,12,0,343.0,408.0,2.4,24.0,715.0,775.59,571.16
2016,8,23,12,15,561.5,294.0,2.45,24.0,795.0,893.03,657.97
2016,8,23,12,30,780.0,180.0,2.5,24.0,875.0,989.34,723.53
2016,8,23,12,45,780.5,177.5,2.55,24.0,867.5,981.21,718.0
2016,8,23,13,0,781.0,175.0,2.6,24.0,860.0,969.63,711.32
2016,8,23,13,15,776.0,173.5,2.65,24.0,843.5,950.33,699.66
2016,8,23,13,30,771.0,172.0,2.7,24.0,827.0,927.87,685.98
2016,8,23,13,45,765.5,169.5,2.8,24.0,804.0,900.92,669.68
2016,8,23,14,0,760.0,167.0,2.9,24.0,781.0,871.13,651.35
2016,8,23,14,15,749.5,164.5,2.95,23.5,751.0,838.92,632.11
2016,8,23,14,30,739.0,162.0,3.0,23.0,721.0,799.53,607.65
2016,8,23,14,45,728.0,157.5,3.15,23.0,685.5,755.72,579.06
2016,8,23,15,0,717.0,153.0,3.3,23.0,650.0,710.28,547.73
2016,8,23,15,15,699.5,148.5,3.4,22.5,608.5,658.88,511.99
2016,8,23,15,30,682.0,144.0,3.5,22.0,567.0,606.95,474.78
2016,8,23,15,45,662.0,138.0,3.65,22.0,522.5,551.77,433.24
2016,8,23,16,0,642.0,132.0,3.8,22.0,478.0,496.95,390.7
2016,8,23,16,15,613.0,125.0,3.85,21.0,429.5,437.35,344.4
2016,8,23,16,30,584.0,118.0,3.9,20.0,381.0,379.74,298.01
2016,8,23,16,45,548.5,109.5,4.0,19.5,332.0,320.57,248.49
2016,8,23,17,0,513.0,101.0,4.1,19.0,283.0,261.85,198.22
2016,8,23,17,15,461.5,90.5,4.05,18.5,234.0,204.35,148.84
2016,8,23,17,30,410.0,80.0,4.0,18.0,185.0,152.88,105.09
2016,8,23,17,45,342.5,66.0,4.0,17.5,139.5,102.58,65.13
2016,8,23,18,0,275.0,52.0,4.0,17.0,94.0,60.89,35.84
2016,8,23,18,15,184.0,34.5,3.85,16.5,58.0,26.83,16.28
2016,8,23,18,30,93.0,17.0,3.7,16.0,22.0,13.36,0.0
2016,8,23,18,45,46.5,8.5,3.6,16.0,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.4,13.5,20.0,11.82,0.0
2016,8,24,6,0,189.0,26.0,2.5,14.0,40.0,20.42,8.23
2016,8,24,6,15,288.0,40.0,2.5,14.5,81.5,41.33,22.84
2016,8,24,6,30,387.0,54.0,2.5,15.0,123.0,86.36,51.04
2016,8,24,6,45,456.5,64.0,2.5,15.5,172.0,134.44,87.61
2016,8,24,7,0,526.0,74.0,2.5,16.0,221.0,191.26,134.94
2016,8,24,7,15,263.0,83.5,2.45,16.0,157.0,158.01,119.87
2016,8,24,7,30,0.0,93.0,2.4,16.0,93.0,82.4,64.15
2016,8,24,7,45,0.0,112.5,2.35,16.5,112.5,99.97,78.58
2016,8,24,8,0,0.0,132.0,2.3,17.0,132.0,117.68,92.79
2016,8,24,8,15,4.0,157.0,2.3,17.5,159.5,142.66,112.74
2016,8,24,8,30,8.0,182.0,2.3,18.0,187.0,168.29,132.91
2016,8,24,8,45,23.0,218.0,2.3,18.5,232.5,211.76,167.22
2016,8,24,9,0,38.0,254.0,2.3,19.0,278.0,265.08,208.63
2016,8,24,9,15,42.5,275.0,2.35,19.5,303.5,291.34,228.12
2016,8,24,9,30,47.0,296.0,2.4,20.0,329.0,318.05,247.82
2016,8,24,9,45,120.5,330.5,2.45,20.5,421.5,426.06,330.46
2016,8,24,10,0,194.0,365.0,2.5,21.0,514.0,529.25,406.77
2016,8,24,10,15,376.0,322.0,2.55,21.0,624.5,666.47,509.66
2016,8,24,10,30,558.0,279.0,2.6,21.0,735.0,815.0,616.58
2016,8,24,10,45,720.5,200.5,2.7,21.5,805.5,908.53,681.28
2016,8,24,11,0,883.0,122.0,2.8,22.0,876.0,983.47,729.34
2016,8,24,11,15,886.5,122.5,2.9,22.0,891.0,1003.14,741.95
2016,8,24,11,30,890.0,123.0,3.0,22.0,906.0,1019.23,752.82
2016,8,24,11,45,888.5,125.0,3.1,22.5,912.0,1028.2,757.67
2016,8,24,12,0,887.0,127.0,3.2,23.0,918.0,1033.37,760.19
2016,8,24,12,15,887.0,127.0,3.3,23.0,916.5,1034.22,761.5
2016,8,24,12,30,887.0,127.0,3.4,23.0,915.0,1031.3,760.48
2016,8,24,12,45,867.0,137.0,3.5,23.0,901.0,1014.82,750.62
2016,8,24,13,0,847.0,147.0,3.6,23.0,887.0,1006.47,746.32
2016,8,24,13,15,842.0,146.0,3.7,23.0,870.0,986.61,734.33
2016,8,24,13,30,837.0,145.0,3.8,23.0,853.0,963.36,720.12
2016,8,24,13,45,830.0,143.5,3.9,23.0,829.0,934.48,702.06
2016,8,24,14,0,823.0,142.0,4.0,23.0,805.0,902.6,681.85
2016,8,24,14,15,813.5,140.0,4.1,22.5,774.0,865.21,658.95
2016,8,24,14,30,804.0,138.0,4.2,22.0,743.0,825.38,634.0
2016,8,24,14,45,791.0,135.0,4.3,22.0,706.0,779.53,603.17
2016,8,24,15,0,778.0,132.0,4.4,22.0,669.0,731.99,570.72
2016,8,24,15,15,761.0,129.0,4.4,21.5,626.5,680.21,533.82
2016,8,24,15,30,744.0,126.0,4.4,21.0,584.0,629.08,496.36
2016,8,24,15,45,722.5,121.5,4.45,21.0,537.5,571.48,452.21
2016,8,24,16,0,701.0,117.0,4.5,21.0,491.0,514.23,407.1
2016,8,24,16,15,672.0,111.5,4.5,20.5,441.5,452.94,358.15
2016,8,24,16,30,643.0,106.0,4.5,20.0,392.0,393.5,309.13
2016,8,24,16,45,604.5,99.0,4.5,19.5,341.0,331.23,256.56
2016,8,24,17,0,566.0,92.0,4.5,19.0,290.0,272.65,205.84
2016,8,24,17,15,513.0,83.0,4.45,18.5,240.0,212.58,153.87
2016,8,24,17,30,460.0,74.0,4.4,18.0,190.0,158.72,107.81
2016,8,24,17,45,384.5,61.5,4.35,17.5,143.0,103.45,64.0
2016,8,24,18,0,309.0,49.0,4.3,17.0,96.0,60.02,34.08
2016,8,24,18,15,204.5,33.0,4.2,16.5,59.0,25.75,15.06
2016,8,24,18,30,100.0,17.0,4.1,16.0,22.0,13.4,0.0
2016,8,24,18,45,50.0,8.5,4.05,15.5,11.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,20.0,10.91,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,40.0,19.6,6.93
2016,8,25,6,15,305.5,37.0,2.95,15.0,81.0,40.92,21.89
2016,8,25,6,30,408.0,50.0,2.9,15.0,122.0,85.3,49.2
2016,8,25,6,45,204.0,42.5,2.85,15.5,78.5,73.07,47.34
2016,8,25,7,0,0.0,35.0,2.8,16.0,35.0,30.83,20.67
2016,8,25,7,15,0.0,43.0,2.75,16.5,43.0,37.92,26.68
2016,8,25,7,30,0.0,51.0,2.7,17.0,51.0,45.01,32.58
2016,8,25,7,45,0.0,56.0,2.65,17.5,56.0,49.45,36.15
2016,8,25,8,0,0.0,61.0,2.6,18.0,61.0,53.91,39.66
2016,8,25,8,15,0.0,76.0,2.6,18.0,76.0,67.25,50.62
2016,8,25,8,30,0.0,91.0,2.6,18.0,91.0,80.64,61.49
2016,8,25,8,45,0.0,114.0,2.6,18.5,114.0,101.42,78.17
2016,8,25,9,0,0.0,137.0,2.6,19.0,137.0,122.39,94.75
2016,8,25,9,15,0.0,148.0,2.65,19.5,148.5,132.49,102.42
2016,8,25,9,30,0.0,159.0,2.7,20.0,160.0,142.65,110.07
2016,8,25,9,45,4.5,190.0,2.75,20.5,194.0,175.05,135.43
2016,8,25,10,0,9.0,221.0,2.8,21.0,228.0,208.07,160.89
2016,8,25,10,15,16.5,263.5,2.85,21.0,277.0,255.23,197.39
2016,8,25,10,30,24.0,306.0,2.9,21.0,326.0,303.31,234.09
2016,8,25,10,45,65.0,358.5,2.95,21.5,413.5,408.89,314.05
2016,8,25,11,0,106.0,411.0,3.0,22.0,501.0,504.41,384.14
2016,8,25,11,15,129.0,422.5,3.0,22.0,534.5,556.41,421.62
2016,8,25,11,30,152.0,434.0,3.0,22.0,568.0,593.72,448.51
2016,8,25,11,45,157.5,433.0,3.0,22.0,573.0,600.14,452.95
2016,8,25,12,0,163.0,432.0,3.0,22.0,578.0,605.74,457.02
2016,8,25,12,15,543.0,269.0,3.0,22.0,751.0,854.3,642.7
2016,8,25,12,30,923.0,106.0,3.0,22.0,924.0,1046.54,771.87
2016,8,25,12,45,912.5,110.5,3.05,22.0,912.5,1033.75,762.36
2016,8,25,13,0,902.0,115.0,3.1,22.0,901.0,1017.28,752.46
2016,8,25,13,15,898.0,114.5,3.15,22.0,884.0,998.41,741.05
2016,8,25,13,30,894.0,114.0,3.2,22.0,867.0,975.98,727.3
2016,8,25,13,45,888.0,113.0,3.3,22.0,843.0,947.73,710.01
2016,8,25,14,0,882.0,112.0,3.4,22.0,819.0,916.29,690.45
2016,8,25,14,15,873.5,110.0,3.5,22.0,788.0,878.6,666.43
2016,8,25,14,30,865.0,108.0,3.6,22.0,757.0,838.24,640.3
2016,8,25,14,45,853.5,106.5,3.7,22.0,719.5,793.56,610.78
2016,8,25,15,0,842.0,105.0,3.8,22.0,682.0,751.82,582.98
2016,8,25,15,15,827.0,102.0,3.85,21.5,639.5,698.69,546.83
2016,8,25,15,30,812.0,99.0,3.9,21.0,597.0,644.43,507.49
2016,8,25,15,45,792.0,96.0,3.95,20.5,550.0,586.34,463.94
2016,8,25,16,0,772.0,93.0,4.0,20.0,503.0,528.25,418.88
2016,8,25,16,15,745.5,89.0,4.0,19.5,452.5,466.26,369.14
2016,8,25,16,30,719.0,85.0,4.0,19.0,402.0,405.17,318.42
2016,8,25,16,45,682.5,80.0,4.0,18.5,350.5,341.36,264.02
2016,8,25,17,0,646.0,75.0,4.0,18.0,299.0,280.85,210.98
2016,8,25,17,15,594.0,68.0,3.9,17.5,247.0,218.16,156.03
2016,8,25,17,30,542.0,61.0,3.8,17.0,195.0,161.42,106.86
2016,8,25,17,45,463.5,52.0,3.75,16.5,147.0,105.84,62.74
2016,8,25,18,0,385.0,43.0,3.7,16.0,99.0,60.25,32.1
2016,8,25,18,15,263.5,29.5,3.55,15.5,60.5,24.08,13.39
2016,8,25,18,30,142.0,16.0,3.4,15.0,22.0,13.14,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.0,7.28,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,12.0,2.9,14.5,19.5,10.91,0.0
2016,8,26,6,0,204.0,24.0,3.0,15.0,39.0,19.71,6.17
2016,8,26,6,15,311.5,37.0,3.0,15.5,80.5,41.63,22.05
2016,8,26,6,30,419.0,50.0,3.0,16.0,122.0,87.02,49.86
2016,8,26,6,45,209.5,54.5,3.05,16.5,90.5,85.42,57.23
2016,8,26,7,0,0.0,59.0,3.1,17.0,59.0,52.11,38.57
2016,8,26,7,15,0.0,72.5,3.1,17.0,72.5,64.11,48.75
2016,8,26,7,30,0.0,86.0,3.1,17.0,86.0,76.17,58.81
2016,8,26,7,45,0.0,108.5,3.15,17.5,108.5,96.43,75.4
2016,8,26,8,0,0.0,131.0,3.2,18.0,131.0,116.88,91.87
2016,8,26,8,15,0.0,140.5,3.15,18.0,140.5,125.58,98.67
2016,8,26,8,30,0.0,150.0,3.1,18.0,150.0,134.3,105.45
2016,8,26,8,45,11.5,192.0,3.1,18.5,199.5,180.47,142.4
2016,8,26,9,0,23.0,234.0,3.1,19.0,249.0,228.34,179.99
2016,8,26,9,15,47.5,272.5,3.05,19.5,305.5,293.3,230.55
2016,8,26,9,30,72.0,311.0,3.0,20.0,362.0,353.35,276.23
2016,8,26,9,45,170.5,331.0,3.0,20.5,459.5,468.66,364.63
2016,8,26,10,0,269.0,351.0,3.0,21.0,557.0,592.74,456.27
2016,8,26,10,15,545.5,249.0,3.0,21.0,685.5,757.32,580.38
2016,8,26,10,30,822.0,147.0,3.0,21.0,814.0,923.09,696.2
2016,8,26,10,45,827.0,148.5,3.0,21.5,836.0,951.31,711.66
2016,8,26,11,0,832.0,150.0,3.0,22.0,858.0,976.34,726.09
2016,8,26,11,15,836.0,151.0,3.05,22.0,872.5,996.56,739.15
2016,8,26,11,30,840.0,152.0,3.1,22.0,887.0,1013.31,750.04
2016,8,26,11,45,669.0,247.5,3.15,22.5,835.5,956.56,710.83
2016,8,26,12,0,498.0,343.0,3.2,23.0,784.0,881.57,654.5
2016,8,26,12,15,670.0,248.0,3.25,23.0,840.5,962.45,715.13
2016,8,26,12,30,842.0,153.0,3.3,23.0,897.0,1026.57,757.44
2016,8,26,12,45,847.0,148.5,3.35,23.0,890.0,1020.05,753.22
2016,8,26,13,0,852.0,144.0,3.4,23.0,883.0,1009.73,747.22
2016,8,26,13,15,847.0,142.5,3.4,23.0,866.0,989.08,734.1
2016,8,26,13,30,842.0,141.0,3.4,23.0,849.0,965.03,718.84
2016,8,26,13,45,837.5,138.5,3.45,23.0,825.0,937.1,701.34
2016,8,26,14,0,833.0,136.0,3.5,23.0,801.0,906.04,681.65
2016,8,26,14,15,823.5,134.0,3.5,22.5,770.0,868.17,658.17
2016,8,26,14,30,814.0,132.0,3.5,22.0,739.0,827.83,632.72
2016,8,26,14,45,804.0,128.0,3.5,22.0,702.5,782.78,602.43
2016,8,26,15,0,794.0,124.0,3.5,22.0,666.0,735.77,570.43
2016,8,26,15,15,777.5,120.5,3.45,21.5,623.0,683.0,533.33
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,629.38,494.29
2016,8,26,15,45,742.0,112.0,3.35,21.0,534.0,572.99,451.14
2016,8,26,16,0,723.0,107.0,3.3,21.0,488.0,515.53,406.02
2016,8,26,16,15,694.5,102.0,3.25,20.5,438.0,453.77,356.98
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,393.77,307.71
2016,8,26,16,45,628.5,90.5,3.15,19.5,337.0,331.04,254.9
2016,8,26,17,0,591.0,84.0,3.1,19.0,286.0,271.85,203.71
2016,8,26,17,15,537.0,75.5,3.0,18.5,235.0,210.53,150.76
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,155.53,103.82
2016,8,26,17,45,404.5,55.5,2.85,17.5,137.5,101.43,61.31
2016,8,26,18,0,326.0,44.0,2.8,17.0,91.0,57.43,31.55
2016,8,26,18,15,212.5,29.0,2.7,16.5,54.5,22.71,11.74
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,12.73,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,2.9,14.5,3.5,3.18,0.0
2016,8,27,6,0,0.0,7.0,3.0,15.0,7.0,6.14,0.0
2016,8,27,6,15,0.0,16.0,3.0,15.0,16.0,14.06,5.82
2016,8,27,6,30,0.0,25.0,3.0,15.0,25.0,22.0,12.89
2016,8,27,6,45,0.0,35.5,3.0,15.5,35.5,31.28,20.97
2016,8,27,7,0,0.0,46.0,3.0,16.0,46.0,40.58,28.97
2016,8,27,7,15,0.0,57.5,3.0,16.0,57.5,50.78,37.67
2016,8,27,7,30,0.0,69.0,3.0,16.0,69.0,61.0,46.26
2016,8,27,7,45,0.0,96.0,3.0,16.5,96.0,85.18,66.32
2016,8,27,8,0,0.0,123.0,3.0,17.0,123.0,109.64,86.26
2016,8,27,8,15,0.0,142.0,3.0,17.5,142.5,127.01,100.05
2016,8,27,8,30,0.0,161.0,3.0,18.0,162.0,144.5,113.75
2016,8,27,8,45,1.5,170.5,3.05,18.5,172.0,154.24,121.06
2016,8,27,9,0,3.0,180.0,3.1,19.0,182.0,164.17,128.49
2016,8,27,9,15,5.0,192.0,3.15,19.0,195.5,176.96,138.43
2016,8,27,9,30,7.0,204.0,3.2,19.0,209.0,189.97,148.52
2016,8,27,9,45,32.5,268.5,3.25,19.5,293.0,282.28,221.06
2016,8,27,10,0,58.0,333.0,3.3,20.0,377.0,370.72,288.51
2016,8,27,10,15,102.0,362.5,3.3,20.0,444.0,442.33,343.12
2016,8,27,10,30,146.0,392.0,3.3,20.0,511.0,530.37,408.79
2016,8,27,10,45,351.5,345.0,3.35,20.5,640.5,694.21,532.19
2016,8,27,11,0,557.0,298.0,3.4,21.0,770.0,867.14,656.1
2016,8,27,11,15,422.5,355.5,3.45,21.0,716.5,804.49,607.42
2016,8,27,11,30,288.0,413.0,3.5,21.0,663.0,724.03,547.37
2016,8,27,11,45,357.0,387.5,3.55,21.5,701.0,769.95,581.35
2016,8,27,12,0,426.0,362.0,3.6,22.0,739.0,829.06,622.92
2016,8,27,12,15,638.5,253.5,3.65,22.0,816.5,937.17,703.41
2016,8,27,12,30,851.0,145.0,3.7,22.0,894.0,1028.0,764.68
2016,8,27,12,45,844.0,147.0,3.75,22.0,883.5,1016.26,756.7
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,1000.95,747.27
2016,8,27,13,15,832.0,148.0,3.8,22.0,856.0,980.97,734.46
2016,8,27,13,30,827.0,147.0,3.8,22.0,839.0,957.63,719.47
2016,8,27,13,45,824.5,143.0,3.8,22.0,816.0,930.24,701.75
2016,8,27,14,0,822.0,139.0,3.8,22.0,793.0,899.65,681.82
2016,8,27,14,15,812.5,136.5,3.75,21.5,762.0,861.5,657.6
2016,8,27,14,30,803.0,134.0,3.7,21.0,731.0,820.92,631.47
2016,8,27,14,45,647.0,183.5,3.7,21.0,648.5,719.05,558.39
2016,8,27,15,0,491.0,233.0,3.7,21.0,566.0,617.17,481.71
2016,8,27,15,15,624.0,175.0,3.65,20.5,570.0,632.44,496.94
2016,8,27,15,30,757.0,117.0,3.6,20.0,574.0,626.52,495.05
2016,8,27,15,45,742.0,110.5,3.6,20.0,529.0,571.15,452.27
2016,8,27,16,0,727.0,104.0,3.6,20.0,484.0,514.27,407.39
2016,8,27,16,15,698.5,99.0,3.55,19.5,434.0,452.27,357.76
2016,8,27,16,30,670.0,94.0,3.5,19.0,384.0,392.03,307.9
2016,8,27,16,45,639.0,86.5,3.45,18.5,334.0,330.5,255.53
2016,8,27,17,0,608.0,79.0,3.4,18.0,284.0,271.75,204.1
2016,8,27,17,15,554.0,71.0,3.4,17.5,233.0,209.91,150.28
2016,8,27,17,30,500.0,63.0,3.4,17.0,182.0,154.37,102.52
2016,8,27,17,45,426.5,52.0,3.45,17.0,135.5,100.33,59.56
2016,8,27,18,0,353.0,41.0,3.5,17.0,89.0,55.71,29.4
2016,8,27,18,15,232.5,27.0,3.5,16.5,52.5,22.08,10.58
2016,8,27,18,30,112.0,13.0,3.5,16.0,16.0,11.82,0.0
2016,8,27,18,45,56.0,6.5,3.5,15.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,5.0,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,9.67,0.0
2016,8,28,6,15,0.0,25.0,2.0,14.5,25.0,22.03,12.3
2016,8,28,6,30,0.0,39.0,1.9,15.0,39.0,34.4,23.29
2016,8,28,6,45,0.0,55.5,1.85,15.5,55.5,48.91,35.89
2016,8,28,7,0,0.0,72.0,1.8,16.0,72.0,63.59,48.45
2016,8,28,7,15,0.0,89.0,1.75,16.0,89.0,78.84,61.36
2016,8,28,7,30,0.0,106.0,1.7,16.0,106.0,94.2,74.14
2016,8,28,7,45,19.0,141.5,1.7,16.5,150.5,134.42,106.98
2016,8,28,8,0,38.0,177.0,1.7,17.0,195.0,181.78,145.14
2016,8,28,8,15,48.0,201.5,1.75,17.5,226.5,213.25,169.9
2016,8,28,8,30,58.0,226.0,1.8,18.0,258.0,245.99,195.34
2016,8,28,8,45,88.0,254.0,1.9,18.5,307.0,296.12,234.37
2016,8,28,9,0,118.0,282.0,2.0,19.0,356.0,358.41,281.99
2016,8,28,9,15,488.5,192.5,2.1,19.5,529.5,567.63,445.89
2016,8,28,9,30,859.0,103.0,2.2,20.0,703.0,783.59,602.94
2016,8,28,9,45,866.0,106.5,2.35,20.5,738.0,827.91,630.51
2016,8,28,10,0,873.0,110.0,2.5,21.0,773.0,869.72,657.62
2016,8,28,10,15,881.0,111.5,2.6,21.0,802.0,907.61,682.77
2016,8,28,10,30,889.0,113.0,2.7,21.0,831.0,942.64,705.94
2016,8,28,10,45,895.0,114.0,2.85,21.5,853.0,972.21,724.48
2016,8,28,11,0,901.0,115.0,3.0,22.0,875.0,998.45,740.81
2016,8,28,11,15,904.0,115.5,3.1,22.0,889.5,1017.76,753.61
2016,8,28,11,30,907.0,116.0,3.2,22.0,904.0,1033.37,764.14
2016,8,28,11,45,909.5,116.0,3.35,22.5,911.0,1044.2,770.59
2016,8,28,12,0,912.0,116.0,3.5,23.0,918.0,1051.18,774.63
2016,8,28,12,15,911.5,116.0,3.55,23.0,916.5,1051.25,774.99
2016,8,28,12,30,911.0,116.0,3.6,23.0,915.0,1047.42,772.97
2016,8,28,12,45,922.0,108.0,3.7,23.0,909.5,1042.77,770.95
2016,8,28,13,0,933.0,100.0,3.8,23.0,904.0,1033.91,766.24
2016,8,28,13,15,929.0,99.0,3.8,23.0,886.5,1013.72,753.42
2016,8,28,13,30,925.0,98.0,3.8,23.0,869.0,989.85,738.27
2016,8,28,13,45,919.5,97.0,3.8,23.0,844.5,961.02,719.83
2016,8,28,14,0,914.0,96.0,3.8,23.0,820.0,928.84,699.1
2016,8,28,14,15,906.0,94.5,3.7,22.5,788.5,890.8,675.03
2016,8,28,14,30,898.0,93.0,3.6,22.0,757.0,849.94,648.83
2016,8,28,14,45,887.5,91.0,3.55,22.0,719.0,803.97,617.82
2016,8,28,15,0,877.0,89.0,3.5,22.0,681.0,755.85,585.0
2016,8,28,15,15,862.5,87.0,3.45,21.5,638.0,703.01,549.44
2016,8,28,15,30,848.0,85.0,3.4,21.0,595.0,648.92,510.21
2016,8,28,15,45,829.0,82.5,3.35,21.0,547.5,593.2,467.33
2016,8,28,16,0,810.0,80.0,3.3,21.0,500.0,534.12,420.72
2016,8,28,16,15,784.0,76.5,3.25,20.5,449.0,470.72,370.08
2016,8,28,16,30,758.0,73.0,3.2,20.0,398.0,408.61,318.66
2016,8,28,16,45,721.5,68.5,3.15,19.5,345.5,343.22,263.05
2016,8,28,17,0,685.0,64.0,3.1,19.0,293.0,281.08,208.65
2016,8,28,17,15,632.5,58.5,3.1,18.5,240.5,216.54,152.2
2016,8,28,17,30,580.0,53.0,3.1,18.0,188.0,158.89,102.34
2016,8,28,17,45,496.0,44.5,3.1,17.5,139.5,100.97,56.94
2016,8,28,18,0,412.0,36.0,3.1,17.0,91.0,53.73,26.14
2016,8,28,18,15,275.5,24.0,3.1,16.5,53.5,19.53,7.88
2016,8,28,18,30,139.0,12.0,3.1,16.0,16.0,10.91,0.0
2016,8,28,18,45,69.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,3.65,13.5,5.0,4.55,0.0
2016,8,29,6,0,0.0,10.0,3.8,14.0,10.0,8.78,0.0
2016,8,29,6,15,0.0,21.5,3.8,14.5,21.5,18.93,9.69
2016,8,29,6,30,0.0,33.0,3.8,15.0,33.0,29.09,18.79
2016,8,29,6,45,0.0,47.0,3.8,15.5,47.0,41.49,29.59
2016,8,29,7,0,0.0,61.0,3.8,16.0,61.0,53.88,40.23
2016,8,29,7,15,0.0,76.0,3.75,16.0,76.0,67.26,51.61
2016,8,29,7,30,0.0,91.0,3.7,16.0,91.0,80.72,62.9
2016,8,29,7,45,0.0,97.0,3.7,16.5,97.0,86.13,67.13
2016,8,29,8,0,0.0,103.0,3.7,17.0,103.0,91.54,71.29
2016,8,29,8,15,0.0,123.0,3.7,17.0,123.0,109.71,86.09
2016,8,29,8,30,0.0,143.0,3.7,17.0,143.0,128.03,100.85
2016,8,29,8,45,80.0,212.5,3.75,17.5,262.5,250.56,200.91
2016,8,29,9,0,160.0,282.0,3.8,18.0,382.0,387.95,309.24
2016,8,29,9,15,119.0,296.0,3.8,18.5,373.0,380.71,301.23
2016,8,29,9,30,78.0,310.0,3.8,19.0,364.0,358.56,282.09
2016,8,29,9,45,489.0,199.5,3.85,19.5,567.0,621.38,490.81
2016,8,29,10,0,900.0,89.0,3.9,20.0,770.0,871.9,672.04
2016,8,29,10,15,907.5,90.5,3.95,20.5,799.0,910.18,694.86
2016,8,29,10,30,915.0,92.0,4.0,21.0,828.0,945.49,716.93
2016,8,29,10,45,921.0,92.0,4.05,21.5,850.5,974.59,734.63
2016,8,29,11,0,927.0,92.0,4.1,22.0,873.0,1000.26,749.99
2016,8,29,11,15,930.5,92.5,4.15,22.0,887.5,1020.44,763.13
2016,8,29,11,30,934.0,93.0,4.2,22.0,902.0,1036.85,773.86
2016,8,29,11,45,937.0,92.5,4.3,22.0,909.0,1047.8,781.4
2016,8,29,12,0,940.0,92.0,4.4,22.0,916.0,1054.8,786.47
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.0,1055.3,787.42
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,1051.79,786.16
2016,8,29,12,45,921.0,101.5,4.75,22.5,900.0,1035.51,775.35
2016,8,29,13,0,902.0,111.0,4.9,23.0,886.0,1015.57,762.14
2016,8,29,13,15,898.5,110.5,5.0,23.0,869.0,996.81,750.85
2016,8,29,13,30,895.0,110.0,5.1,23.0,852.0,974.45,737.07
2016,8,29,13,45,893.0,106.5,5.25,23.0,828.5,946.85,719.97
2016,8,29,14,0,891.0,103.0,5.4,23.0,805.0,915.82,700.32
2016,8,29,14,15,882.5,101.5,5.45,22.5,774.0,877.97,676.44
2016,8,29,14,30,874.0,100.0,5.5,22.0,743.0,837.42,650.33
2016,8,29,14,45,867.5,96.0,5.55,22.0,706.5,793.34,620.07
2016,8,29,15,0,861.0,92.0,5.6,22.0,670.0,746.83,587.69
