Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,15,846.5,90.0,5.6,21.5,627.0,694.63,551.58
2016,8,29,15,30,832.0,88.0,5.6,21.0,584.0,644.52,514.03
2016,8,29,15,45,816.0,84.0,5.6,21.0,537.5,586.53,468.48
2016,8,29,16,0,800.0,80.0,5.6,21.0,491.0,528.11,421.32
2016,8,29,16,15,774.0,76.5,5.6,20.5,440.5,465.21,369.94
2016,8,29,16,30,748.0,73.0,5.6,20.0,390.0,403.63,317.9
2016,8,29,16,45,712.5,68.5,5.6,19.5,338.5,339.17,262.07
2016,8,29,17,0,677.0,64.0,5.6,19.0,287.0,277.86,207.54
2016,8,29,17,15,623.5,58.0,5.5,18.5,235.0,213.13,150.3
2016,8,29,17,30,570.0,52.0,5.4,18.0,183.0,155.41,100.08
2016,8,29,17,45,482.5,44.0,5.35,17.5,135.0,98.29,55.35
2016,8,29,18,0,395.0,36.0,5.3,17.0,87.0,52.31,25.57
2016,8,29,18,15,197.5,25.0,5.2,16.5,50.5,19.66,6.79
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,3.0,4.35,15.5,3.0,2.73,0.0
2016,8,30,6,0,0.0,6.0,4.5,16.0,6.0,5.26,0.0
2016,8,30,6,15,0.0,14.5,4.55,16.0,14.5,12.74,4.57
2016,8,30,6,30,0.0,23.0,4.6,16.0,23.0,20.24,11.28
2016,8,30,6,45,0.0,33.0,4.65,16.5,33.0,29.07,18.96
2016,8,30,7,0,0.0,43.0,4.7,17.0,43.0,37.92,26.56
2016,8,30,7,15,0.0,53.0,4.65,17.5,53.0,46.78,34.05
2016,8,30,7,30,0.0,63.0,4.6,18.0,63.0,55.66,41.41
2016,8,30,7,45,72.0,127.0,4.6,18.5,159.5,146.4,116.1
2016,8,30,8,0,144.0,191.0,4.6,19.0,256.0,251.84,201.62
2016,8,30,8,15,490.5,132.0,4.55,19.5,392.0,401.72,322.57
2016,8,30,8,30,837.0,73.0,4.5,20.0,528.0,574.93,459.48
2016,8,30,8,45,856.0,74.5,4.5,20.5,574.5,632.91,503.55
2016,8,30,9,0,875.0,76.0,4.5,21.0,621.0,690.44,546.23
2016,8,30,9,15,887.5,78.0,4.5,21.0,662.0,742.93,583.15
2016,8,30,9,30,900.0,80.0,4.5,21.0,703.0,793.74,618.38
2016,8,30,9,45,909.5,81.0,4.55,21.5,738.5,839.04,648.27
2016,8,30,10,0,919.0,82.0,4.6,22.0,774.0,881.86,676.09
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.0,919.31,700.9
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,953.65,723.45
2016,8,30,10,45,938.5,84.0,4.7,22.5,854.0,983.59,742.27
2016,8,30,11,0,945.0,84.0,4.8,23.0,876.0,1010.06,758.72
2016,8,30,11,15,947.5,84.5,4.8,23.0,890.0,1029.51,771.13
2016,8,30,11,30,950.0,85.0,4.8,23.0,904.0,1045.08,781.05
2016,8,30,11,45,952.5,84.0,4.8,23.5,910.5,1055.04,785.75
2016,8,30,12,0,955.0,83.0,4.8,24.0,917.0,1060.97,787.91
2016,8,30,12,15,954.5,83.0,4.8,24.0,915.5,1060.9,787.8
2016,8,30,12,30,954.0,83.0,4.8,24.0,914.0,1056.74,785.15
2016,8,30,12,45,948.5,84.5,4.85,24.0,903.5,1045.16,778.16
2016,8,30,13,0,943.0,86.0,4.9,24.0,893.0,1029.67,768.68
2016,8,30,13,15,939.5,85.5,4.9,24.0,875.5,1010.14,756.14
2016,8,30,13,30,936.0,85.0,4.9,24.0,858.0,986.86,741.14
2016,8,30,13,45,931.5,83.5,4.95,24.0,834.0,957.93,722.7
2016,8,30,14,0,927.0,82.0,5.0,24.0,810.0,925.57,701.83
2016,8,30,14,15,919.5,81.0,5.0,23.5,778.5,887.88,678.18
2016,8,30,14,30,912.0,80.0,5.0,23.0,747.0,847.31,652.23
2016,8,30,14,45,902.0,78.0,5.0,23.0,709.0,801.01,620.62
2016,8,30,15,0,892.0,76.0,5.0,23.0,671.0,752.47,587.08
2016,8,30,15,15,878.5,74.5,5.0,22.5,628.0,700.06,551.36
2016,8,30,15,30,865.0,73.0,5.0,22.0,585.0,646.27,512.21
2016,8,30,15,45,847.5,70.5,5.0,22.0,538.0,587.92,466.73
2016,8,30,16,0,830.0,68.0,5.0,22.0,491.0,529.22,419.63
2016,8,30,16,15,805.0,65.0,4.95,21.5,440.5,466.28,368.41
2016,8,30,16,30,780.0,62.0,4.9,21.0,390.0,405.19,316.88
2016,8,30,16,45,744.5,58.5,4.9,20.5,337.5,339.96,260.61
2016,8,30,17,0,709.0,55.0,4.9,20.0,285.0,277.85,205.48
2016,8,30,17,15,657.0,50.5,4.85,19.5,233.5,214.15,149.08
2016,8,30,17,30,605.0,46.0,4.8,19.0,182.0,156.33,98.76
2016,8,30,17,45,518.5,39.0,4.8,18.5,133.5,97.06,52.54
2016,8,30,18,0,432.0,32.0,4.8,18.0,85.0,49.88,22.57
2016,8,30,18,15,216.0,22.5,4.7,17.5,49.0,18.41,4.42
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,131.5,9.5,4.45,14.5,17.0,8.64,0.0
2016,8,31,6,0,263.0,19.0,4.6,15.0,34.0,15.57,0.0
2016,8,31,6,15,385.5,28.5,4.7,15.5,76.5,39.24,17.09
2016,8,31,6,30,508.0,38.0,4.8,16.0,119.0,88.38,46.75
2016,8,31,6,45,293.0,68.5,4.95,16.5,119.0,114.56,77.89
2016,8,31,7,0,78.0,99.0,5.1,17.0,119.0,109.46,83.81
2016,8,31,7,15,85.5,121.0,5.15,17.0,147.5,138.35,108.66
2016,8,31,7,30,93.0,143.0,5.2,17.0,176.0,168.36,134.19
2016,8,31,7,45,169.0,162.0,5.3,17.5,234.5,225.11,180.56
2016,8,31,8,0,245.0,181.0,5.4,18.0,293.0,296.72,239.01
2016,8,31,8,15,228.5,206.5,5.4,18.0,319.5,322.06,259.94
2016,8,31,8,30,212.0,232.0,5.4,18.0,346.0,351.21,283.24
2016,8,31,8,45,281.0,241.0,5.45,18.5,406.5,425.24,342.05
2016,8,31,9,0,350.0,250.0,5.5,19.0,467.0,497.77,398.72
2016,8,31,9,15,625.0,165.5,5.5,19.5,584.5,649.63,519.04
2016,8,31,9,30,900.0,81.0,5.5,20.0,702.0,796.15,628.22
2016,8,31,9,45,905.0,84.5,5.55,20.5,736.5,840.45,657.54
2016,8,31,10,0,910.0,88.0,5.6,21.0,771.0,881.95,685.0
2016,8,31,10,15,917.0,89.0,5.55,21.0,800.0,919.52,710.23
2016,8,31,10,30,924.0,90.0,5.5,21.0,829.0,954.03,733.14
2016,8,31,10,45,928.5,91.0,5.45,21.5,851.0,982.92,750.53
2016,8,31,11,0,933.0,92.0,5.4,22.0,873.0,1008.28,765.37
2016,8,31,11,15,936.0,92.5,5.35,22.0,887.0,1027.96,777.8
2016,8,31,11,30,939.0,93.0,5.3,22.0,901.0,1043.8,787.69
2016,8,31,11,45,941.0,93.0,5.25,22.0,907.5,1054.19,793.96
2016,8,31,12,0,943.0,93.0,5.2,22.0,914.0,1060.58,797.67
2016,8,31,12,15,942.5,93.0,5.15,22.0,912.0,1060.42,797.08
2016,8,31,12,30,942.0,93.0,5.1,22.0,910.0,1056.21,793.93
2016,8,31,12,45,934.0,96.0,5.1,22.0,899.0,1043.74,785.77
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,1027.45,775.17
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.5,1007.08,761.89
2016,8,31,13,30,918.0,97.0,5.1,22.0,853.0,983.04,746.17
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.5,954.38,727.64
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,922.32,706.69
2016,8,31,14,15,901.5,91.5,5.25,22.0,772.0,883.67,680.96
2016,8,31,14,30,893.0,90.0,5.3,22.0,740.0,842.26,653.07
2016,8,31,14,45,884.0,87.5,5.35,22.0,702.5,796.85,622.0
2016,8,31,15,0,875.0,85.0,5.4,22.0,665.0,749.17,588.92
2016,8,31,15,15,860.0,82.5,5.4,21.5,621.5,695.3,551.68
2016,8,31,15,30,845.0,80.0,5.4,21.0,578.0,640.24,510.81
2016,8,31,15,45,828.0,77.0,5.4,21.0,530.5,582.58,465.44
2016,8,31,16,0,811.0,74.0,5.4,21.0,483.0,526.49,419.93
2016,8,31,16,15,784.5,70.5,5.35,20.5,432.5,462.68,367.69
2016,8,31,16,30,758.0,67.0,5.3,20.0,382.0,400.25,314.83
2016,8,31,16,45,723.0,62.5,5.3,20.0,330.0,335.39,258.05
2016,8,31,17,0,688.0,58.0,5.3,20.0,278.0,273.64,202.68
2016,8,31,17,15,633.0,53.0,5.2,19.5,226.5,209.99,146.45
2016,8,31,17,30,578.0,48.0,5.1,19.0,175.0,151.53,95.85
2016,8,31,17,45,489.0,40.0,5.1,18.5,127.0,93.97,51.22
2016,8,31,18,0,400.0,32.0,5.1,18.0,79.0,47.75,21.8
2016,8,31,18,15,200.0,16.0,5.05,17.5,39.5,12.63,0.0
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.5,9.0,4.2,14.5,16.5,8.19,0.0
2016,9,1,6,0,257.0,18.0,4.3,15.0,33.0,14.72,0.0
2016,9,1,6,15,382.0,28.0,4.35,15.0,75.5,39.29,16.91
2016,9,1,6,30,507.0,38.0,4.4,15.0,118.0,89.1,47.45
2016,9,1,6,45,253.5,37.5,4.45,15.5,77.5,81.18,51.95
2016,9,1,7,0,0.0,37.0,4.5,16.0,37.0,32.6,22.13
2016,9,1,7,15,0.0,46.0,4.4,16.5,46.0,40.57,28.93
2016,9,1,7,30,0.0,55.0,4.3,17.0,55.0,48.56,35.59
2016,9,1,7,45,0.0,65.5,4.25,17.5,65.5,57.89,43.27
2016,9,1,8,0,0.0,76.0,4.2,18.0,76.0,67.23,50.84
2016,9,1,8,15,0.0,96.0,4.1,18.0,96.0,85.2,65.59
2016,9,1,8,30,0.0,116.0,4.0,18.0,116.0,103.37,80.33
2016,9,1,8,45,0.0,134.0,3.95,18.5,134.0,119.85,93.37
2016,9,1,9,0,0.0,152.0,3.9,19.0,152.0,136.44,106.34
2016,9,1,9,15,0.5,159.0,3.9,19.0,159.5,143.28,111.57
2016,9,1,9,30,1.0,166.0,3.9,19.0,167.0,150.2,116.86
2016,9,1,9,45,5.0,193.0,3.9,19.5,197.0,178.75,139.29
2016,9,1,10,0,9.0,220.0,3.9,20.0,227.0,207.84,161.83
2016,9,1,10,15,9.5,226.0,4.0,20.0,234.0,214.29,166.64
2016,9,1,10,30,10.0,232.0,4.1,20.0,241.0,220.76,171.52
2016,9,1,10,45,11.0,243.0,4.2,20.5,252.5,232.48,180.19
2016,9,1,11,0,12.0,254.0,4.3,21.0,264.0,244.23,188.85
2016,9,1,11,15,13.5,265.0,4.45,21.0,276.5,256.5,198.32
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,268.79,207.82
2016,9,1,11,45,15.5,277.5,4.8,21.0,291.0,270.9,209.48
2016,9,1,12,0,16.0,279.0,5.0,21.0,293.0,272.94,211.14
2016,9,1,12,15,110.5,352.5,5.1,21.0,448.0,474.04,367.82
2016,9,1,12,30,205.0,426.0,5.2,21.0,603.0,646.31,497.14
2016,9,1,12,45,162.0,419.5,5.3,21.0,558.5,594.34,457.47
2016,9,1,13,0,119.0,413.0,5.4,21.0,514.0,542.4,418.29
2016,9,1,13,15,117.5,404.0,5.25,21.0,502.0,528.7,408.25
2016,9,1,13,30,116.0,395.0,5.1,21.0,490.0,514.46,397.71
2016,9,1,13,45,195.0,377.0,5.0,21.0,531.5,564.71,438.01
2016,9,1,14,0,274.0,359.0,4.9,21.0,573.0,623.67,483.71
2016,9,1,14,15,277.0,341.5,4.9,20.5,550.0,597.35,465.71
2016,9,1,14,30,280.0,324.0,4.9,20.0,527.0,569.82,446.94
2016,9,1,14,45,363.5,283.5,4.9,20.0,532.5,580.87,458.14
2016,9,1,15,0,447.0,243.0,4.9,20.0,538.0,595.02,470.92
2016,9,1,15,15,445.5,225.5,5.0,19.5,502.5,553.13,440.57
2016,9,1,15,30,444.0,208.0,5.1,19.0,467.0,510.11,408.76
2016,9,1,15,45,428.5,191.5,5.2,19.0,424.5,458.74,368.63
2016,9,1,16,0,413.0,175.0,5.3,19.0,382.0,408.02,328.1
2016,9,1,16,15,383.5,160.0,5.3,18.5,336.0,352.86,283.48
2016,9,1,16,30,354.0,145.0,5.3,18.0,290.0,294.58,235.38
2016,9,1,16,45,327.0,129.5,5.3,18.0,249.0,246.56,194.22
2016,9,1,17,0,300.0,114.0,5.3,18.0,208.0,201.47,154.97
2016,9,1,17,15,272.5,95.0,5.25,17.5,168.5,156.11,115.65
2016,9,1,17,30,245.0,76.0,5.2,17.0,129.0,114.23,79.67
2016,9,1,17,45,196.0,57.5,5.2,16.5,92.5,74.05,47.55
2016,9,1,18,0,147.0,39.0,5.2,16.0,56.0,40.46,22.82
2016,9,1,18,15,73.5,19.5,5.15,15.5,28.0,15.99,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.5,9.5,4.25,14.5,13.0,8.64,0.0
2016,9,2,6,0,143.0,19.0,4.4,15.0,26.0,15.0,0.0
2016,9,2,6,15,262.0,32.0,4.4,15.0,65.0,38.93,19.03
2016,9,2,6,30,381.0,45.0,4.4,15.0,104.0,83.34,47.81
2016,9,2,6,45,455.5,54.0,4.45,15.5,151.5,131.89,85.6
2016,9,2,7,0,530.0,63.0,4.5,16.0,199.0,189.81,134.66
2016,9,2,7,15,581.0,69.5,4.4,16.5,249.5,247.36,185.73
2016,9,2,7,30,632.0,76.0,4.3,17.0,300.0,310.56,241.3
2016,9,2,7,45,668.5,81.0,4.25,17.5,351.0,371.43,294.23
2016,9,2,8,0,705.0,86.0,4.2,18.0,402.0,435.44,348.09
2016,9,2,8,15,731.0,90.0,4.15,18.5,450.5,495.35,397.11
2016,9,2,8,30,757.0,94.0,4.1,19.0,499.0,556.4,445.37
2016,9,2,8,45,777.5,96.5,4.05,19.5,544.0,613.16,488.8
2016,9,2,9,0,798.0,99.0,4.0,20.0,589.0,669.78,530.77
2016,9,2,9,15,812.5,101.5,4.05,20.5,629.5,721.5,567.26
2016,9,2,9,30,827.0,104.0,4.1,21.0,670.0,771.9,601.33
2016,9,2,9,45,725.0,160.5,4.15,21.5,676.0,785.6,608.65
2016,9,2,10,0,623.0,217.0,4.2,22.0,682.0,784.18,603.95
2016,9,2,10,15,546.0,258.0,4.3,22.0,676.5,775.24,595.42
2016,9,2,10,30,469.0,299.0,4.4,22.0,671.0,764.14,585.14
2016,9,2,10,45,483.0,304.0,4.5,22.5,696.5,796.39,607.17
2016,9,2,11,0,497.0,309.0,4.6,23.0,722.0,827.1,627.69
2016,9,2,11,15,512.5,312.0,4.6,23.0,744.0,855.45,647.18
2016,9,2,11,30,528.0,315.0,4.6,23.0,766.0,881.79,665.23
2016,9,2,11,45,720.0,207.5,4.6,23.5,827.0,973.84,730.8
2016,9,2,12,0,912.0,100.0,4.6,24.0,888.0,1038.35,771.95
2016,9,2,12,15,912.0,100.0,4.6,24.0,886.5,1038.51,771.57
2016,9,2,12,30,912.0,100.0,4.6,24.0,885.0,1034.74,769.2
2016,9,2,12,45,894.0,108.5,4.65,24.0,871.0,1018.21,758.88
2016,9,2,13,0,876.0,117.0,4.7,24.0,857.0,998.13,746.31
2016,9,2,13,15,872.0,116.0,4.8,24.0,840.0,978.4,734.43
2016,9,2,13,30,868.0,115.0,4.9,24.0,823.0,955.2,720.15
2016,9,2,13,45,864.5,112.0,5.05,24.0,799.5,927.0,702.72
2016,9,2,14,0,861.0,109.0,5.2,24.0,776.0,895.56,682.86
2016,9,2,14,15,852.0,107.5,5.4,23.5,744.5,857.85,659.94
2016,9,2,14,30,843.0,106.0,5.6,23.0,713.0,817.59,634.71
2016,9,2,14,45,833.5,103.0,5.8,23.0,676.0,778.77,608.81
2016,9,2,15,0,824.0,100.0,6.0,23.0,639.0,731.43,576.19
2016,9,2,15,15,808.0,97.5,6.05,22.5,596.5,678.29,538.65
2016,9,2,15,30,792.0,95.0,6.1,22.0,554.0,624.2,498.1
2016,9,2,15,45,773.0,91.0,6.15,21.5,507.5,566.12,453.24
2016,9,2,16,0,754.0,87.0,6.2,21.0,461.0,508.04,406.91
2016,9,2,16,15,724.5,83.0,6.15,20.5,411.5,445.2,355.15
2016,9,2,16,30,695.0,79.0,6.1,20.0,362.0,383.95,303.1
2016,9,2,16,45,655.0,74.0,6.05,19.5,310.5,320.14,247.7
2016,9,2,17,0,615.0,69.0,6.0,19.0,259.0,260.18,194.39
2016,9,2,17,15,553.0,62.0,5.9,18.5,208.5,197.19,139.13
2016,9,2,17,30,491.0,55.0,5.8,18.0,158.0,141.54,91.43
2016,9,2,17,45,391.5,45.0,5.75,17.5,112.5,86.65,49.43
2016,9,2,18,0,292.0,35.0,5.7,17.0,67.0,44.64,22.16
2016,9,2,18,15,146.0,17.5,5.65,16.5,33.5,14.17,0.0
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,5.7,13.5,5.5,5.0,0.0
2016,9,3,6,0,0.0,11.0,5.8,14.0,11.0,9.67,0.0
2016,9,3,6,15,0.0,28.0,5.8,14.0,28.0,24.56,13.64
2016,9,3,6,30,0.0,45.0,5.8,14.0,45.0,39.52,27.42
2016,9,3,6,45,1.0,65.5,5.8,14.5,65.5,57.96,43.48
2016,9,3,7,0,2.0,86.0,5.8,15.0,86.0,76.78,59.68
2016,9,3,7,15,9.5,105.5,5.7,15.5,108.5,96.94,76.56
2016,9,3,7,30,17.0,125.0,5.6,16.0,131.0,118.14,94.14
2016,9,3,7,45,8.5,128.5,5.5,16.5,131.5,118.76,94.46
2016,9,3,8,0,0.0,132.0,5.4,17.0,132.0,118.31,93.67
2016,9,3,8,15,9.0,162.0,5.35,17.0,167.0,150.96,120.42
2016,9,3,8,30,18.0,192.0,5.3,17.0,202.0,184.91,147.97
2016,9,3,8,45,10.0,183.5,5.25,17.5,189.5,172.52,137.04
2016,9,3,9,0,2.0,175.0,5.2,18.0,177.0,159.38,125.57
2016,9,3,9,15,20.5,226.0,5.15,18.0,240.5,221.37,175.69
2016,9,3,9,30,39.0,277.0,5.1,18.0,304.0,296.91,235.67
2016,9,3,9,45,27.0,265.0,5.1,18.5,284.0,276.64,218.35
2016,9,3,10,0,15.0,253.0,5.1,19.0,264.0,244.76,192.12
2016,9,3,10,15,68.0,316.0,5.15,19.0,369.5,367.88,289.82
2016,9,3,10,30,121.0,379.0,5.2,19.0,475.0,499.34,390.97
2016,9,3,10,45,139.5,392.0,5.3,19.5,505.5,534.6,416.65
2016,9,3,11,0,158.0,405.0,5.4,20.0,536.0,570.12,442.61
2016,9,3,11,15,118.5,402.5,5.5,20.0,501.5,531.95,412.66
2016,9,3,11,30,79.0,400.0,5.6,20.0,467.0,475.42,368.99
2016,9,3,11,45,125.0,413.5,5.7,20.0,521.0,553.75,429.44
2016,9,3,12,0,171.0,427.0,5.8,20.0,575.0,615.47,476.64
2016,9,3,12,15,142.5,423.0,5.9,20.0,545.5,582.37,451.17
2016,9,3,12,30,114.0,419.0,6.0,20.0,516.0,548.58,425.34
2016,9,3,12,45,77.0,387.0,6.1,20.0,452.5,459.69,357.77
2016,9,3,13,0,40.0,355.0,6.2,20.0,389.0,388.29,302.48
2016,9,3,13,15,219.5,348.0,6.2,19.5,527.0,585.29,459.62
2016,9,3,13,30,399.0,341.0,6.2,19.0,665.0,742.39,582.24
2016,9,3,13,45,359.0,342.5,6.25,19.0,627.5,695.61,546.51
2016,9,3,14,0,319.0,344.0,6.3,19.0,590.0,649.37,511.66
2016,9,3,14,15,289.5,335.0,6.3,19.0,551.0,602.35,476.23
2016,9,3,14,30,260.0,326.0,6.3,19.0,512.0,556.24,441.16
2016,9,3,14,45,393.0,267.0,6.3,19.0,531.0,587.56,469.46
2016,9,3,15,0,526.0,208.0,6.3,19.0,550.0,618.76,496.5
2016,9,3,15,15,401.0,225.5,6.35,18.5,476.0,522.22,420.69
2016,9,3,15,30,276.0,243.0,6.4,18.0,402.0,427.39,345.26
2016,9,3,15,45,267.5,222.0,6.5,18.0,365.0,384.9,311.7
2016,9,3,16,0,259.0,201.0,6.6,18.0,328.0,342.84,277.73
2016,9,3,16,15,478.5,141.5,6.65,17.5,345.5,380.36,308.03
2016,9,3,16,30,698.0,82.0,6.7,17.0,363.0,387.61,310.05
2016,9,3,16,45,647.0,78.5,6.8,17.0,310.0,321.06,251.22
2016,9,3,17,0,596.0,75.0,6.9,17.0,257.0,259.64,196.05
2016,9,3,17,15,531.5,67.0,6.8,16.5,206.0,196.21,140.13
2016,9,3,17,30,467.0,59.0,6.7,16.0,155.0,140.5,92.21
2016,9,3,17,45,354.5,48.5,6.6,15.5,108.5,85.39,50.29
2016,9,3,18,0,242.0,38.0,6.5,15.0,62.0,43.32,22.32
2016,9,3,18,15,121.0,19.0,6.55,14.5,31.0,15.01,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,8.5,6.75,13.5,10.0,7.73,0.0
2016,9,4,6,0,61.0,17.0,6.8,14.0,20.0,13.96,0.0
2016,9,4,6,15,161.0,36.0,6.75,14.0,57.0,38.06,20.1
2016,9,4,6,30,261.0,55.0,6.7,14.0,94.0,79.35,49.5
2016,9,4,6,45,340.5,69.0,6.65,14.5,141.0,125.72,85.79
2016,9,4,7,0,420.0,83.0,6.6,15.0,188.0,182.23,133.25
2016,9,4,7,15,400.5,98.0,6.45,15.0,217.0,219.9,169.62
2016,9,4,7,30,381.0,113.0,6.3,15.0,246.0,254.77,202.78
2016,9,4,7,45,390.5,132.0,6.2,15.5,287.0,302.94,244.9
2016,9,4,8,0,400.0,151.0,6.1,16.0,328.0,351.74,286.31
2016,9,4,8,15,548.0,137.5,5.95,16.5,410.5,443.36,361.66
2016,9,4,8,30,696.0,124.0,5.8,17.0,493.0,554.78,451.19
2016,9,4,8,45,728.5,124.5,5.65,17.5,541.0,614.76,497.83
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,675.84,544.04
2016,9,4,9,15,777.5,128.0,5.45,18.0,630.0,726.0,582.04
2016,9,4,9,30,794.0,131.0,5.4,18.0,671.0,777.22,618.68
2016,9,4,9,45,838.0,118.0,5.35,18.5,714.5,832.85,656.68
2016,9,4,10,0,882.0,105.0,5.3,19.0,758.0,881.05,688.58
2016,9,4,10,15,890.0,106.5,5.25,19.0,787.0,919.0,714.11
2016,9,4,10,30,898.0,108.0,5.2,19.0,816.0,954.03,737.42
2016,9,4,10,45,902.5,109.5,5.2,19.5,837.0,982.6,754.97
2016,9,4,11,0,907.0,111.0,5.2,20.0,858.0,1007.71,770.07
2016,9,4,11,15,910.0,111.5,5.25,20.0,872.0,1026.68,782.86
2016,9,4,11,30,913.0,112.0,5.3,20.0,886.0,1041.91,793.2
2016,9,4,11,45,698.5,221.5,5.4,20.5,816.0,968.72,741.24
2016,9,4,12,0,484.0,331.0,5.5,21.0,746.0,863.55,661.17
2016,9,4,12,15,699.0,222.0,5.6,21.0,820.0,973.02,745.03
2016,9,4,12,30,914.0,113.0,5.7,21.0,894.0,1051.78,799.97
2016,9,4,12,45,918.5,109.0,5.8,21.0,886.0,1044.12,795.23
2016,9,4,13,0,923.0,105.0,5.9,21.0,878.0,1032.43,788.31
2016,9,4,13,15,919.0,104.0,5.95,21.0,860.0,1011.7,774.83
2016,9,4,13,30,915.0,103.0,6.0,21.0,842.0,987.31,758.88
2016,9,4,13,45,906.5,103.0,6.1,21.0,816.5,956.31,738.53
2016,9,4,14,0,898.0,103.0,6.2,21.0,791.0,922.17,715.85
2016,9,4,14,15,889.0,101.5,6.2,21.0,758.5,883.07,688.95
2016,9,4,14,30,880.0,100.0,6.2,21.0,726.0,841.28,659.96
2016,9,4,14,45,866.5,98.5,6.25,21.0,687.0,793.52,626.53
2016,9,4,15,0,853.0,97.0,6.3,21.0,648.0,748.89,595.1
2016,9,4,15,15,836.5,94.5,6.2,20.5,604.5,693.92,555.6
2016,9,4,15,30,820.0,92.0,6.1,20.0,561.0,637.98,512.93
2016,9,4,15,45,796.5,89.5,6.1,20.0,512.5,577.24,464.61
2016,9,4,16,0,773.0,87.0,6.1,20.0,464.0,516.9,415.32
2016,9,4,16,15,743.0,82.5,6.05,19.5,412.5,452.13,361.8
2016,9,4,16,30,713.0,78.0,6.0,19.0,361.0,389.08,308.0
2016,9,4,16,45,665.0,73.5,5.95,18.5,308.0,321.79,249.53
2016,9,4,17,0,617.0,69.0,5.9,18.0,255.0,259.3,194.01
2016,9,4,17,15,551.5,62.0,5.8,17.5,203.5,195.41,137.89
2016,9,4,17,30,486.0,55.0,5.7,17.0,152.0,139.35,89.87
2016,9,4,17,45,374.0,44.5,5.65,16.5,105.5,83.24,47.42
2016,9,4,18,0,262.0,34.0,5.6,16.0,59.0,40.34,19.12
2016,9,4,18,15,131.0,17.0,5.45,15.5,29.5,13.45,0.0
2016,9,4,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,2.2,12.5,11.0,7.28,0.0
2016,9,5,6,0,128.0,16.0,2.2,13.0,22.0,12.64,0.0
2016,9,5,6,15,253.0,30.0,2.15,13.5,60.5,38.3,17.79
2016,9,5,6,30,378.0,44.0,2.1,14.0,99.0,84.19,48.45
2016,9,5,6,45,459.0,53.0,2.1,14.5,147.5,134.02,87.34
2016,9,5,7,0,540.0,62.0,2.1,15.0,196.0,194.06,137.99
2016,9,5,7,15,592.5,68.5,2.0,15.5,247.5,252.95,189.93
2016,9,5,7,30,645.0,75.0,1.9,16.0,299.0,317.65,246.17
2016,9,5,7,45,684.0,79.5,1.8,16.5,350.5,380.03,299.36
2016,9,5,8,0,723.0,84.0,1.7,17.0,402.0,445.7,353.22
2016,9,5,8,15,749.5,88.0,1.6,17.5,451.5,506.98,401.62
2016,9,5,8,30,776.0,92.0,1.5,18.0,501.0,569.42,448.82
2016,9,5,8,45,797.5,94.5,1.4,18.5,547.0,627.83,491.09
2016,9,5,9,0,819.0,97.0,1.3,19.0,593.0,686.15,531.51
2016,9,5,9,15,833.5,99.0,1.3,19.5,634.0,738.27,565.71
2016,9,5,9,30,848.0,101.0,1.3,20.0,675.0,783.21,593.75
2016,9,5,9,45,868.0,98.5,1.3,20.5,713.0,831.3,623.46
2016,9,5,10,0,888.0,96.0,1.3,21.0,751.0,877.76,651.49
2016,9,5,10,15,895.5,97.5,1.4,21.5,779.5,915.41,674.72
2016,9,5,10,30,903.0,99.0,1.5,22.0,808.0,950.07,695.95
2016,9,5,10,45,907.5,100.0,1.65,22.5,829.5,978.17,713.58
2016,9,5,11,0,912.0,101.0,1.8,23.0,851.0,1002.79,728.99
2016,9,5,11,15,915.5,101.5,1.95,23.0,865.0,1022.26,742.58
2016,9,5,11,30,919.0,102.0,2.1,23.0,879.0,1037.98,753.9
2016,9,5,11,45,918.5,103.5,2.25,23.5,884.5,1046.91,759.51
2016,9,5,12,0,918.0,105.0,2.4,24.0,890.0,1051.88,762.72
2016,9,5,12,15,918.0,105.0,2.6,24.0,888.0,1051.77,764.79
2016,9,5,12,30,918.0,105.0,2.8,24.0,886.0,1047.7,764.35
2016,9,5,12,45,901.5,112.5,3.05,24.0,872.0,1031.25,756.32
2016,9,5,13,0,885.0,120.0,3.3,24.0,858.0,1011.21,745.83
2016,9,5,13,15,881.0,119.0,3.5,24.0,840.5,991.03,734.69
2016,9,5,13,30,877.0,118.0,3.7,24.0,823.0,967.34,721.06
2016,9,5,13,45,868.5,117.0,3.9,24.0,797.5,936.1,702.17
2016,9,5,14,0,860.0,116.0,4.1,24.0,772.0,901.88,681.02
2016,9,5,14,15,850.5,114.5,4.25,23.5,740.0,870.98,662.96
2016,9,5,14,30,841.0,113.0,4.4,23.0,708.0,829.39,637.04
2016,9,5,14,45,827.5,110.5,4.55,23.0,669.5,781.27,605.1
2016,9,5,15,0,814.0,108.0,4.7,23.0,631.0,731.43,571.43
2016,9,5,15,15,797.0,105.0,4.7,22.5,587.5,677.2,533.24
2016,9,5,15,30,780.0,102.0,4.7,22.0,544.0,622.17,492.56
2016,9,5,15,45,759.0,97.5,4.75,22.0,496.5,562.72,446.52
2016,9,5,16,0,738.0,93.0,4.8,22.0,449.0,504.01,399.66
2016,9,5,16,15,706.5,88.5,4.65,21.5,399.0,440.18,347.71
2016,9,5,16,30,675.0,84.0,4.5,21.0,349.0,378.5,295.93
2016,9,5,16,45,633.5,77.5,4.35,20.5,297.5,313.72,240.42
2016,9,5,17,0,592.0,71.0,4.2,20.0,246.0,253.06,187.22
2016,9,5,17,15,527.0,62.5,4.1,19.0,195.5,189.44,132.51
2016,9,5,17,30,462.0,54.0,4.0,18.0,145.0,133.66,85.55
2016,9,5,17,45,359.5,42.5,3.95,17.5,100.0,79.33,44.53
2016,9,5,18,0,257.0,31.0,3.9,17.0,55.0,38.34,17.19
2016,9,5,18,15,128.5,15.5,3.9,16.5,27.5,14.1,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.5,1.9,13.5,10.5,6.82,0.0
2016,9,6,6,0,139.0,15.0,1.8,14.0,21.0,13.64,0.0
2016,9,6,6,15,268.5,28.0,1.6,14.5,59.5,37.64,16.39
2016,9,6,6,30,398.0,41.0,1.4,15.0,98.0,84.27,47.35
2016,9,6,6,45,479.0,49.0,1.25,15.5,146.5,134.51,86.43
2016,9,6,7,0,560.0,57.0,1.1,16.0,195.0,194.92,137.06
2016,9,6,7,15,612.0,63.5,0.95,16.5,246.5,254.89,189.32
2016,9,6,7,30,664.0,70.0,0.8,17.0,298.0,320.62,245.31
2016,9,6,7,45,701.0,74.0,0.7,18.0,349.5,382.94,296.58
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,448.0,347.5
2016,9,6,8,15,764.0,81.5,0.7,19.5,450.5,509.27,395.4
2016,9,6,8,30,790.0,85.0,0.8,20.0,500.0,571.62,442.45
2016,9,6,8,45,809.0,88.0,0.9,21.0,545.5,629.59,483.9
2016,9,6,9,0,828.0,91.0,1.0,22.0,591.0,687.2,523.68
2016,9,6,9,15,842.5,93.5,1.1,22.5,632.5,735.26,555.17
2016,9,6,9,30,857.0,96.0,1.2,23.0,674.0,786.18,587.97
2016,9,6,9,45,865.5,99.0,1.3,24.0,708.5,830.95,614.98
2016,9,6,10,0,874.0,102.0,1.4,25.0,743.0,873.28,640.01
2016,9,6,10,15,882.0,103.0,1.45,25.0,772.0,910.34,663.23
2016,9,6,10,30,890.0,104.0,1.5,25.0,801.0,944.49,684.53
2016,9,6,10,45,895.5,105.0,1.6,25.5,822.5,973.16,701.63
2016,9,6,11,0,901.0,106.0,1.7,26.0,844.0,998.44,716.61
2016,9,6,11,15,904.5,106.5,1.85,26.0,858.0,1017.66,729.92
2016,9,6,11,30,908.0,107.0,2.0,26.0,872.0,1033.16,741.01
2016,9,6,11,45,909.5,107.5,2.15,26.5,878.0,1042.85,747.07
2016,9,6,12,0,911.0,108.0,2.3,27.0,884.0,1048.64,750.78
2016,9,6,12,15,910.5,108.0,2.5,27.0,882.0,1047.93,752.52
2016,9,6,12,30,910.0,108.0,2.7,27.0,880.0,1043.3,751.79
2016,9,6,12,45,903.5,110.0,2.95,27.0,868.5,1030.92,746.55
2016,9,6,13,0,897.0,112.0,3.2,27.0,857.0,1014.81,738.8
2016,9,6,13,15,893.0,111.0,3.4,27.0,839.5,994.32,727.66
2016,9,6,13,30,889.0,110.0,3.6,27.0,822.0,970.28,714.06
2016,9,6,13,45,883.5,108.5,3.8,27.0,797.0,940.89,696.73
2016,9,6,14,0,878.0,107.0,4.0,27.0,772.0,908.29,677.03
2016,9,6,14,15,868.5,105.0,4.1,26.5,739.5,868.68,653.08
2016,9,6,14,30,859.0,103.0,4.2,26.0,707.0,826.51,626.99
2016,9,6,14,45,848.5,100.5,4.3,26.0,669.5,780.69,596.7
2016,9,6,15,0,838.0,98.0,4.4,26.0,632.0,737.92,568.18
2016,9,6,15,15,821.0,95.0,4.35,25.5,588.0,682.59,530.09
2016,9,6,15,30,804.0,92.0,4.3,25.0,544.0,626.41,489.1
2016,9,6,15,45,784.0,88.0,4.25,25.0,496.5,566.86,443.44
2016,9,6,16,0,764.0,84.0,4.2,25.0,449.0,507.43,396.53
2016,9,6,16,15,733.5,79.5,4.1,24.5,398.5,442.89,344.92
2016,9,6,16,30,703.0,75.0,4.0,24.0,348.0,380.18,293.03
2016,9,6,16,45,662.5,69.0,3.9,23.5,296.0,314.71,237.56
2016,9,6,17,0,622.0,63.0,3.8,23.0,244.0,253.22,184.1
2016,9,6,17,15,557.0,56.0,3.65,22.0,193.5,189.35,129.57
2016,9,6,17,30,492.0,49.0,3.5,21.0,143.0,133.27,82.76
2016,9,6,17,45,389.5,38.5,3.4,20.5,98.0,78.13,41.7
2016,9,6,18,0,287.0,28.0,3.3,20.0,53.0,36.21,14.15
2016,9,6,18,15,143.5,14.0,3.3,19.5,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,135.0,14.0,1.3,17.0,19.0,12.73,0.0
2016,9,7,6,15,262.0,27.0,1.3,17.5,57.0,36.97,15.32
2016,9,7,6,30,389.0,40.0,1.3,18.0,95.0,83.07,46.04
2016,9,7,6,45,468.0,49.5,1.3,18.5,143.5,133.92,85.39
2016,9,7,7,0,547.0,59.0,1.3,19.0,192.0,194.76,135.98
2016,9,7,7,15,599.5,66.0,1.35,19.5,243.5,254.69,187.94
2016,9,7,7,30,652.0,73.0,1.4,20.0,295.0,320.47,244.09
2016,9,7,7,45,688.0,78.0,1.5,21.0,346.5,382.59,295.87
2016,9,7,8,0,724.0,83.0,1.6,22.0,398.0,447.58,348.0
2016,9,7,8,15,750.5,87.0,1.7,22.5,447.5,508.97,396.28
2016,9,7,8,30,777.0,91.0,1.8,23.0,497.0,571.5,443.76
2016,9,7,8,45,796.0,94.5,1.9,24.0,542.5,629.42,485.42
2016,9,7,9,0,815.0,98.0,2.0,25.0,588.0,687.0,525.4
2016,9,7,9,15,829.5,100.5,1.95,25.5,629.0,739.48,559.35
2016,9,7,9,30,844.0,103.0,1.9,26.0,670.0,790.54,591.06
2016,9,7,9,45,857.5,103.5,1.9,27.0,705.5,830.3,613.72
2016,9,7,10,0,871.0,104.0,1.9,28.0,741.0,873.95,638.59
2016,9,7,10,15,879.0,105.5,1.85,28.5,769.5,911.41,659.69
2016,9,7,10,30,887.0,107.0,1.8,29.0,798.0,945.96,678.63
2016,9,7,10,45,892.0,108.5,1.8,29.5,819.5,974.56,694.18
2016,9,7,11,0,897.0,110.0,1.8,30.0,841.0,999.75,707.57
2016,9,7,11,15,900.0,110.5,1.85,30.0,854.5,1018.34,718.95
2016,9,7,11,30,903.0,111.0,1.9,30.0,868.0,1033.22,728.21
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.0,1042.27,732.55
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,1047.44,734.67
2016,9,7,12,15,904.5,112.0,2.15,31.0,877.5,1046.65,735.99
2016,9,7,12,30,904.0,112.0,2.3,31.0,875.0,1041.95,734.99
2016,9,7,12,45,882.0,122.0,2.5,31.0,859.5,1022.53,725.33
2016,9,7,13,0,860.0,132.0,2.7,31.0,844.0,999.64,713.41
2016,9,7,13,15,855.0,131.0,2.85,31.0,825.5,989.21,708.84
2016,9,7,13,30,850.0,130.0,3.0,31.0,807.0,964.41,694.89
2016,9,7,13,45,841.5,129.0,3.15,31.0,781.5,933.07,676.65
2016,9,7,14,0,833.0,128.0,3.3,31.0,756.0,898.78,656.26
2016,9,7,14,15,822.0,126.0,3.35,30.5,723.5,858.52,632.33
2016,9,7,14,30,811.0,124.0,3.4,30.0,691.0,815.91,606.46
2016,9,7,14,45,795.0,122.0,3.5,30.0,652.0,767.3,575.08
2016,9,7,15,0,779.0,120.0,3.6,30.0,613.0,717.27,542.2
2016,9,7,15,15,760.0,116.5,3.6,29.5,569.5,662.49,504.42
2016,9,7,15,30,741.0,113.0,3.6,29.0,526.0,608.82,466.23
2016,9,7,15,45,713.5,109.0,3.65,28.5,478.0,547.58,421.38
2016,9,7,16,0,686.0,105.0,3.7,28.0,430.0,487.41,375.82
2016,9,7,16,15,651.5,99.0,3.6,27.5,379.5,423.31,325.53
2016,9,7,16,30,617.0,93.0,3.5,27.0,329.0,361.86,275.73
2016,9,7,16,45,566.5,86.0,3.45,26.5,278.0,296.72,221.98
2016,9,7,17,0,516.0,79.0,3.4,26.0,227.0,236.92,171.54
2016,9,7,17,15,446.5,68.5,3.2,25.0,177.5,175.15,120.34
2016,9,7,17,30,377.0,58.0,3.0,24.0,128.0,120.08,75.79
2016,9,7,17,45,273.5,43.5,2.85,23.0,85.5,69.07,38.55
2016,9,7,18,0,170.0,29.0,2.7,22.0,43.0,31.26,11.92
2016,9,7,18,15,85.0,14.5,2.5,21.5,21.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,15.0,14.0,10.91,0.0
2016,9,8,6,15,171.0,29.0,2.2,15.5,49.0,34.09,15.01
2016,9,8,6,30,277.0,46.0,2.2,16.0,84.0,75.36,44.7
2016,9,8,6,45,359.0,59.0,2.25,16.5,130.5,122.57,81.41
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,180.24,129.34
2016,9,8,7,15,220.5,84.0,2.25,17.5,136.5,150.49,114.86
2016,9,8,7,30,0.0,96.0,2.2,18.0,96.0,85.7,66.48
2016,9,8,7,45,0.0,106.5,2.15,18.5,106.5,95.21,74.19
2016,9,8,8,0,0.0,117.0,2.1,19.0,117.0,104.75,81.68
2016,9,8,8,15,17.0,159.0,2.05,19.0,168.0,153.14,121.06
2016,9,8,8,30,34.0,201.0,2.0,19.0,219.0,211.15,167.46
2016,9,8,8,45,389.0,161.0,2.0,19.5,393.0,431.15,344.13
2016,9,8,9,0,744.0,121.0,2.0,20.0,567.0,664.91,520.34
2016,9,8,9,15,760.5,124.5,1.95,20.5,607.0,714.69,553.0
2016,9,8,9,30,777.0,128.0,1.9,21.0,647.0,765.63,585.65
2016,9,8,9,45,788.0,131.0,1.9,21.5,681.5,810.13,613.56
2016,9,8,10,0,799.0,134.0,1.9,22.0,716.0,852.59,639.68
2016,9,8,10,15,808.0,136.0,1.9,22.0,744.0,889.9,663.26
2016,9,8,10,30,817.0,138.0,1.9,22.0,772.0,924.56,684.95
2016,9,8,10,45,825.5,138.5,1.95,22.5,794.0,954.27,702.53
2016,9,8,11,0,834.0,139.0,2.0,23.0,816.0,980.9,718.07
2016,9,8,11,15,837.5,140.0,2.0,23.0,829.5,999.86,729.49
2016,9,8,11,30,841.0,141.0,2.0,23.0,843.0,1015.27,738.78
2016,9,8,11,45,845.0,140.0,2.05,23.0,849.5,1025.36,745.43
2016,9,8,12,0,849.0,139.0,2.1,23.0,856.0,1031.73,749.89
2016,9,8,12,15,848.5,138.5,2.15,23.0,853.5,1030.32,749.54
2016,9,8,12,30,848.0,138.0,2.2,23.0,851.0,1025.11,746.97
2016,9,8,12,45,848.0,136.0,2.3,23.5,841.5,1015.0,740.52
2016,9,8,13,0,848.0,134.0,2.4,24.0,832.0,1001.17,731.76
2016,9,8,13,15,843.0,133.0,2.4,23.5,814.0,979.91,720.04
2016,9,8,13,30,838.0,132.0,2.4,23.0,796.0,955.26,706.15
2016,9,8,13,45,833.5,128.5,2.45,23.0,771.5,925.09,687.69
2016,9,8,14,0,829.0,125.0,2.5,23.0,747.0,891.81,667.05
2016,9,8,14,15,818.5,123.0,2.5,23.0,715.0,852.04,641.45
2016,9,8,14,30,808.0,121.0,2.5,23.0,683.0,809.92,614.05
2016,9,8,14,45,797.5,117.0,2.55,23.0,645.5,763.55,583.71
2016,9,8,15,0,787.0,113.0,2.6,23.0,608.0,715.34,551.61
2016,9,8,15,15,768.0,109.5,2.65,22.5,564.5,660.19,513.5
2016,9,8,15,30,749.0,106.0,2.7,22.0,521.0,604.53,473.46
2016,9,8,15,45,727.5,101.0,2.75,22.0,474.0,546.71,429.55
2016,9,8,16,0,706.0,96.0,2.8,22.0,427.0,488.02,383.57
2016,9,8,16,15,672.5,90.5,2.85,21.5,376.5,423.88,332.55
2016,9,8,16,30,639.0,85.0,2.9,21.0,326.0,362.24,281.69
2016,9,8,16,45,595.5,77.5,3.0,20.5,275.5,297.91,227.29
2016,9,8,17,0,552.0,70.0,3.1,20.0,225.0,238.06,175.31
2016,9,8,17,15,483.0,61.0,3.15,19.5,176.0,175.75,121.97
2016,9,8,17,30,414.0,52.0,3.2,19.0,127.0,121.88,77.1
