Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,45,310.5,39.0,3.25,18.5,84.5,69.64,38.15
2016,9,8,18,0,207.0,26.0,3.3,18.0,42.0,29.53,9.13
2016,9,8,18,15,103.5,13.0,3.25,17.5,21.0,11.82,0.0
2016,9,8,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,101.0,13.0,1.8,14.0,16.0,11.82,0.0
2016,9,9,6,15,230.0,26.5,1.75,14.5,52.5,35.96,14.42
2016,9,9,6,30,359.0,40.0,1.7,15.0,89.0,81.16,46.05
2016,9,9,6,45,443.5,49.5,1.7,15.5,136.5,131.29,85.3
2016,9,9,7,0,528.0,59.0,1.7,16.0,184.0,192.12,136.41
2016,9,9,7,15,264.0,78.0,1.65,16.5,140.5,162.98,124.38
2016,9,9,7,30,0.0,97.0,1.6,17.0,97.0,86.68,67.51
2016,9,9,7,45,0.0,107.0,1.55,17.5,107.0,95.73,74.89
2016,9,9,8,0,0.0,117.0,1.5,18.0,117.0,104.81,82.02
2016,9,9,8,15,5.0,146.0,1.45,18.5,148.5,134.46,105.86
2016,9,9,8,30,10.0,175.0,1.4,19.0,180.0,164.96,129.93
2016,9,9,8,45,21.0,203.5,1.35,19.5,215.5,199.67,157.04
2016,9,9,9,0,32.0,232.0,1.3,20.0,251.0,244.86,191.82
2016,9,9,9,15,88.0,269.5,1.3,20.5,327.5,326.7,255.06
2016,9,9,9,30,144.0,307.0,1.3,21.0,404.0,425.7,328.9
2016,9,9,9,45,502.5,206.0,1.3,21.5,566.5,650.8,498.24
2016,9,9,10,0,861.0,105.0,1.3,22.0,729.0,868.53,645.6
2016,9,9,10,15,869.5,106.0,1.4,22.5,757.5,905.48,666.27
2016,9,9,10,30,878.0,107.0,1.5,23.0,786.0,939.58,687.13
2016,9,9,10,45,885.0,107.5,1.6,23.5,807.5,968.65,704.68
2016,9,9,11,0,892.0,108.0,1.7,24.0,829.0,994.43,720.14
2016,9,9,11,15,895.5,108.5,1.8,24.0,843.0,1013.28,732.65
2016,9,9,11,30,899.0,109.0,1.9,24.0,857.0,1028.44,743.0
2016,9,9,11,45,685.5,217.0,2.0,24.5,789.5,954.88,695.27
2016,9,9,12,0,472.0,325.0,2.1,25.0,722.0,849.01,621.08
2016,9,9,12,15,688.0,216.5,2.25,25.0,793.5,959.36,701.25
2016,9,9,12,30,904.0,108.0,2.4,25.0,865.0,1038.3,752.77
2016,9,9,12,45,888.5,115.0,2.55,25.5,851.0,1022.09,741.98
2016,9,9,13,0,873.0,122.0,2.7,26.0,837.0,1002.32,729.84
2016,9,9,13,15,868.0,121.0,2.85,25.5,818.5,980.99,719.46
2016,9,9,13,30,863.0,120.0,3.0,25.0,800.0,956.23,706.66
2016,9,9,13,45,857.5,117.5,3.15,25.0,775.0,926.14,688.75
2016,9,9,14,0,852.0,115.0,3.3,25.0,750.0,892.95,668.55
2016,9,9,14,15,841.5,113.0,3.4,24.5,717.5,860.6,649.65
2016,9,9,14,30,831.0,111.0,3.5,24.0,685.0,817.62,623.04
2016,9,9,14,45,818.5,108.0,3.6,24.0,646.5,769.81,591.42
2016,9,9,15,0,806.0,105.0,3.7,24.0,608.0,720.27,558.05
2016,9,9,15,15,787.0,102.0,3.7,23.5,564.5,664.77,519.29
2016,9,9,15,30,768.0,99.0,3.7,23.0,521.0,608.71,478.27
2016,9,9,15,45,744.0,95.0,3.75,23.0,473.0,548.44,432.02
2016,9,9,16,0,720.0,91.0,3.8,23.0,425.0,489.44,385.31
2016,9,9,16,15,686.0,86.0,3.75,22.0,374.5,424.84,334.0
2016,9,9,16,30,652.0,81.0,3.7,21.0,324.0,362.78,282.81
2016,9,9,16,45,603.0,75.0,3.7,20.5,273.0,297.3,227.03
2016,9,9,17,0,554.0,69.0,3.7,20.0,222.0,236.92,174.39
2016,9,9,17,15,482.0,60.0,3.6,19.0,172.5,173.88,120.61
2016,9,9,17,30,410.0,51.0,3.5,18.0,123.0,119.68,75.63
2016,9,9,17,45,298.0,38.0,3.4,17.5,81.0,67.05,36.56
2016,9,9,18,0,186.0,25.0,3.3,17.0,39.0,27.53,6.54
2016,9,9,18,15,93.0,12.5,3.15,16.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.8,14.0,12.0,10.01,0.0
2016,9,10,6,15,152.5,28.0,2.85,14.0,45.5,32.93,13.47
2016,9,10,6,30,260.0,45.0,2.9,14.0,79.0,73.74,44.2
2016,9,10,6,45,341.5,57.5,2.95,14.5,124.5,119.5,80.25
2016,9,10,7,0,423.0,70.0,3.0,15.0,170.0,175.67,127.43
2016,9,10,7,15,211.5,72.0,2.95,15.5,122.0,136.95,104.94
2016,9,10,7,30,0.0,74.0,2.9,16.0,74.0,65.61,50.14
2016,9,10,7,45,0.5,106.5,2.85,16.5,106.5,95.55,75.14
2016,9,10,8,0,1.0,139.0,2.8,17.0,139.0,126.0,100.01
2016,9,10,8,15,29.0,174.5,2.75,17.5,189.0,180.78,144.58
2016,9,10,8,30,57.0,210.0,2.7,18.0,239.0,234.82,187.77
2016,9,10,8,45,83.0,236.5,2.65,18.5,283.5,281.69,224.52
2016,9,10,9,0,109.0,263.0,2.6,19.0,328.0,331.26,262.75
2016,9,10,9,15,105.0,282.0,2.6,19.5,347.5,352.98,278.24
2016,9,10,9,30,101.0,301.0,2.6,20.0,367.0,374.18,293.19
2016,9,10,9,45,211.5,308.5,2.6,20.5,458.0,490.73,382.63
2016,9,10,10,0,322.0,316.0,2.6,21.0,549.0,616.78,475.41
2016,9,10,10,15,563.5,227.0,2.65,21.0,653.5,767.06,587.77
2016,9,10,10,30,805.0,138.0,2.7,21.0,758.0,915.4,690.43
2016,9,10,10,45,811.0,139.5,2.75,21.5,779.0,943.4,706.21
2016,9,10,11,0,817.0,141.0,2.8,22.0,800.0,968.25,720.95
2016,9,10,11,15,821.0,142.0,2.85,22.0,813.0,987.28,733.26
2016,9,10,11,30,825.0,143.0,2.9,22.0,826.0,1002.84,743.42
2016,9,10,11,45,826.5,143.5,2.95,22.5,831.5,1011.76,747.89
2016,9,10,12,0,828.0,144.0,3.0,23.0,837.0,1017.0,750.12
2016,9,10,12,15,827.0,144.0,3.0,23.0,834.5,1015.46,749.08
2016,9,10,12,30,826.0,144.0,3.0,23.0,832.0,1010.21,745.81
2016,9,10,12,45,822.5,143.5,3.05,23.0,821.5,998.25,738.69
2016,9,10,13,0,819.0,143.0,3.1,23.0,811.0,982.74,729.37
2016,9,10,13,15,813.5,142.0,3.1,23.0,793.0,961.28,715.78
2016,9,10,13,30,808.0,141.0,3.1,23.0,775.0,936.56,700.09
2016,9,10,13,45,800.0,139.0,3.15,23.0,749.5,905.34,680.36
2016,9,10,14,0,792.0,137.0,3.2,23.0,724.0,871.3,658.64
2016,9,10,14,15,780.5,134.5,3.2,22.5,692.0,831.12,633.42
2016,9,10,14,30,769.0,132.0,3.2,22.0,660.0,788.79,606.39
2016,9,10,14,45,754.5,128.5,3.2,22.0,622.0,741.17,574.07
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,694.81,541.76
2016,9,10,15,15,719.5,121.0,3.2,21.5,541.0,639.75,502.42
2016,9,10,15,30,699.0,117.0,3.2,21.0,498.0,584.49,461.8
2016,9,10,15,45,673.0,112.0,3.2,21.0,451.0,525.09,415.96
2016,9,10,16,0,647.0,107.0,3.2,21.0,404.0,466.75,369.62
2016,9,10,16,15,610.5,100.5,3.2,20.5,354.5,403.33,318.62
2016,9,10,16,30,574.0,94.0,3.2,20.0,305.0,342.91,268.4
2016,9,10,16,45,524.5,85.5,3.25,19.5,255.5,279.31,214.52
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,221.05,164.08
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,158.99,111.31
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,108.56,69.68
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,59.83,33.2
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,23.7,2.86
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.19,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.0,41.0,30.96,12.23
2016,9,11,6,30,202.0,47.0,3.1,14.0,73.0,69.5,43.04
2016,9,11,6,45,278.0,63.0,3.15,14.5,117.0,113.98,78.3
2016,9,11,7,0,354.0,79.0,3.2,15.0,161.0,168.29,123.77
2016,9,11,7,15,177.0,94.5,3.1,15.5,135.5,149.08,115.91
2016,9,11,7,30,0.0,110.0,3.0,16.0,110.0,98.97,78.19
2016,9,11,7,45,24.5,138.0,2.95,16.5,149.0,135.64,108.4
2016,9,11,8,0,49.0,166.0,2.9,17.0,188.0,180.95,145.37
2016,9,11,8,15,69.5,191.5,2.8,17.0,225.5,220.41,177.37
2016,9,11,8,30,90.0,217.0,2.7,17.0,263.0,262.28,210.93
2016,9,11,8,45,128.0,240.5,2.65,17.5,312.5,325.0,260.31
2016,9,11,9,0,166.0,264.0,2.6,18.0,362.0,383.14,305.09
2016,9,11,9,15,121.5,278.0,2.6,18.5,353.0,372.87,294.87
2016,9,11,9,30,77.0,292.0,2.6,19.0,344.0,346.29,272.27
2016,9,11,9,45,144.0,314.0,2.6,19.5,416.0,441.15,345.25
2016,9,11,10,0,211.0,336.0,2.6,20.0,488.0,528.69,410.38
2016,9,11,10,15,300.5,330.0,2.6,20.0,556.0,625.2,481.99
2016,9,11,10,30,390.0,324.0,2.6,20.0,624.0,711.96,545.08
2016,9,11,10,45,596.0,234.5,2.65,20.5,706.5,845.55,642.14
2016,9,11,11,0,802.0,145.0,2.7,21.0,789.0,958.75,717.59
2016,9,11,11,15,806.5,146.0,2.75,21.0,802.5,977.98,729.25
2016,9,11,11,30,811.0,147.0,2.8,21.0,816.0,993.8,739.63
2016,9,11,11,45,812.5,147.5,2.9,21.5,821.5,1002.53,744.47
2016,9,11,12,0,814.0,148.0,3.0,22.0,827.0,1007.64,747.09
2016,9,11,12,15,813.5,148.0,3.05,21.5,824.5,1006.52,748.19
2016,9,11,12,30,813.0,148.0,3.1,21.0,822.0,1001.75,747.06
2016,9,11,12,45,823.5,139.5,3.2,21.0,815.0,995.11,743.79
2016,9,11,13,0,834.0,131.0,3.3,21.0,808.0,984.52,737.97
2016,9,11,13,15,829.0,130.0,3.4,21.0,790.0,963.23,725.02
2016,9,11,13,30,824.0,129.0,3.5,21.0,772.0,938.61,709.85
2016,9,11,13,45,817.0,127.0,3.65,21.0,747.0,907.86,690.71
2016,9,11,14,0,810.0,125.0,3.8,21.0,722.0,874.2,669.36
2016,9,11,14,15,799.0,123.0,3.85,20.5,690.0,834.38,644.18
2016,9,11,14,30,788.0,121.0,3.9,20.0,658.0,792.32,617.06
2016,9,11,14,45,774.0,117.5,4.0,20.0,620.0,744.32,584.27
2016,9,11,15,0,760.0,114.0,4.1,20.0,582.0,694.86,549.91
2016,9,11,15,15,740.5,110.5,4.1,19.5,539.0,642.23,511.5
2016,9,11,15,30,721.0,107.0,4.1,19.0,496.0,587.19,470.21
2016,9,11,15,45,696.5,102.5,4.2,18.5,449.5,528.14,424.72
2016,9,11,16,0,672.0,98.0,4.3,18.0,403.0,469.95,378.4
2016,9,11,16,15,636.5,92.0,4.3,17.5,354.0,406.21,325.92
2016,9,11,16,30,601.0,86.0,4.3,17.0,305.0,345.3,274.11
2016,9,11,16,45,554.5,78.5,4.35,17.0,255.5,282.25,218.94
2016,9,11,17,0,508.0,71.0,4.4,17.0,206.0,224.12,167.13
2016,9,11,17,15,435.0,61.0,4.4,16.5,158.0,162.94,114.25
2016,9,11,17,30,362.0,51.0,4.4,16.0,110.0,110.82,70.69
2016,9,11,17,45,254.0,36.5,4.4,15.5,70.5,59.39,31.97
2016,9,11,18,0,146.0,22.0,4.4,15.0,31.0,22.99,0.0
2016,9,11,18,15,73.0,11.0,4.3,14.5,15.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,20.5,6.0,4.4,13.0,6.5,0.0,0.0
2016,9,12,6,0,41.0,12.0,4.5,13.0,13.0,10.91,0.0
2016,9,12,6,15,175.5,27.5,4.55,13.5,48.0,34.24,12.05
2016,9,12,6,30,310.0,43.0,4.6,14.0,83.0,78.93,46.04
2016,9,12,6,45,403.5,53.5,4.7,14.5,130.5,130.3,86.64
2016,9,12,7,0,497.0,64.0,4.8,15.0,178.0,192.21,138.97
2016,9,12,7,15,556.5,71.0,4.8,15.0,229.0,251.71,192.31
2016,9,12,7,30,616.0,78.0,4.8,15.0,280.0,317.92,251.28
2016,9,12,7,45,371.0,126.0,4.8,15.5,254.0,295.85,239.23
2016,9,12,8,0,126.0,174.0,4.8,16.0,228.0,233.7,189.75
2016,9,12,8,15,440.0,136.0,4.8,16.0,354.5,391.31,320.38
2016,9,12,8,30,754.0,98.0,4.8,16.0,481.0,571.11,465.87
2016,9,12,8,45,438.0,180.0,4.85,16.5,407.5,486.36,395.28
2016,9,12,9,0,122.0,262.0,4.9,17.0,334.0,350.8,282.08
2016,9,12,9,15,166.0,281.0,4.9,17.0,386.0,410.09,329.65
2016,9,12,9,30,210.0,300.0,4.9,17.0,438.0,472.91,378.87
2016,9,12,9,45,540.0,203.0,4.9,17.5,584.0,681.76,544.83
2016,9,12,10,0,870.0,106.0,4.9,18.0,730.0,880.45,690.39
2016,9,12,10,15,879.0,107.5,4.9,18.0,758.5,918.52,715.31
2016,9,12,10,30,888.0,109.0,4.9,18.0,787.0,953.72,739.04
2016,9,12,10,45,893.5,110.5,4.95,18.5,808.5,982.5,757.1
2016,9,12,11,0,899.0,112.0,5.0,19.0,830.0,1007.85,772.78
2016,9,12,11,15,903.0,112.5,5.05,19.0,844.0,1027.08,785.78
2016,9,12,11,30,907.0,113.0,5.1,19.0,858.0,1042.59,796.36
2016,9,12,11,45,908.0,114.0,5.2,19.0,864.0,1051.79,803.17
2016,9,12,12,0,909.0,115.0,5.3,19.0,870.0,1057.07,807.47
2016,9,12,12,15,909.5,115.0,5.35,19.0,867.5,1056.83,807.71
2016,9,12,12,30,910.0,115.0,5.4,19.0,865.0,1052.63,805.4
2016,9,12,12,45,612.5,242.5,5.5,19.0,745.0,901.15,698.91
2016,9,12,13,0,315.0,370.0,5.6,19.0,625.0,713.11,555.07
2016,9,12,13,15,264.0,371.0,5.6,18.5,581.0,658.15,515.18
2016,9,12,13,30,213.0,372.0,5.6,18.0,537.0,588.27,463.13
2016,9,12,13,45,298.5,339.0,5.65,18.0,562.0,640.27,505.73
2016,9,12,14,0,384.0,306.0,5.7,18.0,587.0,670.73,531.66
2016,9,12,14,15,243.0,308.0,5.65,17.5,483.0,537.76,428.55
2016,9,12,14,30,102.0,310.0,5.6,17.0,379.0,388.3,310.36
2016,9,12,14,45,60.5,265.5,5.55,17.0,306.0,305.14,244.42
2016,9,12,15,0,19.0,221.0,5.5,17.0,233.0,216.94,173.15
2016,9,12,15,15,9.5,182.5,5.5,16.5,188.5,172.64,137.72
2016,9,12,15,30,0.0,144.0,5.5,16.0,144.0,129.78,102.89
2016,9,12,15,45,0.0,131.5,5.5,16.0,131.5,118.24,93.67
2016,9,12,16,0,0.0,119.0,5.5,16.0,119.0,106.76,84.39
2016,9,12,16,15,0.0,104.5,5.45,15.5,104.5,93.47,73.64
2016,9,12,16,30,0.0,90.0,5.4,15.0,90.0,80.26,62.79
2016,9,12,16,45,0.0,75.5,5.4,15.0,75.5,67.12,51.69
2016,9,12,17,0,0.0,61.0,5.4,15.0,61.0,54.05,40.49
2016,9,12,17,15,0.0,46.5,5.3,14.5,46.5,41.07,29.27
2016,9,12,17,30,0.0,32.0,5.2,14.0,32.0,28.21,18.03
2016,9,12,17,45,0.0,20.0,5.15,13.5,20.0,17.61,8.4
2016,9,12,18,0,0.0,8.0,5.1,13.0,8.0,7.02,0.0
2016,9,12,18,15,0.0,4.0,5.05,13.0,4.0,3.64,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.0,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,14.0,10.0,8.19,0.0
2016,9,13,6,15,145.5,26.5,3.15,14.5,43.0,32.07,10.2
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,74.53,44.25
2016,9,13,6,45,340.5,58.0,3.25,15.5,121.5,122.0,81.94
2016,9,13,7,0,422.0,72.0,3.3,16.0,167.0,179.93,130.63
2016,9,13,7,15,481.5,82.0,3.2,16.0,217.0,240.01,183.28
2016,9,13,7,30,541.0,92.0,3.1,16.0,267.0,304.83,239.76
2016,9,13,7,45,582.0,99.5,3.05,16.5,317.5,365.66,291.89
2016,9,13,8,0,623.0,107.0,3.0,17.0,368.0,430.28,345.49
2016,9,13,8,15,654.0,112.5,2.95,17.0,416.0,490.76,394.93
2016,9,13,8,30,685.0,118.0,2.9,17.0,464.0,553.07,444.31
2016,9,13,8,45,709.0,122.5,2.85,17.5,509.5,611.21,488.15
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,669.7,530.84
2016,9,13,9,15,750.0,130.0,2.75,18.0,595.0,721.31,568.26
2016,9,13,9,30,767.0,133.0,2.7,18.0,635.0,771.92,602.93
2016,9,13,9,45,780.0,136.0,2.7,18.5,669.5,814.11,630.09
2016,9,13,10,0,793.0,139.0,2.7,19.0,704.0,857.87,658.01
2016,9,13,10,15,802.5,141.0,2.7,19.5,732.0,895.24,681.11
2016,9,13,10,30,812.0,143.0,2.7,20.0,760.0,929.97,702.21
2016,9,13,10,45,824.5,141.0,2.75,20.5,782.5,960.43,720.68
2016,9,13,11,0,837.0,139.0,2.8,21.0,805.0,987.9,737.12
2016,9,13,11,15,841.0,140.0,2.8,21.0,818.5,1007.03,749.01
2016,9,13,11,30,845.0,141.0,2.8,21.0,832.0,1022.6,758.7
2016,9,13,11,45,853.5,137.0,2.8,21.0,839.0,1033.54,765.49
2016,9,13,12,0,862.0,133.0,2.8,21.0,846.0,1028.98,762.27
2016,9,13,12,15,861.0,133.0,2.75,21.0,843.0,1027.16,760.67
2016,9,13,12,30,860.0,133.0,2.7,21.0,840.0,1021.6,756.72
2016,9,13,12,45,658.0,222.5,2.7,21.5,759.0,926.42,692.42
2016,9,13,13,0,456.0,312.0,2.7,22.0,678.0,805.83,604.99
2016,9,13,13,15,652.5,219.0,2.65,22.0,730.0,894.28,671.98
2016,9,13,13,30,849.0,126.0,2.6,22.0,782.0,958.66,714.74
2016,9,13,13,45,844.5,122.5,2.6,22.0,756.5,927.73,694.31
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,893.66,672.59
2016,9,13,14,15,829.0,117.0,2.6,22.0,698.0,852.7,646.05
2016,9,13,14,30,818.0,115.0,2.6,22.0,665.0,809.41,617.68
2016,9,13,14,45,805.5,111.5,2.6,22.0,626.5,761.24,585.57
2016,9,13,15,0,793.0,108.0,2.6,22.0,588.0,711.4,551.84
2016,9,13,15,15,773.5,104.5,2.6,21.5,544.0,655.35,512.56
2016,9,13,15,30,754.0,101.0,2.6,21.0,500.0,598.86,471.39
2016,9,13,15,45,728.0,96.5,2.65,21.0,452.0,538.57,425.27
2016,9,13,16,0,702.0,92.0,2.7,21.0,404.0,477.88,377.35
2016,9,13,16,15,665.5,86.5,2.65,20.5,353.5,412.54,324.72
2016,9,13,16,30,629.0,81.0,2.6,20.0,303.0,350.11,272.65
2016,9,13,16,45,576.0,74.5,2.6,20.0,252.0,284.21,216.21
2016,9,13,17,0,523.0,68.0,2.6,20.0,201.0,224.0,163.63
2016,9,13,17,15,445.5,58.0,2.55,19.5,152.5,161.09,110.28
2016,9,13,17,30,368.0,48.0,2.5,19.0,104.0,107.83,66.67
2016,9,13,17,45,248.5,33.5,2.5,18.5,65.0,55.47,27.88
2016,9,13,18,0,129.0,19.0,2.5,18.0,26.0,19.35,0.0
2016,9,13,18,15,64.5,9.5,2.45,17.5,13.0,8.64,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.5,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,25.0,7.0,1.3,14.0,7.0,6.37,0.0
2016,9,14,6,15,119.5,25.5,1.3,14.5,38.5,30.04,8.31
2016,9,14,6,30,214.0,44.0,1.3,15.0,70.0,69.79,42.14
2016,9,14,6,45,296.0,59.5,1.35,15.5,114.5,115.97,78.65
2016,9,14,7,0,378.0,75.0,1.4,16.0,159.0,172.76,125.78
2016,9,14,7,15,436.5,86.5,1.35,16.5,208.0,228.58,173.78
2016,9,14,7,30,495.0,98.0,1.3,17.0,257.0,291.26,226.94
2016,9,14,7,45,540.5,106.0,1.3,17.5,307.0,354.98,279.97
2016,9,14,8,0,586.0,114.0,1.3,18.0,357.0,420.05,332.44
2016,9,14,8,15,617.5,120.5,1.3,18.0,405.0,479.9,379.96
2016,9,14,8,30,649.0,127.0,1.3,18.0,453.0,541.72,427.48
2016,9,14,8,45,676.5,131.0,1.3,18.5,498.5,599.92,470.07
2016,9,14,9,0,704.0,135.0,1.3,19.0,544.0,658.88,511.8
2016,9,14,9,15,722.0,138.5,1.3,19.5,584.0,710.55,547.03
2016,9,14,9,30,740.0,142.0,1.3,20.0,624.0,761.37,580.11
2016,9,14,9,45,806.0,120.5,1.35,20.5,670.5,820.37,618.06
2016,9,14,10,0,872.0,99.0,1.4,21.0,717.0,876.45,653.23
2016,9,14,10,15,880.0,100.5,1.45,21.0,745.5,913.55,676.68
2016,9,14,10,30,888.0,102.0,1.5,21.0,774.0,947.71,698.32
2016,9,14,10,45,895.0,102.0,1.55,21.5,795.0,976.12,714.87
2016,9,14,11,0,902.0,102.0,1.6,22.0,816.0,1001.17,729.27
2016,9,14,11,15,905.5,102.5,1.7,22.0,829.5,1019.78,741.76
2016,9,14,11,30,909.0,103.0,1.8,22.0,843.0,1034.64,752.04
2016,9,14,11,45,911.5,103.0,1.95,22.5,849.0,1044.1,758.25
2016,9,14,12,0,914.0,103.0,2.1,23.0,855.0,1049.65,762.06
2016,9,14,12,15,913.5,102.5,2.25,23.0,852.0,1047.64,762.62
2016,9,14,12,30,913.0,102.0,2.4,23.0,849.0,1041.68,760.74
2016,9,14,12,45,903.5,105.5,2.55,23.5,836.5,1027.21,751.94
2016,9,14,13,0,894.0,109.0,2.7,24.0,824.0,1009.07,740.8
2016,9,14,13,15,889.5,108.0,2.75,24.0,805.5,987.37,727.83
2016,9,14,13,30,885.0,107.0,2.8,24.0,787.0,962.14,712.58
2016,9,14,13,45,879.5,105.0,2.9,24.0,761.0,931.54,694.09
2016,9,14,14,0,874.0,103.0,3.0,24.0,735.0,897.76,673.33
2016,9,14,14,15,864.0,101.5,3.0,23.5,702.5,857.68,648.65
2016,9,14,14,30,854.0,100.0,3.0,23.0,670.0,815.12,621.96
2016,9,14,14,45,841.5,97.0,3.05,23.0,631.0,772.6,594.01
2016,9,14,15,0,829.0,94.0,3.1,23.0,592.0,721.76,559.72
2016,9,14,15,15,810.5,91.0,3.05,22.5,548.0,665.32,520.46
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,608.26,478.55
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.0,547.21,431.57
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,486.68,383.48
2016,9,14,16,15,711.0,75.5,2.95,21.5,357.0,420.91,330.32
2016,9,14,16,30,676.0,71.0,2.9,21.0,306.0,357.96,277.57
2016,9,14,16,45,627.5,64.5,2.9,21.0,254.5,290.98,219.87
2016,9,14,17,0,579.0,58.0,2.9,21.0,203.0,229.1,165.43
2016,9,14,17,15,500.5,50.0,2.85,20.0,154.0,164.65,110.73
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,109.88,65.84
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,56.55,26.43
2016,9,14,18,0,166.0,17.0,2.8,18.0,24.0,18.86,0.0
2016,9,14,18,15,83.0,8.5,2.85,17.5,12.0,7.73,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,193.5,17.0,2.35,14.5,39.5,27.29,4.09
2016,9,15,6,30,387.0,34.0,2.4,15.0,79.0,83.07,45.41
2016,9,15,6,45,475.5,42.5,2.5,15.5,127.0,135.4,87.27
2016,9,15,7,0,564.0,51.0,2.6,16.0,175.0,198.89,141.34
2016,9,15,7,15,305.0,86.5,2.55,16.5,155.5,188.27,144.7
2016,9,15,7,30,46.0,122.0,2.5,17.0,136.0,132.06,104.74
2016,9,15,7,45,51.5,142.5,2.5,17.5,161.5,157.35,125.75
2016,9,15,8,0,57.0,163.0,2.5,18.0,187.0,183.38,146.84
2016,9,15,8,15,75.5,187.5,2.4,18.0,223.5,221.41,177.59
2016,9,15,8,30,94.0,212.0,2.3,18.0,260.0,261.58,209.61
2016,9,15,8,45,124.5,235.0,2.25,18.5,304.0,319.58,254.9
2016,9,15,9,0,155.0,258.0,2.2,19.0,348.0,371.96,294.86
2016,9,15,9,15,185.5,276.0,2.15,19.5,391.0,421.69,332.06
2016,9,15,9,30,216.0,294.0,2.1,20.0,434.0,473.67,370.18
2016,9,15,9,45,279.0,298.5,2.1,20.5,489.5,553.73,428.97
2016,9,15,10,0,342.0,303.0,2.1,21.0,545.0,624.89,479.87
2016,9,15,10,15,346.0,313.0,2.1,21.5,566.0,651.6,496.87
2016,9,15,10,30,350.0,323.0,2.1,22.0,587.0,677.16,513.18
2016,9,15,10,45,637.0,208.0,2.15,22.5,704.0,860.91,645.91
2016,9,15,11,0,924.0,93.0,2.2,23.0,821.0,1013.22,743.37
2016,9,15,11,15,676.0,210.5,2.3,23.0,748.5,927.7,686.27
2016,9,15,11,30,428.0,328.0,2.4,23.0,676.0,805.62,599.38
2016,9,15,11,45,438.5,322.0,2.55,23.5,680.0,813.94,606.17
2016,9,15,12,0,449.0,316.0,2.7,24.0,684.0,820.04,610.35
2016,9,15,12,15,690.0,205.5,2.85,24.0,768.0,952.41,705.93
2016,9,15,12,30,931.0,95.0,3.0,24.0,852.0,1052.06,771.67
2016,9,15,12,45,915.0,101.5,3.15,24.0,837.5,1034.22,760.76
2016,9,15,13,0,899.0,108.0,3.3,24.0,823.0,1012.76,748.54
2016,9,15,13,15,894.5,107.0,3.45,23.5,804.5,990.87,737.39
2016,9,15,13,30,890.0,106.0,3.6,23.0,786.0,965.44,723.73
2016,9,15,13,45,881.5,105.0,3.75,23.0,759.5,932.95,703.71
2016,9,15,14,0,873.0,104.0,3.9,23.0,733.0,897.45,681.43
2016,9,15,14,15,863.0,102.5,4.0,23.0,699.5,857.33,655.42
2016,9,15,14,30,853.0,101.0,4.1,23.0,666.0,821.32,632.05
2016,9,15,14,45,838.0,99.0,4.2,23.0,627.0,771.4,598.4
2016,9,15,15,0,823.0,97.0,4.3,23.0,588.0,719.9,563.15
2016,9,15,15,15,804.0,94.0,4.35,22.5,543.5,663.32,523.25
2016,9,15,15,30,785.0,91.0,4.4,22.0,499.0,606.17,480.93
2016,9,15,15,45,758.0,87.5,4.45,22.0,450.0,543.63,432.17
2016,9,15,16,0,731.0,84.0,4.5,22.0,401.0,482.76,383.17
2016,9,15,16,15,694.5,79.0,4.45,21.5,350.0,416.4,328.87
2016,9,15,16,30,658.0,74.0,4.4,21.0,299.0,352.92,275.13
2016,9,15,16,45,604.0,67.5,4.4,20.5,247.5,285.13,216.82
2016,9,15,17,0,550.0,61.0,4.4,20.0,196.0,223.14,162.39
2016,9,15,17,15,466.5,52.0,4.3,19.0,147.0,158.51,107.43
2016,9,15,17,30,383.0,43.0,4.2,18.0,98.0,104.27,63.06
2016,9,15,17,45,249.5,29.5,4.15,17.5,59.5,52.3,24.11
2016,9,15,18,0,116.0,16.0,4.1,17.0,21.0,16.96,0.0
2016,9,15,18,15,58.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,13.5,19.0,1.8,13.5,21.0,17.71,1.48
2016,9,16,6,30,27.0,38.0,1.7,14.0,42.0,37.85,23.99
2016,9,16,6,45,44.5,59.0,1.65,14.5,68.0,62.65,45.11
2016,9,16,7,0,62.0,80.0,1.6,15.0,94.0,89.94,68.37
2016,9,16,7,15,72.0,102.5,1.5,15.5,122.5,118.77,93.11
2016,9,16,7,30,82.0,125.0,1.4,16.0,151.0,148.98,118.63
2016,9,16,7,45,87.5,147.0,1.3,16.5,179.0,178.04,142.68
2016,9,16,8,0,93.0,169.0,1.2,17.0,207.0,207.8,166.68
2016,9,16,8,15,97.0,190.5,1.1,17.5,234.5,236.86,189.48
2016,9,16,8,30,101.0,212.0,1.0,18.0,262.0,266.35,212.0
2016,9,16,8,45,128.0,234.5,0.95,18.5,304.0,322.0,254.62
2016,9,16,9,0,155.0,257.0,0.9,19.0,346.0,371.61,291.46
2016,9,16,9,15,283.0,253.5,0.85,19.5,430.5,483.9,375.91
2016,9,16,9,30,411.0,250.0,0.8,20.0,515.0,608.06,464.61
2016,9,16,9,45,649.5,170.5,0.8,21.0,615.5,749.2,563.64
2016,9,16,10,0,888.0,91.0,0.8,22.0,716.0,883.26,647.42
2016,9,16,10,15,708.0,174.5,0.9,22.5,685.0,853.93,625.95
2016,9,16,10,30,528.0,258.0,1.0,23.0,654.0,789.97,580.85
2016,9,16,10,45,721.5,177.0,1.1,23.5,734.0,909.36,662.12
2016,9,16,11,0,915.0,96.0,1.2,24.0,814.0,1008.32,722.94
2016,9,16,11,15,676.5,209.0,1.4,24.5,745.0,927.23,671.63
2016,9,16,11,30,438.0,322.0,1.6,25.0,676.0,810.1,591.34
2016,9,16,11,45,681.0,209.5,1.85,25.5,763.5,946.5,688.82
2016,9,16,12,0,924.0,97.0,2.1,26.0,851.0,1053.52,757.05
2016,9,16,12,15,924.0,97.0,2.3,26.0,848.0,1052.37,757.62
2016,9,16,12,30,924.0,97.0,2.5,26.0,845.0,1047.22,756.8
2016,9,16,12,45,915.0,100.0,2.7,26.0,832.5,1032.44,749.79
2016,9,16,13,0,906.0,103.0,2.9,26.0,820.0,1013.95,740.33
2016,9,16,13,15,901.5,102.0,2.95,26.0,801.0,991.84,727.14
2016,9,16,13,30,897.0,101.0,3.0,26.0,782.0,966.17,711.64
2016,9,16,13,45,889.0,100.0,3.05,26.0,755.5,933.87,691.71
2016,9,16,14,0,881.0,99.0,3.1,26.0,729.0,898.51,669.64
2016,9,16,14,15,871.0,97.5,3.05,25.5,696.0,858.04,644.56
2016,9,16,14,30,861.0,96.0,3.0,25.0,663.0,815.08,617.5
2016,9,16,14,45,846.5,94.0,3.0,25.0,623.5,771.62,588.86
2016,9,16,15,0,832.0,92.0,3.0,25.0,584.0,720.11,554.14
2016,9,16,15,15,813.0,89.0,2.95,24.5,539.5,663.1,514.77
2016,9,16,15,30,794.0,86.0,2.9,24.0,495.0,605.52,472.79
2016,9,16,15,45,768.5,82.5,2.85,24.0,446.5,543.41,425.16
2016,9,16,16,0,743.0,79.0,2.8,24.0,398.0,482.1,376.67
2016,9,16,16,15,707.0,74.5,2.75,23.5,347.0,416.44,323.96
2016,9,16,16,30,671.0,70.0,2.7,23.0,296.0,353.05,271.21
2016,9,16,16,45,617.5,64.0,2.65,22.5,244.5,285.27,213.73
2016,9,16,17,0,564.0,58.0,2.6,22.0,193.0,223.22,159.9
2016,9,16,17,15,481.0,49.0,2.6,21.0,144.0,157.97,105.1
2016,9,16,17,30,398.0,40.0,2.6,20.0,95.0,103.07,60.63
2016,9,16,17,45,260.0,27.0,2.6,19.5,56.5,50.23,20.91
2016,9,16,18,0,122.0,14.0,2.6,19.0,18.0,15.07,0.0
2016,9,16,18,15,61.0,7.0,2.6,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,16.5,1.2,14.5,36.5,26.56,0.72
2016,9,17,6,30,356.0,33.0,1.1,15.0,73.0,79.79,43.6
2016,9,17,6,45,451.5,41.5,1.0,15.5,120.5,131.63,84.88
2016,9,17,7,0,547.0,50.0,0.9,16.0,168.0,195.55,138.48
2016,9,17,7,15,273.5,68.5,0.8,16.5,127.5,161.6,122.91
2016,9,17,7,30,0.0,87.0,0.7,17.0,87.0,77.91,60.09
2016,9,17,7,45,0.0,103.5,0.6,17.5,103.5,93.04,72.65
2016,9,17,8,0,0.0,120.0,0.5,18.0,120.0,108.26,84.79
2016,9,17,8,15,5.0,145.0,0.5,18.5,147.5,134.47,105.69
2016,9,17,8,30,10.0,170.0,0.5,19.0,175.0,161.45,126.79
2016,9,17,8,45,44.0,208.5,0.55,20.0,233.5,230.33,180.72
2016,9,17,9,0,78.0,247.0,0.6,21.0,292.0,296.51,230.73
2016,9,17,9,15,157.5,267.5,0.65,21.5,366.0,392.99,303.45
2016,9,17,9,30,237.0,288.0,0.7,22.0,440.0,485.54,370.82
2016,9,17,9,45,564.5,187.5,0.8,22.5,576.0,696.55,524.84
2016,9,17,10,0,892.0,87.0,0.9,23.0,712.0,883.06,647.35
2016,9,17,10,15,900.0,88.5,1.0,23.5,739.5,920.58,668.3
2016,9,17,10,30,908.0,90.0,1.1,24.0,767.0,955.09,689.21
2016,9,17,10,45,913.0,90.5,1.25,25.0,787.5,982.37,704.97
2016,9,17,11,0,918.0,91.0,1.4,26.0,808.0,1006.12,718.48
2016,9,17,11,15,671.0,209.0,1.55,26.0,738.0,922.35,666.81
2016,9,17,11,30,424.0,327.0,1.7,26.0,668.0,801.83,584.35
2016,9,17,11,45,675.0,209.5,1.9,26.5,755.5,940.87,683.29
2016,9,17,12,0,926.0,92.0,2.1,27.0,843.0,1050.05,752.12
2016,9,17,12,15,925.5,92.0,2.25,27.0,840.0,1048.29,751.69
2016,9,17,12,30,925.0,92.0,2.4,27.0,837.0,1042.53,749.97
2016,9,17,12,45,910.5,97.5,2.6,27.0,822.5,1025.01,741.31
2016,9,17,13,0,896.0,103.0,2.8,27.0,808.0,1003.89,730.26
2016,9,17,13,15,891.0,102.0,2.9,27.0,789.0,981.38,717.31
2016,9,17,13,30,886.0,101.0,3.0,27.0,770.0,955.38,702.02
2016,9,17,13,45,878.0,100.0,3.1,27.0,743.5,923.29,682.59
2016,9,17,14,0,870.0,99.0,3.2,27.0,717.0,888.18,660.99
2016,9,17,14,15,859.5,97.0,3.25,26.5,683.5,847.04,636.0
2016,9,17,14,30,849.0,95.0,3.3,26.0,650.0,803.48,608.98
2016,9,17,14,45,834.0,93.0,3.35,26.0,610.5,760.07,580.45
2016,9,17,15,0,819.0,91.0,3.4,26.0,571.0,708.7,545.83
2016,9,17,15,15,799.5,88.5,3.4,25.5,527.0,652.49,506.9
2016,9,17,15,30,780.0,86.0,3.4,25.0,483.0,595.78,465.47
2016,9,17,15,45,752.0,82.5,3.4,25.0,434.5,532.95,417.2
2016,9,17,16,0,724.0,79.0,3.4,25.0,386.0,471.23,368.3
2016,9,17,16,15,687.0,74.5,3.3,24.5,336.0,406.29,315.87
2016,9,17,16,30,650.0,70.0,3.2,24.0,286.0,343.7,263.61
2016,9,17,16,45,595.5,63.5,3.15,23.5,235.0,276.4,206.54
2016,9,17,17,0,541.0,57.0,3.1,23.0,184.0,215.01,153.39
2016,9,17,17,15,456.5,48.0,3.05,22.0,136.5,151.06,99.9
2016,9,17,17,30,372.0,39.0,3.0,21.0,89.0,97.67,56.92
2016,9,17,17,45,235.5,25.5,3.0,20.5,52.0,46.05,17.22
2016,9,17,18,0,99.0,12.0,3.0,20.0,15.0,12.66,0.0
2016,9,17,18,15,49.5,6.0,3.0,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.41,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,79.65,42.81
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,131.27,83.9
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,194.72,136.95
2016,9,18,7,15,601.5,55.0,0.95,18.5,215.0,255.6,190.0
2016,9,18,7,30,659.0,61.0,0.9,19.0,266.0,322.76,247.24
2016,9,18,7,45,698.0,65.5,0.85,20.0,316.5,386.22,299.51
2016,9,18,8,0,737.0,70.0,0.8,21.0,367.0,452.93,351.87
2016,9,18,8,15,764.5,73.5,0.75,22.0,416.0,515.04,398.36
2016,9,18,8,30,792.0,77.0,0.7,23.0,465.0,578.31,443.39
2016,9,18,8,45,811.5,79.5,0.7,24.0,510.0,635.96,482.85
2016,9,18,9,0,831.0,82.0,0.7,25.0,555.0,693.21,519.81
2016,9,18,9,15,846.0,84.0,0.8,25.5,595.5,740.45,549.93
2016,9,18,9,30,861.0,86.0,0.9,26.0,636.0,790.92,581.88
2016,9,18,9,45,881.0,84.0,1.0,27.0,672.5,839.33,610.77
2016,9,18,10,0,901.0,82.0,1.1,28.0,709.0,886.01,638.06
2016,9,18,10,15,726.0,164.0,1.3,28.5,682.5,860.48,621.63
2016,9,18,10,30,551.0,246.0,1.5,29.0,656.0,800.22,580.77
2016,9,18,10,45,738.0,166.0,1.7,30.0,730.5,914.41,656.6
2016,9,18,11,0,925.0,86.0,1.9,31.0,805.0,1007.72,713.18
2016,9,18,11,15,928.0,86.5,2.05,31.0,818.0,1025.85,724.75
2016,9,18,11,30,931.0,87.0,2.2,31.0,831.0,1040.11,734.81
2016,9,18,11,45,932.0,87.5,2.4,31.5,835.5,1048.4,740.34
2016,9,18,12,0,933.0,88.0,2.6,32.0,840.0,1052.67,743.43
2016,9,18,12,15,932.5,87.5,2.7,32.0,837.0,1050.24,742.93
2016,9,18,12,30,932.0,87.0,2.8,32.0,834.0,1043.77,740.06
2016,9,18,12,45,925.0,89.0,2.95,32.0,821.5,1029.67,732.94
2016,9,18,13,0,918.0,91.0,3.1,32.0,809.0,1011.77,723.46
2016,9,18,13,15,913.5,90.0,3.15,32.0,790.0,989.24,710.22
2016,9,18,13,30,909.0,89.0,3.2,32.0,771.0,963.12,694.7
2016,9,18,13,45,902.0,88.0,3.25,32.0,745.0,931.26,675.42
2016,9,18,14,0,895.0,87.0,3.3,32.0,719.0,896.25,653.98
2016,9,18,14,15,885.0,85.5,3.35,32.0,685.5,855.17,628.33
2016,9,18,14,30,875.0,84.0,3.4,32.0,652.0,811.57,600.71
2016,9,18,14,45,861.5,82.0,3.5,32.0,613.0,762.43,569.16
2016,9,18,15,0,848.0,80.0,3.6,32.0,574.0,711.57,535.88
2016,9,18,15,15,830.0,77.5,3.6,31.5,529.5,655.67,498.6
2016,9,18,15,30,812.0,75.0,3.6,31.0,485.0,602.7,460.58
2016,9,18,15,45,786.5,72.0,3.65,30.5,436.5,540.28,414.47
2016,9,18,16,0,761.0,69.0,3.7,30.0,388.0,478.65,367.23
2016,9,18,16,15,725.5,65.0,3.65,29.0,337.0,412.48,315.28
2016,9,18,16,30,690.0,61.0,3.6,28.0,286.0,348.99,263.39
2016,9,18,16,45,637.5,55.5,3.6,27.5,235.0,281.26,206.34
2016,9,18,17,0,585.0,50.0,3.6,27.0,184.0,219.12,152.85
2016,9,18,17,15,500.5,42.0,3.55,26.0,135.5,153.64,98.51
2016,9,18,17,30,416.0,34.0,3.5,25.0,87.0,98.69,54.68
2016,9,18,17,45,269.0,22.5,3.45,24.0,50.5,45.2,13.38
