Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,0,122.0,11.0,3.4,23.0,14.0,11.96,0.0
2016,9,18,18,15,61.0,5.5,3.2,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,17.0,1.4,17.5,31.5,24.55,0.0
2016,9,19,6,30,276.0,34.0,1.5,18.0,63.0,72.08,39.71
2016,9,19,6,45,370.5,45.0,1.6,18.5,108.0,121.27,78.78
2016,9,19,7,0,465.0,56.0,1.7,19.0,153.0,182.56,129.59
2016,9,19,7,15,525.5,64.0,1.7,19.5,202.5,241.73,180.89
2016,9,19,7,30,586.0,72.0,1.7,20.0,252.0,307.8,237.27
2016,9,19,7,45,632.5,77.0,1.7,21.0,302.5,371.03,289.77
2016,9,19,8,0,679.0,82.0,1.7,22.0,353.0,438.54,343.63
2016,9,19,8,15,708.0,86.0,1.75,22.5,401.0,499.09,391.12
2016,9,19,8,30,737.0,90.0,1.8,23.0,449.0,559.94,437.23
2016,9,19,8,45,763.0,92.0,1.85,24.0,494.5,618.71,479.37
2016,9,19,9,0,789.0,94.0,1.9,25.0,540.0,677.8,520.22
2016,9,19,9,15,805.0,96.5,1.95,25.5,580.0,729.84,554.18
2016,9,19,9,30,821.0,99.0,2.0,26.0,620.0,780.61,586.68
2016,9,19,9,45,831.0,102.0,2.1,26.5,653.5,825.34,614.98
2016,9,19,10,0,841.0,105.0,2.2,27.0,687.0,867.78,641.45
2016,9,19,10,15,849.5,106.5,2.3,27.5,714.5,896.23,658.46
2016,9,19,10,30,858.0,108.0,2.4,28.0,742.0,929.65,678.78
2016,9,19,10,45,867.5,107.0,2.5,28.5,763.5,958.27,695.83
2016,9,19,11,0,877.0,106.0,2.6,29.0,785.0,983.71,710.84
2016,9,19,11,15,881.0,107.0,2.7,29.0,798.0,1002.55,723.1
2016,9,19,11,30,885.0,108.0,2.8,29.0,811.0,1017.75,733.18
2016,9,19,11,45,890.0,106.0,2.9,29.5,817.0,1026.89,738.07
2016,9,19,12,0,895.0,104.0,3.0,30.0,823.0,1032.21,740.69
2016,9,19,12,15,894.5,104.0,3.15,30.0,820.0,1030.31,740.75
2016,9,19,12,30,894.0,104.0,3.3,30.0,817.0,1024.53,738.47
2016,9,19,12,45,886.5,106.0,3.45,30.0,804.5,1010.15,730.73
2016,9,19,13,0,879.0,108.0,3.6,30.0,792.0,992.15,720.7
2016,9,19,13,15,874.0,107.0,3.7,30.0,773.0,969.78,707.48
2016,9,19,13,30,869.0,106.0,3.8,30.0,754.0,943.98,692.0
2016,9,19,13,45,865.5,103.0,3.95,30.0,729.0,914.07,673.99
2016,9,19,14,0,862.0,100.0,4.1,30.0,704.0,880.95,653.65
2016,9,19,14,15,851.5,98.0,4.1,29.5,671.0,839.93,628.31
2016,9,19,14,30,841.0,96.0,4.1,29.0,638.0,803.04,605.55
2016,9,19,14,45,830.5,92.5,4.2,29.0,600.0,755.17,573.95
2016,9,19,15,0,820.0,89.0,4.3,29.0,562.0,705.43,540.56
2016,9,19,15,15,800.5,86.0,4.25,28.5,517.5,648.55,500.94
2016,9,19,15,30,781.0,83.0,4.2,28.0,473.0,591.2,458.93
2016,9,19,15,45,758.0,78.5,4.2,27.5,425.5,530.09,412.82
2016,9,19,16,0,735.0,74.0,4.2,27.0,378.0,469.59,365.52
2016,9,19,16,15,697.5,69.5,4.1,26.5,327.5,403.4,312.03
2016,9,19,16,30,660.0,65.0,4.0,26.0,277.0,340.52,259.43
2016,9,19,16,45,608.0,58.5,3.9,25.5,226.5,273.66,202.54
2016,9,19,17,0,556.0,52.0,3.8,25.0,176.0,212.41,149.39
2016,9,19,17,15,468.0,43.5,3.75,24.0,128.5,147.62,95.5
2016,9,19,17,30,380.0,35.0,3.7,23.0,81.0,93.86,52.48
2016,9,19,17,45,232.5,22.0,3.65,22.0,46.0,41.15,9.4
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,9.43,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,15.0,32.5,26.0,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,65.0,74.94,41.37
2016,9,20,6,45,400.0,44.0,3.1,15.5,111.5,126.66,82.99
2016,9,20,7,0,506.0,54.0,3.3,16.0,158.0,191.9,137.84
2016,9,20,7,15,567.5,60.5,3.35,16.5,208.0,252.48,191.7
2016,9,20,7,30,629.0,67.0,3.4,17.0,258.0,319.95,250.89
2016,9,20,7,45,673.0,71.5,3.45,17.5,309.5,384.05,306.4
2016,9,20,8,0,717.0,76.0,3.5,18.0,361.0,451.39,362.81
2016,9,20,8,15,745.5,79.5,3.55,18.5,409.0,513.05,413.02
2016,9,20,8,30,774.0,83.0,3.6,19.0,457.0,575.98,462.51
2016,9,20,8,45,796.5,85.0,3.65,19.5,502.5,634.18,506.86
2016,9,20,9,0,819.0,87.0,3.7,20.0,548.0,692.28,549.35
2016,9,20,9,15,834.0,89.5,3.7,20.0,587.5,744.81,586.17
2016,9,20,9,30,849.0,92.0,3.7,20.0,627.0,789.65,616.94
2016,9,20,9,45,612.0,189.0,3.7,20.5,586.0,740.28,577.33
2016,9,20,10,0,375.0,286.0,3.7,21.0,545.0,639.55,496.97
2016,9,20,10,15,479.0,259.0,3.7,21.0,603.0,733.1,567.26
2016,9,20,10,30,583.0,232.0,3.7,21.0,661.0,816.47,628.05
2016,9,20,10,45,568.5,246.0,3.75,21.5,674.0,833.01,637.02
2016,9,20,11,0,554.0,260.0,3.8,22.0,687.0,846.39,644.22
2016,9,20,11,15,730.5,179.0,3.85,22.0,751.5,950.45,718.19
2016,9,20,11,30,907.0,98.0,3.9,22.0,816.0,1028.86,770.4
2016,9,20,11,45,906.5,99.0,4.0,22.5,820.0,1035.84,773.37
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,1038.89,774.42
2016,9,20,12,15,905.0,99.5,4.2,23.0,820.5,1035.81,773.05
2016,9,20,12,30,904.0,99.0,4.3,23.0,817.0,1028.82,769.22
2016,9,20,12,45,898.5,100.0,4.45,23.0,804.5,1015.14,761.32
2016,9,20,13,0,893.0,101.0,4.6,23.0,792.0,997.76,751.35
2016,9,20,13,15,689.5,185.5,4.7,23.0,711.0,894.39,681.67
2016,9,20,13,30,486.0,270.0,4.8,23.0,630.0,769.8,591.4
2016,9,20,13,45,674.5,184.0,4.95,23.0,664.5,841.96,649.31
2016,9,20,14,0,863.0,98.0,5.1,23.0,699.0,878.94,677.09
2016,9,20,14,15,733.0,139.0,5.1,22.5,632.5,795.3,619.39
2016,9,20,14,30,603.0,180.0,5.1,22.0,566.0,703.97,553.68
2016,9,20,14,45,705.0,136.0,5.2,22.0,559.5,708.78,560.72
2016,9,20,15,0,807.0,92.0,5.3,22.0,553.0,698.49,555.01
2016,9,20,15,15,661.0,121.5,5.35,21.5,479.0,594.17,475.54
2016,9,20,15,30,515.0,151.0,5.4,21.0,405.0,492.74,396.19
2016,9,20,15,45,611.0,115.0,5.45,21.0,386.5,485.4,390.65
2016,9,20,16,0,707.0,79.0,5.5,21.0,368.0,460.28,369.25
2016,9,20,16,15,667.5,74.0,5.5,20.5,318.0,394.07,313.87
2016,9,20,16,30,628.0,69.0,5.5,20.0,268.0,331.19,259.63
2016,9,20,16,45,568.5,62.5,5.5,19.5,217.5,263.76,200.76
2016,9,20,17,0,509.0,56.0,5.5,19.0,167.0,202.9,146.83
2016,9,20,17,15,417.5,46.5,5.4,18.5,121.0,139.44,92.8
2016,9,20,17,30,326.0,37.0,5.3,18.0,75.0,87.5,50.39
2016,9,20,17,45,163.0,18.5,5.25,17.5,37.5,31.84,3.29
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,17.0,5.15,14.0,31.0,25.07,0.0
2016,9,21,6,30,278.0,34.0,5.4,14.0,62.0,73.48,40.64
2016,9,21,6,45,385.0,44.0,5.7,14.5,108.0,124.5,82.21
2016,9,21,7,0,492.0,54.0,6.0,15.0,154.0,189.17,137.07
2016,9,21,7,15,554.5,61.5,6.1,15.0,204.0,250.28,192.4
2016,9,21,7,30,617.0,69.0,6.2,15.0,254.0,318.47,253.75
2016,9,21,7,45,664.5,72.5,6.3,15.5,305.5,382.4,310.51
2016,9,21,8,0,712.0,76.0,6.4,16.0,357.0,449.86,368.75
2016,9,21,8,15,405.0,140.0,6.45,16.0,304.0,383.94,316.29
2016,9,21,8,30,98.0,204.0,6.5,16.0,251.0,258.74,211.16
2016,9,21,8,45,238.0,209.5,6.6,16.5,338.5,381.94,313.13
2016,9,21,9,0,378.0,215.0,6.7,17.0,426.0,500.23,408.99
2016,9,21,9,15,613.5,154.0,6.75,17.0,526.0,651.74,531.95
2016,9,21,9,30,849.0,93.0,6.8,17.0,626.0,791.53,639.79
2016,9,21,9,45,863.0,94.0,6.9,17.5,661.0,837.67,671.83
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,881.71,702.34
2016,9,21,10,15,886.0,96.0,7.0,18.0,724.5,918.82,728.48
2016,9,21,10,30,895.0,97.0,7.0,18.0,753.0,953.01,752.39
2016,9,21,10,45,901.5,98.0,7.0,18.5,774.0,981.66,770.75
2016,9,21,11,0,908.0,99.0,7.0,19.0,795.0,1006.88,786.59
2016,9,21,11,15,912.5,99.5,7.0,19.0,808.5,1025.97,799.61
2016,9,21,11,30,917.0,100.0,7.0,19.0,822.0,1041.29,810.06
2016,9,21,11,45,919.0,100.5,7.0,19.0,828.0,1050.21,816.09
2016,9,21,12,0,921.0,101.0,7.0,19.0,834.0,1055.17,819.49
2016,9,21,12,15,922.0,101.0,7.1,19.0,831.5,1054.56,819.66
2016,9,21,12,30,923.0,101.0,7.2,19.0,829.0,1049.94,817.15
2016,9,21,12,45,749.0,177.0,7.3,19.0,762.5,968.98,759.71
2016,9,21,13,0,575.0,253.0,7.4,19.0,696.0,862.02,680.59
2016,9,21,13,15,744.0,176.0,7.45,19.0,734.0,936.23,738.42
2016,9,21,13,30,913.0,99.0,7.5,19.0,772.0,976.43,768.59
2016,9,21,13,45,909.0,97.0,7.55,19.0,746.5,945.81,747.24
2016,9,21,14,0,905.0,95.0,7.6,19.0,721.0,911.85,723.67
2016,9,21,14,15,895.0,93.5,7.65,19.0,687.5,870.2,694.26
2016,9,21,14,30,885.0,92.0,7.7,19.0,654.0,825.98,662.74
2016,9,21,14,45,874.0,89.0,7.75,19.0,614.5,777.03,627.33
2016,9,21,15,0,863.0,86.0,7.8,19.0,575.0,731.19,593.95
2016,9,21,15,15,843.5,83.0,7.75,18.5,529.5,672.19,549.7
2016,9,21,15,30,824.0,80.0,7.7,18.0,484.0,612.63,502.66
2016,9,21,15,45,800.5,76.0,7.7,18.0,435.0,549.47,450.53
2016,9,21,16,0,777.0,72.0,7.7,18.0,386.0,486.87,397.38
2016,9,21,16,15,738.5,67.5,7.65,17.5,333.5,417.84,338.13
2016,9,21,16,30,700.0,63.0,7.6,17.0,281.0,351.82,279.64
2016,9,21,16,45,640.5,57.5,7.55,17.0,228.0,281.63,216.32
2016,9,21,17,0,581.0,52.0,7.5,17.0,175.0,217.47,157.81
2016,9,21,17,15,482.5,43.0,7.45,16.5,126.0,148.69,98.42
2016,9,21,17,30,384.0,34.0,7.4,16.0,77.0,92.32,51.67
2016,9,21,17,45,192.0,17.0,7.4,15.5,38.5,32.11,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.5,17.0,7.75,13.0,30.0,25.07,0.0
2016,9,22,6,30,271.0,34.0,7.8,13.0,60.0,73.13,40.33
2016,9,22,6,45,376.5,44.5,7.85,13.5,106.0,124.03,82.47
2016,9,22,7,0,482.0,55.0,7.9,14.0,152.0,188.4,137.49
2016,9,22,7,15,547.5,62.5,7.75,14.5,202.5,249.96,193.11
2016,9,22,7,30,613.0,70.0,7.6,15.0,253.0,318.94,254.92
2016,9,22,7,45,664.0,74.0,7.45,15.5,305.0,384.79,313.38
2016,9,22,8,0,715.0,78.0,7.3,16.0,357.0,455.32,374.16
2016,9,22,8,15,745.0,81.5,7.15,16.5,406.5,516.84,425.98
2016,9,22,8,30,775.0,85.0,7.0,17.0,456.0,580.68,477.94
2016,9,22,8,45,802.0,86.5,6.85,17.5,502.5,641.36,525.83
2016,9,22,9,0,829.0,88.0,6.7,18.0,549.0,702.32,571.93
2016,9,22,9,15,845.0,90.0,6.6,18.0,589.5,755.42,610.66
2016,9,22,9,30,861.0,92.0,6.5,18.0,630.0,800.76,643.01
2016,9,22,9,45,675.5,166.5,6.4,18.5,602.5,771.76,618.08
2016,9,22,10,0,490.0,241.0,6.3,19.0,575.0,708.06,563.78
2016,9,22,10,15,702.0,166.5,6.2,19.0,666.5,844.32,668.32
2016,9,22,10,30,914.0,92.0,6.1,19.0,758.0,965.55,754.45
2016,9,22,10,45,919.5,92.5,6.0,19.5,778.0,993.04,770.48
2016,9,22,11,0,925.0,93.0,5.9,20.0,798.0,1016.98,784.36
2016,9,22,11,15,928.0,93.5,5.85,20.0,810.5,1034.74,795.78
2016,9,22,11,30,931.0,94.0,5.8,20.0,823.0,1048.64,804.61
2016,9,22,11,45,931.0,94.5,5.8,20.5,827.0,1055.54,807.49
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,1058.42,807.76
2016,9,22,12,15,930.0,95.0,5.85,21.0,827.0,1055.67,806.28
2016,9,22,12,30,929.0,95.0,5.9,21.0,823.0,1048.9,802.18
2016,9,22,12,45,923.5,95.5,5.95,21.0,810.5,1034.24,792.74
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,1015.77,780.78
2016,9,22,13,15,913.0,95.0,6.0,21.0,778.5,992.4,765.13
2016,9,22,13,30,908.0,94.0,6.0,21.0,759.0,965.47,747.04
2016,9,22,13,45,897.5,94.0,6.05,21.0,731.5,931.25,724.03
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,894.1,698.83
2016,9,22,14,15,876.0,92.5,6.1,21.0,670.0,852.16,669.74
2016,9,22,14,30,865.0,91.0,6.1,21.0,636.0,807.81,638.67
2016,9,22,14,45,848.0,89.5,6.2,21.0,595.5,762.49,606.98
2016,9,22,15,0,831.0,88.0,6.3,21.0,555.0,709.4,568.98
2016,9,22,15,15,810.0,85.0,6.4,20.5,510.0,650.88,525.95
2016,9,22,15,30,789.0,82.0,6.5,20.0,465.0,592.04,480.47
2016,9,22,15,45,756.0,79.5,6.6,20.0,415.0,526.94,427.67
2016,9,22,16,0,723.0,77.0,6.7,20.0,365.0,463.49,374.67
2016,9,22,16,15,682.0,72.5,6.65,19.5,314.5,397.16,318.39
2016,9,22,16,30,641.0,68.0,6.6,19.0,264.0,333.43,262.64
2016,9,22,16,45,575.0,61.5,6.6,18.5,212.5,263.21,200.88
2016,9,22,17,0,509.0,55.0,6.6,18.0,161.0,200.36,144.94
2016,9,22,17,15,409.0,45.0,6.4,17.0,114.5,134.98,89.5
2016,9,22,17,30,309.0,35.0,6.2,16.0,68.0,82.27,46.15
2016,9,22,17,45,154.5,17.5,6.05,15.5,34.0,29.34,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,170.0,14.0,2.7,12.5,30.0,25.34,0.0
2016,9,23,6,30,340.0,28.0,2.8,13.0,60.0,77.06,40.0
2016,9,23,6,45,440.5,36.5,2.9,14.0,106.0,129.34,83.79
2016,9,23,7,0,541.0,45.0,3.0,15.0,152.0,194.39,139.23
2016,9,23,7,15,600.5,51.0,2.95,15.5,202.0,255.9,194.5
2016,9,23,7,30,660.0,57.0,2.9,16.0,252.0,323.76,254.46
2016,9,23,7,45,700.0,61.0,2.9,16.5,302.0,387.21,309.74
2016,9,23,8,0,740.0,65.0,2.9,17.0,352.0,453.99,365.8
2016,9,23,8,15,767.0,68.5,2.85,17.5,400.0,515.87,415.95
2016,9,23,8,30,794.0,72.0,2.8,18.0,448.0,578.82,465.02
2016,9,23,8,45,814.0,74.0,2.8,19.0,492.5,636.11,507.29
2016,9,23,9,0,834.0,76.0,2.8,20.0,537.0,688.21,543.17
2016,9,23,9,15,848.0,78.0,2.75,20.0,576.0,739.24,578.22
2016,9,23,9,30,862.0,80.0,2.7,20.0,615.0,788.71,611.54
2016,9,23,9,45,873.5,81.0,2.7,20.5,649.0,833.06,639.88
2016,9,23,10,0,885.0,82.0,2.7,21.0,683.0,875.1,666.21
2016,9,23,10,15,892.0,83.0,2.7,21.5,709.5,910.48,687.66
2016,9,23,10,30,899.0,84.0,2.7,22.0,736.0,942.78,706.88
2016,9,23,10,45,903.5,85.0,2.75,22.5,755.5,969.44,722.64
2016,9,23,11,0,908.0,86.0,2.8,23.0,775.0,992.57,736.09
2016,9,23,11,15,910.5,86.5,2.9,23.0,787.0,1009.48,747.39
2016,9,23,11,30,913.0,87.0,3.0,23.0,799.0,1022.59,756.36
2016,9,23,11,45,912.5,87.5,3.2,23.0,802.5,1028.78,761.8
2016,9,23,12,0,912.0,88.0,3.4,23.0,806.0,1031.02,764.77
2016,9,23,12,15,910.5,88.0,3.55,23.0,802.0,1027.71,763.79
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,1020.47,760.32
2016,9,23,12,45,902.5,89.5,3.9,23.0,785.0,1006.1,752.5
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,988.04,742.21
2016,9,23,13,15,628.5,201.5,4.25,23.0,673.0,852.29,650.22
2016,9,23,13,30,361.0,312.0,4.4,23.0,574.0,682.62,524.33
2016,9,23,13,45,613.5,200.0,4.6,23.0,626.5,802.14,619.53
2016,9,23,14,0,866.0,88.0,4.8,23.0,679.0,868.06,668.41
2016,9,23,14,15,855.5,86.5,4.9,22.5,646.0,827.22,642.01
2016,9,23,14,30,845.0,85.0,5.0,22.0,613.0,784.02,614.08
2016,9,23,14,45,676.5,132.0,5.15,22.0,537.5,680.68,539.58
2016,9,23,15,0,508.0,179.0,5.3,22.0,462.0,571.03,454.82
2016,9,23,15,15,389.5,186.5,5.35,21.5,393.0,472.71,378.76
2016,9,23,15,30,271.0,194.0,5.4,21.0,324.0,375.36,301.79
2016,9,23,15,45,336.0,162.5,5.5,21.0,306.0,363.03,292.72
2016,9,23,16,0,401.0,131.0,5.6,21.0,288.0,351.68,282.86
2016,9,23,16,15,524.0,95.0,5.55,20.5,271.0,348.42,278.06
2016,9,23,16,30,647.0,59.0,5.5,20.0,254.0,325.17,254.22
2016,9,23,16,45,588.0,53.0,5.45,19.5,204.0,257.71,194.75
2016,9,23,17,0,529.0,47.0,5.4,19.0,154.0,196.79,140.36
2016,9,23,17,15,431.5,38.5,5.3,18.5,108.5,132.5,85.71
2016,9,23,17,30,334.0,30.0,5.2,18.0,63.0,80.55,42.57
2016,9,23,17,45,167.0,15.0,5.15,17.5,31.5,27.41,0.0
2016,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.5,2.0,14.5,30.0,23.61,0.0
2016,9,24,6,30,370.0,25.0,2.0,15.0,60.0,78.7,39.03
2016,9,24,6,45,469.5,33.0,2.05,16.0,106.0,132.0,83.98
2016,9,24,7,0,569.0,41.0,2.1,17.0,152.0,198.15,140.07
2016,9,24,7,15,628.5,46.5,2.05,17.5,202.5,260.87,195.92
2016,9,24,7,30,688.0,52.0,2.0,18.0,253.0,330.12,256.34
2016,9,24,7,45,727.0,56.0,1.95,18.5,304.0,394.69,311.66
2016,9,24,8,0,766.0,60.0,1.9,19.0,355.0,462.44,367.32
2016,9,24,8,15,793.5,63.0,1.9,19.5,403.5,525.39,417.32
2016,9,24,8,30,821.0,66.0,1.9,20.0,452.0,585.84,463.61
2016,9,24,8,45,841.0,68.0,1.95,20.5,497.5,643.83,506.61
2016,9,24,9,0,861.0,70.0,2.0,21.0,543.0,701.36,546.33
2016,9,24,9,15,875.5,71.5,2.15,21.5,583.0,753.34,581.34
2016,9,24,9,30,890.0,73.0,2.3,22.0,623.0,803.71,614.74
2016,9,24,9,45,904.5,73.0,2.45,23.0,658.0,850.42,643.95
2016,9,24,10,0,919.0,73.0,2.6,24.0,693.0,894.9,671.22
2016,9,24,10,15,926.5,73.5,2.65,24.5,720.5,931.12,693.13
2016,9,24,10,30,934.0,74.0,2.7,25.0,748.0,964.17,712.84
2016,9,24,10,45,939.5,75.0,2.75,25.5,768.5,992.51,729.37
2016,9,24,11,0,945.0,76.0,2.8,26.0,789.0,1017.23,743.53
2016,9,24,11,15,948.0,76.0,2.85,26.5,801.5,1034.52,752.94
2016,9,24,11,30,951.0,76.0,2.9,27.0,814.0,1047.86,759.95
2016,9,24,11,45,952.5,76.5,2.95,27.5,818.5,1056.24,763.91
2016,9,24,12,0,954.0,77.0,3.0,28.0,823.0,1060.51,765.43
2016,9,24,12,15,953.0,76.5,3.1,28.0,819.0,1056.94,764.09
2016,9,24,12,30,952.0,76.0,3.2,28.0,815.0,1049.27,760.29
2016,9,24,12,45,940.0,81.0,3.35,28.0,801.5,1033.02,751.48
2016,9,24,13,0,928.0,86.0,3.5,28.0,788.0,1013.03,740.28
2016,9,24,13,15,923.0,85.0,3.6,28.0,768.0,989.3,726.26
2016,9,24,13,30,918.0,84.0,3.7,28.0,748.0,961.98,709.83
2016,9,24,13,45,910.0,83.5,3.85,28.0,720.5,929.07,689.87
2016,9,24,14,0,902.0,83.0,4.0,28.0,693.0,893.07,667.61
2016,9,24,14,15,891.0,81.5,4.05,28.0,659.0,850.5,640.12
2016,9,24,14,30,880.0,80.0,4.1,28.0,625.0,805.49,610.65
2016,9,24,14,45,865.0,78.0,4.2,28.0,585.0,754.69,576.89
2016,9,24,15,0,850.0,76.0,4.3,28.0,545.0,702.33,541.46
2016,9,24,15,15,830.0,73.5,4.35,27.5,500.0,644.81,501.71
2016,9,24,15,30,810.0,71.0,4.4,27.0,455.0,590.53,461.54
2016,9,24,15,45,622.5,97.0,4.45,26.5,373.5,469.94,368.88
2016,9,24,16,0,435.0,123.0,4.5,26.0,292.0,360.27,282.85
2016,9,24,16,15,554.5,90.0,4.45,25.0,274.0,356.35,278.18
2016,9,24,16,30,674.0,57.0,4.4,24.0,256.0,332.15,254.35
2016,9,24,16,45,612.5,51.0,4.4,23.5,205.0,262.34,194.11
2016,9,24,17,0,551.0,45.0,4.4,23.0,154.0,199.71,139.26
2016,9,24,17,15,449.5,36.5,4.3,22.0,107.5,133.43,84.14
2016,9,24,17,30,348.0,28.0,4.2,21.0,61.0,80.04,39.96
2016,9,24,17,45,174.0,14.0,4.1,20.0,30.5,24.77,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.0,13.0,2.9,15.5,29.5,24.31,0.0
2016,9,25,6,30,370.0,26.0,3.0,16.0,59.0,80.4,39.28
2016,9,25,6,45,477.0,34.0,3.15,17.0,106.0,135.5,86.16
2016,9,25,7,0,584.0,42.0,3.3,18.0,153.0,203.88,144.0
2016,9,25,7,15,644.0,47.5,3.15,18.5,204.5,267.81,201.08
2016,9,25,7,30,704.0,53.0,3.0,19.0,256.0,338.28,262.77
2016,9,25,7,45,743.5,56.5,2.9,20.0,307.5,403.52,318.35
2016,9,25,8,0,783.0,60.0,2.8,21.0,359.0,471.94,374.08
2016,9,25,8,15,809.5,63.0,2.7,22.0,408.0,535.26,423.51
2016,9,25,8,30,836.0,66.0,2.6,23.0,457.0,595.87,468.77
2016,9,25,8,45,855.0,68.5,2.55,24.0,502.5,654.49,510.68
2016,9,25,9,0,874.0,71.0,2.5,25.0,548.0,712.51,548.84
2016,9,25,9,15,887.5,72.5,2.45,25.5,587.5,764.27,582.02
2016,9,25,9,30,901.0,74.0,2.4,26.0,627.0,814.27,613.27
2016,9,25,9,45,915.0,73.5,2.35,27.0,662.0,860.33,639.92
2016,9,25,10,0,929.0,73.0,2.3,28.0,697.0,904.08,664.41
2016,9,25,10,15,936.0,74.0,2.15,28.5,724.0,940.66,684.06
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,974.0,701.16
2016,9,25,10,45,945.5,76.5,1.85,30.0,770.5,1000.18,711.9
2016,9,25,11,0,948.0,78.0,1.7,31.0,790.0,1022.58,719.99
2016,9,25,11,15,950.5,78.5,1.5,31.5,802.0,1039.92,725.4
2016,9,25,11,30,953.0,79.0,1.3,32.0,814.0,1053.27,728.08
2016,9,25,11,45,951.5,80.0,1.15,32.5,817.5,1059.13,726.97
2016,9,25,12,0,950.0,81.0,1.0,33.0,821.0,1060.85,723.42
2016,9,25,12,15,949.0,81.0,0.8,33.0,816.5,1057.78,717.43
2016,9,25,12,30,948.0,81.0,0.6,33.0,812.0,1050.62,708.97
2016,9,25,12,45,938.0,84.0,0.4,33.5,798.0,1033.97,693.67
2016,9,25,13,0,928.0,87.0,0.2,34.0,784.0,1013.56,676.85
2016,9,25,13,15,922.5,86.0,0.4,34.0,764.0,989.27,668.07
2016,9,25,13,30,917.0,85.0,0.6,34.0,744.0,961.42,657.14
2016,9,25,13,45,906.0,85.5,0.85,34.0,716.0,926.9,642.52
2016,9,25,14,0,895.0,86.0,1.1,34.0,688.0,889.46,625.02
2016,9,25,14,15,884.0,84.5,1.3,33.5,653.5,847.08,603.87
2016,9,25,14,30,873.0,83.0,1.5,33.0,619.0,802.28,580.13
2016,9,25,14,45,854.0,82.0,1.7,33.0,578.0,749.82,549.1
2016,9,25,15,0,835.0,81.0,1.9,33.0,537.0,701.21,519.61
2016,9,25,15,15,814.0,78.0,2.05,32.5,492.0,642.49,481.62
2016,9,25,15,30,793.0,75.0,2.2,32.0,447.0,583.48,440.88
2016,9,25,15,45,598.0,100.5,2.35,32.0,364.0,459.11,348.99
2016,9,25,16,0,403.0,126.0,2.5,32.0,281.0,346.76,263.89
2016,9,25,16,15,524.0,93.0,2.65,31.0,264.0,344.91,261.4
2016,9,25,16,30,645.0,60.0,2.8,30.0,247.0,323.61,240.8
2016,9,25,16,45,579.0,53.5,2.95,29.0,196.5,253.59,182.92
2016,9,25,17,0,513.0,47.0,3.1,28.0,146.0,191.03,130.25
2016,9,25,17,15,409.5,37.5,3.15,27.0,100.5,125.89,77.64
2016,9,25,17,30,306.0,28.0,3.2,26.0,55.0,73.98,34.87
2016,9,25,17,45,153.0,14.0,3.25,25.0,27.5,23.07,0.0
2016,9,25,18,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,20.74,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,64.54,31.49
2016,9,26,6,45,335.0,41.0,1.3,20.5,92.5,115.1,73.97
2016,9,26,7,0,437.0,54.0,1.4,21.0,136.0,178.72,126.21
2016,9,26,7,15,503.5,63.0,1.35,21.5,185.5,239.54,178.24
2016,9,26,7,30,570.0,72.0,1.3,22.0,235.0,308.0,235.77
2016,9,26,7,45,615.5,79.0,1.3,23.0,285.5,372.17,288.3
2016,9,26,8,0,661.0,86.0,1.3,24.0,336.0,440.54,341.97
2016,9,26,8,15,693.5,91.0,1.2,24.5,384.5,503.19,389.47
2016,9,26,8,30,726.0,96.0,1.1,25.0,433.0,567.68,436.19
2016,9,26,8,45,750.0,99.5,1.05,26.0,478.0,626.27,476.14
2016,9,26,9,0,774.0,103.0,1.0,27.0,523.0,682.69,512.92
2016,9,26,9,15,791.5,106.5,0.95,27.5,563.0,736.1,545.8
2016,9,26,9,30,809.0,110.0,0.9,28.0,603.0,788.36,576.81
2016,9,26,9,45,822.5,112.0,0.9,29.0,637.5,834.13,602.34
2016,9,26,10,0,836.0,114.0,0.9,30.0,672.0,877.81,626.01
2016,9,26,10,15,845.5,115.5,1.0,30.5,699.5,914.96,648.08
2016,9,26,10,30,855.0,117.0,1.1,31.0,727.0,949.27,668.32
2016,9,26,10,45,862.5,117.5,1.2,31.5,747.5,977.49,684.74
2016,9,26,11,0,870.0,118.0,1.3,32.0,768.0,991.95,692.82
2016,9,26,11,15,874.0,119.0,1.45,32.0,780.5,1010.09,705.56
2016,9,26,11,30,878.0,120.0,1.6,32.0,793.0,1024.6,716.08
2016,9,26,11,45,881.0,119.5,1.8,32.5,797.5,1032.73,722.01
2016,9,26,12,0,884.0,119.0,2.0,33.0,802.0,1037.05,725.63
2016,9,26,12,15,883.0,118.5,2.1,33.0,798.0,1033.48,724.69
2016,9,26,12,30,882.0,118.0,2.2,33.0,794.0,1026.09,721.55
2016,9,26,12,45,903.0,106.0,2.35,33.0,789.0,1023.88,722.28
2016,9,26,13,0,924.0,94.0,2.5,33.0,784.0,1017.05,720.11
2016,9,26,13,15,918.5,93.0,2.55,33.0,763.5,992.76,706.05
2016,9,26,13,30,913.0,92.0,2.6,33.0,743.0,964.92,689.87
2016,9,26,13,45,907.0,90.0,2.7,33.0,716.0,932.09,670.84
2016,9,26,14,0,901.0,88.0,2.8,33.0,689.0,896.07,649.54
2016,9,26,14,15,890.0,86.0,2.8,32.5,655.0,852.84,623.82
2016,9,26,14,30,879.0,84.0,2.8,32.0,621.0,807.19,596.13
2016,9,26,14,45,866.5,81.5,2.85,32.0,581.0,757.66,564.42
2016,9,26,15,0,854.0,79.0,2.9,32.0,541.0,706.36,530.96
2016,9,26,15,15,833.5,76.0,2.85,31.5,495.5,652.07,494.24
2016,9,26,15,30,813.0,73.0,2.8,31.0,450.0,592.38,451.42
2016,9,26,15,45,622.5,96.0,2.75,30.5,366.0,467.25,358.19
2016,9,26,16,0,432.0,119.0,2.7,30.0,282.0,353.69,271.59
2016,9,26,16,15,551.0,88.5,2.6,29.0,265.0,351.67,268.36
2016,9,26,16,30,670.0,58.0,2.5,28.0,248.0,329.5,246.39
2016,9,26,16,45,604.5,51.5,2.45,27.5,197.0,258.85,186.95
2016,9,26,17,0,539.0,45.0,2.4,27.0,146.0,194.96,132.5
2016,9,26,17,15,434.5,35.5,2.25,26.0,100.0,128.2,78.31
2016,9,26,17,30,330.0,26.0,2.1,25.0,54.0,74.18,32.31
2016,9,26,17,45,165.0,13.0,1.95,24.0,27.0,22.73,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,113.0,14.0,1.05,18.5,23.0,20.64,0.0
2016,9,27,6,30,226.0,28.0,1.1,19.0,46.0,63.72,30.25
2016,9,27,6,45,316.0,42.0,1.15,19.5,88.5,112.84,73.05
2016,9,27,7,0,406.0,56.0,1.2,20.0,131.0,173.15,123.08
2016,9,27,7,15,473.0,66.0,1.15,20.5,179.5,233.32,174.47
2016,9,27,7,30,540.0,76.0,1.1,21.0,228.0,301.22,231.47
2016,9,27,7,45,579.0,84.5,1.05,21.5,276.5,362.36,282.02
2016,9,27,8,0,618.0,93.0,1.0,22.0,325.0,427.01,333.33
2016,9,27,8,15,651.5,99.0,0.95,22.5,373.0,489.04,380.63
2016,9,27,8,30,685.0,105.0,0.9,23.0,421.0,553.11,427.44
2016,9,27,8,45,708.0,110.0,0.9,24.0,465.0,610.73,467.28
2016,9,27,9,0,731.0,115.0,0.9,25.0,509.0,668.54,505.7
2016,9,27,9,15,749.5,118.5,0.95,25.5,548.0,721.08,540.22
2016,9,27,9,30,768.0,122.0,1.0,26.0,587.0,772.71,572.62
2016,9,27,9,45,817.5,109.5,1.05,27.0,630.0,827.64,605.41
2016,9,27,10,0,867.0,97.0,1.1,28.0,673.0,878.15,634.56
2016,9,27,10,15,875.5,98.5,1.2,28.0,700.0,914.61,657.64
2016,9,27,10,30,884.0,100.0,1.3,28.0,727.0,948.12,678.99
2016,9,27,10,45,880.5,105.0,1.45,28.5,744.5,970.96,693.01
2016,9,27,11,0,877.0,110.0,1.6,29.0,762.0,989.99,704.76
2016,9,27,11,15,880.5,110.5,1.7,29.0,774.0,1007.1,716.11
2016,9,27,11,30,884.0,111.0,1.8,29.0,786.0,1020.54,725.29
2016,9,27,11,45,878.5,114.5,1.95,29.5,788.0,1024.5,727.9
2016,9,27,12,0,873.0,118.0,2.1,30.0,790.0,1024.58,728.23
2016,9,27,12,15,871.5,118.0,2.2,30.0,785.5,1021.0,727.23
2016,9,27,12,30,870.0,118.0,2.3,30.0,781.0,1013.66,723.98
2016,9,27,12,45,880.5,110.5,2.4,30.0,772.5,1006.11,720.72
2016,9,27,13,0,891.0,103.0,2.5,30.0,764.0,994.46,714.92
2016,9,27,13,15,885.0,102.0,2.55,30.0,744.0,970.25,700.66
2016,9,27,13,30,879.0,101.0,2.6,30.0,724.0,942.65,684.28
2016,9,27,13,45,863.0,102.5,2.7,30.0,694.5,905.58,662.04
2016,9,27,14,0,847.0,104.0,2.8,30.0,665.0,874.06,643.28
2016,9,27,14,15,834.5,102.0,2.85,29.5,631.0,830.75,617.22
2016,9,27,14,30,822.0,100.0,2.9,29.0,597.0,785.28,589.3
2016,9,27,14,45,807.0,96.5,2.95,29.0,557.5,734.34,555.89
2016,9,27,15,0,792.0,93.0,3.0,29.0,518.0,682.02,520.94
2016,9,27,15,15,769.0,89.5,3.0,28.5,473.0,623.31,479.64
2016,9,27,15,30,746.0,86.0,3.0,28.0,428.0,564.61,436.88
2016,9,27,15,45,722.5,80.0,3.05,27.5,381.0,503.33,390.8
2016,9,27,16,0,699.0,74.0,3.1,27.0,334.0,443.95,344.31
2016,9,27,16,15,655.0,68.5,3.05,26.0,283.5,375.98,289.92
2016,9,27,16,30,611.0,63.0,3.0,25.0,233.0,311.96,236.67
2016,9,27,16,45,553.5,54.5,2.95,24.5,184.5,244.78,179.32
2016,9,27,17,0,496.0,46.0,2.9,24.0,136.0,184.12,126.72
2016,9,27,17,15,389.5,35.5,2.85,23.0,91.5,118.88,73.35
2016,9,27,17,30,283.0,25.0,2.8,22.0,47.0,66.13,26.48
2016,9,27,17,45,141.5,12.5,2.75,21.5,23.5,20.52,0.0
2016,9,27,18,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,107.0,13.5,1.85,15.0,22.5,19.91,0.0
2016,9,28,6,30,214.0,27.0,1.9,15.0,45.0,60.28,27.58
2016,9,28,6,45,321.0,39.5,1.95,15.5,87.5,112.05,73.31
2016,9,28,7,0,428.0,52.0,2.0,16.0,130.0,175.77,126.7
2016,9,28,7,15,496.0,60.5,1.95,16.5,178.5,236.08,179.59
2016,9,28,7,30,564.0,69.0,1.9,17.0,227.0,304.18,238.42
2016,9,28,7,45,615.5,74.5,1.9,17.5,277.5,369.06,293.63
2016,9,28,8,0,667.0,80.0,1.9,18.0,328.0,438.76,350.87
2016,9,28,8,15,699.0,84.5,1.9,18.5,375.5,500.76,400.23
2016,9,28,8,30,731.0,89.0,1.9,19.0,423.0,564.52,449.13
2016,9,28,8,45,755.5,92.0,1.9,19.5,467.5,621.12,491.05
2016,9,28,9,0,780.0,95.0,1.9,20.0,512.0,679.58,532.77
2016,9,28,9,15,797.0,97.5,1.95,20.5,552.0,731.56,567.45
2016,9,28,9,30,814.0,100.0,2.0,21.0,592.0,782.32,600.66
2016,9,28,9,45,823.5,103.5,2.05,21.5,625.0,826.38,628.7
2016,9,28,10,0,833.0,107.0,2.1,22.0,658.0,868.1,654.82
2016,9,28,10,15,842.5,108.5,2.2,22.0,685.0,904.94,679.17
2016,9,28,10,30,852.0,110.0,2.3,22.0,712.0,938.97,701.62
2016,9,28,10,45,851.5,114.5,2.45,22.5,730.0,963.87,717.12
2016,9,28,11,0,851.0,119.0,2.6,23.0,748.0,985.16,730.32
2016,9,28,11,15,855.0,119.5,2.8,23.0,760.0,1002.62,742.97
2016,9,28,11,30,859.0,120.0,3.0,23.0,772.0,1016.45,753.34
2016,9,28,11,45,855.5,123.0,3.2,23.5,774.5,1021.87,756.8
2016,9,28,12,0,852.0,126.0,3.4,24.0,777.0,1023.44,757.84
2016,9,28,12,15,850.5,125.5,3.6,24.0,773.0,1019.21,756.62
2016,9,28,12,30,849.0,125.0,3.8,24.0,769.0,1011.2,752.97
2016,9,28,12,45,845.0,124.5,4.05,24.0,756.5,996.98,745.52
2016,9,28,13,0,841.0,124.0,4.3,24.0,744.0,979.17,735.61
2016,9,28,13,15,834.5,122.5,4.4,23.5,724.0,954.36,721.46
2016,9,28,13,30,828.0,121.0,4.5,23.0,704.0,926.29,705.11
2016,9,28,13,45,818.5,119.0,4.65,23.0,676.5,891.88,683.41
2016,9,28,14,0,809.0,117.0,4.8,23.0,649.0,854.75,659.52
2016,9,28,14,15,795.0,115.0,4.8,22.5,615.0,811.35,631.19
2016,9,28,14,30,781.0,113.0,4.8,22.0,581.0,766.01,601.09
2016,9,28,14,45,768.0,108.0,4.85,22.0,542.5,716.53,566.55
2016,9,28,15,0,755.0,103.0,4.9,22.0,504.0,665.62,529.92
2016,9,28,15,15,730.0,99.0,4.9,21.5,459.5,609.0,487.63
2016,9,28,15,30,705.0,95.0,4.9,21.0,415.0,550.24,442.49
2016,9,28,15,45,528.0,111.5,4.9,20.5,336.0,429.21,346.27
2016,9,28,16,0,351.0,128.0,4.9,20.0,257.0,321.66,259.09
2016,9,28,16,15,455.5,98.5,4.85,19.5,239.5,314.59,251.38
2016,9,28,16,30,560.0,69.0,4.8,19.0,222.0,297.93,232.88
2016,9,28,16,45,497.0,59.5,4.8,18.5,174.5,231.08,174.24
2016,9,28,17,0,434.0,50.0,4.8,18.0,127.0,171.49,121.55
2016,9,28,17,15,321.0,38.0,4.7,17.0,84.0,107.6,68.46
2016,9,28,17,30,208.0,26.0,4.6,16.0,41.0,55.76,19.9
2016,9,28,17,45,104.0,13.0,4.55,15.5,20.5,18.42,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
