Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,107.5,13.5,3.4,13.0,22.0,20.09,0.0
2016,9,29,6,30,215.0,27.0,3.5,13.0,44.0,60.62,26.47
2016,9,29,6,45,327.5,39.5,3.65,13.5,87.0,113.9,75.04
2016,9,29,7,0,440.0,52.0,3.8,14.0,130.0,179.6,130.73
2016,9,29,7,15,220.0,61.0,3.75,14.0,100.0,143.56,111.28
2016,9,29,7,30,0.0,70.0,3.7,14.0,70.0,62.63,47.98
2016,9,29,7,45,0.0,85.5,3.65,14.5,85.5,76.87,60.08
2016,9,29,8,0,0.0,101.0,3.6,15.0,101.0,91.19,71.97
2016,9,29,8,15,3.5,128.0,3.6,15.5,129.5,118.79,94.8
2016,9,29,8,30,7.0,155.0,3.6,16.0,158.0,147.05,117.81
2016,9,29,8,45,9.0,169.0,3.6,16.5,173.5,161.89,129.46
2016,9,29,9,0,11.0,183.0,3.6,17.0,189.0,177.0,141.22
2016,9,29,9,15,72.0,227.5,3.65,17.5,270.5,279.96,225.05
2016,9,29,9,30,133.0,272.0,3.7,18.0,352.0,393.26,314.32
2016,9,29,9,45,223.5,278.5,3.75,18.5,421.5,481.81,383.48
2016,9,29,10,0,314.0,285.0,3.8,19.0,491.0,591.45,466.55
2016,9,29,10,15,422.5,260.0,3.85,19.0,549.5,688.39,539.95
2016,9,29,10,30,531.0,235.0,3.9,19.0,608.0,776.0,605.43
2016,9,29,10,45,713.0,166.0,3.95,19.5,681.0,895.3,690.52
2016,9,29,11,0,895.0,97.0,4.0,20.0,754.0,992.83,755.56
2016,9,29,11,15,897.5,97.5,4.05,20.0,765.5,1009.02,765.64
2016,9,29,11,30,900.0,98.0,4.1,20.0,777.0,1021.46,773.92
2016,9,29,11,45,901.5,97.5,4.15,20.5,780.5,1027.91,776.81
2016,9,29,12,0,903.0,97.0,4.2,21.0,784.0,1030.46,777.26
2016,9,29,12,15,902.0,96.5,4.25,21.0,779.5,1026.58,775.02
2016,9,29,12,30,901.0,96.0,4.3,21.0,775.0,1018.81,770.33
2016,9,29,12,45,898.5,95.0,4.4,21.0,763.0,1005.12,762.06
2016,9,29,13,0,896.0,94.0,4.5,21.0,751.0,987.68,751.54
2016,9,29,13,15,890.5,93.0,4.55,21.0,730.5,963.71,736.29
2016,9,29,13,30,885.0,92.0,4.6,21.0,710.0,936.32,718.68
2016,9,29,13,45,876.0,91.0,4.7,21.0,683.0,902.51,696.87
2016,9,29,14,0,867.0,90.0,4.8,21.0,656.0,865.81,672.83
2016,9,29,14,15,855.0,88.0,4.9,20.5,622.0,822.79,645.22
2016,9,29,14,30,843.0,86.0,5.0,20.0,588.0,777.56,615.5
2016,9,29,14,45,826.0,84.0,5.1,20.0,548.0,732.37,584.08
2016,9,29,15,0,809.0,82.0,5.2,20.0,508.0,679.56,546.39
2016,9,29,15,15,787.0,79.0,5.25,19.5,463.5,621.37,503.06
2016,9,29,15,30,765.0,76.0,5.3,19.0,419.0,563.08,457.73
2016,9,29,15,45,558.5,100.5,5.4,19.0,336.0,434.07,353.17
2016,9,29,16,0,352.0,125.0,5.5,19.0,253.0,318.76,258.22
2016,9,29,16,15,481.0,92.0,5.5,18.0,238.0,318.39,256.19
2016,9,29,16,30,610.0,59.0,5.5,17.0,223.0,305.53,240.43
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.0,235.65,178.35
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,174.05,123.31
2016,9,29,17,15,350.0,34.0,5.35,15.5,82.0,108.83,68.2
2016,9,29,17,30,234.0,23.0,5.2,15.0,39.0,56.24,14.91
2016,9,29,17,45,117.0,11.5,5.05,14.5,19.5,17.73,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.5,12.5,4.55,12.0,21.5,20.06,0.0
2016,9,30,6,30,235.0,25.0,4.7,12.0,43.0,62.47,25.16
2016,9,30,6,45,347.0,36.5,4.9,12.5,86.0,115.53,75.75
2016,9,30,7,0,459.0,48.0,5.1,13.0,129.0,181.38,132.28
2016,9,30,7,15,528.0,55.5,5.1,13.5,177.5,242.9,187.88
2016,9,30,7,30,597.0,63.0,5.1,14.0,226.0,312.26,249.91
2016,9,30,7,45,644.0,68.0,5.15,14.5,276.0,376.39,306.89
2016,9,30,8,0,691.0,73.0,5.2,15.0,326.0,444.76,365.73
2016,9,30,8,15,722.5,77.0,5.25,15.5,373.5,505.8,417.01
2016,9,30,8,30,754.0,81.0,5.3,16.0,421.0,569.66,468.87
2016,9,30,8,45,778.5,83.5,5.35,16.5,466.0,628.35,515.17
2016,9,30,9,0,803.0,86.0,5.4,17.0,511.0,687.12,559.59
2016,9,30,9,15,819.5,88.5,5.45,17.0,550.0,739.52,598.08
2016,9,30,9,30,836.0,91.0,5.5,17.0,589.0,790.59,635.14
2016,9,30,9,45,851.5,91.5,5.55,17.5,623.0,829.65,661.63
2016,9,30,10,0,867.0,92.0,5.6,18.0,657.0,873.34,691.32
2016,9,30,10,15,875.5,93.0,5.6,18.0,684.0,908.98,715.93
2016,9,30,10,30,884.0,94.0,5.6,18.0,711.0,941.67,738.36
2016,9,30,10,45,889.0,95.5,5.65,18.5,730.5,968.44,755.38
2016,9,30,11,0,894.0,97.0,5.7,19.0,750.0,991.76,769.95
2016,9,30,11,15,897.5,97.5,5.75,19.0,762.0,1008.84,781.7
2016,9,30,11,30,901.0,98.0,5.8,19.0,774.0,1022.19,790.98
2016,9,30,11,45,902.5,98.0,5.85,19.0,778.0,1029.13,795.91
2016,9,30,12,0,904.0,98.0,5.9,19.0,782.0,1032.18,798.3
2016,9,30,12,15,903.0,97.5,5.9,19.0,777.5,1028.21,795.59
2016,9,30,12,30,902.0,97.0,5.9,19.0,773.0,1020.35,790.33
2016,9,30,12,45,896.5,97.5,5.95,19.0,760.0,1005.34,780.51
2016,9,30,13,0,891.0,98.0,6.0,19.0,747.0,986.66,768.21
2016,9,30,13,15,885.0,97.0,6.0,18.5,726.5,962.25,753.05
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,934.46,735.45
2016,9,30,13,45,871.0,94.0,6.05,18.0,679.0,900.51,712.16
2016,9,30,14,0,863.0,92.0,6.1,18.0,652.0,863.63,686.62
2016,9,30,14,15,851.0,90.5,6.1,18.0,617.5,821.28,656.62
2016,9,30,14,30,839.0,89.0,6.1,18.0,583.0,783.2,629.62
2016,9,30,14,45,824.0,86.0,6.1,18.0,543.5,732.11,592.48
2016,9,30,15,0,809.0,83.0,6.1,18.0,504.0,679.61,553.84
2016,9,30,15,15,786.5,80.0,6.05,17.5,459.5,621.07,508.98
2016,9,30,15,30,764.0,77.0,6.0,17.0,415.0,562.48,462.38
2016,9,30,15,45,734.0,72.5,6.0,17.0,367.0,498.38,409.21
2016,9,30,16,0,704.0,68.0,6.0,17.0,319.0,435.77,355.72
2016,9,30,16,15,658.5,63.0,5.9,16.5,269.0,368.66,297.56
2016,9,30,16,30,613.0,58.0,5.8,16.0,219.0,304.71,240.46
2016,9,30,16,45,542.0,50.5,5.75,16.0,170.0,234.57,177.46
2016,9,30,17,0,471.0,43.0,5.7,16.0,121.0,172.62,121.64
2016,9,30,17,15,352.5,32.5,5.55,15.5,79.0,107.36,66.28
2016,9,30,17,30,234.0,22.0,5.4,15.0,37.0,54.49,7.66
2016,9,30,17,45,117.0,11.0,5.3,14.5,18.5,17.13,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,126.5,12.0,3.15,12.5,21.0,20.43,0.0
2016,10,1,6,30,253.0,24.0,3.3,13.0,42.0,64.11,23.03
2016,10,1,6,45,372.5,34.5,3.45,13.5,86.0,119.32,77.23
2016,10,1,7,0,492.0,45.0,3.6,14.0,130.0,187.82,135.7
2016,10,1,7,15,562.5,52.0,3.65,14.5,180.0,251.3,192.74
2016,10,1,7,30,633.0,59.0,3.7,15.0,230.0,322.77,256.08
2016,10,1,7,45,681.0,63.5,3.75,15.5,281.0,387.85,313.27
2016,10,1,8,0,729.0,68.0,3.8,16.0,332.0,458.2,372.9
2016,10,1,8,15,760.5,71.5,3.7,16.5,381.0,521.89,425.08
2016,10,1,8,30,792.0,75.0,3.6,17.0,430.0,587.08,476.46
2016,10,1,8,45,816.0,77.5,3.55,17.5,475.5,647.2,522.27
2016,10,1,9,0,840.0,80.0,3.5,18.0,521.0,707.27,565.43
2016,10,1,9,15,856.0,82.0,3.45,18.0,561.0,754.35,598.14
2016,10,1,9,30,872.0,84.0,3.4,18.0,601.0,805.22,633.17
2016,10,1,9,45,889.0,83.5,3.4,18.5,636.0,852.27,663.92
2016,10,1,10,0,906.0,83.0,3.4,19.0,671.0,897.29,692.79
2016,10,1,10,15,914.0,84.0,3.45,19.5,698.0,933.56,715.54
2016,10,1,10,30,922.0,85.0,3.5,20.0,725.0,966.72,736.03
2016,10,1,10,45,927.5,86.0,3.55,20.5,745.0,994.17,752.55
2016,10,1,11,0,933.0,87.0,3.6,21.0,765.0,1018.03,766.66
2016,10,1,11,15,936.0,87.5,3.65,21.0,777.0,1035.09,777.76
2016,10,1,11,30,939.0,88.0,3.7,21.0,789.0,1048.25,786.42
2016,10,1,11,45,939.5,88.5,3.8,21.0,792.5,1054.9,791.29
2016,10,1,12,0,940.0,89.0,3.9,21.0,796.0,1057.49,793.64
2016,10,1,12,15,939.0,89.0,4.05,21.0,791.5,1053.93,792.4
2016,10,1,12,30,938.0,89.0,4.2,21.0,787.0,1046.32,788.58
2016,10,1,12,45,934.0,89.0,4.4,21.5,774.0,1031.74,778.96
2016,10,1,13,0,930.0,89.0,4.6,22.0,761.0,1013.31,767.25
2016,10,1,13,15,924.5,88.0,4.7,21.5,741.0,988.54,753.52
2016,10,1,13,30,919.0,87.0,4.8,21.0,721.0,960.22,737.24
2016,10,1,13,45,909.5,86.5,4.9,21.0,692.5,925.5,714.85
2016,10,1,14,0,900.0,86.0,5.0,21.0,664.0,887.8,690.15
2016,10,1,14,15,888.5,84.0,5.05,21.0,629.5,843.95,660.47
2016,10,1,14,30,877.0,82.0,5.1,21.0,595.0,797.76,628.75
2016,10,1,14,45,860.0,80.0,5.2,21.0,554.0,745.35,592.23
2016,10,1,15,0,843.0,78.0,5.3,21.0,513.0,696.69,557.92
2016,10,1,15,15,820.5,75.5,5.35,20.5,467.5,637.14,513.88
2016,10,1,15,30,798.0,73.0,5.4,20.0,422.0,577.44,467.6
2016,10,1,15,45,765.0,69.5,5.5,20.0,372.5,511.04,413.68
2016,10,1,16,0,732.0,66.0,5.6,20.0,323.0,446.37,359.41
2016,10,1,16,15,685.0,61.0,5.55,19.5,272.0,376.1,299.46
2016,10,1,16,30,638.0,56.0,5.5,19.0,221.0,311.04,242.03
2016,10,1,16,45,563.0,49.0,5.5,18.5,170.5,238.79,178.29
2016,10,1,17,0,488.0,42.0,5.5,18.0,120.0,175.18,121.8
2016,10,1,17,15,359.0,31.5,5.4,17.5,77.0,107.13,64.5
2016,10,1,17,30,230.0,21.0,5.3,17.0,34.0,52.27,0.0
2016,10,1,17,45,115.0,10.5,5.2,16.5,17.0,16.42,0.0
2016,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,119.0,12.0,3.25,12.5,20.0,20.01,0.0
2016,10,2,6,30,238.0,24.0,3.4,13.0,40.0,62.09,19.34
2016,10,2,6,45,354.0,34.5,3.6,13.5,82.5,116.13,75.11
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,182.61,132.06
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,244.59,187.78
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,314.51,249.84
2016,10,2,7,45,655.5,64.0,4.0,15.5,271.5,378.62,306.33
2016,10,2,8,0,701.0,69.0,4.1,16.0,321.0,445.67,363.52
2016,10,2,8,15,457.0,126.5,4.1,16.0,299.5,406.89,333.55
2016,10,2,8,30,213.0,184.0,4.1,16.0,278.0,323.44,264.73
2016,10,2,8,45,163.5,206.0,4.2,16.5,282.5,324.96,264.84
2016,10,2,9,0,114.0,228.0,4.3,17.0,287.0,321.36,260.07
2016,10,2,9,15,157.0,246.0,4.35,17.0,334.5,379.04,306.46
2016,10,2,9,30,200.0,264.0,4.4,17.0,382.0,440.08,354.73
2016,10,2,9,45,189.5,281.5,4.5,17.5,398.5,458.44,367.34
2016,10,2,10,0,179.0,299.0,4.6,18.0,415.0,475.5,378.95
2016,10,2,10,15,352.5,265.5,4.7,18.0,505.0,616.91,491.29
2016,10,2,10,30,526.0,232.0,4.8,18.0,595.0,769.12,607.77
2016,10,2,10,45,442.0,272.0,4.9,18.0,583.0,745.41,586.84
2016,10,2,11,0,358.0,312.0,5.0,18.0,571.0,700.66,551.5
2016,10,2,11,15,426.0,290.5,5.0,18.0,603.5,766.33,601.53
2016,10,2,11,30,494.0,269.0,5.0,18.0,636.0,816.21,639.31
2016,10,2,11,45,693.0,185.5,5.05,18.5,702.5,934.86,726.82
2016,10,2,12,0,892.0,102.0,5.1,19.0,769.0,1023.71,787.42
2016,10,2,12,15,892.0,102.0,5.1,19.0,765.5,1021.19,785.18
2016,10,2,12,30,892.0,102.0,5.1,19.0,762.0,1014.82,781.03
2016,10,2,12,45,890.5,101.5,5.2,19.0,750.5,1002.57,773.73
2016,10,2,13,0,889.0,101.0,5.3,19.0,739.0,986.58,763.91
2016,10,2,13,15,883.5,99.5,5.35,19.0,719.5,961.98,747.7
2016,10,2,13,30,878.0,98.0,5.4,19.0,700.0,933.99,729.12
2016,10,2,13,45,873.0,95.5,5.5,19.0,673.5,902.08,707.98
2016,10,2,14,0,868.0,93.0,5.6,19.0,647.0,867.07,684.44
2016,10,2,14,15,855.5,91.0,5.6,18.5,612.5,830.58,660.41
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,784.22,628.73
2016,10,2,14,45,824.5,87.0,5.65,18.0,537.5,731.44,590.78
2016,10,2,15,0,806.0,85.0,5.7,18.0,497.0,677.55,551.42
2016,10,2,15,15,782.0,82.0,5.7,17.5,452.0,618.14,505.89
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,558.83,458.89
2016,10,2,15,45,721.0,75.5,5.7,17.0,358.0,492.29,403.76
2016,10,2,16,0,684.0,72.0,5.7,17.0,309.0,429.42,350.04
2016,10,2,16,15,634.0,66.5,5.7,16.5,258.5,360.02,290.18
2016,10,2,16,30,584.0,61.0,5.7,16.0,208.0,295.32,232.62
2016,10,2,16,45,503.0,53.0,5.7,16.0,159.5,223.46,168.59
2016,10,2,17,0,422.0,45.0,5.7,16.0,111.0,161.03,113.01
2016,10,2,17,15,292.0,33.0,5.55,15.5,70.0,95.68,57.71
2016,10,2,17,30,162.0,21.0,5.4,15.0,29.0,42.72,0.0
2016,10,2,17,45,81.0,10.5,5.3,14.5,14.5,14.31,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,54.5,11.5,2.2,12.5,15.0,14.69,0.0
2016,10,3,6,30,109.0,23.0,2.3,13.0,30.0,42.21,10.0
2016,10,3,6,45,180.5,39.0,2.45,13.5,63.5,84.36,55.86
2016,10,3,7,0,252.0,55.0,2.6,14.0,97.0,132.97,97.7
2016,10,3,7,15,289.5,72.0,2.65,14.0,136.0,180.42,140.2
2016,10,3,7,30,327.0,89.0,2.7,14.0,175.0,232.34,186.27
2016,10,3,7,45,355.0,103.5,2.75,14.5,214.5,281.52,229.07
2016,10,3,8,0,383.0,118.0,2.8,15.0,254.0,333.46,272.97
2016,10,3,8,15,191.5,117.0,2.8,15.0,185.0,236.46,194.32
2016,10,3,8,30,0.0,116.0,2.8,15.0,116.0,104.96,82.97
2016,10,3,8,45,0.0,119.0,2.8,15.5,119.0,107.42,84.79
2016,10,3,9,0,0.0,122.0,2.8,16.0,122.0,109.97,86.49
2016,10,3,9,15,0.0,137.0,2.75,16.0,137.0,124.08,97.88
2016,10,3,9,30,0.0,152.0,2.7,16.0,152.0,138.29,109.24
2016,10,3,9,45,9.0,192.0,2.7,16.5,198.0,184.76,146.77
2016,10,3,10,0,18.0,232.0,2.7,17.0,244.0,232.67,184.7
2016,10,3,10,15,17.5,238.0,2.75,17.0,249.5,238.4,188.82
2016,10,3,10,30,17.0,244.0,2.8,17.0,255.0,244.11,193.06
2016,10,3,10,45,9.0,205.0,2.9,17.5,211.0,197.63,155.42
2016,10,3,11,0,1.0,166.0,3.0,18.0,167.0,151.97,118.33
2016,10,3,11,15,8.5,211.5,3.1,18.0,218.0,203.62,159.86
2016,10,3,11,30,16.0,257.0,3.2,18.0,269.0,256.58,201.74
2016,10,3,11,45,52.0,301.5,3.3,18.0,340.5,357.29,281.25
2016,10,3,12,0,88.0,346.0,3.4,18.0,412.0,443.66,348.02
2016,10,3,12,15,144.5,349.0,3.4,18.0,456.0,521.92,408.45
2016,10,3,12,30,201.0,352.0,3.4,18.0,500.0,580.43,453.49
2016,10,3,12,45,105.5,290.0,3.45,18.0,368.0,413.91,325.98
2016,10,3,13,0,10.0,228.0,3.5,18.0,236.0,221.45,173.76
2016,10,3,13,15,7.0,210.0,3.55,18.0,215.5,200.68,157.75
2016,10,3,13,30,4.0,192.0,3.6,18.0,195.0,180.17,141.49
2016,10,3,13,45,2.0,164.5,3.65,18.0,166.0,151.64,118.72
2016,10,3,14,0,0.0,137.0,3.7,18.0,137.0,123.61,96.18
2016,10,3,14,15,0.0,124.0,3.7,18.0,124.0,111.39,86.44
2016,10,3,14,30,0.0,111.0,3.7,18.0,111.0,99.26,76.71
2016,10,3,14,45,0.0,99.0,3.75,18.0,99.0,88.14,67.76
2016,10,3,15,0,0.0,87.0,3.8,18.0,87.0,77.09,58.8
2016,10,3,15,15,0.0,60.5,3.8,17.5,60.5,53.46,39.36
2016,10,3,15,30,0.0,34.0,3.8,17.0,34.0,29.97,19.76
2016,10,3,15,45,0.0,30.0,3.8,17.0,30.0,26.43,16.82
2016,10,3,16,0,0.0,26.0,3.8,17.0,26.0,22.89,13.85
2016,10,3,16,15,0.0,21.5,3.75,17.0,21.5,18.91,10.46
2016,10,3,16,30,0.0,17.0,3.7,17.0,17.0,14.94,7.04
2016,10,3,16,45,0.0,13.0,3.7,17.0,13.0,11.42,3.97
2016,10,3,17,0,0.0,9.0,3.7,17.0,9.0,7.9,0.88
2016,10,3,17,15,0.0,5.5,3.6,16.5,5.5,4.82,0.0
2016,10,3,17,30,0.0,2.0,3.5,16.0,2.0,1.75,0.0
2016,10,3,17,45,0.0,1.0,3.4,16.0,1.0,0.91,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,3.35,14.0,6.0,5.46,0.0
2016,10,4,6,30,0.0,12.0,3.5,14.0,12.0,10.55,0.0
2016,10,4,6,45,0.0,27.5,3.65,14.0,27.5,24.26,13.96
2016,10,4,7,0,0.0,43.0,3.8,14.0,43.0,38.47,26.72
2016,10,4,7,15,0.0,61.5,3.8,14.0,61.5,55.66,41.76
2016,10,4,7,30,0.0,80.0,3.8,14.0,80.0,72.91,56.73
2016,10,4,7,45,0.0,99.0,3.85,14.5,99.0,90.73,71.82
2016,10,4,8,0,0.0,118.0,3.9,15.0,118.0,108.65,86.7
2016,10,4,8,15,10.0,139.5,3.85,15.5,143.5,134.85,108.39
2016,10,4,8,30,20.0,161.0,3.8,16.0,169.0,162.26,130.79
2016,10,4,8,45,81.5,193.0,3.75,16.5,234.0,246.23,200.13
2016,10,4,9,0,143.0,225.0,3.7,17.0,299.0,340.02,275.55
2016,10,4,9,15,181.0,242.0,3.55,17.0,342.5,394.07,318.17
2016,10,4,9,30,219.0,259.0,3.4,17.0,386.0,450.96,362.38
2016,10,4,9,45,530.5,181.5,3.3,17.5,513.0,665.44,530.76
2016,10,4,10,0,842.0,104.0,3.2,18.0,640.0,873.89,679.79
2016,10,4,10,15,852.0,105.5,3.15,18.0,667.5,910.97,702.62
2016,10,4,10,30,862.0,107.0,3.1,18.0,695.0,945.21,724.7
2016,10,4,10,45,874.5,105.5,3.1,18.5,716.0,965.58,736.16
2016,10,4,11,0,887.0,104.0,3.1,19.0,737.0,992.17,751.98
2016,10,4,11,15,891.0,104.5,3.2,19.0,748.5,1009.31,763.63
2016,10,4,11,30,895.0,105.0,3.3,19.0,760.0,1022.76,773.0
2016,10,4,11,45,903.0,101.5,3.45,19.5,765.5,1031.83,778.51
2016,10,4,12,0,911.0,98.0,3.6,20.0,771.0,1037.03,781.55
2016,10,4,12,15,910.0,98.0,3.8,20.0,766.0,1033.31,780.6
2016,10,4,12,30,909.0,98.0,4.0,20.0,761.0,1025.67,777.12
2016,10,4,12,45,906.5,96.5,4.25,20.0,748.5,1010.95,769.18
2016,10,4,13,0,904.0,95.0,4.5,20.0,736.0,992.45,758.92
2016,10,4,13,15,898.0,94.0,4.7,20.0,715.5,967.53,744.24
2016,10,4,13,30,892.0,93.0,4.9,20.0,695.0,939.21,726.98
2016,10,4,13,45,884.5,91.0,5.1,20.0,667.5,905.14,705.38
2016,10,4,14,0,877.0,89.0,5.3,20.0,640.0,868.09,681.31
2016,10,4,14,15,864.5,87.5,5.4,20.0,605.5,824.7,651.71
2016,10,4,14,30,852.0,86.0,5.5,20.0,571.0,785.57,624.92
2016,10,4,14,45,835.5,83.0,5.65,20.0,530.5,732.75,587.65
2016,10,4,15,0,819.0,80.0,5.8,20.0,490.0,678.65,548.74
2016,10,4,15,15,795.0,77.0,5.85,19.5,445.0,618.7,503.25
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,558.83,456.09
2016,10,4,15,45,736.5,70.5,6.0,19.0,351.0,493.13,401.94
2016,10,4,16,0,702.0,67.0,6.1,19.0,302.0,429.38,347.68
2016,10,4,16,15,651.0,61.5,6.05,18.5,252.0,360.04,287.83
2016,10,4,16,30,600.0,56.0,6.0,18.0,202.0,294.25,229.37
2016,10,4,16,45,514.5,48.5,6.0,17.5,152.5,220.94,164.69
2016,10,4,17,0,429.0,41.0,6.0,17.0,103.0,157.62,108.77
2016,10,4,17,15,288.5,29.0,5.8,16.5,63.5,90.55,50.97
2016,10,4,17,30,148.0,17.0,5.6,16.0,24.0,32.76,0.0
2016,10,4,17,45,74.0,8.5,5.45,15.5,12.0,7.73,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.0,11.0,3.7,11.5,17.0,18.42,0.0
2016,10,5,6,30,210.0,22.0,3.8,12.0,34.0,56.37,4.04
2016,10,5,6,45,345.5,32.5,3.9,12.5,77.0,114.05,72.91
2016,10,5,7,0,481.0,43.0,4.0,13.0,120.0,185.4,134.21
2016,10,5,7,15,556.5,50.0,4.0,13.5,169.5,249.93,192.42
2016,10,5,7,30,632.0,57.0,4.0,14.0,219.0,323.02,257.5
2016,10,5,7,45,685.0,61.0,4.05,15.0,270.5,389.48,315.69
2016,10,5,8,0,738.0,65.0,4.1,16.0,322.0,461.95,376.69
2016,10,5,8,15,770.0,68.5,4.0,16.5,371.0,526.22,429.56
2016,10,5,8,30,802.0,72.0,3.9,17.0,420.0,591.99,481.62
2016,10,5,8,45,828.5,74.0,3.8,17.5,466.0,653.44,528.51
2016,10,5,9,0,855.0,76.0,3.7,18.0,512.0,715.0,572.51
2016,10,5,9,15,871.0,78.0,3.6,18.5,552.0,762.36,604.13
2016,10,5,9,30,887.0,80.0,3.5,19.0,592.0,813.53,637.89
2016,10,5,9,45,901.0,80.5,3.4,19.5,626.5,859.42,667.13
2016,10,5,10,0,915.0,81.0,3.3,20.0,661.0,903.02,694.22
2016,10,5,10,15,923.0,82.5,3.25,20.0,688.0,939.81,717.85
2016,10,5,10,30,931.0,84.0,3.2,20.0,715.0,973.43,739.19
2016,10,5,10,45,938.0,84.0,3.2,20.5,734.5,1000.98,755.27
2016,10,5,11,0,945.0,84.0,3.2,21.0,754.0,1024.95,768.95
2016,10,5,11,15,948.0,84.5,3.3,21.0,765.5,1041.83,780.3
2016,10,5,11,30,951.0,85.0,3.4,21.0,777.0,1054.76,789.21
2016,10,5,11,45,952.0,84.5,3.55,21.0,780.5,1060.46,793.9
2016,10,5,12,0,953.0,84.0,3.7,21.0,784.0,1062.06,796.05
2016,10,5,12,15,951.5,84.0,3.85,21.0,779.0,1057.64,794.34
2016,10,5,12,30,950.0,84.0,4.0,21.0,774.0,1049.14,790.03
2016,10,5,12,45,939.0,87.0,4.15,21.5,758.5,1030.84,777.69
2016,10,5,13,0,928.0,90.0,4.3,22.0,743.0,1008.84,762.96
2016,10,5,13,15,921.5,89.0,4.45,22.0,722.0,982.92,746.97
2016,10,5,13,30,915.0,88.0,4.6,22.0,701.0,953.52,729.07
2016,10,5,13,45,904.5,87.0,4.75,22.0,672.0,917.25,706.15
2016,10,5,14,0,894.0,86.0,4.9,22.0,643.0,878.11,680.9
2016,10,5,14,15,881.0,84.5,5.05,21.5,608.0,833.7,652.74
2016,10,5,14,30,868.0,83.0,5.2,21.0,573.0,787.09,622.38
2016,10,5,14,45,847.0,81.5,5.35,21.0,531.0,738.39,588.6
2016,10,5,15,0,826.0,80.0,5.5,21.0,489.0,682.37,548.63
2016,10,5,15,15,801.0,77.0,5.55,20.5,443.0,621.43,502.7
2016,10,5,15,30,776.0,74.0,5.6,20.0,397.0,560.67,455.16
2016,10,5,15,45,737.5,70.5,5.7,20.0,347.5,492.56,399.42
2016,10,5,16,0,699.0,67.0,5.8,20.0,298.0,428.22,344.95
2016,10,5,16,15,645.5,61.5,5.8,19.5,247.0,356.78,283.75
2016,10,5,16,30,592.0,56.0,5.8,19.0,196.0,290.46,225.16
2016,10,5,16,45,506.0,48.0,5.85,18.5,147.5,217.1,160.76
2016,10,5,17,0,420.0,40.0,5.9,18.0,99.0,153.84,105.12
2016,10,5,17,15,275.5,28.0,5.8,17.0,60.0,86.73,46.54
2016,10,5,17,30,131.0,16.0,5.7,16.0,21.0,29.68,0.0
2016,10,5,17,45,65.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,10.0,1.35,12.5,16.0,17.6,0.0
2016,10,6,6,30,209.0,20.0,1.4,13.0,32.0,54.38,0.0
2016,10,6,6,45,343.5,30.5,1.5,13.5,74.0,112.17,70.59
2016,10,6,7,0,478.0,41.0,1.6,14.0,116.0,183.13,131.27
2016,10,6,7,15,552.0,48.0,1.8,14.5,165.0,246.9,188.2
2016,10,6,7,30,626.0,55.0,2.0,15.0,214.0,319.08,251.71
2016,10,6,7,45,676.5,59.5,2.2,15.5,264.0,384.56,308.93
2016,10,6,8,0,727.0,64.0,2.4,16.0,314.0,455.74,368.95
2016,10,6,8,15,758.5,67.5,2.4,16.5,362.0,519.06,420.36
2016,10,6,8,30,790.0,71.0,2.4,17.0,410.0,583.84,470.97
2016,10,6,8,45,814.5,73.0,2.45,17.5,455.0,643.26,515.98
2016,10,6,9,0,839.0,75.0,2.5,18.0,500.0,702.63,558.24
2016,10,6,9,15,855.0,77.0,2.5,18.5,539.0,749.19,589.18
2016,10,6,9,30,871.0,79.0,2.5,19.0,578.0,799.61,622.37
2016,10,6,9,45,888.5,78.0,2.5,20.0,612.5,845.98,650.82
2016,10,6,10,0,906.0,77.0,2.5,21.0,647.0,890.34,677.3
2016,10,6,10,15,913.5,78.5,2.45,21.5,673.5,926.31,698.5
2016,10,6,10,30,921.0,80.0,2.4,22.0,700.0,959.13,717.37
2016,10,6,10,45,926.5,80.5,2.4,22.5,719.0,985.52,732.32
2016,10,6,11,0,932.0,81.0,2.4,23.0,738.0,1008.32,744.92
2016,10,6,11,15,935.0,81.5,2.4,23.0,749.5,1024.94,755.0
2016,10,6,11,30,938.0,82.0,2.4,23.0,761.0,1037.65,762.72
2016,10,6,11,45,939.0,82.0,2.4,23.5,764.0,1043.79,764.87
2016,10,6,12,0,940.0,82.0,2.4,24.0,767.0,1045.89,764.62
2016,10,6,12,15,939.0,81.5,2.5,24.0,762.0,1041.34,762.89
2016,10,6,12,30,938.0,81.0,2.6,24.0,757.0,1032.76,758.72
2016,10,6,12,45,934.0,81.0,2.75,24.0,744.0,1017.85,751.01
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,999.11,740.8
2016,10,6,13,15,924.5,80.0,3.0,24.0,710.5,974.05,725.92
2016,10,6,13,30,919.0,79.0,3.1,24.0,690.0,945.46,708.66
2016,10,6,13,45,909.5,78.5,3.25,24.0,661.5,910.54,687.3
2016,10,6,14,0,900.0,78.0,3.4,24.0,633.0,872.68,663.66
2016,10,6,14,15,887.5,76.0,3.5,24.0,598.5,827.87,634.52
2016,10,6,14,30,875.0,74.0,3.6,24.0,564.0,780.82,603.39
2016,10,6,14,45,857.0,72.5,3.7,24.0,523.0,728.32,567.79
2016,10,6,15,0,839.0,71.0,3.8,24.0,482.0,674.64,530.65
2016,10,6,15,15,815.5,68.5,3.9,23.5,437.0,619.81,491.09
2016,10,6,15,30,792.0,66.0,4.0,23.0,392.0,559.95,445.64
2016,10,6,15,45,757.0,62.5,4.1,23.0,343.0,493.09,392.27
2016,10,6,16,0,722.0,59.0,4.2,23.0,294.0,428.25,338.64
2016,10,6,16,15,672.0,54.0,4.25,22.0,244.0,357.76,279.92
2016,10,6,16,30,622.0,49.0,4.3,21.0,194.0,291.89,222.91
2016,10,6,16,45,538.0,42.5,4.35,20.0,145.0,220.33,160.8
2016,10,6,17,0,454.0,36.0,4.4,19.0,96.0,157.51,105.79
2016,10,6,17,15,227.0,27.5,4.4,18.5,57.5,76.46,38.26
2016,10,6,17,30,0.0,19.0,4.4,18.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,4.4,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,13.64,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,28.67,0.0
2016,10,7,6,45,236.5,34.5,1.85,14.5,71.0,93.24,58.93
2016,10,7,7,0,473.0,39.0,2.0,15.0,112.0,180.26,128.63
2016,10,7,7,15,546.5,46.0,1.95,15.5,160.0,243.48,184.9
2016,10,7,7,30,620.0,53.0,1.9,16.0,208.0,315.08,247.53
2016,10,7,7,45,668.0,57.5,1.9,16.5,257.5,379.04,302.98
2016,10,7,8,0,716.0,62.0,1.9,17.0,307.0,448.38,360.7
2016,10,7,8,15,747.5,66.0,1.9,17.5,354.5,511.56,411.5
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,576.25,461.5
2016,10,7,8,45,803.0,72.0,1.95,19.0,446.0,634.71,504.36
2016,10,7,9,0,827.0,74.0,2.0,20.0,490.0,693.09,544.37
2016,10,7,9,15,843.5,76.5,2.1,20.5,529.0,739.98,575.78
2016,10,7,9,30,860.0,79.0,2.2,21.0,568.0,790.84,609.59
2016,10,7,9,45,856.5,86.5,2.35,22.0,597.5,829.05,633.25
2016,10,7,10,0,853.0,94.0,2.5,23.0,627.0,871.84,659.83
2016,10,7,10,15,862.0,95.5,2.5,23.5,653.5,899.5,675.86
2016,10,7,10,30,871.0,97.0,2.5,24.0,680.0,932.29,695.37
2016,10,7,10,45,876.5,98.0,2.5,24.5,698.5,958.1,710.03
2016,10,7,11,0,882.0,99.0,2.5,25.0,717.0,980.51,722.48
2016,10,7,11,15,885.0,99.5,2.4,25.5,728.5,996.35,729.66
2016,10,7,11,30,888.0,100.0,2.3,26.0,740.0,1008.5,734.51
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.5,1014.38,735.96
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,1016.43,735.15
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,1012.56,732.2
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,1004.88,727.03
2016,10,7,12,45,860.0,110.5,2.05,27.5,717.5,989.27,715.56
2016,10,7,13,0,833.0,120.0,2.0,28.0,699.0,960.19,695.68
2016,10,7,13,15,826.0,119.0,2.0,28.0,678.5,935.12,680.52
2016,10,7,13,30,819.0,118.0,2.0,28.0,658.0,906.9,663.26
2016,10,7,13,45,807.5,116.0,2.05,28.0,630.0,870.55,641.09
2016,10,7,14,0,796.0,114.0,2.1,28.0,602.0,831.69,617.06
2016,10,7,14,15,781.0,111.5,2.2,27.5,568.0,787.11,590.39
2016,10,7,14,30,766.0,109.0,2.3,27.0,534.0,744.29,564.33
2016,10,7,14,45,624.0,133.0,2.4,27.0,462.5,631.87,485.46
2016,10,7,15,0,482.0,157.0,2.5,27.0,391.0,522.79,405.27
2016,10,7,15,15,442.0,147.5,2.65,26.5,346.5,461.36,360.74
2016,10,7,15,30,402.0,138.0,2.8,26.0,302.0,402.73,316.62
2016,10,7,15,45,368.0,127.5,2.95,26.0,263.0,349.52,274.81
2016,10,7,16,0,334.0,117.0,3.1,26.0,224.0,291.07,227.88
2016,10,7,16,15,300.5,100.0,3.2,25.0,183.5,238.58,185.23
2016,10,7,16,30,267.0,83.0,3.3,24.0,143.0,189.74,144.34
2016,10,7,16,45,215.5,65.0,3.4,23.0,105.5,138.22,101.05
2016,10,7,17,0,164.0,47.0,3.5,22.0,68.0,93.09,62.93
2016,10,7,17,15,82.0,29.0,3.45,21.5,39.5,47.72,21.29
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,10.01,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.0,12.0,13.58,0.0
2016,10,8,6,30,118.0,19.0,1.3,16.0,24.0,39.49,0.0
2016,10,8,6,45,245.5,32.5,1.3,16.5,63.0,93.44,57.61
2016,10,8,7,0,373.0,46.0,1.3,17.0,102.0,160.58,114.43
2016,10,8,7,15,454.5,55.5,1.35,17.5,149.5,223.28,168.68
2016,10,8,7,30,536.0,65.0,1.4,18.0,197.0,295.41,230.35
2016,10,8,7,45,588.5,71.5,1.45,18.5,245.5,360.13,285.29
2016,10,8,8,0,641.0,78.0,1.5,19.0,294.0,429.76,342.33
2016,10,8,8,15,677.5,82.5,1.45,20.0,341.5,492.54,391.05
2016,10,8,8,30,714.0,87.0,1.4,21.0,389.0,557.54,439.25
2016,10,8,8,45,740.0,91.0,1.4,22.0,433.0,616.71,481.4
2016,10,8,9,0,766.0,95.0,1.4,23.0,477.0,673.6,520.22
2016,10,8,9,15,785.0,98.0,1.4,23.5,516.0,726.45,554.44
2016,10,8,9,30,804.0,101.0,1.4,24.0,555.0,778.23,587.16
2016,10,8,9,45,854.5,89.0,1.45,25.0,597.0,837.61,623.62
2016,10,8,10,0,905.0,77.0,1.5,26.0,639.0,889.16,653.98
2016,10,8,10,15,913.0,78.0,1.35,26.5,665.5,924.79,672.12
2016,10,8,10,30,921.0,79.0,1.2,27.0,692.0,957.29,687.82
2016,10,8,10,45,925.5,80.5,1.1,27.5,710.5,983.75,700.1
2016,10,8,11,0,930.0,82.0,1.0,28.0,729.0,1006.59,709.95
2016,10,8,11,15,933.0,82.5,0.8,28.5,740.5,1023.0,713.63
2016,10,8,11,30,936.0,83.0,0.6,29.0,752.0,1035.53,714.61
2016,10,8,11,45,936.0,83.5,0.45,29.5,755.0,1041.11,712.52
2016,10,8,12,0,936.0,84.0,0.3,30.0,758.0,1042.65,708.31
2016,10,8,12,15,935.0,83.5,0.5,30.0,753.0,1037.97,710.42
2016,10,8,12,30,934.0,83.0,0.7,30.0,748.0,1029.28,710.29
2016,10,8,12,45,930.0,83.0,0.95,30.0,735.0,1014.3,707.16
2016,10,8,13,0,926.0,83.0,1.2,30.0,722.0,995.52,701.1
2016,10,8,13,15,920.0,82.0,1.4,30.0,701.0,969.96,689.43
2016,10,8,13,30,914.0,81.0,1.6,30.0,680.0,940.93,675.1
2016,10,8,13,45,904.5,80.0,1.8,30.0,651.5,905.49,656.12
2016,10,8,14,0,895.0,79.0,2.0,30.0,623.0,867.14,634.64
2016,10,8,14,15,882.5,77.5,2.1,29.5,588.0,823.07,609.09
2016,10,8,14,30,870.0,76.0,2.2,29.0,553.0,776.78,581.43
2016,10,8,14,45,852.0,74.0,2.3,29.0,512.5,723.91,547.37
2016,10,8,15,0,834.0,72.0,2.4,29.0,472.0,674.96,515.31
2016,10,8,15,15,809.5,69.0,2.45,28.5,426.5,614.13,472.72
2016,10,8,15,30,785.0,66.0,2.5,28.0,381.0,553.45,428.28
2016,10,8,15,45,749.5,62.5,2.65,28.0,332.5,486.79,377.03
2016,10,8,16,0,714.0,59.0,2.8,28.0,284.0,422.21,325.32
2016,10,8,16,15,661.5,53.5,2.85,26.5,234.0,350.74,267.99
2016,10,8,16,30,609.0,48.0,2.9,25.0,184.0,284.21,212.21
2016,10,8,16,45,523.5,41.0,2.95,24.0,136.0,212.95,151.65
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,150.52,97.78
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,80.14,30.09
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,25.08,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
