Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,12.5,39.5,69.66,16.95
2016,10,19,7,0,431.0,30.0,2.8,13.0,79.0,164.34,113.99
2016,10,19,7,15,517.0,37.0,2.9,13.5,124.5,226.74,171.91
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,301.12,238.34
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,367.42,297.54
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,438.43,358.72
2016,10,19,8,15,743.5,57.0,3.2,15.5,311.0,500.88,410.94
2016,10,19,8,30,778.0,60.0,3.2,16.0,357.0,565.08,462.58
2016,10,19,8,45,802.5,62.5,3.2,16.5,399.5,623.35,507.81
2016,10,19,9,0,827.0,65.0,3.2,17.0,442.0,676.03,545.82
2016,10,19,9,15,844.0,67.0,3.15,17.5,479.5,727.04,580.98
2016,10,19,9,30,861.0,69.0,3.1,18.0,517.0,776.69,614.36
2016,10,19,9,45,873.0,70.5,3.05,18.5,549.0,819.89,642.41
2016,10,19,10,0,885.0,72.0,3.0,19.0,581.0,860.77,668.37
2016,10,19,10,15,893.5,73.0,2.95,19.5,606.0,895.33,689.52
2016,10,19,10,30,902.0,74.0,2.9,20.0,631.0,926.89,708.38
2016,10,19,10,45,905.5,75.5,2.9,20.5,648.5,951.16,722.53
2016,10,19,11,0,909.0,77.0,2.9,21.0,666.0,971.88,734.31
2016,10,19,11,15,912.0,77.5,2.85,21.0,676.0,987.23,743.52
2016,10,19,11,30,915.0,78.0,2.8,21.0,686.0,998.81,750.34
2016,10,19,11,45,912.5,79.5,2.75,21.5,687.5,1002.37,750.52
2016,10,19,12,0,910.0,81.0,2.7,22.0,689.0,1002.03,748.34
2016,10,19,12,15,908.0,80.5,2.75,22.0,683.5,995.87,744.87
2016,10,19,12,30,906.0,80.0,2.8,22.0,678.0,985.88,739.04
2016,10,19,12,45,900.0,80.5,2.9,22.0,664.0,969.51,729.49
2016,10,19,13,0,894.0,81.0,3.0,22.0,650.0,949.57,717.61
2016,10,19,13,15,887.0,80.0,3.05,22.0,629.0,923.44,701.15
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,894.09,682.47
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,859.16,660.13
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,821.46,635.61
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,777.4,606.21
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,737.71,579.55
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,684.02,542.06
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,629.52,502.78
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,568.61,456.44
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,508.4,409.0
2016,10,19,15,45,696.0,56.5,3.7,21.0,270.0,440.53,353.07
2016,10,19,16,0,654.0,52.0,3.7,21.0,223.0,375.63,297.69
2016,10,19,16,15,589.0,46.0,3.55,20.0,176.0,303.15,235.69
2016,10,19,16,30,524.0,40.0,3.4,19.0,129.0,239.32,179.18
2016,10,19,16,45,414.0,31.0,3.3,18.0,86.5,164.82,114.12
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,100.24,38.91
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,34.46,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.0,68.78,9.6
2016,10,20,7,0,419.0,31.0,2.5,14.0,76.0,162.36,111.5
2016,10,20,7,15,509.0,38.5,2.6,14.5,122.5,227.83,171.89
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,301.67,237.49
2016,10,20,7,45,656.0,51.0,2.85,15.5,217.5,369.64,297.75
2016,10,20,8,0,713.0,56.0,3.0,16.0,266.0,442.7,360.31
2016,10,20,8,15,748.5,59.5,2.85,16.5,312.5,506.53,412.93
2016,10,20,8,30,784.0,63.0,2.7,17.0,359.0,572.18,464.74
2016,10,20,8,45,810.5,65.5,2.55,17.5,402.5,632.06,510.0
2016,10,20,9,0,837.0,68.0,2.4,18.0,446.0,692.05,552.09
2016,10,20,9,15,854.0,70.0,2.4,18.5,484.5,737.81,582.74
2016,10,20,9,30,871.0,72.0,2.4,19.0,523.0,787.78,615.88
2016,10,20,9,45,887.0,72.5,2.4,20.0,555.5,833.36,644.01
2016,10,20,10,0,903.0,73.0,2.4,21.0,588.0,876.84,670.11
2016,10,20,10,15,911.5,74.0,2.4,21.5,613.5,911.85,691.26
2016,10,20,10,30,920.0,75.0,2.4,22.0,639.0,943.78,710.2
2016,10,20,10,45,925.0,76.0,2.4,22.5,657.0,969.16,724.65
2016,10,20,11,0,930.0,77.0,2.4,23.0,675.0,990.98,736.77
2016,10,20,11,15,932.5,77.0,2.45,23.0,685.0,1005.43,746.08
2016,10,20,11,30,935.0,77.0,2.5,23.0,695.0,1016.03,753.08
2016,10,20,11,45,935.0,77.5,2.6,23.5,697.0,1020.87,755.53
2016,10,20,12,0,935.0,78.0,2.7,24.0,699.0,1021.74,755.57
2016,10,20,12,15,933.5,78.0,2.75,24.0,693.0,1016.55,752.79
2016,10,20,12,30,932.0,78.0,2.8,24.0,687.0,1007.42,747.63
2016,10,20,12,45,925.0,78.5,2.85,24.5,673.0,989.76,735.52
2016,10,20,13,0,918.0,79.0,2.9,25.0,659.0,968.46,721.18
2016,10,20,13,15,911.0,78.0,2.95,25.0,637.5,941.83,704.75
2016,10,20,13,30,904.0,77.0,3.0,25.0,616.0,911.89,686.07
2016,10,20,13,45,894.5,75.5,3.05,25.0,587.5,876.03,663.24
2016,10,20,14,0,885.0,74.0,3.1,25.0,559.0,837.37,638.31
2016,10,20,14,15,870.5,72.0,3.1,25.0,524.0,791.55,607.78
2016,10,20,14,30,856.0,70.0,3.1,25.0,489.0,743.79,575.51
2016,10,20,14,45,835.5,68.0,3.15,25.0,448.5,695.77,542.76
2016,10,20,15,0,815.0,66.0,3.2,25.0,408.0,640.66,503.73
2016,10,20,15,15,786.0,62.5,3.2,24.5,363.5,577.95,456.95
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,515.97,408.99
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.0,447.52,354.13
2016,10,20,16,0,672.0,51.0,3.2,23.0,223.0,382.03,299.49
2016,10,20,16,15,605.5,45.0,3.1,22.0,175.5,308.04,236.87
2016,10,20,16,30,539.0,39.0,3.0,21.0,128.0,240.68,178.0
2016,10,20,16,45,423.0,30.0,2.9,20.0,85.0,165.99,112.94
2016,10,20,17,0,307.0,21.0,2.8,19.0,42.0,98.92,29.0
2016,10,20,17,15,153.5,10.5,2.8,18.5,21.0,34.12,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,35.5,65.19,0.14
2016,10,21,7,0,393.0,30.0,2.7,15.0,71.0,154.4,104.72
2016,10,21,7,15,483.5,37.5,2.65,15.5,116.0,218.33,163.89
2016,10,21,7,30,574.0,45.0,2.6,16.0,161.0,292.77,229.52
2016,10,21,7,45,630.0,50.5,2.6,16.5,208.0,357.24,286.52
2016,10,21,8,0,686.0,56.0,2.6,17.0,255.0,428.81,347.35
2016,10,21,8,15,722.0,59.5,2.5,17.5,300.5,491.4,398.78
2016,10,21,8,30,758.0,63.0,2.4,18.0,346.0,555.91,449.6
2016,10,21,8,45,783.5,65.5,2.35,18.5,388.5,613.77,493.55
2016,10,21,9,0,809.0,68.0,2.3,19.0,431.0,671.73,534.78
2016,10,21,9,15,827.0,70.5,2.3,19.5,468.5,723.75,570.07
2016,10,21,9,30,845.0,73.0,2.3,20.0,506.0,767.76,598.9
2016,10,21,9,45,856.0,75.0,2.3,20.5,537.0,810.01,626.01
2016,10,21,10,0,867.0,77.0,2.3,21.0,568.0,849.92,651.09
2016,10,21,10,15,876.0,78.5,2.35,21.5,593.0,884.87,672.87
2016,10,21,10,30,885.0,80.0,2.4,22.0,618.0,916.91,692.54
2016,10,21,10,45,889.5,81.0,2.45,22.5,635.5,941.02,706.8
2016,10,21,11,0,894.0,82.0,2.5,23.0,653.0,961.69,718.83
2016,10,21,11,15,897.0,82.5,2.55,23.0,663.0,976.73,728.62
2016,10,21,11,30,900.0,83.0,2.6,23.0,673.0,988.07,736.14
2016,10,21,11,45,899.5,83.5,2.7,23.0,675.0,992.22,739.55
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,992.54,740.64
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.5,987.46,738.29
2016,10,21,12,30,896.0,84.0,3.0,23.0,666.0,978.6,733.58
2016,10,21,12,45,888.0,84.5,3.2,23.5,651.5,960.4,722.05
2016,10,21,13,0,880.0,85.0,3.4,24.0,637.0,938.75,708.18
2016,10,21,13,15,872.5,84.0,3.55,23.5,616.0,912.45,693.46
2016,10,21,13,30,865.0,83.0,3.7,23.0,595.0,883.01,676.38
2016,10,21,13,45,853.5,82.0,3.85,23.0,567.0,847.14,653.25
2016,10,21,14,0,842.0,81.0,4.0,23.0,539.0,816.23,633.39
2016,10,21,14,15,546.0,142.5,4.1,23.0,432.0,616.61,488.02
2016,10,21,14,30,250.0,204.0,4.2,23.0,325.0,425.68,338.38
2016,10,21,14,45,507.5,138.0,4.35,23.0,357.5,536.88,429.93
2016,10,21,15,0,765.0,72.0,4.5,23.0,390.0,613.18,491.32
2016,10,21,15,15,734.5,68.5,4.55,22.5,346.5,551.93,443.81
2016,10,21,15,30,704.0,65.0,4.6,22.0,303.0,491.64,396.0
2016,10,21,15,45,658.5,60.5,4.65,21.5,256.5,425.94,342.08
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,361.72,287.48
2016,10,21,16,15,543.0,49.0,4.7,20.0,163.5,288.72,224.81
2016,10,21,16,30,473.0,42.0,4.7,19.0,117.0,223.06,166.83
2016,10,21,16,45,353.5,32.0,4.7,18.5,76.5,148.2,100.97
2016,10,21,17,0,234.0,22.0,4.7,18.0,36.0,82.75,13.81
2016,10,21,17,15,117.0,11.0,4.7,17.5,18.0,28.66,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.5,16.0,3.0,12.5,34.5,62.01,0.0
2016,10,22,7,0,355.0,32.0,3.0,13.0,69.0,146.1,99.1
2016,10,22,7,15,452.5,41.0,3.05,13.5,113.5,211.88,160.35
2016,10,22,7,30,550.0,50.0,3.1,14.0,158.0,289.0,228.59
2016,10,22,7,45,613.0,55.0,3.15,14.5,206.0,356.64,288.69
2016,10,22,8,0,676.0,60.0,3.2,15.0,254.0,427.96,350.16
2016,10,22,8,15,714.5,64.5,3.15,15.0,300.5,492.64,404.9
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,559.53,459.51
2016,10,22,8,45,697.0,85.5,3.05,15.5,367.0,582.09,476.3
2016,10,22,9,0,641.0,102.0,3.0,16.0,387.0,594.92,484.76
2016,10,22,9,15,745.0,90.0,2.95,16.0,448.5,684.57,552.68
2016,10,22,9,30,849.0,78.0,2.9,16.0,510.0,783.26,623.6
2016,10,22,9,45,849.0,85.0,2.9,16.5,539.5,823.11,649.2
2016,10,22,10,0,849.0,92.0,2.9,17.0,569.0,859.83,672.69
2016,10,22,10,15,859.5,93.0,2.9,17.0,594.5,895.46,696.45
2016,10,22,10,30,870.0,94.0,2.9,17.0,620.0,928.25,718.1
2016,10,22,10,45,876.5,95.0,2.95,17.5,638.5,954.25,734.03
2016,10,22,11,0,883.0,96.0,3.0,18.0,657.0,967.11,740.98
2016,10,22,11,15,743.0,144.0,3.0,18.0,621.0,916.03,705.07
2016,10,22,11,30,603.0,192.0,3.0,18.0,585.0,840.02,651.88
2016,10,22,11,45,585.0,199.0,3.05,18.5,581.5,826.3,641.71
2016,10,22,12,0,567.0,206.0,3.1,19.0,578.0,816.9,633.72
2016,10,22,12,15,728.5,151.5,3.15,19.0,624.5,917.92,705.77
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,987.26,753.35
2016,10,22,12,45,764.5,132.5,3.3,19.0,618.0,913.85,703.3
2016,10,22,13,0,639.0,168.0,3.4,19.0,565.0,823.4,641.3
2016,10,22,13,15,750.5,131.0,3.45,19.0,582.5,869.35,675.72
2016,10,22,13,30,862.0,94.0,3.5,19.0,600.0,900.98,698.94
2016,10,22,13,45,851.0,92.0,3.6,19.0,571.5,863.92,674.12
2016,10,22,14,0,840.0,90.0,3.7,19.0,543.0,824.26,647.68
2016,10,22,14,15,732.5,104.5,3.7,18.5,481.0,728.45,580.31
2016,10,22,14,30,625.0,119.0,3.7,18.0,419.0,633.67,511.42
2016,10,22,14,45,601.5,113.0,3.75,18.0,382.0,581.77,472.3
2016,10,22,15,0,578.0,107.0,3.8,18.0,345.0,529.98,432.05
2016,10,22,15,15,539.5,103.5,3.8,17.5,306.0,471.95,386.31
2016,10,22,15,30,501.0,100.0,3.8,17.0,267.0,412.15,337.9
2016,10,22,15,45,470.0,88.0,3.85,17.0,225.5,354.67,289.47
2016,10,22,16,0,439.0,76.0,3.9,17.0,184.0,299.71,241.66
2016,10,22,16,15,383.5,63.5,3.8,16.5,142.5,237.22,187.05
2016,10,22,16,30,328.0,51.0,3.7,16.0,101.0,180.9,136.79
2016,10,22,16,45,236.0,36.0,3.65,15.5,65.5,118.11,80.72
2016,10,22,17,0,144.0,21.0,3.6,15.0,30.0,60.56,0.0
2016,10,22,17,15,72.0,10.5,3.55,14.5,15.0,20.99,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,61.16,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,145.69,97.26
2016,10,23,7,15,457.0,39.0,1.85,13.5,110.5,211.38,159.09
2016,10,23,7,30,554.0,48.0,1.9,14.0,155.0,288.43,226.9
2016,10,23,7,45,612.0,53.5,1.95,14.5,202.0,354.45,285.24
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,423.63,344.38
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,487.9,398.34
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,554.37,452.23
2016,10,23,8,45,772.5,71.5,2.2,15.5,383.0,612.84,497.63
2016,10,23,9,0,798.0,75.0,2.3,16.0,425.0,671.43,540.92
2016,10,23,9,15,817.0,77.0,2.3,16.5,463.0,723.08,576.4
2016,10,23,9,30,836.0,79.0,2.3,17.0,501.0,773.54,610.27
2016,10,23,9,45,855.0,79.0,2.35,17.5,534.0,820.03,641.03
2016,10,23,10,0,874.0,79.0,2.4,18.0,567.0,856.83,664.54
2016,10,23,10,15,883.5,80.0,2.45,18.0,592.0,891.67,687.85
2016,10,23,10,30,893.0,81.0,2.5,18.0,617.0,923.61,709.08
2016,10,23,10,45,899.5,81.5,2.6,18.5,635.0,949.02,724.94
2016,10,23,11,0,906.0,82.0,2.7,19.0,653.0,971.03,738.54
2016,10,23,11,15,909.0,82.5,2.8,19.0,663.0,986.13,748.97
2016,10,23,11,30,912.0,83.0,2.9,19.0,673.0,997.48,757.07
2016,10,23,11,45,912.5,83.5,3.0,19.5,675.0,1002.58,759.67
2016,10,23,12,0,913.0,84.0,3.1,20.0,677.0,1003.82,759.87
2016,10,23,12,15,910.5,83.5,3.2,20.0,671.0,997.05,756.26
2016,10,23,12,30,908.0,83.0,3.3,20.0,665.0,986.46,750.24
2016,10,23,12,45,897.5,85.0,3.4,20.5,650.0,967.56,737.24
2016,10,23,13,0,887.0,87.0,3.5,21.0,635.0,945.24,722.01
2016,10,23,13,15,879.0,85.5,3.55,20.5,613.0,917.74,705.63
2016,10,23,13,30,871.0,84.0,3.6,20.0,591.0,887.11,686.97
2016,10,23,13,45,860.5,82.0,3.7,20.0,562.5,850.76,663.06
2016,10,23,14,0,850.0,80.0,3.8,20.0,534.0,819.27,642.43
2016,10,23,14,15,833.5,78.0,3.9,20.0,499.0,772.67,610.51
2016,10,23,14,30,817.0,76.0,4.0,20.0,464.0,724.37,576.9
2016,10,23,14,45,698.0,90.5,4.1,20.0,402.5,624.0,502.92
2016,10,23,15,0,579.0,105.0,4.2,20.0,341.0,527.78,427.78
2016,10,23,15,15,548.0,99.0,4.2,19.5,301.5,471.81,384.09
2016,10,23,15,30,517.0,93.0,4.2,19.0,262.0,417.31,340.01
2016,10,23,15,45,476.0,83.0,4.25,18.5,220.5,351.65,285.75
2016,10,23,16,0,435.0,73.0,4.3,18.0,179.0,294.16,236.42
2016,10,23,16,15,383.0,60.0,4.2,17.5,138.0,232.82,182.72
2016,10,23,16,30,331.0,47.0,4.1,17.0,97.0,177.21,132.98
2016,10,23,16,45,230.0,33.5,4.1,16.5,62.0,113.61,76.02
2016,10,23,17,0,129.0,20.0,4.1,16.0,27.0,55.65,0.0
2016,10,23,17,15,64.5,10.0,4.0,15.5,13.5,19.31,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,6.35,14.5,12.5,11.01,0.0
2016,10,24,7,0,0.0,25.0,6.6,15.0,25.0,22.25,11.34
2016,10,24,7,15,0.0,43.0,6.75,15.0,43.0,39.76,27.33
2016,10,24,7,30,0.0,61.0,6.9,15.0,61.0,57.04,42.49
2016,10,24,7,45,2.0,79.5,7.1,15.5,80.0,75.7,58.61
2016,10,24,8,0,4.0,98.0,7.3,16.0,99.0,94.61,74.72
2016,10,24,8,15,9.5,115.0,7.4,16.0,118.0,114.12,91.32
2016,10,24,8,30,15.0,132.0,7.5,16.0,137.0,134.3,108.34
2016,10,24,8,45,11.0,141.5,7.65,16.0,145.5,140.76,113.5
2016,10,24,9,0,7.0,151.0,7.8,16.0,154.0,147.01,118.38
2016,10,24,9,15,21.0,174.5,7.75,16.0,185.0,181.43,147.15
2016,10,24,9,30,35.0,198.0,7.7,16.0,216.0,230.28,187.54
2016,10,24,9,45,33.5,208.0,7.7,16.5,226.0,240.57,195.16
2016,10,24,10,0,32.0,218.0,7.7,17.0,236.0,250.83,202.74
2016,10,24,10,15,16.0,193.0,7.75,17.0,202.0,195.53,156.84
2016,10,24,10,30,0.0,168.0,7.8,17.0,168.0,155.28,123.07
2016,10,24,10,45,27.5,218.5,7.85,17.5,236.0,247.51,198.88
2016,10,24,11,0,55.0,269.0,7.9,18.0,304.0,332.15,267.08
2016,10,24,11,15,34.0,246.0,7.85,18.0,268.0,285.35,228.61
2016,10,24,11,30,13.0,223.0,7.8,18.0,232.0,223.39,177.87
2016,10,24,11,45,34.5,251.5,7.8,18.5,274.5,292.3,233.7
2016,10,24,12,0,56.0,280.0,7.8,19.0,317.0,346.65,277.13
2016,10,24,12,15,40.5,262.5,7.8,19.0,289.0,310.9,248.17
2016,10,24,12,30,25.0,245.0,7.8,19.0,261.0,258.31,205.76
2016,10,24,12,45,12.5,169.5,7.85,19.0,177.5,168.22,132.92
2016,10,24,13,0,0.0,94.0,7.9,19.0,94.0,83.4,63.27
2016,10,24,13,15,0.0,89.0,7.9,19.0,89.0,78.87,59.65
2016,10,24,13,30,0.0,84.0,7.9,19.0,84.0,74.4,56.06
2016,10,24,13,45,0.0,116.5,7.95,19.0,116.5,104.95,81.35
2016,10,24,14,0,0.0,149.0,8.0,19.0,149.0,137.35,108.13
2016,10,24,14,15,83.5,176.5,7.95,18.5,216.0,244.07,198.87
2016,10,24,14,30,167.0,204.0,7.9,18.0,283.0,350.27,287.75
2016,10,24,14,45,83.5,168.5,7.9,18.0,208.0,230.98,188.68
2016,10,24,15,0,0.0,133.0,7.9,18.0,133.0,124.43,98.73
2016,10,24,15,15,0.0,117.0,7.7,17.5,117.0,109.06,86.31
2016,10,24,15,30,0.0,101.0,7.5,17.0,101.0,93.78,73.74
2016,10,24,15,45,0.0,84.0,7.3,17.0,84.0,77.53,60.02
2016,10,24,16,0,0.0,67.0,7.1,17.0,67.0,61.34,46.19
2016,10,24,16,15,0.0,51.0,6.9,16.5,51.0,46.22,33.19
2016,10,24,16,30,0.0,35.0,6.7,16.0,35.0,31.08,20.07
2016,10,24,16,45,0.0,22.0,6.55,16.0,22.0,19.39,9.2
2016,10,24,17,0,0.0,9.0,6.4,16.0,9.0,7.91,0.0
2016,10,24,17,15,0.0,4.5,6.4,15.5,4.5,4.09,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,6.5,15.5,9.0,7.91,0.0
2016,10,25,7,0,0.0,18.0,6.6,16.0,18.0,15.84,6.17
2016,10,25,7,15,0.0,32.0,6.6,16.0,32.0,28.23,17.64
2016,10,25,7,30,0.0,46.0,6.6,16.0,46.0,41.2,29.01
2016,10,25,7,45,0.0,61.0,6.65,16.5,61.0,55.29,41.16
2016,10,25,8,0,0.0,76.0,6.7,17.0,76.0,69.41,53.17
2016,10,25,8,15,0.0,91.0,6.7,17.0,91.0,83.58,65.16
2016,10,25,8,30,0.0,106.0,6.7,17.0,106.0,97.82,77.06
2016,10,25,8,45,226.0,124.0,6.7,17.5,221.5,293.83,244.07
2016,10,25,9,0,452.0,142.0,6.7,18.0,337.0,499.13,412.82
2016,10,25,9,15,226.0,116.0,6.75,18.0,213.5,304.29,252.17
2016,10,25,9,30,0.0,90.0,6.8,18.0,90.0,79.98,61.2
2016,10,25,9,45,0.0,104.5,6.85,18.5,104.5,93.63,72.33
2016,10,25,10,0,0.0,119.0,6.9,19.0,119.0,107.42,83.38
2016,10,25,10,15,0.0,116.0,6.9,19.0,116.0,104.36,80.72
2016,10,25,10,30,0.0,113.0,6.9,19.0,113.0,101.38,78.16
2016,10,25,10,45,0.0,112.5,6.95,19.0,112.5,100.84,77.62
2016,10,25,11,0,0.0,112.0,7.0,19.0,112.0,100.32,77.12
2016,10,25,11,15,0.0,99.5,6.9,19.0,99.5,88.52,67.4
2016,10,25,11,30,0.0,87.0,6.8,19.0,87.0,77.12,58.02
2016,10,25,11,45,0.0,87.5,6.75,19.5,87.5,77.57,58.26
2016,10,25,12,0,0.0,88.0,6.7,20.0,88.0,78.01,58.51
2016,10,25,12,15,0.0,83.5,6.6,20.0,83.5,74.0,55.24
2016,10,25,12,30,0.0,79.0,6.5,20.0,79.0,69.99,51.99
2016,10,25,12,45,0.0,82.0,6.4,20.0,82.0,72.66,54.21
2016,10,25,13,0,0.0,85.0,6.3,20.0,85.0,75.32,56.44
2016,10,25,13,15,0.0,80.5,6.2,20.0,80.5,71.3,53.21
2016,10,25,13,30,0.0,76.0,6.1,20.0,76.0,67.28,50.0
2016,10,25,13,45,137.5,149.5,6.1,20.0,222.0,278.33,226.65
2016,10,25,14,0,275.0,223.0,6.1,20.0,368.0,488.25,395.29
2016,10,25,14,15,137.5,166.0,6.0,20.0,238.5,288.29,234.05
2016,10,25,14,30,0.0,109.0,5.9,20.0,109.0,98.57,76.15
2016,10,25,14,45,0.0,102.0,5.85,20.0,102.0,92.16,71.14
2016,10,25,15,0,0.0,95.0,5.8,20.0,95.0,85.8,66.03
2016,10,25,15,15,0.0,83.5,5.7,19.5,83.5,75.07,57.35
2016,10,25,15,30,0.0,72.0,5.6,19.0,72.0,64.39,48.58
2016,10,25,15,45,0.0,60.5,5.5,19.0,60.5,53.77,39.64
2016,10,25,16,0,0.0,49.0,5.4,19.0,49.0,43.26,30.68
2016,10,25,16,15,0.0,37.5,5.15,18.5,37.5,33.07,21.94
2016,10,25,16,30,0.0,26.0,4.9,18.0,26.0,22.9,13.13
2016,10,25,16,45,0.0,16.0,4.7,17.5,16.0,14.07,4.86
2016,10,25,17,0,0.0,6.0,4.5,17.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,4.45,16.5,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,29.0,49.62,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,58.0,140.71,87.82
2016,10,26,7,15,454.5,34.0,3.85,14.5,101.0,205.28,153.16
2016,10,26,7,30,554.0,42.0,3.9,15.0,144.0,281.61,221.23
2016,10,26,7,45,615.0,47.5,4.0,15.5,190.0,346.47,279.63
2016,10,26,8,0,676.0,53.0,4.1,16.0,236.0,419.29,342.88
2016,10,26,8,15,714.0,56.5,4.05,16.5,281.0,482.02,395.97
2016,10,26,8,30,752.0,60.0,4.0,17.0,326.0,546.87,448.79
2016,10,26,8,45,779.0,62.5,3.95,17.5,368.0,604.97,494.48
2016,10,26,9,0,806.0,65.0,3.9,18.0,410.0,663.31,537.66
2016,10,26,9,15,824.5,67.5,3.95,18.5,447.0,715.14,574.35
2016,10,26,9,30,843.0,70.0,4.0,19.0,484.0,759.0,604.46
2016,10,26,9,45,857.5,70.5,4.1,19.5,515.5,801.82,633.58
2016,10,26,10,0,872.0,71.0,4.2,20.0,547.0,842.54,660.84
2016,10,26,10,15,881.5,72.5,4.25,20.0,571.5,877.73,684.96
2016,10,26,10,30,891.0,74.0,4.3,20.0,596.0,910.05,706.97
2016,10,26,10,45,894.5,75.5,4.4,20.5,613.5,933.69,721.71
2016,10,26,11,0,898.0,77.0,4.5,21.0,631.0,953.85,734.39
2016,10,26,11,15,902.0,77.5,4.6,21.0,641.5,969.67,745.6
2016,10,26,11,30,906.0,78.0,4.7,21.0,652.0,981.81,754.44
2016,10,26,11,45,904.5,79.5,4.8,21.5,654.0,986.1,756.5
2016,10,26,12,0,903.0,81.0,4.9,22.0,656.0,986.56,756.1
2016,10,26,12,15,902.5,80.5,4.85,22.0,651.0,981.71,752.5
2016,10,26,12,30,902.0,80.0,4.8,22.0,646.0,973.08,746.46
2016,10,26,12,45,895.5,81.0,4.8,22.0,632.5,956.87,735.72
2016,10,26,13,0,889.0,82.0,4.8,22.0,619.0,937.17,722.68
2016,10,26,13,15,882.0,81.0,4.7,22.0,598.0,911.19,704.58
2016,10,26,13,30,875.0,80.0,4.6,22.0,577.0,882.04,684.34
2016,10,26,13,45,863.5,78.5,4.55,22.0,549.0,845.42,659.12
2016,10,26,14,0,852.0,77.0,4.5,22.0,521.0,813.67,637.35
2016,10,26,14,15,836.0,75.0,4.35,21.5,486.5,767.56,605.64
2016,10,26,14,30,820.0,73.0,4.2,21.0,452.0,719.72,572.5
2016,10,26,14,45,797.5,70.5,4.05,21.0,412.0,665.24,532.8
2016,10,26,15,0,775.0,68.0,3.9,21.0,372.0,610.21,491.03
2016,10,26,15,15,742.5,64.5,3.7,20.5,328.5,547.66,442.14
2016,10,26,15,30,710.0,61.0,3.5,20.0,285.0,486.26,392.57
2016,10,26,15,45,662.0,56.0,3.3,19.5,238.5,416.82,334.98
2016,10,26,16,0,614.0,51.0,3.1,19.0,192.0,353.52,280.38
2016,10,26,16,15,536.0,44.5,2.75,18.5,146.0,278.59,215.21
2016,10,26,16,30,458.0,38.0,2.4,18.0,100.0,211.89,155.7
2016,10,26,16,45,320.5,27.0,2.1,17.5,62.0,133.09,82.04
2016,10,26,17,0,183.0,16.0,1.8,17.0,24.0,53.91,0.0
2016,10,26,17,15,91.5,8.0,1.7,16.5,12.0,7.28,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,4.6,14.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,4.9,15.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.0,4.95,15.5,9.0,7.9,0.84
2016,10,27,7,30,0.0,13.0,5.0,16.0,13.0,11.41,3.95
2016,10,27,7,45,0.0,18.0,5.05,16.5,18.0,15.82,7.77
2016,10,27,8,0,0.0,23.0,5.1,17.0,23.0,20.23,11.56
2016,10,27,8,15,0.0,27.0,5.0,17.0,27.0,23.77,14.59
2016,10,27,8,30,0.0,31.0,4.9,17.0,31.0,27.3,17.59
2016,10,27,8,45,5.5,91.0,4.8,17.5,93.5,85.66,66.78
2016,10,27,9,0,11.0,151.0,4.7,18.0,156.0,150.66,120.49
2016,10,27,9,15,5.5,135.5,4.6,18.0,138.0,129.56,102.63
2016,10,27,9,30,0.0,120.0,4.5,18.0,120.0,109.17,85.43
2016,10,27,9,45,0.0,138.0,4.45,18.5,138.0,126.68,99.46
2016,10,27,10,0,0.0,156.0,4.4,19.0,156.0,144.38,113.48
2016,10,27,10,15,0.0,100.5,4.3,19.0,100.5,89.63,68.57
2016,10,27,10,30,0.0,45.0,4.2,19.0,45.0,39.77,27.41
2016,10,27,10,45,0.0,103.5,4.1,19.0,103.5,92.35,70.68
2016,10,27,11,0,0.0,162.0,4.0,19.0,162.0,149.18,116.75
2016,10,27,11,15,0.0,120.5,4.25,19.0,120.5,108.45,83.6
2016,10,27,11,30,0.0,79.0,4.5,19.0,79.0,69.99,52.18
2016,10,27,11,45,0.0,79.0,4.8,19.0,79.0,69.99,52.19
2016,10,27,12,0,0.0,79.0,5.1,19.0,79.0,69.99,52.19
2016,10,27,12,15,0.0,102.5,5.1,18.5,102.5,91.34,69.84
2016,10,27,12,30,0.0,126.0,5.1,18.0,126.0,113.73,88.35
2016,10,27,12,45,0.0,122.5,5.1,18.0,122.5,110.42,85.69
2016,10,27,13,0,0.0,119.0,5.1,18.0,119.0,107.12,83.07
2016,10,27,13,15,0.0,134.5,5.05,18.0,134.5,122.29,95.61
2016,10,27,13,30,0.0,150.0,5.0,18.0,150.0,137.91,108.52
2016,10,27,13,45,15.0,176.0,4.95,18.0,184.0,177.81,141.85
2016,10,27,14,0,30.0,202.0,4.9,18.0,218.0,232.1,186.56
2016,10,27,14,15,15.0,168.5,4.75,18.0,176.5,170.72,136.4
2016,10,27,14,30,0.0,135.0,4.6,18.0,135.0,124.95,98.62
2016,10,27,14,45,0.0,99.5,4.45,18.0,99.5,89.87,69.79
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,56.55,42.08
2016,10,27,15,15,0.0,56.5,4.1,18.0,56.5,49.89,36.56
2016,10,27,15,30,0.0,49.0,3.9,18.0,49.0,43.24,30.98
2016,10,27,15,45,0.0,40.5,3.7,18.0,40.5,35.7,24.58
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,28.18,18.12
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,21.12,12.02
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.06,5.87
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.34,0.22
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,13.5,0.6,15.5,14.5,14.51,0.0
2016,10,28,7,0,21.0,27.0,0.6,16.0,29.0,33.22,16.47
2016,10,28,7,15,51.5,46.0,0.65,16.0,54.0,70.27,50.78
2016,10,28,7,30,82.0,65.0,0.7,16.0,79.0,105.73,81.55
2016,10,28,7,45,98.5,84.5,0.8,16.0,106.5,138.9,110.45
2016,10,28,8,0,115.0,104.0,0.9,16.0,134.0,173.83,140.44
2016,10,28,8,15,126.0,122.5,1.0,16.0,161.5,206.15,167.76
2016,10,28,8,30,137.0,141.0,1.1,16.0,189.0,239.51,195.4
2016,10,28,8,45,90.0,154.0,1.2,16.5,187.0,218.04,177.02
2016,10,28,9,0,43.0,167.0,1.3,17.0,185.0,202.12,162.72
2016,10,28,9,15,63.0,187.5,1.4,17.0,216.5,241.18,194.51
2016,10,28,9,30,83.0,208.0,1.5,17.0,248.0,281.92,227.07
2016,10,28,9,45,90.0,223.0,1.65,17.5,269.0,306.82,246.07
2016,10,28,10,0,97.0,238.0,1.8,18.0,290.0,332.13,265.26
2016,10,28,10,15,48.5,174.5,1.9,18.0,200.5,217.41,173.5
2016,10,28,10,30,0.0,111.0,2.0,18.0,111.0,99.57,76.7
2016,10,28,10,45,107.0,195.0,2.15,18.0,260.0,312.0,250.97
2016,10,28,11,0,214.0,279.0,2.3,18.0,409.0,514.16,407.27
2016,10,28,11,15,107.0,223.5,2.5,18.0,288.5,348.17,277.23
2016,10,28,11,30,0.0,168.0,2.7,18.0,168.0,155.08,121.25
2016,10,28,11,45,8.5,197.5,2.9,18.5,203.0,193.31,152.41
2016,10,28,12,0,17.0,227.0,3.1,19.0,238.0,232.43,183.52
2016,10,28,12,15,150.0,251.0,3.2,19.0,343.5,422.99,337.02
2016,10,28,12,30,283.0,275.0,3.3,19.0,449.0,596.24,470.61
2016,10,28,12,45,145.0,234.0,3.45,19.0,323.0,395.23,314.84
2016,10,28,13,0,7.0,193.0,3.6,19.0,197.0,187.74,147.67
2016,10,28,13,15,76.5,223.5,3.6,19.0,266.5,299.29,239.67
2016,10,28,13,30,146.0,254.0,3.6,19.0,336.0,412.16,329.7
2016,10,28,13,45,138.5,240.5,3.6,19.0,315.5,386.04,309.25
2016,10,28,14,0,131.0,227.0,3.6,19.0,295.0,360.03,289.28
2016,10,28,14,15,236.0,200.5,3.5,19.0,312.0,421.33,340.46
2016,10,28,14,30,341.0,174.0,3.4,19.0,329.0,459.18,372.32
2016,10,28,14,45,542.5,121.5,3.35,19.0,342.0,539.31,437.69
2016,10,28,15,0,744.0,69.0,3.3,19.0,355.0,589.1,477.57
2016,10,28,15,15,711.0,65.5,3.15,18.5,312.0,527.86,428.79
2016,10,28,15,30,678.0,62.0,3.0,18.0,269.0,467.88,380.02
2016,10,28,15,45,631.5,56.5,2.85,18.0,224.5,403.06,325.06
2016,10,28,16,0,585.0,51.0,2.7,18.0,180.0,339.46,269.53
2016,10,28,16,15,504.5,43.5,2.4,17.5,135.5,264.33,204.14
2016,10,28,16,30,424.0,36.0,2.1,17.0,91.0,197.85,144.65
2016,10,28,16,45,212.0,27.5,1.85,16.5,55.0,100.81,56.74
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
