Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.5,3.25,15.0,7.5,6.82,0.0
2016,10,29,7,0,0.0,15.0,3.5,15.0,15.0,13.2,2.87
2016,10,29,7,15,0.0,29.0,3.75,15.0,29.0,25.58,15.3
2016,10,29,7,30,0.0,43.0,4.0,15.0,43.0,38.6,26.81
2016,10,29,7,45,0.0,58.5,4.25,15.5,58.5,53.29,39.54
2016,10,29,8,0,0.0,74.0,4.5,16.0,74.0,67.99,52.13
2016,10,29,8,15,0.0,89.5,4.65,16.5,89.5,82.74,64.55
2016,10,29,8,30,0.0,105.0,4.8,17.0,105.0,97.55,76.83
2016,10,29,8,45,4.5,126.0,4.95,17.5,128.0,121.24,96.42
2016,10,29,9,0,9.0,147.0,5.1,18.0,151.0,145.52,116.26
2016,10,29,9,15,4.5,140.5,5.15,18.0,142.5,134.36,106.67
2016,10,29,9,30,0.0,134.0,5.2,18.0,134.0,123.47,97.33
2016,10,29,9,45,0.0,132.0,5.3,18.5,132.0,120.89,94.83
2016,10,29,10,0,0.0,130.0,5.4,19.0,130.0,118.51,92.52
2016,10,29,10,15,2.0,156.5,5.35,19.0,158.0,146.49,115.28
2016,10,29,10,30,4.0,183.0,5.3,19.0,186.0,175.11,138.37
2016,10,29,10,45,49.5,228.5,5.25,19.0,258.5,281.3,225.14
2016,10,29,11,0,95.0,274.0,5.2,19.0,331.0,378.59,302.91
2016,10,29,11,15,56.5,250.0,5.1,19.0,284.5,313.71,250.15
2016,10,29,11,30,18.0,226.0,5.0,19.0,238.0,232.64,184.32
2016,10,29,11,45,255.5,223.5,4.9,19.5,383.5,511.9,410.81
2016,10,29,12,0,493.0,221.0,4.8,20.0,529.0,758.29,598.5
2016,10,29,12,15,442.5,234.0,4.7,20.0,508.5,722.0,568.74
2016,10,29,12,30,392.0,247.0,4.6,20.0,488.0,667.01,527.02
2016,10,29,12,45,639.5,162.5,4.5,20.0,544.5,823.37,646.74
2016,10,29,13,0,887.0,78.0,4.4,20.0,601.0,926.49,719.37
2016,10,29,13,15,879.0,77.0,4.3,20.0,580.0,899.72,699.97
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,869.86,679.34
2016,10,29,13,45,860.0,74.5,4.15,20.0,531.0,833.9,654.55
2016,10,29,14,0,849.0,73.0,4.1,20.0,503.0,795.43,627.81
2016,10,29,14,15,832.5,71.0,4.05,20.0,469.0,756.55,600.57
2016,10,29,14,30,816.0,69.0,4.0,20.0,435.0,708.7,566.37
2016,10,29,14,45,589.5,102.0,3.95,20.0,354.0,556.15,450.0
2016,10,29,15,0,363.0,135.0,3.9,20.0,273.0,410.4,333.36
2016,10,29,15,15,346.5,120.5,3.85,19.5,239.5,365.22,297.8
2016,10,29,15,30,330.0,106.0,3.8,19.0,206.0,320.85,261.47
2016,10,29,15,45,461.0,77.5,3.8,19.0,191.5,335.96,271.84
2016,10,29,16,0,592.0,49.0,3.8,19.0,177.0,339.86,269.82
2016,10,29,16,15,511.0,42.0,3.65,18.0,132.5,264.88,204.55
2016,10,29,16,30,430.0,35.0,3.5,17.0,88.0,198.59,144.95
2016,10,29,16,45,283.5,24.0,3.35,16.5,52.5,116.96,61.61
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,41.05,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,10,30,7,30,0.0,1.0,8.1,15.0,1.0,0.88,0.0
2016,10,30,7,45,0.0,2.0,8.15,15.5,2.0,1.75,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,6.5,8.2,16.5,6.5,5.71,0.0
2016,10,30,9,0,0.0,9.0,8.2,17.0,9.0,7.92,1.06
2016,10,30,9,15,0.0,9.0,8.2,17.0,9.0,7.92,1.05
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.92,1.04
2016,10,30,9,45,0.0,10.0,8.2,17.5,10.0,8.81,1.76
2016,10,30,10,0,0.0,11.0,8.2,18.0,11.0,9.69,2.47
2016,10,30,10,15,0.0,12.0,8.1,18.0,12.0,10.58,3.2
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,11.46,3.93
2016,10,30,10,45,213.0,122.0,7.95,18.0,250.0,340.76,282.34
2016,10,30,11,0,426.0,231.0,7.9,18.0,487.0,692.17,562.09
2016,10,30,11,15,217.5,218.0,7.75,18.0,349.0,465.71,379.03
2016,10,30,11,30,9.0,205.0,7.6,18.0,211.0,202.04,160.59
2016,10,30,11,45,121.5,244.0,7.45,18.5,319.5,388.18,313.96
2016,10,30,12,0,234.0,283.0,7.3,19.0,428.0,543.83,438.12
2016,10,30,12,15,301.5,267.0,7.15,19.0,452.0,607.09,488.48
2016,10,30,12,30,369.0,251.0,7.0,19.0,476.0,649.68,523.02
2016,10,30,12,45,590.0,178.0,6.9,19.0,528.5,785.81,632.25
2016,10,30,13,0,811.0,105.0,6.8,19.0,581.0,897.13,715.41
2016,10,30,13,15,405.5,77.0,6.7,18.5,315.0,481.09,395.81
2016,10,30,13,30,0.0,49.0,6.6,18.0,49.0,43.3,30.46
2016,10,30,13,45,61.0,135.5,6.55,18.0,166.5,184.7,149.91
2016,10,30,14,0,122.0,222.0,6.5,18.0,284.0,347.44,283.29
2016,10,30,14,15,425.5,157.0,6.4,18.0,350.0,534.07,439.86
2016,10,30,14,30,729.0,92.0,6.3,18.0,416.0,673.94,553.65
2016,10,30,14,45,700.5,88.5,6.25,18.0,377.0,617.82,509.45
2016,10,30,15,0,672.0,85.0,6.2,18.0,338.0,561.98,464.33
2016,10,30,15,15,633.0,80.5,6.05,17.5,295.5,499.23,413.17
2016,10,30,15,30,594.0,76.0,5.9,17.0,253.0,438.52,362.25
2016,10,30,15,45,540.0,68.5,5.8,17.0,209.0,369.44,302.53
2016,10,30,16,0,486.0,61.0,5.7,17.0,165.0,304.95,245.31
2016,10,30,16,15,395.0,51.5,5.5,16.5,122.0,228.97,178.63
2016,10,30,16,30,304.0,42.0,5.3,16.0,79.0,162.84,119.4
2016,10,30,16,45,172.5,27.5,5.15,16.0,46.5,88.86,42.51
2016,10,30,17,0,41.0,13.0,5.0,16.0,14.0,20.55,0.0
2016,10,30,17,15,20.5,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,13.5,2.45,12.5,20.5,34.56,0.0
2016,10,31,7,0,210.0,27.0,2.5,13.0,41.0,97.96,43.61
2016,10,31,7,15,326.0,37.5,2.65,13.5,81.0,165.84,121.79
2016,10,31,7,30,442.0,48.0,2.8,14.0,121.0,243.52,190.57
2016,10,31,7,45,520.5,54.5,2.95,14.5,166.5,313.08,252.27
2016,10,31,8,0,599.0,61.0,3.1,15.0,212.0,390.31,319.0
2016,10,31,8,15,644.0,65.5,3.2,15.0,256.0,453.74,373.64
2016,10,31,8,30,689.0,70.0,3.3,15.0,300.0,520.2,429.13
2016,10,31,8,45,619.5,91.5,3.45,15.5,318.5,534.24,440.11
2016,10,31,9,0,550.0,113.0,3.6,16.0,337.0,539.13,443.04
2016,10,31,9,15,460.5,145.5,3.65,16.0,345.0,528.68,433.4
2016,10,31,9,30,371.0,178.0,3.7,16.0,353.0,500.34,409.44
2016,10,31,9,45,199.0,190.0,3.75,16.5,285.0,372.13,304.08
2016,10,31,10,0,27.0,202.0,3.8,17.0,217.0,216.7,173.86
2016,10,31,10,15,97.5,230.0,3.8,17.0,285.0,325.65,263.62
2016,10,31,10,30,168.0,258.0,3.8,17.0,353.0,440.95,355.36
2016,10,31,10,45,198.5,263.5,3.85,17.0,379.5,478.73,384.78
2016,10,31,11,0,229.0,269.0,3.9,17.0,406.0,516.98,414.65
2016,10,31,11,15,279.5,265.0,3.95,17.0,434.5,581.13,464.39
2016,10,31,11,30,330.0,261.0,4.0,17.0,463.0,627.26,500.21
2016,10,31,11,45,417.0,237.0,4.1,17.5,493.0,701.96,557.15
2016,10,31,12,0,504.0,213.0,4.2,18.0,523.0,758.72,600.21
2016,10,31,12,15,687.0,150.5,4.3,18.0,568.0,868.17,682.02
2016,10,31,12,30,870.0,88.0,4.4,18.0,613.0,945.91,737.75
2016,10,31,12,45,616.5,162.5,4.55,18.0,531.0,799.98,633.62
2016,10,31,13,0,363.0,237.0,4.7,18.0,449.0,616.25,493.32
2016,10,31,13,15,306.5,238.0,4.8,18.0,412.0,558.85,449.67
2016,10,31,13,30,250.0,239.0,4.9,18.0,375.0,502.83,405.81
2016,10,31,13,45,247.0,227.5,5.0,18.0,356.0,479.36,388.44
2016,10,31,14,0,244.0,216.0,5.1,18.0,337.0,455.24,370.25
2016,10,31,14,15,221.5,201.5,5.2,17.5,305.5,397.58,325.64
2016,10,31,14,30,199.0,187.0,5.3,17.0,274.0,355.99,292.97
2016,10,31,14,45,116.5,165.5,5.4,17.0,215.0,265.23,217.79
2016,10,31,15,0,34.0,144.0,5.5,17.0,156.0,170.67,138.34
2016,10,31,15,15,29.0,127.0,5.6,17.0,136.5,148.27,119.78
2016,10,31,15,30,24.0,110.0,5.7,17.0,117.0,126.49,101.41
2016,10,31,15,45,275.0,82.0,5.8,17.0,140.5,247.24,202.53
2016,10,31,16,0,526.0,54.0,5.9,17.0,164.0,315.17,253.56
2016,10,31,16,15,437.0,45.5,5.85,16.5,121.0,239.18,186.22
2016,10,31,16,30,348.0,37.0,5.8,16.0,78.0,172.81,125.85
2016,10,31,16,45,174.0,24.5,5.75,15.5,45.0,84.98,35.29
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,10.91,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,105.5,12.5,3.3,12.5,19.5,33.73,0.0
2016,11,1,7,0,211.0,25.0,3.2,13.0,39.0,95.39,35.63
2016,11,1,7,15,330.0,35.5,3.25,13.5,78.5,165.15,120.54
2016,11,1,7,30,449.0,46.0,3.3,14.0,118.0,243.99,190.75
2016,11,1,7,45,524.0,52.5,3.4,14.5,163.0,312.16,251.61
2016,11,1,8,0,599.0,59.0,3.5,15.0,208.0,387.64,317.19
2016,11,1,8,15,645.0,64.0,3.5,15.0,252.5,452.05,372.74
2016,11,1,8,30,691.0,69.0,3.5,15.0,297.0,519.64,429.13
2016,11,1,8,45,724.5,72.0,3.55,15.5,339.0,576.43,474.72
2016,11,1,9,0,758.0,75.0,3.6,16.0,381.0,637.18,521.66
2016,11,1,9,15,780.0,78.0,3.5,16.0,418.0,689.92,560.16
2016,11,1,9,30,802.0,81.0,3.4,16.0,455.0,741.84,597.26
2016,11,1,9,45,820.5,82.0,3.35,16.0,487.0,787.33,629.16
2016,11,1,10,0,839.0,83.0,3.3,16.0,519.0,831.05,659.34
2016,11,1,10,15,850.0,84.0,3.2,16.0,543.5,866.13,682.64
2016,11,1,10,30,861.0,85.0,3.1,16.0,568.0,898.48,703.81
2016,11,1,10,45,867.5,86.5,3.05,16.5,585.5,915.23,712.85
2016,11,1,11,0,874.0,88.0,3.0,17.0,603.0,937.53,725.92
2016,11,1,11,15,878.0,88.5,2.95,17.0,613.0,952.85,735.46
2016,11,1,11,30,882.0,89.0,2.9,17.0,623.0,964.63,742.71
2016,11,1,11,45,881.0,89.5,2.9,17.5,624.5,967.97,743.33
2016,11,1,12,0,880.0,90.0,2.9,18.0,626.0,967.63,741.65
2016,11,1,12,15,877.5,90.0,2.9,18.0,620.0,961.55,737.65
2016,11,1,12,30,875.0,90.0,2.9,18.0,614.0,951.85,731.37
2016,11,1,12,45,869.5,89.0,2.9,18.0,600.5,944.03,726.56
2016,11,1,13,0,864.0,88.0,2.9,18.0,587.0,923.05,712.75
2016,11,1,13,15,855.5,87.0,2.8,18.0,566.0,896.04,694.13
2016,11,1,13,30,847.0,86.0,2.7,18.0,545.0,866.0,673.45
2016,11,1,13,45,833.5,84.5,2.65,18.0,516.5,828.26,647.66
2016,11,1,14,0,820.0,83.0,2.6,18.0,488.0,788.17,620.07
2016,11,1,14,15,801.5,80.5,2.55,18.0,454.0,740.9,587.0
2016,11,1,14,30,783.0,78.0,2.5,18.0,420.0,692.21,552.46
2016,11,1,14,45,754.0,76.0,2.5,18.0,380.0,635.61,511.67
2016,11,1,15,0,725.0,74.0,2.5,18.0,340.0,579.08,468.26
2016,11,1,15,15,687.0,69.5,2.6,17.5,296.5,517.94,420.84
2016,11,1,15,30,649.0,65.0,2.7,17.0,253.0,455.58,370.6
2016,11,1,15,45,590.5,59.5,2.8,17.0,208.0,384.08,310.48
2016,11,1,16,0,532.0,54.0,2.9,17.0,163.0,317.51,252.55
2016,11,1,16,15,441.0,45.5,2.95,16.0,119.5,240.49,186.0
2016,11,1,16,30,350.0,37.0,3.0,15.0,76.0,173.24,125.29
2016,11,1,16,45,204.0,23.5,3.05,14.5,43.5,92.09,31.68
2016,11,1,17,0,58.0,10.0,3.1,14.0,11.0,21.41,0.0
2016,11,1,17,15,29.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.5,2.45,10.5,19.0,35.65,0.0
2016,11,2,7,0,238.0,23.0,2.5,11.0,38.0,100.17,28.87
2016,11,2,7,15,355.5,33.5,2.65,11.5,78.0,171.52,125.02
2016,11,2,7,30,473.0,44.0,2.8,12.0,118.0,251.01,196.98
2016,11,2,7,45,542.5,51.0,2.95,12.5,163.0,318.43,257.84
2016,11,2,8,0,612.0,58.0,3.1,13.0,208.0,392.58,322.84
2016,11,2,8,15,657.5,63.0,3.1,13.5,252.5,457.29,378.24
2016,11,2,8,30,703.0,68.0,3.1,14.0,297.0,525.09,434.13
2016,11,2,8,45,735.0,71.0,3.1,14.5,338.5,581.37,479.16
2016,11,2,9,0,767.0,74.0,3.1,15.0,380.0,641.45,525.29
2016,11,2,9,15,788.5,76.5,2.95,15.5,417.0,693.52,561.78
2016,11,2,9,30,810.0,79.0,2.8,16.0,454.0,744.68,596.57
2016,11,2,9,45,836.5,77.5,2.7,16.5,487.5,793.79,629.19
2016,11,2,10,0,863.0,76.0,2.6,17.0,521.0,833.69,654.45
2016,11,2,10,15,873.0,77.5,2.35,17.0,545.5,868.66,675.82
2016,11,2,10,30,883.0,79.0,2.1,17.0,570.0,900.84,694.6
2016,11,2,10,45,889.5,79.5,1.9,17.5,587.5,925.54,706.91
2016,11,2,11,0,896.0,80.0,1.7,18.0,605.0,946.94,716.61
2016,11,2,11,15,899.5,80.5,1.6,18.0,614.5,962.03,724.57
2016,11,2,11,30,903.0,81.0,1.5,18.0,624.0,973.5,730.18
2016,11,2,11,45,903.0,81.5,1.4,18.5,626.0,977.89,729.82
2016,11,2,12,0,903.0,82.0,1.3,19.0,628.0,978.52,727.17
2016,11,2,12,15,901.0,81.5,1.3,19.0,622.0,972.22,723.21
2016,11,2,12,30,899.0,81.0,1.3,19.0,616.0,962.2,717.07
2016,11,2,12,45,896.0,79.5,1.3,19.5,602.5,946.33,705.94
2016,11,2,13,0,893.0,78.0,1.3,20.0,589.0,926.91,692.66
2016,11,2,13,15,885.0,77.0,1.35,20.0,568.0,900.17,676.67
2016,11,2,13,30,877.0,76.0,1.4,20.0,547.0,870.33,658.56
2016,11,2,13,45,864.0,74.5,1.5,20.0,519.0,832.72,635.58
2016,11,2,14,0,851.0,73.0,1.6,20.0,491.0,800.04,615.63
2016,11,2,14,15,834.0,71.0,1.7,20.0,456.5,753.63,585.5
2016,11,2,14,30,817.0,69.0,1.8,20.0,422.0,705.61,553.59
2016,11,2,14,45,791.5,66.5,1.9,20.0,382.5,649.72,515.03
2016,11,2,15,0,766.0,64.0,2.0,20.0,343.0,593.57,473.85
2016,11,2,15,15,730.5,60.5,2.1,19.5,299.5,530.29,425.75
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,468.46,376.67
2016,11,2,15,45,639.5,52.0,2.3,18.5,210.5,396.77,317.7
2016,11,2,16,0,584.0,47.0,2.4,18.0,165.0,332.54,262.38
2016,11,2,16,15,497.0,39.5,2.4,17.0,121.0,255.64,195.94
2016,11,2,16,30,410.0,32.0,2.4,16.0,77.0,188.19,134.1
2016,11,2,16,45,205.0,16.0,2.45,15.5,38.5,83.78,20.12
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,18.0,35.45,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,36.0,99.43,17.12
2016,11,3,7,15,365.0,31.5,3.45,11.5,76.0,172.51,124.68
2016,11,3,7,30,485.0,42.0,3.6,12.0,116.0,253.28,198.61
2016,11,3,7,45,556.5,48.5,3.8,12.5,161.0,321.48,260.59
2016,11,3,8,0,628.0,55.0,4.0,13.0,206.0,396.62,326.93
2016,11,3,8,15,673.5,59.5,3.95,13.5,251.0,458.51,380.62
2016,11,3,8,30,719.0,64.0,3.9,14.0,296.0,526.47,437.14
2016,11,3,8,45,750.5,67.5,3.85,15.0,338.0,586.63,484.59
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,647.48,530.36
2016,11,3,9,15,803.5,73.0,3.65,16.5,417.0,699.44,567.08
2016,11,3,9,30,825.0,75.0,3.5,17.0,454.0,750.45,602.13
2016,11,3,9,45,845.5,75.5,3.4,17.5,486.0,797.52,633.63
2016,11,3,10,0,866.0,76.0,3.3,18.0,518.0,835.06,657.6
2016,11,3,10,15,876.0,77.0,3.05,18.0,543.0,869.43,679.28
2016,11,3,10,30,886.0,78.0,2.8,18.0,568.0,901.01,698.5
2016,11,3,10,45,892.0,79.0,2.6,18.5,585.0,925.91,711.73
2016,11,3,11,0,898.0,80.0,2.4,19.0,602.0,947.48,722.4
2016,11,3,11,15,901.5,80.5,2.25,19.5,612.0,962.58,729.0
2016,11,3,11,30,905.0,81.0,2.1,20.0,622.0,974.05,733.14
2016,11,3,11,45,904.0,81.5,1.95,20.5,623.5,977.49,731.95
2016,11,3,12,0,903.0,82.0,1.8,21.0,625.0,977.17,728.39
2016,11,3,12,15,901.0,82.0,1.65,21.0,619.0,971.5,722.81
2016,11,3,12,30,899.0,82.0,1.5,21.0,613.0,962.13,714.91
2016,11,3,12,45,892.5,81.5,1.4,21.5,598.5,944.27,700.98
2016,11,3,13,0,886.0,81.0,1.3,22.0,584.0,922.98,685.05
2016,11,3,13,15,877.5,80.0,1.3,22.0,563.0,895.97,668.28
2016,11,3,13,30,869.0,79.0,1.3,22.0,542.0,865.92,649.52
2016,11,3,13,45,855.0,78.0,1.3,22.0,513.5,836.22,630.92
2016,11,3,14,0,841.0,77.0,1.3,22.0,485.0,795.87,604.88
2016,11,3,14,15,823.0,74.5,1.3,22.0,451.0,748.45,573.7
2016,11,3,14,30,805.0,72.0,1.3,22.0,417.0,699.52,540.96
2016,11,3,14,45,620.0,93.5,1.35,22.0,344.0,564.8,444.04
2016,11,3,15,0,435.0,115.0,1.4,22.0,271.0,433.8,344.66
2016,11,3,15,15,407.0,104.5,1.4,21.5,236.5,383.0,306.01
2016,11,3,15,30,379.0,94.0,1.4,21.0,202.0,334.01,266.9
2016,11,3,15,45,471.0,71.5,1.4,20.5,181.0,336.23,266.68
2016,11,3,16,0,563.0,49.0,1.4,20.0,160.0,325.2,253.15
2016,11,3,16,15,472.0,40.5,1.4,19.5,116.5,246.86,186.23
2016,11,3,16,30,381.0,32.0,1.4,19.0,73.0,178.5,124.26
2016,11,3,16,45,190.5,16.0,1.45,18.5,36.5,79.35,9.27
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.5,31.18,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,33.0,87.76,1.35
2016,11,4,7,15,328.5,32.0,2.45,12.5,72.0,160.81,114.46
2016,11,4,7,30,452.0,43.0,2.4,13.0,111.0,241.2,187.61
2016,11,4,7,45,526.0,50.5,2.4,13.5,155.5,309.77,248.94
2016,11,4,8,0,600.0,58.0,2.4,14.0,200.0,385.62,314.67
2016,11,4,8,15,647.0,63.0,2.25,14.5,244.5,450.35,369.29
2016,11,4,8,30,694.0,68.0,2.1,15.0,289.0,518.34,424.19
2016,11,4,8,45,725.5,72.0,1.95,15.5,330.5,574.62,467.82
2016,11,4,9,0,757.0,76.0,1.8,16.0,372.0,634.96,512.52
2016,11,4,9,15,779.5,79.0,1.6,16.5,409.0,687.85,547.79
2016,11,4,9,30,802.0,82.0,1.4,17.0,446.0,739.95,581.01
2016,11,4,9,45,818.5,83.5,1.2,18.0,477.5,784.26,606.14
2016,11,4,10,0,835.0,85.0,1.0,19.0,509.0,826.69,628.68
2016,11,4,10,15,846.0,86.5,0.8,19.5,533.5,862.17,646.53
2016,11,4,10,30,857.0,88.0,0.6,20.0,558.0,894.94,661.68
2016,11,4,10,45,864.5,89.0,0.45,20.5,575.5,920.97,672.82
2016,11,4,11,0,872.0,90.0,0.3,21.0,593.0,943.76,681.72
2016,11,4,11,15,876.0,90.5,0.35,21.0,602.5,959.22,691.64
2016,11,4,11,30,880.0,91.0,0.4,21.0,612.0,971.1,699.62
2016,11,4,11,45,881.0,90.5,0.5,21.5,614.0,965.28,696.55
2016,11,4,12,0,882.0,90.0,0.6,22.0,616.0,965.64,697.77
2016,11,4,12,15,879.5,89.5,0.75,22.0,610.0,958.98,696.94
2016,11,4,12,30,877.0,89.0,0.9,22.0,604.0,948.71,693.8
2016,11,4,12,45,874.5,87.5,1.05,22.0,591.0,943.07,693.56
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,924.24,684.54
2016,11,4,13,15,863.0,85.0,1.2,22.0,556.5,896.76,667.51
2016,11,4,13,30,854.0,84.0,1.2,22.0,535.0,866.26,648.52
2016,11,4,13,45,841.5,82.0,1.3,22.0,507.0,828.74,626.02
2016,11,4,14,0,829.0,80.0,1.4,22.0,479.0,788.81,601.44
2016,11,4,14,15,811.0,77.5,1.4,22.0,445.0,741.85,570.37
2016,11,4,14,30,793.0,75.0,1.4,22.0,411.0,693.41,537.75
2016,11,4,14,45,767.5,72.0,1.4,22.0,371.5,637.98,499.4
2016,11,4,15,0,742.0,69.0,1.4,22.0,332.0,582.33,458.32
2016,11,4,15,15,704.5,64.5,1.4,21.5,289.0,517.87,409.8
2016,11,4,15,30,667.0,60.0,1.4,21.0,246.0,458.2,362.88
2016,11,4,15,45,611.0,54.5,1.4,20.5,201.0,387.45,305.5
2016,11,4,16,0,555.0,49.0,1.4,20.0,156.0,321.38,249.7
2016,11,4,16,15,462.5,40.5,1.35,19.5,113.0,243.02,182.94
2016,11,4,16,30,370.0,32.0,1.3,19.0,70.0,174.77,120.41
2016,11,4,16,45,185.0,16.0,1.3,18.5,35.0,77.38,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.5,15.0,30.87,0.0
2016,11,5,7,0,211.0,19.0,1.5,13.0,30.0,86.77,0.0
2016,11,5,7,15,331.0,30.0,1.55,13.5,68.5,159.5,111.38
2016,11,5,7,30,451.0,41.0,1.6,14.0,107.0,238.41,183.75
2016,11,5,7,45,519.0,49.0,1.65,14.5,150.5,304.6,242.74
2016,11,5,8,0,587.0,57.0,1.7,15.0,194.0,377.47,305.54
2016,11,5,8,15,633.0,62.0,1.65,15.5,237.5,440.85,358.69
2016,11,5,8,30,679.0,67.0,1.6,16.0,281.0,507.41,412.18
2016,11,5,8,45,709.0,71.5,1.55,16.5,321.0,565.7,457.18
2016,11,5,9,0,739.0,76.0,1.5,17.0,361.0,621.5,498.66
2016,11,5,9,15,654.5,100.5,1.45,17.0,371.5,624.13,498.7
2016,11,5,9,30,570.0,125.0,1.4,17.0,382.0,613.09,488.62
2016,11,5,9,45,695.0,104.0,1.35,17.5,438.5,711.94,559.3
2016,11,5,10,0,820.0,83.0,1.3,18.0,495.0,810.43,624.99
2016,11,5,10,15,830.0,84.5,1.3,18.0,519.0,844.56,646.31
2016,11,5,10,30,840.0,86.0,1.3,18.0,543.0,875.99,666.41
2016,11,5,10,45,709.5,128.0,1.35,18.5,522.0,830.33,633.59
2016,11,5,11,0,579.0,170.0,1.4,19.0,501.0,761.83,585.61
2016,11,5,11,15,562.0,179.0,1.5,19.0,505.0,764.12,588.55
2016,11,5,11,30,545.0,188.0,1.6,19.0,509.0,763.56,588.36
2016,11,5,11,45,454.5,216.0,1.7,19.5,484.5,711.96,549.35
2016,11,5,12,0,364.0,244.0,1.8,20.0,460.0,640.33,496.27
2016,11,5,12,15,470.5,209.0,1.85,20.0,485.0,717.12,554.86
2016,11,5,12,30,577.0,174.0,1.9,20.0,510.0,772.43,596.26
2016,11,5,12,45,707.5,130.5,2.0,20.0,533.0,843.96,646.91
2016,11,5,13,0,838.0,87.0,2.1,20.0,556.0,893.19,681.63
2016,11,5,13,15,617.0,144.0,2.1,20.0,482.0,750.88,582.58
2016,11,5,13,30,396.0,201.0,2.1,20.0,408.0,584.58,460.24
2016,11,5,13,45,404.0,187.5,2.1,20.0,389.5,579.92,458.49
2016,11,5,14,0,412.0,174.0,2.1,20.0,371.0,556.99,442.28
2016,11,5,14,15,422.0,158.0,2.05,19.5,347.5,530.73,424.13
2016,11,5,14,30,432.0,142.0,2.0,19.0,324.0,502.24,403.88
2016,11,5,14,45,417.5,129.5,2.0,19.0,291.5,458.58,370.43
2016,11,5,15,0,403.0,117.0,2.0,19.0,259.0,414.96,336.3
2016,11,5,15,15,377.5,105.0,2.0,18.5,224.5,365.6,297.15
2016,11,5,15,30,352.0,93.0,2.0,18.0,190.0,317.86,258.09
2016,11,5,15,45,319.5,78.5,2.05,18.0,154.5,265.68,213.85
2016,11,5,16,0,287.0,64.0,2.1,18.0,119.0,216.49,170.97
2016,11,5,16,15,233.5,49.0,2.0,17.5,85.5,161.93,123.34
2016,11,5,16,30,180.0,34.0,1.9,17.0,52.0,113.58,77.97
2016,11,5,16,45,90.0,17.0,1.8,16.5,26.0,50.7,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,15.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,10.56,0.0
2016,11,6,7,15,0.0,27.5,0.9,15.0,27.5,25.2,13.76
2016,11,6,7,30,0.0,43.0,0.9,15.0,43.0,40.26,27.81
2016,11,6,7,45,0.0,61.5,0.95,15.5,61.5,58.55,43.68
2016,11,6,8,0,0.0,80.0,1.0,16.0,80.0,76.71,59.23
2016,11,6,8,15,6.5,96.5,1.05,16.0,98.5,96.13,75.81
2016,11,6,8,30,13.0,113.0,1.1,16.0,117.0,116.3,92.84
2016,11,6,8,45,17.0,128.0,1.15,16.5,134.5,133.88,107.27
2016,11,6,9,0,21.0,143.0,1.2,17.0,152.0,151.94,121.87
2016,11,6,9,15,20.0,155.0,1.15,17.0,164.0,163.43,130.96
2016,11,6,9,30,19.0,167.0,1.1,17.0,176.0,174.95,139.99
2016,11,6,9,45,56.0,192.5,1.1,17.5,220.5,246.35,197.76
2016,11,6,10,0,93.0,218.0,1.1,18.0,265.0,308.65,246.67
2016,11,6,10,15,112.5,231.0,1.1,18.0,290.0,342.54,272.77
2016,11,6,10,30,132.0,244.0,1.1,18.0,315.0,393.7,311.71
2016,11,6,10,45,170.5,251.0,1.1,18.5,345.5,439.52,346.09
2016,11,6,11,0,209.0,258.0,1.1,19.0,376.0,486.25,380.54
2016,11,6,11,15,195.0,263.5,1.1,19.0,375.5,482.09,376.4
2016,11,6,11,30,181.0,269.0,1.1,19.0,375.0,476.98,372.03
2016,11,6,11,45,158.5,270.0,1.1,19.0,363.0,457.4,356.82
2016,11,6,12,0,136.0,271.0,1.1,19.0,351.0,437.18,341.23
2016,11,6,12,15,209.0,262.0,1.1,19.0,383.5,494.97,386.63
2016,11,6,12,30,282.0,253.0,1.1,19.0,416.0,569.33,442.31
2016,11,6,12,45,346.0,233.0,1.1,19.5,429.0,600.99,465.73
2016,11,6,13,0,410.0,213.0,1.1,20.0,442.0,646.65,498.79
2016,11,6,13,15,370.5,212.5,1.05,20.0,413.0,585.2,453.95
2016,11,6,13,30,331.0,212.0,1.0,20.0,384.0,541.32,421.92
2016,11,6,13,45,376.5,191.0,1.0,20.0,377.0,544.88,426.69
2016,11,6,14,0,422.0,170.0,1.0,20.0,370.0,560.27,439.13
2016,11,6,14,15,387.5,162.0,1.05,19.5,336.0,508.33,401.76
2016,11,6,14,30,353.0,154.0,1.1,19.0,302.0,443.81,354.74
2016,11,6,14,45,343.5,140.5,1.15,19.0,272.5,406.62,326.95
2016,11,6,15,0,334.0,127.0,1.2,19.0,243.0,369.37,298.11
2016,11,6,15,15,317.0,112.0,1.2,18.5,210.5,325.89,263.81
2016,11,6,15,30,300.0,97.0,1.2,18.0,178.0,283.42,229.23
2016,11,6,15,45,273.5,81.0,1.2,18.0,144.5,245.76,196.84
2016,11,6,16,0,247.0,65.0,1.2,18.0,111.0,200.11,157.22
2016,11,6,16,15,199.0,49.0,1.0,17.5,79.5,148.85,112.68
2016,11,6,16,30,151.0,33.0,0.8,17.0,48.0,103.15,69.48
2016,11,6,16,45,75.5,16.5,0.65,17.0,24.0,45.9,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,2.05,14.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,2.0,14.0,16.0,14.47,0.0
2016,11,7,7,15,44.0,32.5,2.05,14.5,39.0,54.52,34.7
2016,11,7,7,30,88.0,49.0,2.1,15.0,62.0,91.66,68.94
2016,11,7,7,45,108.0,67.5,2.15,15.5,88.5,125.73,99.12
2016,11,7,8,0,128.0,86.0,2.2,16.0,115.0,161.78,130.54
2016,11,7,8,15,140.0,104.5,2.1,16.5,142.0,195.4,159.31
2016,11,7,8,30,152.0,123.0,2.0,17.0,169.0,230.08,188.2
2016,11,7,8,45,158.5,140.0,1.95,17.5,194.5,260.27,212.69
2016,11,7,9,0,165.0,157.0,1.9,18.0,220.0,290.84,236.86
2016,11,7,9,15,249.5,164.0,1.85,18.5,269.0,379.69,307.89
2016,11,7,9,30,334.0,171.0,1.8,19.0,318.0,462.52,372.07
2016,11,7,9,45,368.5,177.5,1.75,19.5,350.5,509.72,406.73
2016,11,7,10,0,403.0,184.0,1.7,20.0,383.0,574.06,453.09
2016,11,7,10,15,428.5,188.0,1.55,20.0,409.5,613.23,480.36
2016,11,7,10,30,454.0,192.0,1.4,20.0,436.0,651.99,506.86
2016,11,7,10,45,353.0,221.0,1.3,20.5,414.0,586.74,455.29
2016,11,7,11,0,252.0,250.0,1.2,21.0,392.0,534.22,413.07
2016,11,7,11,15,346.5,234.5,1.1,21.0,433.5,607.35,467.85
2016,11,7,11,30,441.0,219.0,1.0,21.0,475.0,699.4,532.6
2016,11,7,11,45,467.0,212.0,0.9,21.5,484.0,718.27,542.94
2016,11,7,12,0,493.0,205.0,0.8,22.0,493.0,735.02,552.47
2016,11,7,12,15,439.5,217.0,0.7,22.0,472.0,695.82,523.02
2016,11,7,12,30,386.0,229.0,0.6,22.0,451.0,637.94,481.67
2016,11,7,12,45,406.0,218.5,0.55,22.5,447.0,638.94,482.43
2016,11,7,13,0,426.0,208.0,0.5,23.0,443.0,655.23,492.58
2016,11,7,13,15,448.0,193.5,0.4,23.0,433.0,648.75,487.74
2016,11,7,13,30,470.0,179.0,0.3,23.0,423.0,639.36,481.19
2016,11,7,13,45,464.5,170.0,0.25,23.0,400.0,610.18,461.07
2016,11,7,14,0,459.0,161.0,0.2,23.0,377.0,579.57,440.03
2016,11,7,14,15,333.0,166.5,0.15,22.5,317.0,456.75,351.68
2016,11,7,14,30,207.0,172.0,0.1,22.0,257.0,345.52,269.14
2016,11,7,14,45,199.5,156.0,0.1,22.0,231.5,313.74,246.24
2016,11,7,15,0,192.0,140.0,0.1,22.0,206.0,282.24,222.24
2016,11,7,15,15,181.0,122.5,0.15,21.5,178.5,247.12,195.34
2016,11,7,15,30,170.0,105.0,0.2,21.0,151.0,212.8,168.21
2016,11,7,15,45,152.0,86.5,0.25,21.0,122.0,174.62,136.78
2016,11,7,16,0,134.0,68.0,0.3,21.0,93.0,145.7,111.96
2016,11,7,16,15,101.5,50.0,0.3,20.5,66.0,98.45,72.28
2016,11,7,16,30,69.0,32.0,0.3,20.0,39.0,62.02,38.99
2016,11,7,16,45,34.5,16.0,0.3,19.5,19.5,27.15,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
