Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,20.92,0.0
2016,11,8,7,15,201.0,31.0,0.9,14.5,58.0,117.19,76.54
2016,11,8,7,30,402.0,39.0,0.9,15.0,93.0,216.43,164.41
2016,11,8,7,45,478.0,46.5,0.9,15.5,135.0,282.42,222.42
2016,11,8,8,0,554.0,54.0,0.9,16.0,177.0,356.01,284.89
2016,11,8,8,15,602.5,59.0,0.75,16.5,219.5,418.64,336.16
2016,11,8,8,30,651.0,64.0,0.6,17.0,262.0,484.79,387.54
2016,11,8,8,45,685.5,67.5,0.5,17.5,301.5,543.09,430.84
2016,11,8,9,0,720.0,71.0,0.4,18.0,341.0,599.66,470.93
2016,11,8,9,15,743.0,74.0,0.3,18.5,376.5,651.02,504.07
2016,11,8,9,30,766.0,77.0,0.2,19.0,412.0,701.76,535.45
2016,11,8,9,45,793.0,75.5,0.15,19.5,444.5,749.27,564.37
2016,11,8,10,0,820.0,74.0,0.1,20.0,477.0,795.56,591.85
2016,11,8,10,15,831.0,75.5,0.1,20.5,500.5,830.36,611.88
2016,11,8,10,30,842.0,77.0,0.1,21.0,524.0,854.0,624.62
2016,11,8,10,45,848.0,78.0,0.15,21.5,541.0,877.88,638.37
2016,11,8,11,0,854.0,79.0,0.2,22.0,558.0,898.63,650.2
2016,11,8,11,15,858.0,79.5,0.25,22.0,567.5,913.61,659.82
2016,11,8,11,30,862.0,80.0,0.3,22.0,577.0,925.17,667.57
2016,11,8,11,45,861.5,81.0,0.35,22.5,579.0,929.6,669.78
2016,11,8,12,0,861.0,82.0,0.4,23.0,581.0,930.47,670.02
2016,11,8,12,15,859.0,81.5,0.4,23.0,575.5,924.47,666.39
2016,11,8,12,30,857.0,81.0,0.4,23.0,570.0,914.96,660.79
2016,11,8,12,45,851.5,80.5,0.45,23.0,557.0,898.76,652.15
2016,11,8,13,0,846.0,80.0,0.5,23.0,544.0,879.28,641.55
2016,11,8,13,15,838.0,79.0,0.45,23.0,523.5,862.43,630.73
2016,11,8,13,30,830.0,78.0,0.4,23.0,503.0,833.69,612.23
2016,11,8,13,45,816.5,76.5,0.4,23.5,476.5,796.94,588.37
2016,11,8,14,0,803.0,75.0,0.4,24.0,450.0,757.95,562.96
2016,11,8,14,15,785.0,73.0,0.45,23.5,417.0,712.88,536.01
2016,11,8,14,30,767.0,71.0,0.5,23.0,384.0,666.42,507.37
2016,11,8,14,45,740.5,68.0,0.6,23.0,346.0,611.79,471.68
2016,11,8,15,0,714.0,65.0,0.7,23.0,308.0,557.11,432.94
2016,11,8,15,15,676.0,60.5,0.95,22.5,266.5,494.14,387.96
2016,11,8,15,30,638.0,56.0,1.2,22.0,225.0,435.99,343.62
2016,11,8,15,45,579.0,50.5,1.5,22.0,182.0,365.78,286.94
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,300.65,231.79
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,224.06,166.8
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,158.03,102.13
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,68.13,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,13.5,9.5,6.82,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,19.0,43.82,0.0
2016,11,9,7,15,229.5,28.5,1.95,14.0,53.5,123.55,78.3
2016,11,9,7,30,345.0,42.0,2.0,14.0,88.0,197.11,150.53
2016,11,9,7,45,422.5,51.5,2.05,14.5,129.5,262.89,209.22
2016,11,9,8,0,500.0,61.0,2.1,15.0,171.0,336.5,272.96
2016,11,9,8,15,551.0,68.0,2.0,15.5,213.0,400.24,327.0
2016,11,9,8,30,602.0,75.0,1.9,16.0,255.0,467.82,382.06
2016,11,9,8,45,639.5,79.0,1.85,16.5,295.0,526.64,428.45
2016,11,9,9,0,677.0,83.0,1.8,17.0,335.0,586.98,474.32
2016,11,9,9,15,702.0,87.0,1.8,17.5,370.5,639.35,512.47
2016,11,9,9,30,727.0,91.0,1.8,18.0,406.0,691.44,548.45
2016,11,9,9,45,763.0,88.0,1.8,18.5,440.0,739.0,580.32
2016,11,9,10,0,799.0,85.0,1.8,19.0,474.0,790.42,614.3
2016,11,9,10,15,810.5,86.5,1.8,19.5,498.0,825.15,635.94
2016,11,9,10,30,822.0,88.0,1.8,20.0,522.0,857.34,655.74
2016,11,9,10,45,829.5,89.0,1.8,20.5,539.0,882.56,670.61
2016,11,9,11,0,837.0,90.0,1.8,21.0,556.0,904.69,683.41
2016,11,9,11,15,841.0,90.5,1.75,21.0,565.5,919.7,692.18
2016,11,9,11,30,845.0,91.0,1.7,21.0,575.0,931.29,698.81
2016,11,9,11,45,845.5,91.5,1.65,21.5,577.0,936.06,699.7
2016,11,9,12,0,846.0,92.0,1.6,22.0,579.0,937.27,698.43
2016,11,9,12,15,843.0,91.5,1.55,22.0,573.0,930.34,693.33
2016,11,9,12,30,840.0,91.0,1.5,22.0,567.0,919.91,686.15
2016,11,9,12,45,843.5,87.0,1.5,22.5,555.5,907.68,677.33
2016,11,9,13,0,847.0,83.0,1.5,23.0,544.0,891.86,666.28
2016,11,9,13,15,838.0,82.0,1.45,23.0,523.5,865.19,648.77
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,835.62,629.41
2016,11,9,13,45,813.5,79.5,1.4,23.0,475.0,797.27,604.61
2016,11,9,14,0,798.0,78.0,1.4,23.0,447.0,756.79,578.15
2016,11,9,14,15,778.5,75.5,1.4,23.0,414.0,710.17,546.99
2016,11,9,14,30,759.0,73.0,1.4,23.0,381.0,662.29,514.41
2016,11,9,14,45,730.5,70.0,1.4,23.0,342.5,606.65,475.39
2016,11,9,15,0,702.0,67.0,1.4,23.0,304.0,551.15,433.81
2016,11,9,15,15,662.5,63.0,1.3,22.5,262.5,491.67,387.96
2016,11,9,15,30,623.0,59.0,1.2,22.0,221.0,431.18,339.79
2016,11,9,15,45,563.5,52.5,1.2,22.0,178.0,360.31,281.74
2016,11,9,16,0,504.0,46.0,1.2,22.0,135.0,294.63,226.0
2016,11,9,16,15,408.0,37.0,1.2,21.5,95.0,217.86,160.85
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,151.65,95.06
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,54.57,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,15.46,0.0
2016,11,10,7,15,152.5,29.5,3.05,14.5,49.0,98.37,59.32
2016,11,10,7,30,305.0,42.0,3.2,15.0,81.0,180.68,137.21
2016,11,10,7,45,372.0,53.0,3.35,15.5,119.5,241.75,192.16
2016,11,10,8,0,439.0,64.0,3.5,16.0,158.0,308.95,251.02
2016,11,10,8,15,483.5,72.5,3.3,16.5,197.5,367.65,301.51
2016,11,10,8,30,528.0,81.0,3.1,17.0,237.0,429.68,352.96
2016,11,10,8,45,571.0,84.0,2.9,17.5,274.5,487.61,399.48
2016,11,10,9,0,614.0,87.0,2.7,18.0,312.0,547.59,445.9
2016,11,10,9,15,540.0,114.0,2.45,18.0,326.5,545.36,442.26
2016,11,10,9,30,466.0,141.0,2.2,18.0,341.0,542.36,437.52
2016,11,10,9,45,432.0,160.5,1.95,18.5,356.5,555.19,444.22
2016,11,10,10,0,398.0,180.0,1.7,19.0,372.0,564.03,447.33
2016,11,10,10,15,374.5,195.0,1.5,19.5,383.0,557.25,439.55
2016,11,10,10,30,351.0,210.0,1.3,20.0,394.0,563.8,441.2
2016,11,10,10,45,400.0,206.5,1.1,20.5,422.5,611.04,473.76
2016,11,10,11,0,449.0,203.0,0.9,21.0,451.0,676.77,517.13
2016,11,10,11,15,378.5,223.5,0.9,21.0,435.0,623.32,477.2
2016,11,10,11,30,308.0,244.0,0.9,21.0,419.0,585.12,448.51
2016,11,10,11,45,306.5,245.0,0.9,21.5,420.0,586.26,448.73
2016,11,10,12,0,305.0,246.0,0.9,22.0,421.0,586.12,447.7
2016,11,10,12,15,221.0,251.5,1.0,22.0,378.0,494.17,380.7
2016,11,10,12,30,137.0,257.0,1.1,22.0,335.0,420.95,325.83
2016,11,10,12,45,68.5,203.0,1.2,22.5,242.0,273.23,213.35
2016,11,10,13,0,0.0,149.0,1.3,23.0,149.0,138.0,105.78
2016,11,10,13,15,399.5,116.5,1.25,23.0,318.5,512.12,405.12
2016,11,10,13,30,799.0,84.0,1.2,23.0,488.0,812.5,615.69
2016,11,10,13,45,784.5,82.0,1.15,23.0,461.0,775.25,587.02
2016,11,10,14,0,770.0,80.0,1.1,23.0,434.0,735.92,560.77
2016,11,10,14,15,750.0,77.5,1.05,23.0,401.5,689.95,529.6
2016,11,10,14,30,730.0,75.0,1.0,23.0,369.0,642.83,497.2
2016,11,10,14,45,702.0,72.0,0.95,23.0,331.5,588.78,458.85
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,538.31,420.83
2016,11,10,15,15,634.0,64.0,0.9,22.5,253.0,475.58,373.6
2016,11,10,15,30,594.0,59.0,0.9,22.0,212.0,415.09,326.22
2016,11,10,15,45,533.5,52.5,0.9,22.0,170.5,345.33,269.29
2016,11,10,16,0,473.0,46.0,0.9,22.0,129.0,280.89,214.84
2016,11,10,16,15,377.0,36.5,0.95,21.5,90.0,205.41,151.07
2016,11,10,16,30,281.0,27.0,1.0,21.0,51.0,139.79,85.05
2016,11,10,16,45,140.5,13.5,1.05,20.5,25.5,49.96,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,14.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,14.55,0.0
2016,11,11,7,15,165.5,27.5,1.4,15.5,48.0,99.15,56.17
2016,11,11,7,30,331.0,39.0,1.5,16.0,80.0,188.16,141.22
2016,11,11,7,45,406.0,48.5,1.6,16.5,119.5,251.64,197.79
2016,11,11,8,0,481.0,58.0,1.7,17.0,159.0,322.77,259.04
2016,11,11,8,15,530.0,65.0,1.65,17.0,200.0,384.14,311.44
2016,11,11,8,30,579.0,72.0,1.6,17.0,241.0,449.22,365.07
2016,11,11,8,45,624.5,73.0,1.6,17.5,279.5,508.22,411.84
2016,11,11,9,0,670.0,74.0,1.6,18.0,318.0,569.34,458.64
2016,11,11,9,15,705.0,78.0,1.65,18.5,357.5,628.39,501.84
2016,11,11,9,30,740.0,82.0,1.7,19.0,397.0,684.3,540.83
2016,11,11,9,45,513.0,140.0,1.8,19.5,366.0,595.46,472.52
2016,11,11,10,0,286.0,198.0,1.9,20.0,335.0,476.85,378.8
2016,11,11,10,15,256.5,213.0,1.95,20.0,340.5,477.72,379.13
2016,11,11,10,30,227.0,228.0,2.0,20.0,346.0,459.48,364.46
2016,11,11,10,45,168.0,237.5,2.05,20.5,326.5,421.9,333.5
2016,11,11,11,0,109.0,247.0,2.1,21.0,307.0,364.45,287.39
2016,11,11,11,15,139.0,253.0,2.1,21.0,330.5,418.05,329.07
2016,11,11,11,30,169.0,259.0,2.1,21.0,354.0,454.66,357.12
2016,11,11,11,45,253.0,248.0,2.15,21.5,391.5,539.3,421.6
2016,11,11,12,0,337.0,237.0,2.2,22.0,429.0,605.29,471.02
2016,11,11,12,15,415.5,215.5,2.2,21.5,449.5,669.62,519.93
2016,11,11,12,30,494.0,194.0,2.2,21.0,470.0,714.49,554.82
2016,11,11,12,45,480.0,194.0,2.2,21.0,457.0,695.1,540.56
2016,11,11,13,0,466.0,194.0,2.2,21.0,444.0,673.98,525.57
2016,11,11,13,15,250.5,197.0,2.2,21.0,331.0,459.47,363.51
2016,11,11,13,30,35.0,200.0,2.2,21.0,218.0,239.64,188.87
2016,11,11,13,45,200.0,186.5,2.2,21.0,278.5,376.15,301.76
2016,11,11,14,0,365.0,173.0,2.2,21.0,339.0,501.71,400.89
2016,11,11,14,15,233.0,170.5,2.15,20.5,273.5,385.06,308.97
2016,11,11,14,30,101.0,168.0,2.1,20.0,208.0,251.85,202.5
2016,11,11,14,45,94.5,152.0,2.1,20.0,186.5,226.11,182.3
2016,11,11,15,0,88.0,136.0,2.1,20.0,165.0,200.91,161.85
2016,11,11,15,15,80.5,118.0,2.0,19.5,142.0,173.13,139.18
2016,11,11,15,30,73.0,100.0,1.9,19.0,119.0,146.06,116.63
2016,11,11,15,45,61.5,81.5,1.8,19.0,95.0,117.09,91.85
2016,11,11,16,0,50.0,63.0,1.7,19.0,71.0,89.23,67.76
2016,11,11,16,15,25.0,45.0,1.55,18.5,49.0,57.88,40.87
2016,11,11,16,30,0.0,27.0,1.4,18.0,27.0,25.86,11.95
2016,11,11,16,45,0.0,13.5,1.25,17.5,13.5,12.28,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,8.0,1.85,14.5,8.0,0.0,0.0
2016,11,12,7,0,0.0,16.0,1.7,15.0,16.0,14.55,0.0
2016,11,12,7,15,193.5,25.5,1.65,15.0,49.0,104.7,55.2
2016,11,12,7,30,387.0,35.0,1.6,15.0,82.0,205.02,153.63
2016,11,12,7,45,469.0,42.5,1.6,15.5,123.0,272.05,213.97
2016,11,12,8,0,551.0,50.0,1.6,16.0,164.0,347.41,278.96
2016,11,12,8,15,463.5,72.5,1.5,16.5,184.0,355.45,288.39
2016,11,12,8,30,376.0,95.0,1.4,17.0,204.0,350.66,285.7
2016,11,12,8,45,397.5,106.5,1.3,17.5,236.5,396.38,322.37
2016,11,12,9,0,419.0,118.0,1.2,18.0,269.0,443.08,358.13
2016,11,12,9,15,508.0,113.5,1.15,18.0,315.0,520.26,417.89
2016,11,12,9,30,597.0,109.0,1.1,18.0,361.0,610.26,484.8
2016,11,12,9,45,707.0,90.5,1.1,18.5,410.5,698.02,545.86
2016,11,12,10,0,817.0,72.0,1.1,19.0,460.0,785.42,604.23
2016,11,12,10,15,828.5,73.5,1.15,19.0,483.5,820.43,626.97
2016,11,12,10,30,840.0,75.0,1.2,19.0,507.0,844.42,642.74
2016,11,12,10,45,847.5,75.5,1.25,19.5,524.0,868.93,657.76
2016,11,12,11,0,855.0,76.0,1.3,20.0,541.0,890.39,670.72
2016,11,12,11,15,858.5,76.5,1.4,20.0,551.0,904.94,681.11
2016,11,12,11,30,862.0,77.0,1.5,20.0,561.0,916.08,689.44
2016,11,12,11,45,862.5,77.5,1.65,20.5,562.5,920.92,693.03
2016,11,12,12,0,863.0,78.0,1.8,21.0,564.0,922.23,694.37
2016,11,12,12,15,860.5,77.5,2.0,21.0,558.5,915.9,692.52
2016,11,12,12,30,858.0,77.0,2.2,21.0,553.0,906.09,688.29
2016,11,12,12,45,848.0,78.0,2.45,21.0,539.5,887.86,678.65
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,875.41,672.82
2016,11,12,13,15,702.5,112.0,2.8,21.0,477.0,784.07,609.98
2016,11,12,13,30,567.0,145.0,2.9,21.0,428.0,680.84,537.22
2016,11,12,13,45,680.5,109.5,3.0,21.0,430.0,724.92,571.55
2016,11,12,14,0,794.0,74.0,3.1,21.0,432.0,746.32,588.27
2016,11,12,14,15,775.0,71.5,3.15,20.5,399.5,700.53,556.84
2016,11,12,14,30,756.0,69.0,3.2,20.0,367.0,653.46,524.22
2016,11,12,14,45,729.0,66.0,3.3,20.0,330.0,599.33,484.57
2016,11,12,15,0,702.0,63.0,3.4,20.0,293.0,545.21,442.12
2016,11,12,15,15,662.0,58.5,3.6,19.5,252.0,482.0,392.04
2016,11,12,15,30,622.0,54.0,3.8,19.0,211.0,423.98,343.99
2016,11,12,15,45,560.0,48.5,4.0,19.0,169.0,353.54,283.64
2016,11,12,16,0,498.0,43.0,4.2,19.0,127.0,288.5,226.09
2016,11,12,16,15,396.0,34.0,4.3,18.5,87.5,210.15,157.12
2016,11,12,16,30,294.0,25.0,4.4,18.0,48.0,140.78,81.19
2016,11,12,16,45,147.0,12.5,4.5,17.5,24.0,50.82,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,14.0,14.0,38.19,0.0
2016,11,13,7,15,242.5,23.0,0.7,14.0,46.5,117.82,56.53
2016,11,13,7,30,377.0,35.0,0.5,14.0,79.0,200.81,149.29
2016,11,13,7,45,455.5,43.5,0.35,14.5,120.0,266.78,207.97
2016,11,13,8,0,534.0,52.0,0.2,15.0,161.0,340.76,269.82
2016,11,13,8,15,586.5,57.5,0.3,15.0,203.0,404.59,323.64
2016,11,13,8,30,639.0,63.0,0.4,15.0,245.0,472.37,378.95
2016,11,13,8,45,675.5,67.0,0.55,15.5,284.5,531.59,425.84
2016,11,13,9,0,712.0,71.0,0.7,16.0,324.0,588.81,470.01
2016,11,13,9,15,373.0,118.0,0.8,16.5,251.5,427.56,344.49
2016,11,13,9,30,34.0,165.0,0.9,17.0,179.0,198.88,158.72
2016,11,13,9,45,36.0,177.0,1.0,17.5,193.0,214.34,171.74
2016,11,13,10,0,38.0,189.0,1.1,18.0,207.0,230.06,183.76
2016,11,13,10,15,45.5,201.5,1.15,18.0,224.5,251.32,200.55
2016,11,13,10,30,53.0,214.0,1.2,18.0,242.0,273.05,217.6
2016,11,13,10,45,101.0,229.5,1.25,18.5,284.0,335.38,267.0
2016,11,13,11,0,149.0,245.0,1.3,19.0,326.0,416.55,329.19
2016,11,13,11,15,498.0,166.0,1.4,19.0,442.5,683.34,534.76
2016,11,13,11,30,847.0,87.0,1.5,19.0,559.0,922.95,699.61
2016,11,13,11,45,848.5,87.0,1.6,19.5,561.0,928.14,699.97
2016,11,13,12,0,850.0,87.0,1.7,20.0,563.0,929.79,700.97
2016,11,13,12,15,848.0,87.0,1.75,20.0,558.0,924.59,698.24
2016,11,13,12,30,846.0,87.0,1.8,20.0,553.0,915.88,693.35
2016,11,13,12,45,848.0,83.5,1.85,20.5,541.5,902.96,684.44
2016,11,13,13,0,850.0,80.0,1.9,21.0,530.0,886.51,673.28
2016,11,13,13,15,841.0,79.0,1.85,21.0,509.5,860.08,655.62
2016,11,13,13,30,832.0,78.0,1.8,21.0,489.0,830.74,636.06
2016,11,13,13,45,819.0,76.0,1.8,21.0,462.5,794.11,611.84
2016,11,13,14,0,806.0,74.0,1.8,21.0,436.0,755.22,585.83
2016,11,13,14,15,787.0,71.5,1.75,21.0,403.0,709.09,553.91
2016,11,13,14,30,768.0,69.0,1.7,21.0,370.0,661.65,520.59
2016,11,13,14,45,740.0,66.0,1.7,21.0,332.0,606.42,481.17
2016,11,13,15,0,712.0,63.0,1.7,21.0,294.0,551.26,439.02
2016,11,13,15,15,671.5,59.0,1.7,20.5,253.0,487.92,389.92
2016,11,13,15,30,631.0,55.0,1.7,20.0,212.0,430.02,343.0
2016,11,13,15,45,568.5,49.0,1.7,19.5,169.0,358.31,283.54
2016,11,13,16,0,506.0,43.0,1.7,19.0,126.0,292.05,226.48
2016,11,13,16,15,404.0,34.0,1.65,18.5,87.0,213.32,157.89
2016,11,13,16,30,302.0,25.0,1.6,18.0,48.0,142.78,78.33
2016,11,13,16,45,151.0,12.5,1.55,17.5,24.0,51.92,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,13.0,13.0,38.73,0.0
2016,11,14,7,15,255.5,21.5,2.15,13.5,45.5,119.34,49.75
2016,11,14,7,30,397.0,33.0,2.1,14.0,78.0,205.84,153.08
2016,11,14,7,45,479.5,41.0,2.1,14.5,119.5,273.78,215.74
2016,11,14,8,0,562.0,49.0,2.1,15.0,161.0,350.2,282.41
2016,11,14,8,15,614.0,54.0,2.0,15.0,203.5,414.37,338.08
2016,11,14,8,30,666.0,59.0,1.9,15.0,246.0,482.4,394.83
2016,11,14,8,45,333.0,71.5,1.8,15.5,165.0,311.5,257.81
2016,11,14,9,0,0.0,84.0,1.7,16.0,84.0,76.0,58.62
2016,11,14,9,15,0.0,108.5,1.55,16.5,108.5,100.43,79.13
2016,11,14,9,30,0.0,133.0,1.4,17.0,133.0,125.38,99.4
2016,11,14,9,45,2.5,146.0,1.3,17.5,147.5,140.19,111.16
2016,11,14,10,0,5.0,159.0,1.2,18.0,162.0,155.3,123.04
2016,11,14,10,15,2.5,156.0,1.05,18.0,157.5,149.16,117.66
2016,11,14,10,30,0.0,153.0,0.9,18.0,153.0,143.19,112.52
2016,11,14,10,45,2.0,164.0,0.8,18.5,165.5,156.07,122.56
2016,11,14,11,0,4.0,175.0,0.7,19.0,178.0,169.17,132.61
2016,11,14,11,15,8.0,185.0,0.6,19.0,190.0,183.26,143.7
2016,11,14,11,30,12.0,195.0,0.5,19.0,202.0,197.6,154.87
2016,11,14,11,45,11.5,196.0,0.4,19.5,202.5,198.12,154.67
2016,11,14,12,0,11.0,197.0,0.3,20.0,203.0,198.73,154.61
2016,11,14,12,15,11.0,195.0,0.4,20.0,201.0,196.65,153.22
2016,11,14,12,30,11.0,193.0,0.5,20.0,199.0,194.66,151.92
2016,11,14,12,45,427.0,138.5,0.6,20.5,363.0,578.59,452.67
2016,11,14,13,0,843.0,84.0,0.7,21.0,527.0,884.27,659.45
2016,11,14,13,15,833.5,82.5,0.9,21.0,506.5,856.96,641.15
2016,11,14,13,30,824.0,81.0,1.1,21.0,486.0,826.79,625.17
2016,11,14,13,45,810.5,79.5,1.35,21.0,459.0,790.64,604.93
2016,11,14,14,0,797.0,78.0,1.6,21.0,432.0,752.25,582.11
2016,11,14,14,15,777.0,75.5,1.75,20.5,399.5,705.71,552.66
2016,11,14,14,30,757.0,73.0,1.9,20.0,367.0,657.93,521.31
2016,11,14,14,45,727.5,69.5,2.1,20.0,329.0,601.53,481.42
2016,11,14,15,0,698.0,66.0,2.3,20.0,291.0,545.35,438.72
2016,11,14,15,15,656.5,61.5,2.5,19.5,249.5,485.07,391.65
2016,11,14,15,30,615.0,57.0,2.7,19.0,208.0,423.63,341.63
2016,11,14,15,45,550.0,51.0,2.9,18.5,165.5,351.53,281.09
2016,11,14,16,0,485.0,45.0,3.1,18.0,123.0,285.06,223.12
2016,11,14,16,15,381.0,35.0,3.15,17.5,84.0,205.65,153.06
2016,11,14,16,30,277.0,25.0,3.2,17.0,45.0,134.04,70.0
2016,11,14,16,45,138.5,12.5,3.3,16.5,22.5,48.6,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,71.5,5.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,143.0,10.0,2.1,13.0,12.0,46.12,0.0
2016,11,15,7,15,288.5,19.5,2.25,13.5,44.0,126.59,42.57
2016,11,15,7,30,434.0,29.0,2.4,14.0,76.0,210.9,155.51
2016,11,15,7,45,510.5,35.5,2.55,14.5,116.5,276.82,217.9
2016,11,15,8,0,587.0,42.0,2.7,15.0,157.0,350.14,282.92
2016,11,15,8,15,636.0,46.5,2.7,15.5,198.5,413.34,338.05
2016,11,15,8,30,685.0,51.0,2.7,16.0,240.0,479.95,393.92
2016,11,15,8,45,343.5,86.0,2.75,16.5,181.0,336.17,277.82
2016,11,15,9,0,2.0,121.0,2.8,17.0,122.0,117.09,92.74
2016,11,15,9,15,2.0,131.0,2.9,17.0,132.0,126.38,100.65
2016,11,15,9,30,2.0,141.0,3.0,17.0,142.0,135.86,108.31
2016,11,15,9,45,49.5,171.0,3.15,17.5,194.0,218.45,177.1
2016,11,15,10,0,97.0,201.0,3.3,18.0,246.0,294.59,239.03
2016,11,15,10,15,232.5,199.0,3.4,18.0,314.5,439.93,357.06
2016,11,15,10,30,368.0,197.0,3.5,18.0,383.0,561.61,453.42
2016,11,15,10,45,305.0,215.5,3.6,18.0,373.5,535.38,430.82
2016,11,15,11,0,242.0,234.0,3.7,18.0,364.0,488.19,392.98
2016,11,15,11,15,124.5,209.5,3.85,18.0,276.5,351.68,283.73
2016,11,15,11,30,7.0,185.0,4.0,18.0,189.0,182.34,144.57
2016,11,15,11,45,3.5,165.5,4.2,18.0,167.5,158.29,125.2
2016,11,15,12,0,0.0,146.0,4.4,18.0,146.0,134.84,105.99
2016,11,15,12,15,0.0,118.5,4.65,18.0,118.5,107.31,83.49
2016,11,15,12,30,0.0,91.0,4.9,18.0,91.0,80.75,61.65
2016,11,15,12,45,0.0,61.0,5.15,18.0,61.0,53.93,39.45
2016,11,15,13,0,0.0,31.0,5.4,18.0,31.0,27.35,17.3
2016,11,15,13,15,0.0,29.5,5.45,18.0,29.5,26.02,16.21
2016,11,15,13,30,0.0,28.0,5.5,18.0,28.0,24.69,15.12
2016,11,15,13,45,87.5,109.5,5.6,18.0,148.0,191.42,157.0
2016,11,15,14,0,175.0,191.0,5.7,18.0,268.0,357.8,294.02
2016,11,15,14,15,160.0,176.5,5.65,17.5,243.0,323.69,266.53
2016,11,15,14,30,145.0,162.0,5.6,17.0,218.0,290.37,239.72
2016,11,15,14,45,140.5,146.5,5.6,17.0,196.0,263.92,218.02
2016,11,15,15,0,136.0,131.0,5.6,17.0,174.0,237.67,196.11
2016,11,15,15,15,128.0,113.5,5.5,16.5,149.5,207.01,170.38
2016,11,15,15,30,120.0,96.0,5.4,16.0,125.0,176.98,144.62
2016,11,15,15,45,105.5,78.0,5.3,16.0,99.5,143.75,115.38
2016,11,15,16,0,91.0,60.0,5.2,16.0,74.0,111.88,86.97
2016,11,15,16,15,59.0,42.5,4.95,15.5,50.5,75.33,54.49
2016,11,15,16,30,27.0,25.0,4.7,15.0,27.0,39.52,16.48
2016,11,15,16,45,13.5,12.5,4.5,14.5,13.5,15.0,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,5.0,10.5,38.5,96.53,21.77
2016,11,16,7,30,419.0,32.0,5.2,11.0,77.0,212.02,157.74
2016,11,16,7,45,508.5,39.0,5.45,12.0,119.5,282.71,225.77
2016,11,16,8,0,598.0,46.0,5.7,13.0,162.0,362.49,297.38
2016,11,16,8,15,650.5,51.0,5.85,13.0,205.0,425.13,354.74
2016,11,16,8,30,703.0,56.0,6.0,13.0,248.0,495.19,416.61
2016,11,16,8,45,738.5,59.5,6.2,13.5,288.5,555.98,468.57
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,617.86,519.89
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,670.6,561.67
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,722.65,601.98
2016,11,16,9,45,836.0,70.0,6.55,14.5,432.5,766.31,633.98
2016,11,16,10,0,851.0,72.0,6.6,15.0,463.0,808.03,664.05
2016,11,16,10,15,862.0,73.5,6.6,15.0,487.0,843.5,690.1
2016,11,16,10,30,873.0,75.0,6.6,15.0,511.0,867.87,707.59
2016,11,16,10,45,877.0,77.0,6.65,15.0,528.0,891.84,725.06
2016,11,16,11,0,881.0,79.0,6.7,15.0,545.0,912.53,740.12
2016,11,16,11,15,884.5,79.5,6.75,15.0,554.5,927.48,750.98
2016,11,16,11,30,888.0,80.0,6.8,15.0,564.0,938.95,759.39
2016,11,16,11,45,613.5,154.0,6.85,15.0,489.0,790.04,646.24
2016,11,16,12,0,339.0,228.0,6.9,15.0,414.0,595.45,489.58
2016,11,16,12,15,606.0,155.5,6.9,15.0,484.5,782.49,642.0
2016,11,16,12,30,873.0,83.0,6.9,15.0,555.0,932.51,755.96
2016,11,16,12,45,866.5,82.5,6.9,15.0,541.5,915.47,742.96
2016,11,16,13,0,860.0,82.0,6.9,15.0,528.0,895.09,728.28
2016,11,16,13,15,850.5,80.5,6.85,15.0,507.5,867.61,708.06
2016,11,16,13,30,841.0,79.0,6.8,15.0,487.0,837.22,685.65
2016,11,16,13,45,823.5,78.5,6.8,15.0,459.5,798.73,657.11
2016,11,16,14,0,806.0,78.0,6.8,15.0,432.0,758.16,626.76
2016,11,16,14,15,785.5,75.5,6.75,15.0,399.0,711.1,590.85
2016,11,16,14,30,765.0,73.0,6.7,15.0,366.0,662.81,553.52
2016,11,16,14,45,731.5,70.5,6.65,15.0,327.0,604.67,507.35
2016,11,16,15,0,698.0,68.0,6.6,15.0,288.0,550.87,462.12
2016,11,16,15,15,654.5,63.0,6.5,14.5,246.5,485.49,407.05
2016,11,16,15,30,611.0,58.0,6.4,14.0,205.0,422.56,352.35
2016,11,16,15,45,536.5,52.0,6.35,14.0,162.0,346.07,284.41
2016,11,16,16,0,462.0,46.0,6.3,14.0,119.0,276.11,220.79
2016,11,16,16,15,353.0,35.5,6.1,13.5,80.5,195.61,147.54
2016,11,16,16,30,244.0,25.0,5.9,13.0,42.0,122.19,56.16
2016,11,16,16,45,122.0,12.5,5.7,12.5,21.0,44.25,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,15.0,2.0,8.5,36.0,93.02,8.52
2016,11,17,7,30,410.0,30.0,2.0,9.0,72.0,206.1,151.99
2016,11,17,7,45,500.5,37.0,2.05,9.5,114.0,276.33,220.17
2016,11,17,8,0,591.0,44.0,2.1,10.0,156.0,352.3,288.31
2016,11,17,8,15,644.0,49.0,2.1,10.0,198.5,418.43,347.24
2016,11,17,8,30,697.0,54.0,2.1,10.0,241.0,488.27,407.25
2016,11,17,8,45,735.0,57.0,2.1,10.5,282.0,549.6,457.7
2016,11,17,9,0,773.0,60.0,2.1,11.0,323.0,612.26,507.3
2016,11,17,9,15,797.0,62.0,2.05,11.5,359.5,664.57,545.3
2016,11,17,9,30,821.0,64.0,2.0,12.0,396.0,716.23,581.56
2016,11,17,9,45,840.5,65.5,1.95,12.5,427.0,762.7,613.02
2016,11,17,10,0,860.0,67.0,1.9,13.0,458.0,799.96,637.1
2016,11,17,10,15,871.5,68.0,1.85,13.5,482.5,835.0,659.21
2016,11,17,10,30,883.0,69.0,1.8,14.0,507.0,867.43,679.12
2016,11,17,10,45,892.0,69.5,1.75,14.5,525.0,894.15,694.79
2016,11,17,11,0,901.0,70.0,1.7,15.0,543.0,917.75,708.2
2016,11,17,11,15,904.5,70.5,1.6,15.0,553.0,932.97,716.51
2016,11,17,11,30,908.0,71.0,1.5,15.0,563.0,944.65,722.48
2016,11,17,11,45,910.0,70.5,1.45,15.5,565.5,949.99,723.66
2016,11,17,12,0,912.0,70.0,1.4,16.0,568.0,951.65,722.57
2016,11,17,12,15,910.0,69.5,1.35,16.0,562.5,945.86,718.04
2016,11,17,12,30,908.0,69.0,1.3,16.0,557.0,936.41,711.3
2016,11,17,12,45,902.5,68.5,1.3,16.0,544.0,920.16,700.95
2016,11,17,13,0,897.0,68.0,1.3,16.0,531.0,900.48,688.46
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.5,874.22,672.26
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,844.93,653.91
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.0,808.68,630.48
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,770.11,605.11
2016,11,17,14,15,834.5,62.0,1.5,16.0,402.5,731.1,578.49
2016,11,17,14,30,816.0,60.0,1.5,16.0,369.0,683.39,545.01
2016,11,17,14,45,789.0,57.0,1.55,16.0,331.0,627.41,505.07
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,571.34,462.34
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.5,507.19,411.24
2016,11,17,15,30,682.0,47.0,1.4,15.0,210.0,444.91,359.71
2016,11,17,15,45,621.0,42.0,1.35,15.0,167.0,372.83,298.15
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,305.65,238.62
2016,11,17,16,15,453.5,29.0,1.3,14.5,84.0,223.54,165.05
2016,11,17,16,30,347.0,21.0,1.3,14.0,44.0,148.35,61.79
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.0,56.39,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
