Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,190.5,15.0,3.65,8.5,34.0,87.7,0.0
2016,11,18,7,30,381.0,30.0,3.7,9.0,68.0,194.88,142.32
2016,11,18,7,45,472.5,38.5,3.8,9.5,109.5,265.49,212.12
2016,11,18,8,0,564.0,47.0,3.9,10.0,151.0,345.68,284.47
2016,11,18,8,15,620.5,52.5,3.8,10.5,194.5,412.48,344.15
2016,11,18,8,30,677.0,58.0,3.7,11.0,238.0,479.93,402.46
2016,11,18,8,45,715.0,62.0,3.65,11.5,279.0,541.62,454.05
2016,11,18,9,0,753.0,66.0,3.6,12.0,320.0,604.67,504.86
2016,11,18,9,15,777.5,69.0,3.85,12.5,356.0,657.86,546.05
2016,11,18,9,30,802.0,72.0,4.1,13.0,392.0,710.49,585.44
2016,11,18,9,45,824.0,72.5,4.35,14.0,424.0,757.17,618.82
2016,11,18,10,0,846.0,73.0,4.6,15.0,456.0,802.34,650.69
2016,11,18,10,15,856.5,74.5,4.7,15.5,480.0,837.25,674.86
2016,11,18,10,30,867.0,76.0,4.8,16.0,504.0,869.49,696.93
2016,11,18,10,45,873.5,77.5,4.95,16.5,520.5,895.29,714.53
2016,11,18,11,0,880.0,79.0,5.1,17.0,537.0,908.86,723.24
2016,11,18,11,15,882.0,79.5,5.25,17.0,546.5,922.48,733.57
2016,11,18,11,30,884.0,80.0,5.4,17.0,556.0,932.6,741.5
2016,11,18,11,45,883.0,80.0,5.55,17.5,557.5,935.74,743.06
2016,11,18,12,0,882.0,80.0,5.7,18.0,559.0,935.28,742.17
2016,11,18,12,15,639.5,143.5,5.85,18.0,489.0,798.74,641.98
2016,11,18,12,30,397.0,207.0,6.0,18.0,419.0,618.96,502.53
2016,11,18,12,45,631.5,142.0,6.15,18.5,470.0,776.41,627.21
2016,11,18,13,0,866.0,77.0,6.3,19.0,521.0,883.39,706.71
2016,11,18,13,15,857.0,76.0,6.35,18.5,501.0,865.89,695.52
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,836.61,676.03
2016,11,18,13,45,834.5,73.5,6.5,18.0,454.0,800.23,649.92
2016,11,18,14,0,821.0,72.0,6.6,18.0,427.0,761.55,621.8
2016,11,18,14,15,802.0,69.5,6.55,18.0,394.5,715.4,587.07
2016,11,18,14,30,783.0,67.0,6.5,18.0,362.0,667.87,550.83
2016,11,18,14,45,755.5,64.0,6.5,18.0,324.5,612.87,508.17
2016,11,18,15,0,728.0,61.0,6.5,18.0,287.0,557.82,462.68
2016,11,18,15,15,686.0,57.0,6.35,17.0,245.5,493.32,409.57
2016,11,18,15,30,644.0,53.0,6.2,16.0,204.0,434.53,359.13
2016,11,18,15,45,578.5,47.0,6.05,15.5,161.5,361.13,294.51
2016,11,18,16,0,513.0,41.0,5.9,15.0,119.0,293.4,233.02
2016,11,18,16,15,401.0,31.5,5.7,14.5,80.0,210.31,156.72
2016,11,18,16,30,289.0,22.0,5.5,14.0,41.0,133.45,49.81
2016,11,18,16,45,144.5,11.0,5.3,13.5,20.5,49.08,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.87,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,3.0,9.0,13.5,3.0,2.63,0.0
2016,11,19,8,0,0.0,4.0,8.9,14.0,4.0,3.51,0.0
2016,11,19,8,15,0.0,5.5,8.85,14.0,5.5,4.82,0.0
2016,11,19,8,30,0.0,7.0,8.8,14.0,7.0,6.14,0.0
2016,11,19,8,45,0.0,8.5,8.75,14.0,8.5,7.47,0.76
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,8.79,1.9
2016,11,19,9,15,0.0,7.5,8.65,14.0,7.5,6.59,0.01
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,4.4,0.0
2016,11,19,9,45,0.0,33.5,8.55,14.5,33.5,29.53,19.59
2016,11,19,10,0,0.0,62.0,8.5,15.0,62.0,54.79,40.95
2016,11,19,10,15,0.0,41.0,8.45,15.0,41.0,36.18,25.11
2016,11,19,10,30,0.0,20.0,8.4,15.0,20.0,17.63,9.33
2016,11,19,10,45,0.0,41.0,8.4,15.5,41.0,36.19,25.0
2016,11,19,11,0,0.0,62.0,8.4,16.0,62.0,54.81,40.58
2016,11,19,11,15,0.0,72.5,8.3,16.0,72.5,64.15,48.37
2016,11,19,11,30,0.0,83.0,8.2,16.0,83.0,73.49,56.17
2016,11,19,11,45,0.0,72.0,8.1,16.0,72.0,63.71,47.96
2016,11,19,12,0,0.0,61.0,8.0,16.0,61.0,53.94,39.77
2016,11,19,12,15,0.0,62.5,7.9,16.0,62.5,55.27,40.9
2016,11,19,12,30,0.0,64.0,7.8,16.0,64.0,56.6,42.03
2016,11,19,12,45,0.0,61.5,7.75,16.5,61.5,54.37,40.11
2016,11,19,13,0,0.0,59.0,7.7,17.0,59.0,52.15,38.21
2016,11,19,13,15,0.0,97.0,7.65,17.0,97.0,86.84,67.28
2016,11,19,13,30,0.0,135.0,7.6,17.0,135.0,125.5,99.56
2016,11,19,13,45,0.0,121.0,7.55,17.0,121.0,111.54,88.07
2016,11,19,14,0,0.0,107.0,7.5,17.0,107.0,97.73,76.69
2016,11,19,14,15,0.0,60.5,7.4,16.5,60.5,53.44,39.68
2016,11,19,14,30,0.0,14.0,7.3,16.0,14.0,12.31,4.85
2016,11,19,14,45,0.0,12.5,7.2,16.0,12.5,10.99,3.73
2016,11,19,15,0,0.0,11.0,7.1,16.0,11.0,9.67,2.6
2016,11,19,15,15,0.0,9.5,6.95,16.0,9.5,8.34,1.46
2016,11,19,15,30,0.0,8.0,6.8,16.0,8.0,7.02,0.31
2016,11,19,15,45,0.0,6.0,6.65,16.0,6.0,5.26,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.0,2.8,13.0,7.0,6.14,0.0
2016,11,20,7,30,0.0,14.0,2.8,13.0,14.0,12.31,3.71
2016,11,20,7,45,0.0,23.5,2.8,13.5,23.5,20.69,11.58
2016,11,20,8,0,0.0,33.0,2.8,14.0,33.0,29.08,19.0
2016,11,20,8,15,0.0,43.0,2.8,14.0,43.0,37.94,26.78
2016,11,20,8,30,0.0,53.0,2.8,14.0,53.0,46.8,34.51
2016,11,20,8,45,0.0,62.5,2.85,14.5,62.5,55.49,41.91
2016,11,20,9,0,0.0,72.0,2.9,15.0,72.0,64.37,49.37
2016,11,20,9,15,45.0,118.5,2.9,15.0,136.0,153.04,125.21
2016,11,20,9,30,90.0,165.0,2.9,15.0,200.0,243.95,201.13
2016,11,20,9,45,45.0,113.0,2.95,15.0,130.5,147.39,120.13
2016,11,20,10,0,0.0,61.0,3.0,15.0,61.0,53.9,40.17
2016,11,20,10,15,0.0,56.0,3.0,15.0,56.0,49.47,36.41
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,45.04,32.62
2016,11,20,10,45,0.0,61.0,3.0,15.0,61.0,53.92,40.07
2016,11,20,11,0,0.0,71.0,3.0,15.0,71.0,62.81,47.5
2016,11,20,11,15,0.0,65.5,2.75,15.0,65.5,57.93,43.35
2016,11,20,11,30,0.0,60.0,2.5,15.0,60.0,53.05,39.23
2016,11,20,11,45,0.0,36.0,2.3,15.0,36.0,31.78,21.3
2016,11,20,12,0,0.0,12.0,2.1,15.0,12.0,10.58,3.33
2016,11,20,12,15,0.0,54.5,1.9,15.0,54.5,48.17,35.17
2016,11,20,12,30,0.0,97.0,1.7,15.0,97.0,86.58,67.34
2016,11,20,12,45,23.5,153.5,1.5,15.0,165.0,176.45,142.42
2016,11,20,13,0,47.0,210.0,1.3,15.0,233.0,265.33,214.38
2016,11,20,13,15,23.5,109.0,1.2,15.0,120.5,126.81,101.42
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,7.04,0.35
2016,11,20,13,45,0.0,7.5,1.05,15.0,7.5,6.6,0.0
2016,11,20,14,0,0.0,7.0,1.0,15.0,7.0,6.16,0.0
2016,11,20,14,15,76.0,81.0,0.9,15.0,109.5,145.1,119.55
2016,11,20,14,30,152.0,155.0,0.8,15.0,212.0,288.2,236.47
2016,11,20,14,45,144.0,140.5,0.75,15.0,189.5,260.38,212.94
2016,11,20,15,0,136.0,126.0,0.7,15.0,167.0,233.07,190.56
2016,11,20,15,15,125.5,108.5,0.55,15.0,142.5,200.89,163.58
2016,11,20,15,30,115.0,91.0,0.4,15.0,118.0,169.57,136.85
2016,11,20,15,45,101.5,73.0,0.3,15.0,93.0,136.98,108.66
2016,11,20,16,0,88.0,55.0,0.2,15.0,68.0,105.57,81.03
2016,11,20,16,15,48.0,38.5,0.25,14.5,45.0,67.32,47.24
2016,11,20,16,30,8.0,22.0,0.3,14.0,22.0,25.52,2.84
2016,11,20,16,45,4.0,11.0,0.35,14.0,11.0,11.09,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,14.0,4.05,10.5,29.5,79.79,0.0
2016,11,21,7,30,353.0,28.0,4.2,11.0,59.0,181.08,124.02
2016,11,21,7,45,451.0,35.5,4.35,12.0,99.0,251.03,197.23
2016,11,21,8,0,549.0,43.0,4.5,13.0,139.0,331.3,269.19
2016,11,21,8,15,606.5,48.0,4.55,13.0,180.5,393.18,325.7
2016,11,21,8,30,664.0,53.0,4.6,13.0,222.0,463.35,387.41
2016,11,21,8,45,704.5,56.0,4.7,13.5,262.5,524.4,439.37
2016,11,21,9,0,745.0,59.0,4.8,14.0,303.0,587.07,491.0
2016,11,21,9,15,770.5,62.0,4.8,14.0,338.5,640.34,533.13
2016,11,21,9,30,796.0,65.0,4.8,14.0,374.0,693.21,573.54
2016,11,21,9,45,802.0,70.0,4.85,14.5,402.5,732.61,601.96
2016,11,21,10,0,808.0,75.0,4.9,15.0,431.0,769.63,628.19
2016,11,21,10,15,820.5,76.5,4.9,15.0,455.5,805.19,653.98
2016,11,21,10,30,833.0,78.0,4.9,15.0,480.0,838.33,677.76
2016,11,21,10,45,841.5,79.0,4.95,15.5,497.5,864.64,695.36
2016,11,21,11,0,850.0,80.0,5.0,16.0,515.0,887.96,710.74
2016,11,21,11,15,855.0,80.5,4.95,16.0,525.0,904.28,721.72
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,917.23,730.37
2016,11,21,11,45,862.0,81.0,4.9,16.0,538.0,923.29,734.5
2016,11,21,12,0,864.0,81.0,4.9,16.0,541.0,925.81,736.27
2016,11,21,12,15,862.5,80.5,4.9,16.0,536.0,920.87,732.79
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,912.4,726.95
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,899.68,718.17
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,874.71,700.51
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,857.51,688.7
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,828.63,668.18
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,791.42,641.65
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,752.04,613.2
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,706.3,579.27
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,659.27,543.82
2016,11,21,14,45,743.0,63.0,5.0,16.0,314.5,602.55,499.97
2016,11,21,15,0,712.0,60.0,5.0,16.0,277.0,546.09,453.54
2016,11,21,15,15,668.5,56.0,4.9,15.5,236.0,481.71,399.88
2016,11,21,15,30,625.0,52.0,4.8,15.0,195.0,423.32,349.26
2016,11,21,15,45,554.0,46.0,4.7,14.5,153.0,348.41,283.71
2016,11,21,16,0,483.0,40.0,4.6,14.0,111.0,279.76,221.72
2016,11,21,16,15,366.0,30.5,4.45,13.5,73.5,196.56,144.77
2016,11,21,16,30,249.0,21.0,4.3,13.0,36.0,118.61,25.34
2016,11,21,16,45,124.5,10.5,4.15,12.5,18.0,43.45,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,146.5,15.0,1.15,10.5,27.5,58.35,0.0
2016,11,22,7,30,293.0,30.0,1.2,11.0,55.0,159.87,105.86
2016,11,22,7,45,390.5,39.0,1.25,11.5,93.5,228.76,178.01
2016,11,22,8,0,488.0,48.0,1.3,12.0,132.0,307.3,247.34
2016,11,22,8,15,548.5,54.5,1.4,12.0,173.0,373.16,305.46
2016,11,22,8,30,609.0,61.0,1.5,12.0,214.0,443.85,365.94
2016,11,22,8,45,648.5,65.5,1.6,12.5,253.0,503.44,415.19
2016,11,22,9,0,688.0,70.0,1.7,13.0,292.0,564.83,464.24
2016,11,22,9,15,641.5,83.5,1.75,13.0,309.5,577.97,474.57
2016,11,22,9,30,595.0,97.0,1.8,13.0,327.0,585.12,479.94
2016,11,22,9,45,542.0,118.5,1.9,13.5,341.0,584.15,477.86
2016,11,22,10,0,489.0,140.0,2.0,14.0,355.0,585.07,476.7
2016,11,22,10,15,455.0,157.0,2.05,14.0,365.5,591.29,480.4
2016,11,22,10,30,421.0,174.0,2.1,14.0,376.0,593.8,481.13
2016,11,22,10,45,430.5,179.0,2.15,14.5,392.0,617.53,498.09
2016,11,22,11,0,440.0,184.0,2.2,15.0,408.0,639.82,513.68
2016,11,22,11,15,415.0,194.0,2.2,15.0,408.5,634.79,508.76
2016,11,22,11,30,390.0,204.0,2.2,15.0,409.0,609.9,489.68
2016,11,22,11,45,386.5,206.0,2.25,15.0,410.0,611.02,490.74
2016,11,22,12,0,383.0,208.0,2.3,15.0,411.0,610.58,490.48
2016,11,22,12,15,350.5,212.5,2.3,15.0,396.5,584.91,470.4
2016,11,22,12,30,318.0,217.0,2.3,15.0,382.0,558.21,449.63
2016,11,22,12,45,446.0,181.0,2.3,15.0,407.0,644.52,518.29
2016,11,22,13,0,574.0,145.0,2.3,15.0,432.0,708.17,567.71
2016,11,22,13,15,519.0,152.0,2.35,15.0,404.0,657.28,529.6
2016,11,22,13,30,464.0,159.0,2.4,15.0,376.0,606.38,491.11
2016,11,22,13,45,468.5,148.0,2.45,15.0,356.5,583.91,475.26
2016,11,22,14,0,473.0,137.0,2.5,15.0,337.0,559.44,457.4
2016,11,22,14,15,482.0,123.5,2.55,15.0,313.5,533.42,438.11
2016,11,22,14,30,491.0,110.0,2.6,15.0,290.0,505.12,416.55
2016,11,22,14,45,460.5,104.0,2.65,15.0,259.0,456.85,377.89
2016,11,22,15,0,430.0,98.0,2.7,15.0,228.0,409.82,339.37
2016,11,22,15,15,399.0,87.0,2.7,14.5,194.0,358.09,296.58
2016,11,22,15,30,368.0,76.0,2.7,14.0,160.0,308.43,254.17
2016,11,22,15,45,329.0,62.5,2.7,13.5,125.5,254.18,206.76
2016,11,22,16,0,290.0,49.0,2.7,13.0,91.0,203.57,161.13
2016,11,22,16,15,210.0,35.0,2.75,12.5,60.0,140.65,102.85
2016,11,22,16,30,130.0,21.0,2.8,12.0,29.0,78.31,10.56
2016,11,22,16,45,65.0,10.5,2.9,12.0,14.5,27.29,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.5,16.5,3.1,10.5,25.0,45.53,0.0
2016,11,23,7,30,201.0,33.0,3.1,11.0,50.0,129.64,82.79
2016,11,23,7,45,299.0,45.0,3.1,11.5,87.0,196.16,152.96
2016,11,23,8,0,397.0,57.0,3.1,12.0,124.0,272.07,220.65
2016,11,23,8,15,464.5,65.0,3.15,12.0,164.5,339.35,280.6
2016,11,23,8,30,532.0,73.0,3.2,12.0,205.0,411.97,343.7
2016,11,23,8,45,575.5,79.0,3.3,12.5,244.0,472.67,394.97
2016,11,23,9,0,619.0,85.0,3.4,13.0,283.0,535.59,446.49
2016,11,23,9,15,650.5,89.0,3.35,13.0,318.5,589.61,489.99
2016,11,23,9,30,682.0,93.0,3.3,13.0,354.0,643.97,532.25
2016,11,23,9,45,557.0,121.5,3.25,13.5,346.0,598.66,494.19
2016,11,23,10,0,432.0,150.0,3.2,14.0,338.0,550.13,452.94
2016,11,23,10,15,317.0,178.5,3.2,14.0,320.5,484.72,399.24
2016,11,23,10,30,202.0,207.0,3.2,14.0,303.0,412.56,339.16
2016,11,23,10,45,352.0,187.5,3.2,14.0,362.0,540.65,443.8
2016,11,23,11,0,502.0,168.0,3.2,14.0,421.0,676.17,549.7
2016,11,23,11,15,660.0,133.0,3.2,14.0,473.0,793.5,637.19
2016,11,23,11,30,818.0,98.0,3.2,14.0,525.0,897.19,711.4
2016,11,23,11,45,822.5,97.0,3.2,14.5,528.0,904.34,714.1
2016,11,23,12,0,827.0,96.0,3.2,15.0,531.0,908.07,715.34
2016,11,23,12,15,824.5,95.5,3.25,15.0,526.0,902.48,711.79
2016,11,23,12,30,822.0,95.0,3.3,15.0,521.0,893.49,706.02
2016,11,23,12,45,814.0,95.0,3.4,15.0,508.5,876.77,695.14
2016,11,23,13,0,806.0,95.0,3.5,15.0,496.0,856.92,682.07
2016,11,23,13,15,795.5,93.5,3.65,15.0,476.0,830.14,664.18
2016,11,23,13,30,785.0,92.0,3.8,15.0,456.0,800.65,644.16
2016,11,23,13,45,772.5,89.0,4.0,15.0,430.5,765.27,619.7
2016,11,23,14,0,760.0,86.0,4.2,15.0,405.0,732.42,596.75
2016,11,23,14,15,737.5,83.0,4.25,14.5,373.0,685.35,563.2
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,637.36,528.21
2016,11,23,14,45,684.5,76.0,4.4,14.0,304.0,582.1,484.75
2016,11,23,15,0,654.0,72.0,4.5,14.0,267.0,527.26,439.83
2016,11,23,15,15,606.5,66.5,4.35,13.5,227.0,461.39,384.68
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,398.31,330.2
2016,11,23,15,45,486.0,53.5,4.05,13.0,146.0,323.73,264.35
2016,11,23,16,0,413.0,46.0,3.9,13.0,105.0,255.5,202.6
2016,11,23,16,15,293.0,34.5,3.75,12.5,68.5,172.66,126.25
2016,11,23,16,30,173.0,23.0,3.6,12.0,32.0,95.17,8.1
2016,11,23,16,45,86.5,11.5,3.5,11.5,16.0,34.14,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,111.5,15.5,2.05,7.0,24.5,47.79,0.0
2016,11,24,7,30,223.0,31.0,2.1,7.0,49.0,133.85,82.92
2016,11,24,7,45,333.5,42.5,2.15,7.5,88.0,206.63,162.55
2016,11,24,8,0,444.0,54.0,2.2,8.0,127.0,290.65,237.98
2016,11,24,8,15,510.5,61.5,2.25,8.0,168.5,358.89,299.41
2016,11,24,8,30,577.0,69.0,2.3,8.0,210.0,432.39,363.71
2016,11,24,8,45,628.0,73.0,2.4,8.5,251.0,497.33,418.78
2016,11,24,9,0,679.0,77.0,2.5,9.0,292.0,564.95,474.27
2016,11,24,9,15,709.0,81.0,2.45,9.5,328.5,620.1,517.52
2016,11,24,9,30,739.0,85.0,2.4,10.0,365.0,675.37,558.38
2016,11,24,9,45,764.0,86.5,2.35,10.5,396.5,723.42,592.32
2016,11,24,10,0,789.0,88.0,2.3,11.0,428.0,765.57,621.11
2016,11,24,10,15,803.0,90.0,2.05,11.5,453.0,802.7,644.0
2016,11,24,10,30,817.0,92.0,1.8,12.0,478.0,837.5,664.31
2016,11,24,10,45,828.0,92.5,1.6,12.5,496.0,865.34,679.4
2016,11,24,11,0,839.0,93.0,1.4,13.0,514.0,890.28,691.95
2016,11,24,11,15,843.5,94.0,1.1,13.0,524.5,906.84,697.85
2016,11,24,11,30,848.0,95.0,0.8,13.0,535.0,920.03,700.66
2016,11,24,11,45,851.0,94.5,0.55,13.5,538.0,926.59,698.11
2016,11,24,12,0,854.0,94.0,0.3,14.0,541.0,929.62,693.19
2016,11,24,12,15,851.5,94.0,0.4,14.0,536.0,924.63,692.15
2016,11,24,12,30,849.0,94.0,0.5,14.0,531.0,916.14,689.12
2016,11,24,12,45,677.0,128.5,0.65,14.5,472.0,798.35,612.15
2016,11,24,13,0,505.0,163.0,0.8,15.0,413.0,667.86,522.94
2016,11,24,13,15,661.0,126.0,0.85,15.0,439.5,756.93,590.04
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,823.77,636.89
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,786.36,611.58
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,746.82,585.76
2016,11,24,14,15,763.5,82.0,0.95,15.0,380.5,703.63,555.58
2016,11,24,14,30,741.0,79.0,0.9,15.0,348.0,654.79,520.82
2016,11,24,14,45,709.5,75.0,0.9,15.0,310.5,597.92,479.07
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,541.47,435.65
2016,11,24,15,15,630.5,65.5,0.95,14.5,231.5,474.6,383.66
2016,11,24,15,30,583.0,60.0,1.0,14.0,190.0,410.46,331.57
2016,11,24,15,45,511.0,52.5,1.05,13.5,148.5,335.25,268.6
2016,11,24,16,0,439.0,45.0,1.1,13.0,107.0,266.25,208.42
2016,11,24,16,15,318.0,33.5,1.2,12.5,70.0,181.68,131.37
2016,11,24,16,30,197.0,22.0,1.3,12.0,33.0,101.73,2.62
2016,11,24,16,45,98.5,11.0,1.45,12.0,16.5,37.05,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,8.5,11.5,10.46,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,21.25,8.11
2016,11,25,7,45,9.5,40.5,3.45,9.5,42.0,43.8,30.64
2016,11,25,8,0,19.0,58.0,3.5,10.0,61.0,71.6,55.33
2016,11,25,8,15,28.5,75.5,3.6,10.0,81.5,96.24,77.32
2016,11,25,8,30,38.0,93.0,3.7,10.0,102.0,121.76,99.95
2016,11,25,8,45,44.5,109.5,3.8,10.5,122.0,145.03,120.16
2016,11,25,9,0,51.0,126.0,3.9,11.0,142.0,168.98,140.61
2016,11,25,9,15,57.5,140.0,3.9,11.5,160.0,190.29,158.52
2016,11,25,9,30,64.0,154.0,3.9,12.0,178.0,212.23,176.67
2016,11,25,9,45,168.0,164.0,3.9,12.5,234.5,318.61,267.04
2016,11,25,10,0,272.0,174.0,3.9,13.0,291.0,433.92,361.82
2016,11,25,10,15,207.0,190.5,3.9,13.0,282.5,392.03,325.82
2016,11,25,10,30,142.0,207.0,3.9,13.0,274.0,361.28,298.82
2016,11,25,10,45,155.0,215.0,3.95,13.5,290.5,384.87,317.47
2016,11,25,11,0,168.0,223.0,4.0,14.0,307.0,408.58,335.87
2016,11,25,11,15,182.0,227.0,4.05,14.0,319.5,428.01,351.5
2016,11,25,11,30,196.0,231.0,4.1,14.0,332.0,447.22,366.95
2016,11,25,11,45,178.5,233.0,4.15,14.5,325.5,434.4,355.52
2016,11,25,12,0,161.0,235.0,4.2,15.0,319.0,420.93,343.75
2016,11,25,12,15,179.5,232.0,4.2,15.0,325.0,433.79,354.64
2016,11,25,12,30,198.0,229.0,4.2,15.0,331.0,445.94,364.89
2016,11,25,12,45,185.0,224.0,4.2,15.0,317.5,426.13,349.02
2016,11,25,13,0,172.0,219.0,4.2,15.0,304.0,406.14,333.09
2016,11,25,13,15,226.0,204.5,4.2,15.0,311.5,432.2,355.9
2016,11,25,13,30,280.0,190.0,4.2,15.0,319.0,471.48,388.54
2016,11,25,13,45,214.5,184.0,4.2,15.0,279.5,387.91,320.75
2016,11,25,14,0,149.0,178.0,4.2,15.0,240.0,323.64,267.61
2016,11,25,14,15,115.0,163.5,4.2,14.5,209.0,276.13,228.82
2016,11,25,14,30,81.0,149.0,4.2,14.0,178.0,218.42,180.96
2016,11,25,14,45,74.0,134.0,4.25,14.0,158.5,194.33,160.84
2016,11,25,15,0,67.0,119.0,4.3,14.0,139.0,170.88,140.9
2016,11,25,15,15,59.0,102.0,4.2,13.5,118.0,144.83,118.68
2016,11,25,15,30,51.0,85.0,4.1,13.0,97.0,119.55,96.75
2016,11,25,15,45,41.0,67.5,4.0,13.0,75.5,93.34,73.56
2016,11,25,16,0,31.0,50.0,3.9,13.0,54.0,67.96,50.95
2016,11,25,16,15,15.5,33.0,3.85,12.5,35.0,41.74,26.93
2016,11,25,16,30,0.0,16.0,3.8,12.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,3.8,12.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,5.8,11.0,6.5,5.91,0.0
2016,11,26,7,30,0.0,13.0,5.6,11.0,13.0,11.43,1.19
2016,11,26,7,45,0.0,24.0,5.45,11.0,24.0,21.14,11.73
2016,11,26,8,0,0.0,35.0,5.3,11.0,35.0,30.87,20.57
2016,11,26,8,15,0.0,48.0,5.05,11.0,48.0,43.08,31.38
2016,11,26,8,30,0.0,61.0,4.8,11.0,61.0,55.57,42.39
2016,11,26,8,45,0.0,73.0,4.6,11.0,73.0,67.01,52.39
2016,11,26,9,0,0.0,85.0,4.4,11.0,85.0,78.51,62.33
2016,11,26,9,15,0.0,96.0,4.5,11.0,96.0,89.02,71.32
2016,11,26,9,30,0.0,107.0,4.6,11.0,107.0,99.62,80.31
2016,11,26,9,45,0.0,105.5,4.75,11.0,105.5,97.1,78.04
2016,11,26,10,0,0.0,104.0,4.9,11.0,104.0,94.91,76.05
2016,11,26,10,15,8.0,138.5,5.15,11.0,142.0,137.12,112.13
2016,11,26,10,30,16.0,173.0,5.4,11.0,180.0,181.21,149.43
2016,11,26,10,45,63.0,196.5,5.7,11.5,227.5,264.54,220.3
2016,11,26,11,0,110.0,220.0,6.0,12.0,275.0,336.41,280.55
2016,11,26,11,15,106.5,224.5,6.15,12.0,278.5,339.47,282.71
2016,11,26,11,30,103.0,229.0,6.3,12.0,282.0,342.34,284.87
2016,11,26,11,45,102.5,230.5,6.45,12.0,283.5,343.96,286.19
2016,11,26,12,0,102.0,232.0,6.6,12.0,285.0,345.46,287.47
2016,11,26,12,15,60.5,211.5,6.6,12.0,243.0,281.11,233.09
2016,11,26,12,30,19.0,191.0,6.6,12.0,201.0,202.39,166.27
2016,11,26,12,45,9.5,99.5,6.6,12.0,104.5,97.81,78.23
2016,11,26,13,0,0.0,8.0,6.6,12.0,8.0,7.04,0.4
2016,11,26,13,15,39.5,102.0,6.5,12.0,120.5,133.48,110.04
2016,11,26,13,30,79.0,196.0,6.4,12.0,233.0,277.73,232.02
2016,11,26,13,45,354.0,148.0,6.3,12.5,296.5,489.65,413.63
2016,11,26,14,0,629.0,100.0,6.2,13.0,360.0,645.43,542.37
2016,11,26,14,15,314.5,71.5,6.15,12.5,201.5,340.38,290.86
2016,11,26,14,30,0.0,43.0,6.1,12.0,43.0,37.92,27.09
2016,11,26,14,45,0.0,38.0,6.1,12.0,38.0,33.49,23.35
2016,11,26,15,0,0.0,33.0,6.1,12.0,33.0,29.07,19.53
2016,11,26,15,15,0.0,27.5,6.25,12.0,27.5,24.2,15.28
2016,11,26,15,30,0.0,22.0,6.4,12.0,22.0,19.35,11.01
2016,11,26,15,45,0.0,17.0,6.55,12.0,17.0,14.94,7.1
2016,11,26,16,0,0.0,12.0,6.7,12.0,12.0,10.53,3.18
2016,11,26,16,15,0.0,7.5,6.75,12.0,7.5,6.58,0.0
2016,11,26,16,30,0.0,3.0,6.8,12.0,3.0,2.63,0.0
2016,11,26,16,45,0.0,1.5,6.9,12.0,1.5,1.36,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,21.0,41.13,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,42.0,115.49,55.51
2016,11,27,7,45,320.0,38.0,6.45,10.5,79.5,195.09,150.33
2016,11,27,8,0,449.0,48.0,6.5,11.0,117.0,284.6,231.76
2016,11,27,8,15,518.0,54.5,6.55,11.0,158.0,352.51,294.3
2016,11,27,8,30,587.0,61.0,6.6,11.0,199.0,425.99,360.38
2016,11,27,8,45,640.0,64.5,6.7,11.5,239.5,491.33,417.66
2016,11,27,9,0,693.0,68.0,6.8,12.0,280.0,559.6,475.78
2016,11,27,9,15,722.5,71.0,6.7,12.0,316.0,613.37,521.04
2016,11,27,9,30,752.0,74.0,6.6,12.0,352.0,663.2,560.51
2016,11,27,9,45,660.5,95.5,6.5,12.5,354.5,650.77,548.34
2016,11,27,10,0,569.0,117.0,6.4,13.0,357.0,624.41,525.16
2016,11,27,10,15,700.5,98.0,6.25,13.0,410.5,728.6,606.97
2016,11,27,10,30,832.0,79.0,6.1,13.0,464.0,830.61,684.5
2016,11,27,10,45,842.0,79.5,5.95,13.5,482.0,857.8,702.03
2016,11,27,11,0,852.0,80.0,5.8,14.0,500.0,882.07,717.49
2016,11,27,11,15,856.5,80.5,5.65,14.0,510.5,898.26,728.17
2016,11,27,11,30,861.0,81.0,5.5,14.0,521.0,911.11,736.41
2016,11,27,11,45,861.5,81.5,5.4,14.5,523.5,916.84,738.34
2016,11,27,12,0,862.0,82.0,5.3,15.0,526.0,919.04,737.82
2016,11,27,12,15,859.5,81.5,5.2,15.0,521.0,913.67,733.31
2016,11,27,12,30,857.0,81.0,5.1,15.0,516.0,904.81,726.42
2016,11,27,12,45,712.5,112.0,5.0,15.0,468.0,808.96,654.91
2016,11,27,13,0,568.0,143.0,4.9,15.0,420.0,698.66,571.58
2016,11,27,13,15,485.0,155.0,4.7,15.0,385.0,630.2,517.72
2016,11,27,13,30,402.0,167.0,4.5,15.0,350.0,562.64,463.15
2016,11,27,13,45,369.0,162.0,4.35,15.0,322.5,502.49,415.79
2016,11,27,14,0,336.0,157.0,4.2,15.0,295.0,459.74,381.31
2016,11,27,14,15,388.5,136.0,4.1,14.5,283.5,477.71,397.4
2016,11,27,14,30,441.0,115.0,4.0,14.0,272.0,475.59,397.23
2016,11,27,14,45,406.5,108.5,3.95,14.0,241.5,426.26,356.45
2016,11,27,15,0,372.0,102.0,3.9,14.0,211.0,378.63,316.44
2016,11,27,15,15,342.5,90.0,3.75,13.5,178.5,329.49,274.92
2016,11,27,15,30,313.0,78.0,3.6,13.0,146.0,282.39,234.0
2016,11,27,15,45,269.0,63.5,3.45,13.0,113.0,227.46,185.27
2016,11,27,16,0,225.0,49.0,3.3,13.0,80.0,176.74,139.31
2016,11,27,16,15,112.5,36.5,3.2,12.5,52.0,98.98,69.76
2016,11,27,16,30,0.0,24.0,3.1,12.0,24.0,24.88,0.0
2016,11,27,16,45,0.0,12.0,3.05,11.5,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,78.5,14.0,7.25,12.0,19.0,35.95,0.0
2016,11,28,7,30,157.0,28.0,7.5,12.0,38.0,102.62,42.05
2016,11,28,7,45,268.5,40.0,7.75,12.0,74.0,176.26,134.12
