Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,380.0,52.0,8.0,12.0,110.0,255.36,207.05
2016,11,28,8,15,452.0,60.0,8.05,12.0,150.0,323.25,269.24
2016,11,28,8,30,524.0,68.0,8.1,12.0,190.0,397.04,335.58
2016,11,28,8,45,577.0,73.0,8.15,12.0,229.5,461.58,393.06
2016,11,28,9,0,630.0,78.0,8.2,12.0,269.0,529.14,451.83
2016,11,28,9,15,662.0,82.0,8.15,12.0,304.5,583.57,498.31
2016,11,28,9,30,694.0,86.0,8.1,12.0,340.0,638.41,543.64
2016,11,28,9,45,615.0,104.5,8.1,12.5,344.0,625.07,530.92
2016,11,28,10,0,536.0,123.0,8.1,13.0,348.0,597.63,506.4
2016,11,28,10,15,529.0,133.5,8.0,13.0,366.0,620.44,524.24
2016,11,28,10,30,522.0,144.0,7.9,13.0,384.0,640.89,539.82
2016,11,28,10,45,585.5,132.0,7.8,13.5,411.0,700.74,586.49
2016,11,28,11,0,649.0,120.0,7.7,14.0,438.0,754.5,626.99
2016,11,28,11,15,610.0,135.0,7.55,14.0,439.0,745.84,619.15
2016,11,28,11,30,571.0,150.0,7.4,14.0,440.0,726.23,603.02
2016,11,28,11,45,650.5,138.0,7.3,14.0,470.0,796.24,657.48
2016,11,28,12,0,730.0,126.0,7.2,14.0,500.0,856.48,703.45
2016,11,28,12,15,649.5,138.0,7.05,14.0,468.5,794.39,654.81
2016,11,28,12,30,569.0,150.0,6.9,14.0,437.0,722.84,598.93
2016,11,28,12,45,631.5,139.0,6.75,14.5,451.0,767.03,632.48
2016,11,28,13,0,694.0,128.0,6.6,15.0,465.0,800.02,656.63
2016,11,28,13,15,573.0,142.0,6.5,15.0,413.0,690.61,571.64
2016,11,28,13,30,452.0,156.0,6.4,15.0,361.0,591.92,492.16
2016,11,28,13,45,428.0,150.5,6.3,15.0,335.5,553.25,461.39
2016,11,28,14,0,404.0,145.0,6.2,15.0,310.0,514.34,429.93
2016,11,28,14,15,502.5,124.0,6.1,14.5,313.0,549.73,461.21
2016,11,28,14,30,601.0,103.0,6.0,14.0,316.0,581.58,488.61
2016,11,28,14,45,580.0,94.0,5.9,14.0,282.0,531.74,447.19
2016,11,28,15,0,559.0,85.0,5.8,14.0,248.0,481.81,405.01
2016,11,28,15,15,506.5,78.5,5.55,13.5,209.0,415.92,348.88
2016,11,28,15,30,454.0,72.0,5.3,13.0,170.0,352.17,293.27
2016,11,28,15,45,397.5,60.0,5.05,13.0,132.5,286.98,234.89
2016,11,28,16,0,341.0,48.0,4.8,13.0,95.0,227.12,179.92
2016,11,28,16,15,225.0,35.0,4.65,12.5,61.0,148.97,106.46
2016,11,28,16,30,109.0,22.0,4.5,12.0,27.0,72.76,0.0
2016,11,28,16,45,54.5,11.0,4.4,11.5,13.5,25.18,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,7.5,22.0,65.58,0.0
2016,11,29,7,30,384.0,20.0,4.7,8.0,44.0,168.66,59.75
2016,11,29,7,45,489.5,27.0,4.7,8.5,83.5,247.12,188.78
2016,11,29,8,0,595.0,34.0,4.7,9.0,123.0,330.66,268.85
2016,11,29,8,15,654.5,38.5,4.7,9.5,164.5,398.03,331.37
2016,11,29,8,30,714.0,43.0,4.7,10.0,206.0,469.85,395.47
2016,11,29,8,45,751.5,46.0,4.75,10.5,246.0,530.44,448.43
2016,11,29,9,0,789.0,49.0,4.8,11.0,286.0,592.41,500.64
2016,11,29,9,15,813.5,51.5,4.6,11.0,322.0,639.73,538.27
2016,11,29,9,30,838.0,54.0,4.4,11.0,358.0,691.98,577.93
2016,11,29,9,45,854.5,55.5,4.25,11.5,388.5,735.94,609.16
2016,11,29,10,0,871.0,57.0,4.1,12.0,419.0,778.18,638.38
2016,11,29,10,15,882.5,58.5,3.9,12.0,443.5,814.29,663.59
2016,11,29,10,30,894.0,60.0,3.7,12.0,468.0,847.85,686.51
2016,11,29,10,45,900.0,61.0,3.55,12.5,486.0,873.16,702.01
2016,11,29,11,0,906.0,62.0,3.4,13.0,504.0,895.3,715.05
2016,11,29,11,15,910.0,62.5,3.3,13.0,514.5,911.65,725.49
2016,11,29,11,30,914.0,63.0,3.2,13.0,525.0,924.51,733.5
2016,11,29,11,45,913.0,64.0,3.1,13.5,527.5,929.89,734.9
2016,11,29,12,0,912.0,65.0,3.0,14.0,530.0,931.62,733.89
2016,11,29,12,15,910.0,65.0,3.0,14.0,525.5,927.46,731.02
2016,11,29,12,30,908.0,65.0,3.0,14.0,521.0,919.69,725.8
2016,11,29,12,45,891.5,68.0,3.05,14.5,507.5,899.29,710.77
2016,11,29,13,0,875.0,71.0,3.1,15.0,494.0,875.79,693.69
2016,11,29,13,15,866.0,70.0,3.15,14.5,475.0,850.7,678.03
2016,11,29,13,30,857.0,69.0,3.2,14.0,456.0,830.76,666.03
2016,11,29,13,45,842.5,67.5,3.25,14.0,430.0,794.5,640.6
2016,11,29,14,0,828.0,66.0,3.3,14.0,404.0,755.97,613.28
2016,11,29,14,15,808.5,64.0,3.3,14.0,372.5,711.01,580.44
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,664.67,546.0
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,610.21,504.51
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,555.68,460.18
2016,11,29,15,15,689.5,52.0,3.15,13.5,227.5,491.07,406.59
2016,11,29,15,30,646.0,48.0,3.0,13.0,187.0,428.54,352.86
2016,11,29,15,45,576.5,42.0,2.9,12.5,146.0,353.5,287.35
2016,11,29,16,0,507.0,36.0,2.8,12.0,105.0,288.8,228.11
2016,11,29,16,15,385.0,27.0,2.7,11.5,68.0,203.08,145.07
2016,11,29,16,30,263.0,18.0,2.6,11.0,31.0,120.23,0.0
2016,11,29,16,45,131.5,9.0,2.55,11.0,15.5,44.94,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,11.5,1.8,10.0,18.0,40.73,0.0
2016,11,30,7,30,207.0,23.0,1.7,10.0,36.0,111.82,27.54
2016,11,30,7,45,314.0,33.5,1.6,10.5,71.0,186.63,139.52
2016,11,30,8,0,421.0,44.0,1.5,11.0,106.0,265.15,211.84
2016,11,30,8,15,490.5,51.0,1.6,11.0,145.5,331.75,271.59
2016,11,30,8,30,560.0,58.0,1.7,11.0,185.0,404.22,334.68
2016,11,30,8,45,608.0,62.5,1.85,11.5,223.5,466.09,387.18
2016,11,30,9,0,656.0,67.0,2.0,12.0,262.0,530.63,440.21
2016,11,30,9,15,687.5,70.5,2.15,12.0,297.5,584.77,484.39
2016,11,30,9,30,719.0,74.0,2.3,12.0,333.0,639.31,526.89
2016,11,30,9,45,514.5,118.0,2.45,12.0,311.5,555.84,460.55
2016,11,30,10,0,310.0,162.0,2.6,12.0,290.0,448.05,372.41
2016,11,30,10,15,228.5,180.5,2.75,12.0,278.0,412.55,342.59
2016,11,30,10,30,147.0,199.0,2.9,12.0,266.0,356.04,295.04
2016,11,30,10,45,277.5,190.0,3.05,12.5,322.0,476.9,394.77
2016,11,30,11,0,408.0,181.0,3.2,13.0,378.0,603.47,494.98
2016,11,30,11,15,276.5,203.5,3.4,13.0,338.5,501.18,411.88
2016,11,30,11,30,145.0,226.0,3.6,13.0,299.0,394.92,324.51
2016,11,30,11,45,85.5,212.0,3.85,13.0,255.0,305.73,251.6
2016,11,30,12,0,26.0,198.0,4.1,13.0,211.0,217.2,177.43
2016,11,30,12,15,13.0,124.0,4.35,13.0,130.5,125.56,101.23
2016,11,30,12,30,0.0,50.0,4.6,13.0,50.0,44.16,32.06
2016,11,30,12,45,3.5,109.0,4.9,13.0,111.0,101.9,81.2
2016,11,30,13,0,7.0,168.0,5.2,13.0,172.0,167.42,136.31
2016,11,30,13,15,116.0,180.0,5.2,13.0,232.5,306.53,255.65
2016,11,30,13,30,225.0,192.0,5.2,13.0,293.0,412.34,345.02
2016,11,30,13,45,214.5,184.0,5.25,13.0,276.0,389.05,325.84
2016,11,30,14,0,204.0,176.0,5.3,13.0,259.0,365.84,306.92
2016,11,30,14,15,199.5,162.5,5.2,13.0,238.0,340.2,285.92
2016,11,30,14,30,195.0,149.0,5.1,13.0,217.0,314.47,264.57
2016,11,30,14,45,412.5,110.5,5.05,13.0,235.0,433.41,366.01
2016,11,30,15,0,630.0,72.0,5.0,13.0,253.0,513.32,431.85
2016,11,30,15,15,581.5,66.5,4.85,12.5,214.0,448.34,376.24
2016,11,30,15,30,533.0,61.0,4.7,12.0,175.0,386.18,321.91
2016,11,30,15,45,446.0,54.0,4.6,12.0,135.0,306.55,251.4
2016,11,30,16,0,359.0,47.0,4.5,12.0,95.0,234.29,186.03
2016,11,30,16,15,242.0,34.0,4.4,11.5,61.0,155.04,110.47
2016,11,30,16,30,125.0,21.0,4.3,11.0,27.0,76.95,0.0
2016,11,30,16,45,62.5,10.5,4.2,11.0,13.5,27.09,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,10.0,3.95,7.5,19.0,54.92,0.0
2016,12,1,7,30,315.0,20.0,3.9,8.0,38.0,145.38,21.37
2016,12,1,7,45,433.5,28.0,3.9,8.5,76.5,223.42,167.35
2016,12,1,8,0,552.0,36.0,3.9,9.0,115.0,310.68,251.02
2016,12,1,8,15,617.0,41.0,4.15,9.5,156.5,379.34,314.59
2016,12,1,8,30,682.0,46.0,4.4,10.0,198.0,452.93,380.43
2016,12,1,8,45,725.5,49.5,4.7,10.5,238.5,516.33,436.31
2016,12,1,9,0,769.0,53.0,5.0,11.0,279.0,581.68,492.14
2016,12,1,9,15,796.5,55.5,5.05,11.0,315.5,636.27,537.21
2016,12,1,9,30,824.0,58.0,5.1,11.0,352.0,690.61,579.99
2016,12,1,9,45,837.0,61.5,5.15,11.5,382.5,734.57,612.73
2016,12,1,10,0,850.0,65.0,5.2,12.0,413.0,776.61,643.42
2016,12,1,10,15,863.0,66.5,5.2,12.0,438.5,806.13,665.06
2016,12,1,10,30,876.0,68.0,5.2,12.0,464.0,840.53,690.34
2016,12,1,10,45,884.5,69.0,5.25,12.5,482.0,867.74,708.95
2016,12,1,11,0,893.0,70.0,5.3,13.0,500.0,891.94,725.26
2016,12,1,11,15,898.0,70.5,5.3,13.0,511.0,909.15,737.45
2016,12,1,11,30,903.0,71.0,5.3,13.0,522.0,922.96,747.24
2016,12,1,11,45,904.5,71.0,5.3,13.5,525.5,929.41,750.29
2016,12,1,12,0,906.0,71.0,5.3,14.0,529.0,932.27,750.86
2016,12,1,12,15,904.0,71.0,5.2,14.0,524.5,928.31,747.34
2016,12,1,12,30,902.0,71.0,5.1,14.0,520.0,920.78,741.38
2016,12,1,12,45,896.5,70.0,5.05,14.5,508.0,905.25,728.63
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,886.36,713.6
2016,12,1,13,15,882.0,68.0,4.95,15.0,477.0,861.19,695.39
2016,12,1,13,30,873.0,67.0,4.9,15.0,458.0,833.07,675.01
2016,12,1,13,45,856.5,66.0,4.85,15.0,431.5,803.7,653.65
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,764.06,624.36
2016,12,1,14,15,819.5,63.0,4.75,14.5,373.0,718.18,591.12
2016,12,1,14,30,799.0,61.0,4.7,14.0,341.0,670.93,556.19
2016,12,1,14,45,768.5,58.0,4.7,14.0,304.0,614.57,512.45
2016,12,1,15,0,738.0,55.0,4.7,14.0,267.0,558.32,466.08
2016,12,1,15,15,694.0,51.0,4.55,13.5,226.5,493.35,411.38
2016,12,1,15,30,650.0,47.0,4.4,13.0,186.0,430.5,356.64
2016,12,1,15,45,579.0,41.5,4.25,12.5,145.0,355.13,290.04
2016,12,1,16,0,508.0,36.0,4.1,12.0,104.0,290.28,230.01
2016,12,1,16,15,384.5,27.0,4.15,11.5,67.0,203.84,145.16
2016,12,1,16,30,261.0,18.0,4.2,11.0,30.0,119.93,0.0
2016,12,1,16,45,130.5,9.0,4.3,10.5,15.0,44.95,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,169.5,9.5,5.6,7.5,18.5,57.67,0.0
2016,12,2,7,30,339.0,19.0,5.6,8.0,37.0,147.88,1.85
2016,12,2,7,45,450.0,26.5,5.7,8.5,75.0,227.83,169.34
2016,12,2,8,0,561.0,34.0,5.8,9.0,113.0,311.69,252.54
2016,12,2,8,15,625.5,39.0,5.95,9.5,154.5,380.21,316.88
2016,12,2,8,30,690.0,44.0,6.1,10.0,196.0,453.72,383.44
2016,12,2,8,45,729.0,48.0,6.25,10.5,236.0,515.25,438.26
2016,12,2,9,0,768.0,52.0,6.4,11.0,276.0,578.38,492.64
2016,12,2,9,15,795.0,54.5,6.45,11.5,312.0,632.54,537.15
2016,12,2,9,30,822.0,57.0,6.5,12.0,348.0,686.42,579.14
2016,12,2,9,45,836.0,60.0,6.55,12.5,378.5,730.44,612.41
2016,12,2,10,0,850.0,63.0,6.6,13.0,409.0,772.61,643.66
2016,12,2,10,15,862.5,64.5,6.5,13.0,434.0,801.74,665.03
2016,12,2,10,30,875.0,66.0,6.4,13.0,459.0,835.75,690.02
2016,12,2,10,45,883.0,67.0,6.3,13.5,477.0,862.56,707.92
2016,12,2,11,0,891.0,68.0,6.2,14.0,495.0,886.35,723.39
2016,12,2,11,15,895.5,68.5,6.1,14.0,506.0,903.16,734.93
2016,12,2,11,30,900.0,69.0,6.0,14.0,517.0,916.57,743.99
2016,12,2,11,45,901.5,69.0,5.9,14.5,520.5,923.09,746.58
2016,12,2,12,0,903.0,69.0,5.8,15.0,524.0,926.04,746.66
2016,12,2,12,15,901.0,69.0,5.75,15.0,519.5,922.19,743.59
2016,12,2,12,30,899.0,69.0,5.7,15.0,515.0,914.78,738.06
2016,12,2,12,45,892.5,68.5,5.7,15.0,503.0,899.15,726.87
2016,12,2,13,0,886.0,68.0,5.7,15.0,491.0,880.2,713.32
2016,12,2,13,15,876.5,67.0,5.7,15.0,472.0,854.81,695.0
2016,12,2,13,30,867.0,66.0,5.7,15.0,453.0,826.49,674.46
2016,12,2,13,45,850.0,65.5,5.7,15.0,426.5,797.64,653.44
2016,12,2,14,0,833.0,65.0,5.7,15.0,400.0,758.56,624.39
2016,12,2,14,15,812.0,62.5,5.65,15.0,368.5,711.99,589.0
2016,12,2,14,30,791.0,60.0,5.6,15.0,337.0,664.13,552.11
2016,12,2,14,45,759.5,57.5,5.55,15.0,300.0,608.13,508.08
2016,12,2,15,0,728.0,55.0,5.5,15.0,263.0,552.32,461.57
2016,12,2,15,15,683.0,51.0,5.2,14.5,223.0,487.26,406.3
2016,12,2,15,30,638.0,47.0,4.9,14.0,183.0,424.42,351.25
2016,12,2,15,45,566.5,41.5,4.65,13.5,142.5,349.41,284.84
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,285.04,225.24
2016,12,2,16,15,371.5,27.0,4.35,12.0,65.5,199.24,141.32
2016,12,2,16,30,248.0,18.0,4.3,11.0,29.0,115.79,0.0
2016,12,2,16,45,124.0,9.0,4.25,10.5,14.5,43.27,0.0
2016,12,2,17,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,8.5,16.0,46.75,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,32.0,124.66,0.0
2016,12,3,7,45,381.5,27.5,2.6,9.5,68.0,205.6,149.59
2016,12,3,8,0,498.0,36.0,2.6,10.0,104.0,288.74,230.72
2016,12,3,8,15,564.5,41.5,2.75,10.0,144.0,351.03,288.87
2016,12,3,8,30,631.0,47.0,2.9,10.0,184.0,423.29,353.38
2016,12,3,8,45,677.5,50.5,3.05,10.5,223.5,486.07,407.84
2016,12,3,9,0,724.0,54.0,3.2,11.0,263.0,551.15,462.39
2016,12,3,9,15,752.5,56.5,3.2,11.5,298.5,604.56,505.13
2016,12,3,9,30,781.0,59.0,3.2,12.0,334.0,657.93,545.21
2016,12,3,9,45,710.0,77.0,3.25,12.5,343.5,658.75,544.08
2016,12,3,10,0,639.0,95.0,3.3,13.0,353.0,648.68,534.8
2016,12,3,10,15,741.0,81.0,3.3,13.0,398.5,729.32,595.83
2016,12,3,10,30,843.0,67.0,3.3,13.0,444.0,816.85,660.01
2016,12,3,10,45,853.0,68.0,3.3,13.5,462.0,836.69,671.96
2016,12,3,11,0,863.0,69.0,3.3,14.0,480.0,861.79,688.25
2016,12,3,11,15,868.0,69.5,3.3,14.0,491.0,878.73,699.82
2016,12,3,11,30,873.0,70.0,3.3,14.0,502.0,892.41,709.19
2016,12,3,11,45,874.5,70.0,3.35,14.5,505.5,898.87,712.5
2016,12,3,12,0,876.0,70.0,3.4,15.0,509.0,901.86,713.52
2016,12,3,12,15,874.5,70.0,3.4,15.0,505.5,898.63,711.26
2016,12,3,12,30,873.0,70.0,3.4,15.0,502.0,891.93,706.71
2016,12,3,12,45,869.0,69.0,3.45,15.5,490.5,878.26,696.3
2016,12,3,13,0,865.0,68.0,3.5,16.0,479.0,861.3,683.68
2016,12,3,13,15,856.5,67.0,3.45,16.0,461.0,837.25,666.7
2016,12,3,13,30,848.0,66.0,3.4,16.0,443.0,810.33,647.66
2016,12,3,13,45,833.0,65.0,3.4,16.0,418.0,783.05,628.57
2016,12,3,14,0,818.0,64.0,3.4,16.0,393.0,745.51,601.67
2016,12,3,14,15,798.5,62.0,3.3,16.0,362.0,701.31,569.03
2016,12,3,14,30,779.0,60.0,3.2,16.0,331.0,655.74,534.91
2016,12,3,14,45,746.0,58.0,3.15,16.0,295.0,599.89,492.37
2016,12,3,15,0,713.0,56.0,3.1,16.0,259.0,544.33,447.37
2016,12,3,15,15,669.0,51.5,2.95,15.5,219.5,479.98,394.4
2016,12,3,15,30,625.0,47.0,2.8,15.0,180.0,417.82,341.41
2016,12,3,15,45,547.5,42.0,2.65,14.5,139.5,345.2,278.26
2016,12,3,16,0,470.0,37.0,2.5,14.0,99.0,275.57,215.75
2016,12,3,16,15,348.0,27.5,2.5,13.5,63.5,191.04,133.95
2016,12,3,16,30,226.0,18.0,2.5,13.0,28.0,108.6,0.0
2016,12,3,16,45,113.0,9.0,2.5,12.5,14.0,40.29,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,9.0,14.5,39.1,0.0
2016,12,4,7,30,213.0,19.0,2.5,9.0,29.0,105.75,0.0
2016,12,4,7,45,334.0,28.5,2.55,9.5,64.5,187.24,134.21
2016,12,4,8,0,455.0,38.0,2.6,10.0,100.0,270.8,216.0
2016,12,4,8,15,526.0,44.5,2.75,10.5,139.5,338.38,277.71
2016,12,4,8,30,597.0,51.0,2.9,11.0,179.0,412.08,342.58
2016,12,4,8,45,643.5,55.5,3.05,11.5,218.0,474.2,396.33
2016,12,4,9,0,690.0,60.0,3.2,12.0,257.0,535.05,447.48
2016,12,4,9,15,720.0,63.0,3.3,12.0,292.5,588.91,492.17
2016,12,4,9,30,750.0,66.0,3.4,12.0,328.0,642.89,534.38
2016,12,4,9,45,637.0,92.5,3.5,12.5,329.0,621.48,516.13
2016,12,4,10,0,524.0,119.0,3.6,13.0,330.0,578.43,480.58
2016,12,4,10,15,489.0,135.5,3.55,13.0,342.0,585.62,485.22
2016,12,4,10,30,454.0,152.0,3.5,13.0,354.0,588.92,486.34
2016,12,4,10,45,563.0,130.5,3.5,13.5,391.0,674.35,552.81
2016,12,4,11,0,672.0,109.0,3.5,14.0,428.0,756.36,612.76
2016,12,4,11,15,668.0,113.0,3.55,14.0,436.5,767.44,620.22
2016,12,4,11,30,664.0,117.0,3.6,14.0,445.0,775.66,626.17
2016,12,4,11,45,739.5,102.5,3.65,14.0,470.0,830.62,666.87
2016,12,4,12,0,815.0,88.0,3.7,14.0,495.0,877.75,701.18
2016,12,4,12,15,718.5,108.5,3.9,14.0,465.5,819.03,658.79
2016,12,4,12,30,622.0,129.0,4.1,14.0,436.0,751.7,609.95
2016,12,4,12,45,514.5,152.5,4.3,14.5,402.5,669.15,547.31
2016,12,4,13,0,407.0,176.0,4.5,15.0,369.0,594.8,487.74
2016,12,4,13,15,384.0,172.5,4.6,15.0,349.0,546.04,450.58
2016,12,4,13,30,361.0,169.0,4.7,15.0,329.0,514.31,425.83
2016,12,4,13,45,361.0,158.5,4.8,15.0,311.0,492.35,409.16
2016,12,4,14,0,361.0,148.0,4.9,15.0,293.0,469.21,391.25
2016,12,4,14,15,327.5,145.0,4.8,14.5,268.5,429.23,358.98
2016,12,4,14,30,294.0,142.0,4.7,14.0,244.0,390.77,327.48
2016,12,4,14,45,286.0,127.5,4.65,14.0,218.0,356.61,299.16
2016,12,4,15,0,278.0,113.0,4.6,14.0,192.0,322.44,270.22
2016,12,4,15,15,250.0,98.5,4.4,13.5,161.5,276.48,230.92
2016,12,4,15,30,222.0,84.0,4.2,13.0,131.0,232.7,192.68
2016,12,4,15,45,192.0,67.5,4.05,13.0,101.5,187.57,152.35
2016,12,4,16,0,162.0,51.0,3.9,13.0,72.0,145.2,113.72
2016,12,4,16,15,81.0,35.0,3.85,12.5,45.5,86.45,59.19
2016,12,4,16,30,0.0,19.0,3.8,12.0,19.0,18.24,0.0
2016,12,4,16,45,0.0,9.5,3.8,12.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,4.15,9.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,4.1,9.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,20.5,4.05,9.5,20.5,18.06,8.11
2016,12,5,8,0,0.0,32.0,4.0,10.0,32.0,28.36,18.17
2016,12,5,8,15,0.0,45.5,4.0,10.0,45.5,41.57,29.96
2016,12,5,8,30,0.0,59.0,4.0,10.0,59.0,54.7,41.63
2016,12,5,8,45,0.0,72.0,4.0,10.0,72.0,67.27,52.71
2016,12,5,9,0,0.0,85.0,4.0,10.0,85.0,79.89,63.73
2016,12,5,9,15,0.0,97.0,3.95,10.0,97.0,91.48,73.73
2016,12,5,9,30,0.0,109.0,3.9,10.0,109.0,103.18,83.72
2016,12,5,9,45,0.0,100.0,3.85,10.5,100.0,92.23,74.09
2016,12,5,10,0,0.0,91.0,3.8,11.0,91.0,82.26,65.33
2016,12,5,10,15,4.5,124.5,3.75,11.0,126.5,120.28,97.79
2016,12,5,10,30,9.0,158.0,3.7,11.0,162.0,160.08,131.36
2016,12,5,10,45,26.0,175.5,3.65,11.5,188.0,193.72,159.69
2016,12,5,11,0,43.0,193.0,3.6,12.0,214.0,244.57,201.82
2016,12,5,11,15,21.5,172.0,3.65,12.0,182.5,184.99,151.57
2016,12,5,11,30,0.0,151.0,3.7,12.0,151.0,142.38,115.15
2016,12,5,11,45,44.0,185.0,3.75,12.0,207.0,234.93,193.89
2016,12,5,12,0,88.0,219.0,3.8,12.0,263.0,318.13,263.22
2016,12,5,12,15,88.0,217.0,3.85,12.0,261.0,315.52,260.92
2016,12,5,12,30,88.0,215.0,3.9,12.0,259.0,312.87,258.88
2016,12,5,12,45,98.0,211.5,3.95,12.0,259.0,317.2,262.95
2016,12,5,13,0,108.0,208.0,4.0,12.0,259.0,321.24,266.78
2016,12,5,13,15,150.0,199.5,3.9,12.0,267.5,361.87,301.24
2016,12,5,13,30,192.0,191.0,3.8,12.0,276.0,384.21,320.66
2016,12,5,13,45,156.0,181.0,3.75,12.0,247.5,338.4,282.58
2016,12,5,14,0,120.0,171.0,3.7,12.0,219.0,294.24,245.69
2016,12,5,14,15,109.5,159.5,3.65,11.5,201.0,269.44,225.62
2016,12,5,14,30,99.0,148.0,3.6,11.0,183.0,245.29,205.75
2016,12,5,14,45,95.0,132.5,3.6,11.0,163.0,220.97,185.3
2016,12,5,15,0,91.0,117.0,3.6,11.0,143.0,196.94,164.75
2016,12,5,15,15,80.5,100.0,3.55,11.0,120.5,167.29,138.95
2016,12,5,15,30,70.0,83.0,3.5,11.0,98.0,138.55,113.58
2016,12,5,15,45,57.0,65.5,3.45,11.0,76.0,100.71,80.25
2016,12,5,16,0,44.0,48.0,3.4,11.0,54.0,72.83,55.13
2016,12,5,16,15,22.0,31.5,3.35,10.5,34.5,43.64,27.58
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,13.22,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,10.46,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,24.53,0.0
2016,12,6,7,45,158.5,32.5,5.1,7.5,53.0,121.83,84.27
2016,12,6,8,0,317.0,42.0,5.2,8.0,83.0,211.55,169.95
2016,12,6,8,15,365.0,53.5,5.25,8.5,117.0,264.18,219.65
2016,12,6,8,30,413.0,65.0,5.3,9.0,151.0,322.37,272.6
2016,12,6,8,45,444.5,74.5,5.4,9.5,184.0,372.14,317.29
2016,12,6,9,0,476.0,84.0,5.5,10.0,217.0,423.85,362.37
2016,12,6,9,15,502.5,90.0,5.4,10.0,247.5,474.41,405.66
2016,12,6,9,30,529.0,96.0,5.3,10.0,278.0,521.51,445.18
2016,12,6,9,45,544.0,103.0,5.25,10.5,305.5,561.22,476.9
2016,12,6,10,0,559.0,110.0,5.2,11.0,333.0,600.03,507.16
2016,12,6,10,15,552.0,120.5,5.15,11.0,351.5,623.61,525.22
2016,12,6,10,30,545.0,131.0,5.1,11.0,370.0,638.69,536.42
2016,12,6,10,45,707.0,101.5,5.1,11.5,425.5,763.07,632.29
2016,12,6,11,0,869.0,72.0,5.1,12.0,481.0,876.52,716.35
2016,12,6,11,15,874.0,72.5,5.05,12.0,492.5,885.15,721.28
2016,12,6,11,30,879.0,73.0,5.0,12.0,504.0,899.14,730.96
2016,12,6,11,45,475.0,143.5,5.0,12.0,377.0,629.94,523.62
2016,12,6,12,0,71.0,214.0,5.0,12.0,250.0,296.33,244.88
2016,12,6,12,15,235.5,199.5,5.0,12.0,315.5,462.43,386.06
2016,12,6,12,30,400.0,185.0,5.0,12.0,381.0,609.34,506.6
2016,12,6,12,45,305.0,195.5,5.05,12.0,343.0,516.14,430.24
2016,12,6,13,0,210.0,206.0,5.1,12.0,305.0,425.04,355.02
2016,12,6,13,15,105.0,122.5,5.2,12.0,172.0,226.92,190.49
2016,12,6,13,30,0.0,39.0,5.3,12.0,39.0,34.4,23.95
2016,12,6,13,45,404.0,54.5,5.45,12.0,215.5,419.78,359.44
2016,12,6,14,0,808.0,70.0,5.6,12.0,392.0,745.73,622.98
2016,12,6,14,15,787.0,68.0,5.6,12.0,361.0,700.91,586.92
2016,12,6,14,30,766.0,66.0,5.6,12.0,330.0,654.79,551.03
2016,12,6,14,45,735.5,63.0,5.65,12.0,294.5,599.99,507.55
2016,12,6,15,0,705.0,60.0,5.7,12.0,259.0,545.28,461.34
2016,12,6,15,15,659.0,55.5,5.55,11.5,219.5,484.25,408.82
2016,12,6,15,30,613.0,51.0,5.4,11.0,180.0,421.75,353.57
2016,12,6,15,45,543.0,44.5,5.3,10.5,140.0,347.78,287.32
2016,12,6,16,0,473.0,38.0,5.2,10.0,100.0,279.76,224.15
2016,12,6,16,15,346.5,28.5,5.05,9.5,64.5,192.96,137.87
2016,12,6,16,30,220.0,19.0,4.9,9.0,29.0,108.39,0.0
2016,12,6,16,45,110.0,9.5,4.8,9.0,14.5,40.33,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,13.64,0.0
2016,12,7,7,45,47.5,30.0,2.7,6.0,36.5,58.37,37.23
2016,12,7,8,0,95.0,45.0,2.7,6.0,58.0,106.77,84.2
2016,12,7,8,15,110.5,62.5,2.7,6.0,82.0,131.46,108.03
2016,12,7,8,30,126.0,80.0,2.7,6.0,106.0,165.25,138.96
2016,12,7,8,45,135.5,96.0,2.75,6.5,129.0,194.64,165.31
2016,12,7,9,0,145.0,112.0,2.8,7.0,152.0,224.74,191.66
2016,12,7,9,15,151.5,126.5,2.9,7.0,173.5,251.41,214.91
2016,12,7,9,30,158.0,141.0,3.0,7.0,195.0,278.41,238.04
2016,12,7,9,45,232.0,147.5,3.2,7.5,235.0,359.78,307.27
2016,12,7,10,0,306.0,154.0,3.4,8.0,275.0,432.72,368.21
2016,12,7,10,15,218.0,172.5,3.4,8.0,261.5,377.68,320.52
2016,12,7,10,30,130.0,191.0,3.4,8.0,248.0,332.07,280.16
2016,12,7,10,45,201.0,194.0,3.4,8.5,286.0,398.64,336.36
2016,12,7,11,0,272.0,197.0,3.4,9.0,324.0,484.46,406.16
2016,12,7,11,15,146.5,191.0,3.55,9.0,259.5,351.02,294.61
2016,12,7,11,30,21.0,185.0,3.7,9.0,195.0,199.18,164.84
2016,12,7,11,45,23.0,188.5,3.9,9.5,199.5,204.78,169.61
2016,12,7,12,0,25.0,192.0,4.1,10.0,204.0,210.53,174.21
2016,12,7,12,15,29.5,194.0,4.3,10.0,208.5,233.25,193.37
2016,12,7,12,30,34.0,196.0,4.5,10.0,213.0,240.03,199.29
2016,12,7,12,45,17.0,134.5,4.7,10.0,143.0,140.43,115.34
2016,12,7,13,0,0.0,73.0,4.9,10.0,73.0,64.57,50.09
2016,12,7,13,15,5.0,115.5,5.05,10.0,118.0,110.4,89.65
2016,12,7,13,30,10.0,158.0,5.2,10.0,163.0,161.09,132.99
2016,12,7,13,45,5.0,141.5,5.4,10.0,144.0,139.38,114.5
2016,12,7,14,0,0.0,125.0,5.6,10.0,125.0,118.2,96.41
2016,12,7,14,15,0.0,115.5,5.7,10.0,115.5,108.99,88.66
2016,12,7,14,30,0.0,106.0,5.8,10.0,106.0,99.9,80.96
2016,12,7,14,45,0.0,94.0,5.95,10.0,94.0,88.18,70.92
2016,12,7,15,0,0.0,82.0,6.1,10.0,82.0,76.56,60.86
2016,12,7,15,15,0.0,69.5,6.1,9.5,69.5,64.46,50.38
2016,12,7,15,30,0.0,57.0,6.1,9.0,57.0,52.42,39.81
2016,12,7,15,45,0.0,44.0,6.15,9.0,44.0,39.82,28.58
2016,12,7,16,0,0.0,31.0,6.2,9.0,31.0,27.34,17.4
2016,12,7,16,15,0.0,20.0,6.15,9.0,20.0,17.62,7.9
2016,12,7,16,30,0.0,9.0,6.1,9.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,6.1,9.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,13.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,7.2,13.0,8.0,7.28,0.0
2016,12,8,7,45,0.0,20.5,7.15,13.0,20.5,18.07,7.09
2016,12,8,8,0,0.0,33.0,7.1,13.0,33.0,29.97,19.06
2016,12,8,8,15,0.0,48.0,6.95,13.0,48.0,44.99,32.35
2016,12,8,8,30,0.0,63.0,6.8,13.0,63.0,59.86,45.42
2016,12,8,8,45,0.0,77.5,6.7,13.5,77.5,74.11,57.77
2016,12,8,9,0,0.0,92.0,6.6,14.0,92.0,88.42,69.99
2016,12,8,9,15,0.5,105.5,6.45,14.0,105.5,101.99,81.59
2016,12,8,9,30,1.0,119.0,6.3,14.0,119.0,115.74,93.21
2016,12,8,9,45,0.5,109.0,6.15,14.0,109.0,102.56,81.94
2016,12,8,10,0,0.0,99.0,6.0,14.0,99.0,90.64,71.73
2016,12,8,10,15,0.0,103.5,5.85,14.0,103.5,94.71,75.08
2016,12,8,10,30,0.0,108.0,5.7,14.0,108.0,98.87,78.48
2016,12,8,10,45,0.0,101.5,5.55,14.5,101.5,91.9,72.37
2016,12,8,11,0,0.0,95.0,5.4,15.0,95.0,85.22,66.54
2016,12,8,11,15,0.0,85.5,5.15,15.0,85.5,75.85,58.6
2016,12,8,11,30,0.0,76.0,4.9,15.0,76.0,67.24,51.32
2016,12,8,11,45,0.0,76.5,4.7,15.0,76.5,67.69,51.68
2016,12,8,12,0,0.0,77.0,4.5,15.0,77.0,68.13,52.05
2016,12,8,12,15,19.5,137.5,4.35,15.0,147.0,145.8,117.83
2016,12,8,12,30,39.0,198.0,4.2,15.0,217.0,247.25,201.74
2016,12,8,12,45,39.5,194.0,4.1,15.0,213.5,242.88,198.04
2016,12,8,13,0,40.0,190.0,4.0,15.0,210.0,238.62,194.68
2016,12,8,13,15,190.0,180.5,3.95,15.0,265.0,372.36,308.28
2016,12,8,13,30,340.0,171.0,3.9,15.0,320.0,499.7,412.86
2016,12,8,13,45,230.5,170.0,3.9,15.0,269.0,401.04,331.58
2016,12,8,14,0,121.0,169.0,3.9,15.0,218.0,292.99,241.99
2016,12,8,14,15,116.5,156.5,3.8,15.0,200.5,271.38,224.63
2016,12,8,14,30,112.0,144.0,3.7,15.0,183.0,249.94,206.98
