Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,45,107.0,129.0,3.6,15.0,163.0,225.06,186.26
2016,12,8,15,0,102.0,114.0,3.5,15.0,143.0,200.5,165.49
2016,12,8,15,15,92.5,97.5,3.3,14.5,121.0,171.55,140.87
2016,12,8,15,30,83.0,81.0,3.1,14.0,99.0,143.37,116.45
2016,12,8,15,45,68.5,64.0,2.95,14.0,76.5,112.75,89.39
2016,12,8,16,0,54.0,47.0,2.8,14.0,54.0,83.31,63.07
2016,12,8,16,15,27.0,31.0,2.65,14.0,34.5,44.95,28.15
2016,12,8,16,30,0.0,15.0,2.5,14.0,15.0,13.22,0.0
2016,12,8,16,45,0.0,7.5,2.35,14.0,7.5,6.82,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.27,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,12,9,7,45,0.0,14.0,2.75,13.5,14.0,12.31,2.8
2016,12,9,8,0,0.0,23.0,2.9,14.0,23.0,20.25,10.98
2016,12,9,8,15,0.0,33.0,2.95,14.0,33.0,29.09,18.87
2016,12,9,8,30,0.0,43.0,3.0,14.0,43.0,37.95,26.68
2016,12,9,8,45,0.0,53.0,3.15,14.5,53.0,47.09,34.6
2016,12,9,9,0,0.0,63.0,3.3,15.0,63.0,56.52,42.66
2016,12,9,9,15,0.0,72.0,3.3,15.0,72.0,64.96,49.88
2016,12,9,9,30,0.0,81.0,3.3,15.0,81.0,73.47,57.07
2016,12,9,9,45,127.5,119.5,3.35,15.5,169.5,231.33,192.47
2016,12,9,10,0,255.0,158.0,3.4,16.0,258.0,397.47,328.84
2016,12,9,10,15,240.5,171.0,3.4,16.0,270.0,409.04,336.74
2016,12,9,10,30,226.0,184.0,3.4,16.0,282.0,403.31,331.65
2016,12,9,10,45,167.0,194.0,3.4,16.0,268.0,369.44,302.78
2016,12,9,11,0,108.0,204.0,3.4,16.0,254.0,316.61,258.69
2016,12,9,11,15,198.5,203.5,3.35,16.0,298.5,413.5,338.5
2016,12,9,11,30,289.0,203.0,3.3,16.0,343.0,513.46,418.18
2016,12,9,11,45,358.0,191.5,3.25,16.5,366.5,563.24,456.9
2016,12,9,12,0,427.0,180.0,3.2,17.0,390.0,630.75,508.16
2016,12,9,12,15,305.0,198.0,3.15,16.5,347.5,523.73,424.25
2016,12,9,12,30,183.0,216.0,3.1,16.0,305.0,417.6,339.61
2016,12,9,12,45,253.5,202.0,3.1,16.0,322.5,478.52,389.82
2016,12,9,13,0,324.0,188.0,3.1,16.0,340.0,519.64,423.63
2016,12,9,13,15,300.5,184.0,3.0,16.0,320.5,489.02,399.15
2016,12,9,13,30,277.0,180.0,2.9,16.0,301.0,458.28,374.82
2016,12,9,13,45,230.0,173.5,2.85,16.0,270.5,405.3,332.36
2016,12,9,14,0,183.0,167.0,2.8,16.0,240.0,339.5,279.37
2016,12,9,14,15,179.0,154.0,2.75,16.0,221.0,315.63,260.47
2016,12,9,14,30,175.0,141.0,2.7,16.0,202.0,291.67,241.06
2016,12,9,14,45,168.5,126.5,2.7,16.0,180.0,264.0,218.3
2016,12,9,15,0,162.0,112.0,2.7,16.0,158.0,236.57,195.32
2016,12,9,15,15,150.0,96.0,2.55,15.5,133.5,204.11,167.9
2016,12,9,15,30,138.0,80.0,2.4,15.0,109.0,172.51,140.6
2016,12,9,15,45,119.0,63.5,2.3,15.0,84.5,137.59,109.75
2016,12,9,16,0,100.0,47.0,2.2,15.0,60.0,112.37,86.38
2016,12,9,16,15,50.0,32.0,2.2,14.5,38.5,62.32,41.02
2016,12,9,16,30,0.0,17.0,2.2,14.0,17.0,15.6,0.0
2016,12,9,16,45,0.0,8.5,2.2,14.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,15.0,0.5,0.45,0.0
2016,12,10,7,30,0.0,1.0,6.3,15.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,4.0,6.35,15.0,4.0,3.5,0.0
2016,12,10,8,0,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,12,10,8,15,0.0,10.5,6.35,15.0,10.5,9.21,2.07
2016,12,10,8,30,0.0,14.0,6.3,15.0,14.0,12.3,4.78
2016,12,10,8,45,0.0,18.0,6.25,15.0,18.0,15.82,7.86
2016,12,10,9,0,0.0,22.0,6.2,15.0,22.0,19.35,10.93
2016,12,10,9,15,0.0,25.0,6.0,15.0,25.0,22.0,13.21
2016,12,10,9,30,0.0,28.0,5.8,15.0,28.0,24.65,15.48
2016,12,10,9,45,23.0,92.5,5.65,15.0,101.5,108.67,87.66
2016,12,10,10,0,46.0,157.0,5.5,15.0,175.0,204.66,168.48
2016,12,10,10,15,23.0,83.5,5.35,15.0,92.5,99.03,79.31
2016,12,10,10,30,0.0,10.0,5.2,15.0,10.0,8.8,1.86
2016,12,10,10,45,0.0,8.5,5.05,15.0,8.5,7.48,0.73
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,11.5,4.65,15.0,11.5,10.13,2.98
2016,12,10,11,30,0.0,16.0,4.4,15.0,16.0,14.1,6.35
2016,12,10,11,45,0.0,31.5,4.15,15.0,31.5,27.78,17.99
2016,12,10,12,0,0.0,47.0,3.9,15.0,47.0,41.5,29.61
2016,12,10,12,15,0.0,34.5,3.7,15.0,34.5,30.44,20.23
2016,12,10,12,30,0.0,22.0,3.5,15.0,22.0,19.39,10.86
2016,12,10,12,45,0.0,16.0,3.35,15.0,16.0,14.09,6.36
2016,12,10,13,0,0.0,10.0,3.2,15.0,10.0,8.8,1.86
2016,12,10,13,15,0.0,10.0,3.1,15.0,10.0,8.8,1.86
2016,12,10,13,30,0.0,10.0,3.0,15.0,10.0,8.8,1.87
2016,12,10,13,45,0.0,28.0,2.95,15.0,28.0,24.67,15.46
2016,12,10,14,0,0.0,46.0,2.9,15.0,46.0,40.58,29.05
2016,12,10,14,15,0.0,42.5,2.85,14.5,42.5,37.48,26.5
2016,12,10,14,30,0.0,39.0,2.8,14.0,39.0,34.38,23.93
2016,12,10,14,45,0.0,34.5,2.8,14.0,34.5,30.39,20.53
2016,12,10,15,0,0.0,30.0,2.8,14.0,30.0,26.41,17.09
2016,12,10,15,15,0.0,25.5,2.9,14.0,25.5,22.44,13.63
2016,12,10,15,30,0.0,21.0,3.0,14.0,21.0,18.46,10.14
2016,12,10,15,45,0.0,16.0,3.1,14.0,16.0,14.06,6.26
2016,12,10,16,0,0.0,11.0,3.2,14.0,11.0,9.65,2.36
2016,12,10,16,15,0.0,7.0,3.15,13.5,7.0,6.14,0.0
2016,12,10,16,30,0.0,3.0,3.1,13.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,3.1,13.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,12.73,0.0
2016,12,11,7,45,75.0,28.0,2.5,7.5,37.0,71.91,40.59
2016,12,11,8,0,150.0,42.0,2.5,8.0,60.0,126.87,98.79
2016,12,11,8,15,175.0,58.0,2.55,8.0,86.5,165.47,135.37
2016,12,11,8,30,200.0,74.0,2.6,8.0,113.0,206.26,172.66
2016,12,11,8,45,215.5,89.0,2.65,8.5,139.5,242.22,204.8
2016,12,11,9,0,231.0,104.0,2.7,9.0,166.0,279.25,237.02
2016,12,11,9,15,243.5,116.5,2.7,9.0,190.5,311.87,265.19
2016,12,11,9,30,256.0,129.0,2.7,9.0,215.0,345.02,293.22
2016,12,11,9,45,235.0,144.5,2.7,9.5,229.0,357.42,302.36
2016,12,11,10,0,214.0,160.0,2.7,10.0,243.0,353.29,297.93
2016,12,11,10,15,107.0,152.0,2.7,10.0,194.0,261.18,219.25
2016,12,11,10,30,0.0,144.0,2.7,10.0,145.0,137.64,112.25
2016,12,11,10,45,64.0,174.0,2.75,10.5,204.0,239.87,200.06
2016,12,11,11,0,128.0,204.0,2.8,11.0,263.0,350.45,291.53
2016,12,11,11,15,292.0,186.5,2.75,11.0,326.0,491.98,408.84
2016,12,11,11,30,456.0,169.0,2.7,11.0,389.0,639.0,525.66
2016,12,11,11,45,440.5,174.5,2.7,11.5,388.0,634.81,519.84
2016,12,11,12,0,425.0,180.0,2.7,12.0,387.0,628.55,513.62
2016,12,11,12,15,359.5,191.0,2.7,12.0,365.5,564.26,463.06
2016,12,11,12,30,294.0,202.0,2.7,12.0,344.0,517.37,425.3
2016,12,11,12,45,197.0,203.0,2.75,12.5,297.5,412.22,340.01
2016,12,11,13,0,100.0,204.0,2.8,13.0,251.0,309.96,255.24
2016,12,11,13,15,87.5,194.5,2.9,13.0,234.5,286.47,236.45
2016,12,11,13,30,75.0,185.0,3.0,13.0,218.0,263.43,217.6
2016,12,11,13,45,37.5,115.0,3.1,13.0,131.5,146.05,119.74
2016,12,11,14,0,0.0,45.0,3.2,13.0,45.0,39.7,28.49
2016,12,11,14,15,0.0,41.0,3.1,12.5,41.0,36.15,25.59
2016,12,11,14,30,0.0,37.0,3.0,12.0,37.0,32.61,22.61
2016,12,11,14,45,0.0,33.0,2.9,12.0,33.0,29.07,19.57
2016,12,11,15,0,0.0,29.0,2.8,12.0,29.0,25.53,16.5
2016,12,11,15,15,0.0,24.5,2.6,11.5,24.5,21.55,13.05
2016,12,11,15,30,0.0,20.0,2.4,11.0,20.0,17.58,9.56
2016,12,11,15,45,0.0,15.5,2.25,11.0,15.5,13.62,6.02
2016,12,11,16,0,0.0,11.0,2.1,11.0,11.0,9.65,2.46
2016,12,11,16,15,0.0,7.0,2.05,10.5,7.0,6.14,0.0
2016,12,11,16,30,0.0,3.0,2.0,10.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,2.0,9.5,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,8.0,13.0,11.82,0.0
2016,12,12,7,45,90.5,26.5,2.75,8.5,37.0,75.05,40.21
2016,12,12,8,0,181.0,40.0,2.8,9.0,61.0,146.65,113.98
2016,12,12,8,15,213.0,55.0,2.85,9.0,89.5,189.35,154.62
2016,12,12,8,30,245.0,70.0,2.9,9.0,118.0,224.54,187.62
2016,12,12,8,45,264.5,84.0,2.95,9.5,146.0,263.71,222.65
2016,12,12,9,0,284.0,98.0,3.0,10.0,174.0,304.21,257.85
2016,12,12,9,15,300.5,110.0,2.85,10.0,200.5,341.17,289.53
2016,12,12,9,30,317.0,122.0,2.7,10.0,227.0,378.8,320.98
2016,12,12,9,45,468.0,108.0,2.6,10.5,279.5,499.75,420.64
2016,12,12,10,0,619.0,94.0,2.5,11.0,332.0,623.24,517.41
2016,12,12,10,15,621.5,100.5,2.4,11.0,353.0,652.26,537.74
2016,12,12,10,30,624.0,107.0,2.3,11.0,374.0,679.13,556.83
2016,12,12,10,45,575.5,125.0,2.2,11.5,380.0,673.2,549.88
2016,12,12,11,0,527.0,143.0,2.1,12.0,386.0,656.89,535.36
2016,12,12,11,15,516.5,150.0,2.15,12.0,393.0,664.24,540.72
2016,12,12,11,30,506.0,157.0,2.2,12.0,400.0,669.2,544.1
2016,12,12,11,45,407.5,179.5,2.25,12.0,376.0,610.59,497.39
2016,12,12,12,0,309.0,202.0,2.3,12.0,352.0,532.72,435.9
2016,12,12,12,15,313.5,199.5,2.3,12.0,351.5,533.31,437.08
2016,12,12,12,30,318.0,197.0,2.3,12.0,351.0,532.69,436.84
2016,12,12,12,45,360.5,185.0,2.35,12.0,355.5,552.66,453.89
2016,12,12,13,0,403.0,173.0,2.4,12.0,360.0,587.85,482.03
2016,12,12,13,15,306.0,180.0,2.4,12.0,319.0,489.06,403.44
2016,12,12,13,30,209.0,187.0,2.4,12.0,278.0,394.5,327.03
2016,12,12,13,45,179.5,177.5,2.45,12.0,253.0,354.3,294.8
2016,12,12,14,0,150.0,168.0,2.5,12.0,228.0,315.26,262.79
2016,12,12,14,15,143.0,156.5,2.5,12.0,209.5,292.16,244.05
2016,12,12,14,30,136.0,145.0,2.5,12.0,191.0,269.34,225.23
2016,12,12,14,45,130.5,129.5,2.5,12.0,170.5,242.53,202.89
2016,12,12,15,0,125.0,114.0,2.5,12.0,150.0,215.98,180.39
2016,12,12,15,15,114.0,98.0,2.4,11.5,127.0,185.76,154.52
2016,12,12,15,30,103.0,82.0,2.3,11.0,104.0,156.4,128.88
2016,12,12,15,45,87.0,65.0,2.25,10.5,80.5,123.97,100.14
2016,12,12,16,0,71.0,48.0,2.2,10.0,57.0,92.83,72.06
2016,12,12,16,15,35.5,32.0,2.2,10.0,36.5,56.48,37.8
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,14.24,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,7.28,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,1.5,1.3,10.5,1.5,1.31,0.0
2016,12,13,8,0,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,12,13,8,15,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,12,13,8,30,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2016,12,13,8,45,0.0,8.5,1.4,11.5,8.5,7.46,0.82
2016,12,13,9,0,0.0,10.0,1.4,12.0,10.0,8.78,1.98
2016,12,13,9,15,0.0,12.0,1.3,12.0,12.0,10.54,3.53
2016,12,13,9,30,0.0,14.0,1.2,12.0,14.0,12.31,5.06
2016,12,13,9,45,0.0,15.5,1.1,12.5,15.5,13.63,6.19
2016,12,13,10,0,0.0,17.0,1.0,13.0,17.0,14.96,7.3
2016,12,13,10,15,172.0,90.5,1.0,13.0,164.0,250.67,210.87
2016,12,13,10,30,344.0,164.0,1.0,13.0,311.0,490.96,401.84
2016,12,13,10,45,415.0,158.0,1.05,13.0,343.0,568.66,459.71
2016,12,13,11,0,486.0,152.0,1.1,13.0,375.0,631.65,507.38
2016,12,13,11,15,392.0,175.5,1.15,13.0,358.5,583.94,469.14
2016,12,13,11,30,298.0,199.0,1.2,13.0,342.0,516.03,416.47
2016,12,13,11,45,200.0,207.0,1.25,13.5,303.5,421.99,342.14
2016,12,13,12,0,102.0,215.0,1.3,14.0,265.0,326.85,265.04
2016,12,13,12,15,182.5,210.5,1.35,14.0,298.5,410.98,334.14
2016,12,13,12,30,263.0,206.0,1.4,14.0,332.0,494.59,400.15
2016,12,13,12,45,159.0,200.0,1.45,14.0,276.0,374.57,304.56
2016,12,13,13,0,55.0,194.0,1.5,14.0,220.0,257.55,209.27
2016,12,13,13,15,27.5,134.5,1.5,14.0,147.5,160.47,130.12
2016,12,13,13,30,0.0,75.0,1.5,14.0,75.0,66.34,50.84
2016,12,13,13,45,0.0,84.5,1.55,14.0,84.5,75.47,58.74
2016,12,13,14,0,0.0,94.0,1.6,14.0,94.0,85.42,67.21
2016,12,13,14,15,0.0,86.5,1.65,13.5,86.5,78.29,61.38
2016,12,13,14,30,0.0,79.0,1.7,13.0,79.0,71.23,55.57
2016,12,13,14,45,0.0,70.0,1.8,13.0,70.0,62.69,48.33
2016,12,13,15,0,0.0,61.0,1.9,13.0,61.0,54.22,41.06
2016,12,13,15,15,0.0,51.5,1.8,13.0,51.5,45.47,33.49
2016,12,13,15,30,0.0,42.0,1.7,13.0,42.0,37.05,26.12
2016,12,13,15,45,0.0,32.5,1.65,13.0,32.5,28.64,18.7
2016,12,13,16,0,0.0,23.0,1.6,13.0,23.0,20.25,11.25
2016,12,13,16,15,0.0,14.5,1.75,12.5,14.5,12.75,4.19
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,9.1,0.0
2016,12,14,7,45,44.5,24.5,5.35,12.5,29.5,48.16,20.36
2016,12,14,8,0,89.0,39.0,5.5,13.0,49.0,96.21,71.75
2016,12,14,8,15,112.5,55.5,5.55,13.0,74.0,131.66,104.76
2016,12,14,8,30,136.0,72.0,5.6,13.0,99.0,169.16,138.55
2016,12,14,8,45,150.5,88.5,5.65,13.5,123.5,193.27,160.44
2016,12,14,9,0,165.0,105.0,5.7,14.0,148.0,227.83,190.49
2016,12,14,9,15,173.5,119.5,5.7,14.0,171.0,256.67,215.47
2016,12,14,9,30,182.0,134.0,5.7,14.0,194.0,285.94,240.38
2016,12,14,9,45,182.5,147.0,5.75,14.5,212.0,307.62,257.98
2016,12,14,10,0,183.0,160.0,5.8,15.0,230.0,328.99,275.02
2016,12,14,10,15,133.5,171.0,5.8,15.0,224.0,307.2,255.51
2016,12,14,10,30,84.0,182.0,5.8,15.0,218.0,267.4,221.11
2016,12,14,10,45,61.5,183.5,5.8,15.0,210.5,250.2,206.06
2016,12,14,11,0,39.0,185.0,5.8,15.0,203.0,232.28,190.31
2016,12,14,11,15,25.5,179.0,5.75,15.0,191.0,197.36,160.89
2016,12,14,11,30,12.0,173.0,5.7,15.0,179.0,178.15,144.38
2016,12,14,11,45,6.5,166.5,5.7,15.0,170.0,165.68,133.78
2016,12,14,12,0,1.0,160.0,5.7,15.0,161.0,153.41,123.35
2016,12,14,12,15,0.5,126.0,5.65,15.0,126.5,116.73,92.81
2016,12,14,12,30,0.0,92.0,5.6,15.0,92.0,82.12,63.85
2016,12,14,12,45,9.0,133.5,5.55,15.0,137.5,132.45,106.45
2016,12,14,13,0,18.0,175.0,5.5,15.0,183.0,186.34,151.58
2016,12,14,13,15,13.5,165.5,5.5,15.0,171.5,172.19,139.74
2016,12,14,13,30,9.0,156.0,5.5,15.0,160.0,158.37,128.22
2016,12,14,13,45,4.5,119.5,5.55,15.0,121.5,115.19,92.12
2016,12,14,14,0,0.0,83.0,5.6,15.0,83.0,74.29,57.6
2016,12,14,14,15,0.0,76.5,5.55,15.0,76.5,68.18,52.52
2016,12,14,14,30,0.0,70.0,5.5,15.0,70.0,62.13,47.43
2016,12,14,14,45,0.0,62.5,5.45,15.0,62.5,55.23,41.59
2016,12,14,15,0,0.0,55.0,5.4,15.0,55.0,48.57,35.9
2016,12,14,15,15,0.0,46.5,5.3,14.5,46.5,41.03,29.46
2016,12,14,15,30,0.0,38.0,5.2,14.0,38.0,33.5,22.95
2016,12,14,15,45,0.0,29.5,5.15,14.0,29.5,25.98,16.33
2016,12,14,16,0,0.0,21.0,5.1,14.0,21.0,18.48,9.69
2016,12,14,16,15,0.0,13.5,5.2,13.5,13.5,11.86,3.49
2016,12,14,16,30,0.0,6.0,5.3,13.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,5.4,13.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,7.0,7.95,14.0,7.0,6.14,0.0
2016,12,15,8,0,0.0,12.0,7.9,14.0,12.0,10.54,2.82
2016,12,15,8,15,0.0,19.0,7.75,14.0,19.0,16.71,8.33
2016,12,15,8,30,0.0,26.0,7.6,14.0,26.0,22.88,13.78
2016,12,15,8,45,0.0,32.5,7.45,14.0,32.5,28.63,18.83
2016,12,15,9,0,0.0,39.0,7.3,14.0,39.0,34.38,23.85
2016,12,15,9,15,0.0,45.5,7.15,14.0,45.5,40.13,28.83
2016,12,15,9,30,0.0,52.0,7.0,14.0,52.0,45.9,33.77
2016,12,15,9,45,0.0,57.5,6.85,14.0,57.5,50.78,37.92
2016,12,15,10,0,0.0,63.0,6.7,14.0,63.0,55.66,42.05
2016,12,15,10,15,0.0,86.5,6.6,14.0,86.5,77.66,60.71
2016,12,15,10,30,0.0,110.0,6.5,14.0,110.0,101.25,80.59
2016,12,15,10,45,0.0,91.5,6.45,14.5,91.5,82.08,64.14
2016,12,15,11,0,0.0,73.0,6.4,15.0,73.0,64.56,49.18
2016,12,15,11,15,0.0,89.0,6.45,15.0,89.0,79.32,61.59
2016,12,15,11,30,0.0,105.0,6.5,15.0,105.0,95.04,74.75
2016,12,15,11,45,0.0,106.5,6.55,15.0,106.5,96.46,75.9
2016,12,15,12,0,0.0,108.0,6.6,15.0,108.0,97.92,77.12
2016,12,15,12,15,0.0,80.5,6.8,15.0,80.5,71.24,54.7
2016,12,15,12,30,0.0,53.0,7.0,15.0,53.0,46.81,34.09
2016,12,15,12,45,0.0,66.0,7.2,15.0,66.0,58.35,43.87
2016,12,15,13,0,0.0,79.0,7.4,15.0,79.0,69.9,53.67
2016,12,15,13,15,0.0,64.0,7.45,15.0,64.0,56.56,42.43
2016,12,15,13,30,0.0,49.0,7.5,15.0,49.0,43.25,31.19
2016,12,15,13,45,0.0,40.0,7.6,15.0,40.0,35.28,24.45
2016,12,15,14,0,0.0,31.0,7.7,15.0,31.0,27.31,17.69
2016,12,15,14,15,0.0,28.5,7.6,15.0,28.5,25.1,15.83
2016,12,15,14,30,0.0,26.0,7.5,15.0,26.0,22.89,13.96
2016,12,15,14,45,0.0,23.0,7.45,15.0,23.0,20.24,11.7
2016,12,15,15,0,0.0,20.0,7.4,15.0,20.0,17.59,9.42
2016,12,15,15,15,0.0,17.0,7.2,15.0,17.0,14.94,7.13
2016,12,15,15,30,0.0,14.0,7.0,15.0,14.0,12.3,4.81
2016,12,15,15,45,0.0,11.0,6.85,15.0,11.0,9.65,2.49
2016,12,15,16,0,0.0,8.0,6.7,15.0,8.0,7.02,0.15
2016,12,15,16,15,0.0,5.0,6.35,14.5,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,52.5,6.0,7.1,8.0,7.5,0.0,0.0
2016,12,16,7,30,105.0,12.0,7.1,8.0,15.0,44.22,0.0
2016,12,16,7,45,258.5,23.0,7.15,8.5,46.5,138.9,58.33
2016,12,16,8,0,412.0,34.0,7.2,9.0,78.0,237.47,183.95
2016,12,16,8,15,497.0,41.5,7.3,9.0,118.0,309.16,254.24
2016,12,16,8,30,582.0,49.0,7.4,9.0,158.0,388.64,327.54
2016,12,16,8,45,636.0,53.5,7.55,9.5,197.5,453.79,386.96
2016,12,16,9,0,690.0,58.0,7.7,10.0,237.0,517.91,444.05
2016,12,16,9,15,724.5,61.5,7.7,10.0,274.0,575.4,494.57
2016,12,16,9,30,759.0,65.0,7.7,10.0,311.0,633.44,543.46
2016,12,16,9,45,788.5,66.0,7.75,10.5,344.0,684.95,584.2
2016,12,16,10,0,818.0,67.0,7.8,11.0,377.0,735.77,623.6
2016,12,16,10,15,833.5,68.5,7.8,11.0,403.0,774.98,654.16
2016,12,16,10,30,849.0,70.0,7.8,11.0,429.0,812.07,682.77
2016,12,16,10,45,857.0,72.0,7.8,11.0,448.5,841.05,704.8
2016,12,16,11,0,865.0,74.0,7.8,11.0,468.0,867.13,724.51
2016,12,16,11,15,871.5,74.5,7.75,11.0,480.5,886.87,739.1
2016,12,16,11,30,878.0,75.0,7.7,11.0,493.0,903.35,751.23
2016,12,16,11,45,879.0,76.0,7.7,11.0,498.0,912.14,757.69
2016,12,16,12,0,880.0,77.0,7.7,11.0,503.0,917.41,761.61
2016,12,16,12,15,879.5,76.5,7.7,11.0,500.5,915.82,760.38
2016,12,16,12,30,879.0,76.0,7.7,11.0,498.0,910.7,756.6
2016,12,16,12,45,876.0,75.0,7.75,11.0,488.5,899.17,748.19
2016,12,16,13,0,873.0,74.0,7.8,11.0,479.0,884.23,737.25
2016,12,16,13,15,864.5,73.0,7.9,11.0,462.0,861.21,720.22
2016,12,16,13,30,856.0,72.0,8.0,11.0,445.0,835.16,700.8
2016,12,16,13,45,841.5,71.0,8.15,11.0,421.0,801.33,675.24
2016,12,16,14,0,827.0,70.0,8.3,11.0,397.0,765.13,647.55
2016,12,16,14,15,807.5,67.5,8.4,11.0,366.5,721.13,613.08
2016,12,16,14,30,788.0,65.0,8.5,11.0,336.0,675.63,576.88
2016,12,16,14,45,759.5,62.0,8.6,11.0,301.0,622.08,533.38
2016,12,16,15,0,731.0,59.0,8.7,11.0,266.0,568.31,487.45
2016,12,16,15,15,686.5,54.5,8.65,10.5,226.5,503.26,430.91
2016,12,16,15,30,642.0,50.0,8.6,10.0,187.0,440.17,374.34
2016,12,16,15,45,575.0,44.0,8.6,9.5,146.5,371.12,311.07
2016,12,16,16,0,508.0,38.0,8.6,9.0,106.0,303.1,246.97
2016,12,16,16,15,254.0,35.5,8.55,8.5,69.5,168.18,124.66
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,40.37,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,96.5,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,193.0,11.0,3.2,4.0,15.0,70.9,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,163.66,63.17
2016,12,17,8,0,498.0,30.0,3.1,5.0,83.0,263.51,204.63
2016,12,17,8,15,578.5,36.5,3.1,5.5,124.0,336.69,276.89
2016,12,17,8,30,659.0,43.0,3.1,6.0,165.0,416.69,349.48
2016,12,17,8,45,707.5,47.0,3.15,6.5,206.0,481.9,407.83
2016,12,17,9,0,756.0,51.0,3.2,7.0,247.0,549.63,466.14
2016,12,17,9,15,787.5,54.5,3.15,7.0,284.5,607.65,515.15
2016,12,17,9,30,819.0,58.0,3.1,7.0,322.0,665.91,561.38
2016,12,17,9,45,840.0,60.0,3.05,7.5,354.5,714.38,597.21
2016,12,17,10,0,861.0,62.0,3.0,8.0,387.0,761.55,631.15
2016,12,17,10,15,875.5,63.5,3.0,8.0,414.0,793.82,654.53
2016,12,17,10,30,890.0,65.0,3.0,8.0,441.0,830.79,681.29
2016,12,17,10,45,898.5,66.5,3.05,8.5,460.5,860.19,701.19
2016,12,17,11,0,907.0,68.0,3.1,9.0,480.0,886.62,718.82
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.5,905.94,732.54
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,921.91,743.94
2016,12,17,11,45,918.5,70.0,3.25,9.5,510.0,930.54,748.79
2016,12,17,12,0,919.0,71.0,3.3,10.0,515.0,935.57,751.22
2016,12,17,12,15,918.0,70.5,3.3,10.0,512.5,933.63,749.78
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,928.07,745.94
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,912.88,735.26
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,894.35,722.32
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,871.33,706.15
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,853.35,693.75
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,819.08,669.12
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,782.36,642.54
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,737.35,609.05
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,690.8,573.89
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,636.07,531.82
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,581.15,487.43
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.0,516.46,433.55
2016,12,17,15,30,664.0,50.0,3.0,9.0,191.0,453.54,379.22
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.0,376.83,311.78
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,310.93,250.97
2016,12,17,16,15,261.5,36.0,2.8,7.5,71.5,172.32,127.97
2016,12,17,16,30,0.0,34.0,2.8,7.0,34.0,42.04,0.0
2016,12,17,16,45,0.0,17.0,2.85,7.0,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,95.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,190.0,10.0,4.5,3.0,14.0,68.71,0.0
2016,12,18,7,45,346.0,19.5,4.6,3.5,47.5,162.05,55.26
2016,12,18,8,0,502.0,29.0,4.7,4.0,81.0,263.41,205.1
2016,12,18,8,15,583.5,35.0,4.75,4.0,122.5,336.51,279.4
2016,12,18,8,30,665.0,41.0,4.8,4.0,164.0,416.54,354.19
2016,12,18,8,45,716.0,45.0,4.9,4.5,205.0,483.27,415.41
2016,12,18,9,0,767.0,49.0,5.0,5.0,246.0,552.82,477.0
2016,12,18,9,15,799.5,52.0,4.9,5.5,284.5,611.29,526.85
2016,12,18,9,30,832.0,55.0,4.8,6.0,323.0,670.08,573.6
2016,12,18,9,45,851.0,58.0,4.75,6.5,355.5,718.84,610.75
2016,12,18,10,0,870.0,61.0,4.7,7.0,388.0,759.24,640.42
2016,12,18,10,15,885.5,62.5,4.55,7.0,415.5,799.57,670.08
2016,12,18,10,30,901.0,64.0,4.4,7.0,443.0,837.72,697.45
2016,12,18,10,45,911.0,65.0,4.25,7.5,463.5,868.08,717.09
2016,12,18,11,0,921.0,66.0,4.1,8.0,484.0,895.49,734.19
2016,12,18,11,15,927.0,66.5,4.05,8.0,497.0,915.58,748.07
2016,12,18,11,30,933.0,67.0,4.0,8.0,510.0,932.27,759.53
2016,12,18,11,45,935.5,67.5,3.95,8.5,515.5,942.28,764.79
2016,12,18,12,0,938.0,68.0,3.9,9.0,521.0,948.65,767.52
2016,12,18,12,15,937.0,68.0,3.95,9.0,518.5,947.49,766.94
2016,12,18,12,30,936.0,68.0,4.0,9.0,516.0,942.63,763.87
2016,12,18,12,45,931.5,67.0,4.05,9.5,506.0,929.66,753.61
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,913.15,740.94
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,890.42,725.54
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,864.54,707.89
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,830.24,683.7
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,793.42,657.27
2016,12,18,14,15,864.0,60.0,4.45,10.0,380.5,749.47,624.03
2016,12,18,14,30,845.0,58.0,4.4,10.0,350.0,710.22,594.03
2016,12,18,14,45,817.0,55.5,4.4,10.0,314.0,655.79,551.68
2016,12,18,15,0,789.0,53.0,4.4,10.0,278.0,600.99,507.28
2016,12,18,15,15,747.5,49.5,4.25,9.0,237.5,536.69,453.76
2016,12,18,15,30,706.0,46.0,4.1,8.0,197.0,473.95,399.5
2016,12,18,15,45,640.5,40.5,4.0,7.5,155.5,398.56,332.25
2016,12,18,16,0,575.0,35.0,3.9,7.0,114.0,328.03,266.81
2016,12,18,16,15,457.0,27.0,3.85,6.5,75.5,239.01,179.82
2016,12,18,16,30,339.0,19.0,3.8,6.0,37.0,154.63,16.21
2016,12,18,16,45,169.5,9.5,3.8,6.0,18.5,60.59,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
