Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,15.0,3.9,3.5,38.0,113.81,31.73
2016,12,19,8,0,446.0,30.0,3.9,4.0,76.0,245.29,189.88
2016,12,19,8,15,529.0,37.0,3.95,4.5,115.5,311.59,257.44
2016,12,19,8,30,612.0,44.0,4.0,5.0,155.0,390.83,330.19
2016,12,19,8,45,664.0,48.0,4.05,5.5,195.0,455.89,389.22
2016,12,19,9,0,716.0,52.0,4.1,6.0,235.0,523.85,448.72
2016,12,19,9,15,749.0,55.5,4.1,6.0,272.0,581.24,498.32
2016,12,19,9,30,782.0,59.0,4.1,6.0,309.0,639.11,545.83
2016,12,19,9,45,799.5,62.0,4.15,6.5,340.5,685.06,581.13
2016,12,19,10,0,817.0,65.0,4.2,7.0,372.0,729.62,614.63
2016,12,19,10,15,832.5,67.0,4.2,7.5,398.5,769.64,643.67
2016,12,19,10,30,848.0,69.0,4.2,8.0,425.0,807.57,670.64
2016,12,19,10,45,857.5,70.5,4.25,8.5,445.0,837.43,691.49
2016,12,19,11,0,867.0,72.0,4.3,9.0,465.0,864.47,710.1
2016,12,19,11,15,873.0,72.5,4.3,9.0,477.5,884.1,724.06
2016,12,19,11,30,879.0,73.0,4.3,9.0,490.0,891.56,729.05
2016,12,19,11,45,798.0,86.5,4.3,9.5,468.0,851.54,697.34
2016,12,19,12,0,717.0,100.0,4.3,10.0,446.0,803.47,659.88
2016,12,19,12,15,798.5,87.0,4.3,10.0,471.0,855.63,699.6
2016,12,19,12,30,880.0,74.0,4.3,10.0,496.0,900.19,732.66
2016,12,19,12,45,779.0,89.5,4.3,10.5,457.5,831.24,679.74
2016,12,19,13,0,678.0,105.0,4.3,11.0,419.0,757.33,623.29
2016,12,19,13,15,693.0,96.5,4.25,11.0,408.0,748.47,617.2
2016,12,19,13,30,708.0,88.0,4.2,11.0,397.0,736.19,608.16
2016,12,19,13,45,766.5,78.0,4.2,11.0,396.0,750.18,619.68
2016,12,19,14,0,825.0,68.0,4.2,11.0,395.0,763.18,630.31
2016,12,19,14,15,804.5,66.0,4.1,10.5,365.0,719.37,597.73
2016,12,19,14,30,784.0,64.0,4.0,10.0,335.0,674.1,563.98
2016,12,19,14,45,753.5,61.0,3.9,10.0,299.5,619.51,521.13
2016,12,19,15,0,723.0,58.0,3.8,10.0,264.0,564.86,476.24
2016,12,19,15,15,679.0,54.0,3.65,9.5,225.5,501.11,422.66
2016,12,19,15,30,635.0,50.0,3.5,9.0,187.0,439.24,368.88
2016,12,19,15,45,564.0,44.5,3.35,9.0,147.0,368.81,305.68
2016,12,19,16,0,493.0,39.0,3.2,9.0,107.0,299.83,242.19
2016,12,19,16,15,376.0,29.5,3.15,8.5,70.5,213.87,160.39
2016,12,19,16,30,259.0,20.0,3.1,8.0,34.0,131.24,20.58
2016,12,19,16,45,129.5,10.0,3.1,8.0,17.0,49.0,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.5,4.5,5.0,34.5,102.35,22.4
2016,12,20,8,0,383.0,31.0,4.6,6.0,69.0,219.2,167.82
2016,12,20,8,15,467.5,38.0,4.55,6.0,107.0,287.77,236.76
2016,12,20,8,30,552.0,45.0,4.5,6.0,145.0,364.3,307.42
2016,12,20,8,45,604.5,49.5,4.45,6.5,183.5,426.76,364.16
2016,12,20,9,0,657.0,54.0,4.4,7.0,222.0,488.85,418.86
2016,12,20,9,15,691.0,57.5,4.3,7.5,257.5,544.49,466.14
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,600.83,511.73
2016,12,20,9,45,755.5,62.0,4.1,9.0,325.0,651.84,549.55
2016,12,20,10,0,786.0,63.0,4.0,10.0,357.0,702.41,585.97
2016,12,20,10,15,801.5,64.5,3.95,10.5,383.0,740.89,613.47
2016,12,20,10,30,817.0,66.0,3.9,11.0,409.0,777.4,639.05
2016,12,20,10,45,827.5,67.0,3.9,11.5,428.5,806.8,659.12
2016,12,20,11,0,838.0,68.0,3.9,12.0,448.0,833.54,677.06
2016,12,20,11,15,844.5,69.0,3.8,12.0,460.5,845.21,684.48
2016,12,20,11,30,851.0,70.0,3.7,12.0,473.0,862.26,696.04
2016,12,20,11,45,853.0,70.5,3.65,12.5,478.5,871.41,700.78
2016,12,20,12,0,855.0,71.0,3.6,13.0,484.0,877.24,703.24
2016,12,20,12,15,854.5,71.0,3.6,13.0,482.0,876.78,702.85
2016,12,20,12,30,854.0,71.0,3.6,13.0,480.0,872.95,700.2
2016,12,20,12,45,676.5,111.5,3.6,13.0,431.5,772.73,626.31
2016,12,20,13,0,499.0,152.0,3.6,13.0,383.0,648.63,532.3
2016,12,20,13,15,657.0,112.0,3.55,13.0,405.0,736.75,601.49
2016,12,20,13,30,815.0,72.0,3.5,13.0,427.0,802.63,650.76
2016,12,20,13,45,802.0,70.5,3.5,13.0,404.5,770.74,627.11
2016,12,20,14,0,789.0,69.0,3.5,13.0,382.0,736.54,602.26
2016,12,20,14,15,769.5,66.5,3.45,13.0,353.0,694.03,570.55
2016,12,20,14,30,750.0,64.0,3.4,13.0,324.0,650.12,537.33
2016,12,20,14,45,723.5,61.0,3.35,13.0,290.5,599.61,498.33
2016,12,20,15,0,697.0,58.0,3.3,13.0,257.0,548.83,457.16
2016,12,20,15,15,654.5,54.0,3.1,12.5,219.5,487.13,405.83
2016,12,20,15,30,612.0,50.0,2.9,12.0,182.0,431.47,357.68
2016,12,20,15,45,550.0,43.5,2.75,11.5,143.5,361.24,296.33
2016,12,20,16,0,488.0,37.0,2.6,11.0,105.0,296.05,237.26
2016,12,20,16,15,375.0,28.5,2.6,10.5,69.5,213.02,159.17
2016,12,20,16,30,262.0,20.0,2.6,10.0,34.0,133.23,28.31
2016,12,20,16,45,131.0,10.0,2.65,9.5,17.0,49.69,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.0,97.55,15.28
2016,12,21,8,0,364.0,30.0,4.2,9.0,66.0,209.55,157.71
2016,12,21,8,15,449.0,37.5,4.35,9.0,103.5,277.7,225.63
2016,12,21,8,30,534.0,45.0,4.5,9.0,141.0,354.05,295.46
2016,12,21,8,45,588.0,50.0,4.7,9.5,179.5,417.11,352.46
2016,12,21,9,0,642.0,55.0,4.9,10.0,218.0,483.81,410.93
2016,12,21,9,15,677.5,58.5,4.9,10.5,253.5,535.85,455.47
2016,12,21,9,30,713.0,62.0,4.9,11.0,289.0,592.76,502.01
2016,12,21,9,45,744.0,63.0,4.9,11.5,321.5,643.78,541.39
2016,12,21,10,0,775.0,64.0,4.9,12.0,354.0,694.44,579.59
2016,12,21,10,15,792.0,66.0,4.75,12.0,380.0,734.52,609.23
2016,12,21,10,30,809.0,68.0,4.6,12.0,406.0,772.76,636.96
2016,12,21,10,45,821.0,69.0,4.45,12.5,426.0,803.37,657.18
2016,12,21,11,0,833.0,70.0,4.3,13.0,446.0,831.4,675.13
2016,12,21,11,15,840.0,70.5,4.1,13.0,459.0,851.58,688.19
2016,12,21,11,30,847.0,71.0,3.9,13.0,472.0,868.66,699.22
2016,12,21,11,45,852.0,71.0,3.7,13.5,478.5,871.05,698.16
2016,12,21,12,0,857.0,71.0,3.5,14.0,485.0,879.04,701.35
2016,12,21,12,15,857.0,71.0,3.45,14.0,483.5,879.14,701.05
2016,12,21,12,30,857.0,71.0,3.4,14.0,482.0,875.86,698.51
2016,12,21,12,45,852.5,71.0,3.35,14.5,473.0,865.2,689.48
2016,12,21,13,0,848.0,71.0,3.3,15.0,464.0,860.01,684.65
2016,12,21,13,15,840.5,70.0,3.3,15.0,448.0,838.8,669.81
2016,12,21,13,30,833.0,69.0,3.3,15.0,432.0,814.62,652.93
2016,12,21,13,45,821.5,67.0,3.3,15.0,409.5,783.02,630.5
2016,12,21,14,0,810.0,65.0,3.3,15.0,387.0,748.98,606.12
2016,12,21,14,15,792.0,63.0,3.25,14.5,358.5,707.74,576.87
2016,12,21,14,30,774.0,61.0,3.2,14.0,330.0,664.93,545.89
2016,12,21,14,45,747.0,58.0,3.15,14.0,296.0,613.3,506.41
2016,12,21,15,0,720.0,55.0,3.1,14.0,262.0,561.39,465.01
2016,12,21,15,15,679.0,51.5,2.95,13.5,224.5,500.34,414.69
2016,12,21,15,30,638.0,48.0,2.8,13.0,187.0,440.9,364.0
2016,12,21,15,45,573.5,42.5,2.7,12.5,147.5,369.05,301.71
2016,12,21,16,0,509.0,37.0,2.6,12.0,108.0,306.8,245.18
2016,12,21,16,15,398.0,28.5,2.7,11.5,72.0,223.32,167.16
2016,12,21,16,30,287.0,20.0,2.8,11.0,36.0,143.3,38.51
2016,12,21,16,45,143.5,10.0,2.9,10.5,18.0,53.81,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.0,3.05,7.5,35.0,105.08,11.11
2016,12,22,8,0,409.0,30.0,3.0,8.0,70.0,227.51,170.77
2016,12,22,8,15,496.0,37.5,2.95,8.0,109.5,298.85,242.35
2016,12,22,8,30,583.0,45.0,2.9,8.0,149.0,378.5,314.55
2016,12,22,8,45,637.0,49.5,2.85,8.5,188.5,439.05,368.75
2016,12,22,9,0,691.0,54.0,2.8,9.0,228.0,507.65,427.41
2016,12,22,9,15,725.5,57.5,2.55,9.5,265.0,565.14,474.3
2016,12,22,9,30,760.0,61.0,2.3,10.0,302.0,623.29,518.93
2016,12,22,9,45,784.0,63.5,2.1,10.5,334.5,672.8,554.26
2016,12,22,10,0,808.0,66.0,1.9,11.0,367.0,721.43,587.55
2016,12,22,10,15,824.0,67.5,1.8,11.5,393.5,761.2,613.92
2016,12,22,10,30,840.0,69.0,1.7,12.0,420.0,798.94,638.19
2016,12,22,10,45,851.0,70.5,1.6,12.5,440.5,830.19,657.2
2016,12,22,11,0,862.0,72.0,1.5,13.0,461.0,858.71,673.93
2016,12,22,11,15,868.5,72.5,1.55,13.0,474.0,879.03,687.9
2016,12,22,11,30,875.0,73.0,1.6,13.0,487.0,887.24,693.58
2016,12,22,11,45,878.0,73.5,1.7,13.5,493.0,897.71,700.45
2016,12,22,12,0,881.0,74.0,1.8,14.0,499.0,904.77,705.0
2016,12,22,12,15,880.5,74.0,1.8,14.0,497.5,904.54,704.74
2016,12,22,12,30,880.0,74.0,1.8,14.0,496.0,900.84,702.31
2016,12,22,12,45,878.5,72.5,1.8,14.5,487.5,890.81,694.36
2016,12,22,13,0,877.0,71.0,1.8,15.0,479.0,877.39,684.25
2016,12,22,13,15,869.0,70.0,1.65,15.0,462.5,855.65,668.01
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,839.07,655.5
2016,12,22,13,45,848.5,67.5,1.4,15.0,422.5,806.74,632.44
2016,12,22,14,0,836.0,66.0,1.3,15.0,399.0,771.91,607.65
2016,12,22,14,15,816.5,64.0,1.25,14.5,369.5,728.79,578.33
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,684.1,547.36
2016,12,22,14,45,767.0,59.5,1.15,14.0,304.5,630.17,507.83
2016,12,22,15,0,737.0,57.0,1.1,14.0,269.0,576.07,466.48
2016,12,22,15,15,694.0,53.0,1.1,13.5,230.5,512.41,416.62
2016,12,22,15,30,651.0,49.0,1.1,13.0,192.0,450.51,366.14
2016,12,22,15,45,584.0,43.5,1.1,12.5,151.5,376.62,304.13
2016,12,22,16,0,517.0,38.0,1.1,12.0,111.0,312.69,247.69
2016,12,22,16,15,405.0,29.5,1.15,11.5,74.5,228.14,170.43
2016,12,22,16,30,293.0,21.0,1.2,11.0,38.0,147.53,47.28
2016,12,22,16,45,146.5,10.5,1.25,11.0,19.0,55.45,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,7.45,9.0,11.0,9.67,0.0
2016,12,23,8,0,0.0,22.0,7.3,9.0,22.0,19.38,9.73
2016,12,23,8,15,0.0,35.0,6.85,9.0,35.0,31.42,20.94
2016,12,23,8,30,0.0,48.0,6.4,9.0,48.0,44.1,32.31
2016,12,23,8,45,0.0,61.5,6.0,9.5,61.5,57.29,43.98
2016,12,23,9,0,0.0,75.0,5.6,10.0,75.0,70.5,55.52
2016,12,23,9,15,0.0,88.0,5.5,10.0,88.0,83.19,66.6
2016,12,23,9,30,0.0,101.0,5.4,10.0,101.0,95.99,77.64
2016,12,23,9,45,0.0,112.5,5.35,10.5,112.5,107.2,87.06
2016,12,23,10,0,0.0,124.0,5.3,11.0,124.0,118.56,96.49
2016,12,23,10,15,0.0,99.0,5.85,11.0,99.0,90.55,72.46
2016,12,23,10,30,0.0,74.0,6.4,11.0,74.0,65.45,50.86
2016,12,23,10,45,19.0,128.0,6.95,11.5,136.5,135.95,111.63
2016,12,23,11,0,38.0,182.0,7.5,12.0,199.0,227.89,189.36
2016,12,23,11,15,19.0,160.5,7.75,12.0,169.0,170.9,140.62
2016,12,23,11,30,0.0,139.0,8.0,12.0,139.0,130.27,105.48
2016,12,23,11,45,144.0,171.5,8.3,12.0,241.0,325.94,275.24
2016,12,23,12,0,288.0,204.0,8.6,12.0,343.0,515.95,435.35
2016,12,23,12,15,144.0,167.5,8.45,12.0,237.0,321.47,271.12
2016,12,23,12,30,0.0,131.0,8.3,12.0,131.0,121.58,98.02
2016,12,23,12,45,0.0,116.5,8.15,12.0,116.5,106.71,85.55
2016,12,23,13,0,0.0,102.0,8.0,12.0,102.0,92.19,73.27
2016,12,23,13,15,0.0,59.5,7.8,12.0,59.5,52.57,39.52
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,14.97,7.25
2016,12,23,13,45,1.5,78.0,7.45,12.0,79.0,70.28,54.87
2016,12,23,14,0,3.0,139.0,7.3,12.0,141.0,136.15,111.14
2016,12,23,14,15,1.5,129.5,7.2,11.5,130.5,125.63,102.43
2016,12,23,14,30,0.0,120.0,7.1,11.0,120.0,115.37,93.91
2016,12,23,14,45,0.0,107.5,7.05,11.0,107.5,103.0,83.38
2016,12,23,15,0,0.0,95.0,7.0,11.0,95.0,90.78,72.88
2016,12,23,15,15,0.0,81.0,6.9,10.5,81.0,76.93,60.98
2016,12,23,15,30,0.0,67.0,6.8,10.0,67.0,63.16,48.99
2016,12,23,15,45,0.0,52.5,6.7,10.0,52.5,48.83,36.3
2016,12,23,16,0,0.0,38.0,6.6,10.0,38.0,34.43,23.52
2016,12,23,16,15,0.0,25.5,6.55,9.5,25.5,22.48,12.6
2016,12,23,16,30,0.0,13.0,6.5,9.0,13.0,11.43,0.0
2016,12,23,16,45,0.0,6.5,6.45,9.0,6.5,5.91,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.5,6.0,6.5,34.5,104.8,0.0
2016,12,24,8,0,418.0,29.0,6.1,7.0,69.0,228.7,171.52
2016,12,24,8,15,505.5,35.5,6.15,7.0,108.0,294.49,241.15
2016,12,24,8,30,593.0,42.0,6.2,7.0,147.0,373.88,315.19
2016,12,24,8,45,649.5,46.0,6.3,7.5,187.0,440.33,376.29
2016,12,24,9,0,706.0,50.0,6.4,8.0,227.0,510.23,438.56
2016,12,24,9,15,740.5,53.5,6.35,8.0,264.0,568.26,489.75
2016,12,24,9,30,775.0,57.0,6.3,8.0,301.0,626.98,539.27
2016,12,24,9,45,801.0,58.5,6.3,8.5,334.0,677.26,578.85
2016,12,24,10,0,827.0,60.0,6.3,9.0,367.0,726.75,616.94
2016,12,24,10,15,843.0,61.5,6.2,9.0,394.0,767.16,647.93
2016,12,24,10,30,859.0,63.0,6.1,9.0,421.0,797.78,670.79
2016,12,24,10,45,869.5,64.0,6.1,9.5,441.5,828.18,692.45
2016,12,24,11,0,880.0,65.0,6.1,10.0,462.0,855.86,711.81
2016,12,24,11,15,886.5,65.5,6.05,10.0,475.5,876.42,726.7
2016,12,24,11,30,893.0,66.0,6.0,10.0,489.0,893.77,739.19
2016,12,24,11,45,896.0,66.5,5.95,10.0,495.0,904.62,746.8
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,912.01,751.91
2016,12,24,12,15,899.0,67.0,5.85,10.0,500.0,912.47,751.92
2016,12,24,12,30,899.0,67.0,5.8,10.0,499.0,909.38,749.42
2016,12,24,12,45,889.0,68.5,5.8,10.0,489.0,895.81,739.38
2016,12,24,13,0,879.0,70.0,5.8,10.0,479.0,878.94,726.99
2016,12,24,13,15,871.5,69.0,5.75,10.0,463.0,857.81,711.16
2016,12,24,13,30,864.0,68.0,5.7,10.0,447.0,833.64,693.04
2016,12,24,13,45,852.0,66.5,5.7,10.5,424.0,810.04,674.34
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,775.7,647.25
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,733.77,616.17
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,690.15,583.24
2016,12,24,14,45,777.5,58.0,5.6,10.0,308.5,637.9,541.8
2016,12,24,15,0,751.0,55.0,5.6,10.0,274.0,585.22,498.59
2016,12,24,15,15,710.5,51.5,5.4,9.5,235.5,523.17,445.53
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,462.61,392.1
2016,12,24,15,45,607.0,42.5,5.05,8.5,156.5,389.88,326.99
2016,12,24,16,0,544.0,37.0,4.9,8.0,116.0,321.74,263.93
2016,12,24,16,15,432.0,29.0,4.85,7.5,78.5,235.69,182.63
2016,12,24,16,30,320.0,21.0,4.8,7.0,41.0,159.78,68.22
2016,12,24,16,45,160.0,10.5,4.75,7.0,20.5,60.27,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.0,14.5,1.95,5.5,33.5,102.46,0.0
2016,12,25,8,0,408.0,29.0,2.1,6.0,67.0,223.88,166.57
2016,12,25,8,15,496.5,35.5,2.3,6.0,106.0,294.25,239.09
2016,12,25,8,30,585.0,42.0,2.5,6.0,145.0,368.85,307.97
2016,12,25,8,45,639.5,47.0,2.7,6.5,185.0,434.89,367.44
2016,12,25,9,0,694.0,52.0,2.9,7.0,225.0,504.34,427.87
2016,12,25,9,15,728.5,55.0,3.05,7.5,262.0,561.37,476.28
2016,12,25,9,30,763.0,58.0,3.2,8.0,299.0,619.08,523.1
2016,12,25,9,45,779.5,62.0,3.35,8.5,330.5,665.24,558.49
2016,12,25,10,0,796.0,66.0,3.5,9.0,362.0,710.07,592.18
2016,12,25,10,15,812.5,68.0,3.55,9.0,388.5,750.76,622.8
2016,12,25,10,30,829.0,70.0,3.6,9.0,415.0,789.54,651.61
2016,12,25,10,45,627.0,116.0,3.7,9.5,384.5,700.45,581.52
2016,12,25,11,0,425.0,162.0,3.8,10.0,354.0,587.16,489.68
2016,12,25,11,15,390.0,174.5,3.85,10.0,354.5,578.57,482.4
2016,12,25,11,30,355.0,187.0,3.9,10.0,355.0,550.55,459.55
2016,12,25,11,45,295.5,199.0,3.95,10.0,340.0,515.07,429.77
2016,12,25,12,0,236.0,211.0,4.0,10.0,325.0,460.21,384.56
2016,12,25,12,15,232.0,210.5,4.0,10.0,322.5,456.05,381.34
2016,12,25,12,30,228.0,210.0,4.0,10.0,320.0,451.19,377.38
2016,12,25,12,45,374.5,179.5,4.0,10.5,356.0,559.58,467.36
2016,12,25,13,0,521.0,149.0,4.0,11.0,392.0,665.95,552.62
2016,12,25,13,15,498.5,147.5,4.0,11.0,374.0,636.31,528.81
2016,12,25,13,30,476.0,146.0,4.0,11.0,356.0,605.46,504.7
2016,12,25,13,45,388.5,152.5,4.0,11.0,318.0,529.34,443.04
2016,12,25,14,0,301.0,159.0,4.0,11.0,280.0,441.07,370.97
2016,12,25,14,15,291.5,149.0,3.95,10.5,259.5,412.73,348.88
2016,12,25,14,30,282.0,139.0,3.9,10.0,239.0,384.18,325.97
2016,12,25,14,45,275.0,125.5,3.9,10.0,214.5,352.76,299.83
2016,12,25,15,0,268.0,112.0,3.9,10.0,190.0,321.19,273.04
2016,12,25,15,15,252.0,98.0,3.8,9.5,163.5,283.34,240.61
2016,12,25,15,30,236.0,84.0,3.7,9.0,137.0,246.41,208.16
2016,12,25,15,45,213.5,68.5,3.6,9.0,109.0,205.05,170.8
2016,12,25,16,0,191.0,53.0,3.5,9.0,81.0,165.49,134.31
2016,12,25,16,15,141.5,38.0,3.55,8.5,55.0,117.09,89.25
2016,12,25,16,30,92.0,23.0,3.6,8.0,29.0,69.09,29.69
2016,12,25,16,45,46.0,11.5,3.7,7.5,14.5,25.13,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.5,104.24,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,67.0,224.35,168.13
2016,12,26,8,15,515.5,34.0,4.6,4.5,106.5,296.02,243.27
2016,12,26,8,30,602.0,41.0,4.6,5.0,146.0,375.62,317.06
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.0,440.15,376.27
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,507.74,436.07
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.0,565.15,485.37
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,623.24,532.79
2016,12,26,9,45,792.0,60.0,4.45,7.5,332.5,671.09,569.48
2016,12,26,10,0,812.0,63.0,4.4,8.0,365.0,717.81,604.36
2016,12,26,10,15,828.5,65.0,4.3,8.0,392.0,759.05,635.05
2016,12,26,10,30,845.0,67.0,4.2,8.0,419.0,798.33,663.71
2016,12,26,10,45,854.5,68.5,4.15,8.5,439.5,828.82,684.34
2016,12,26,11,0,864.0,70.0,4.1,9.0,460.0,856.53,702.67
2016,12,26,11,15,870.5,71.0,3.95,9.0,473.5,869.31,710.69
2016,12,26,11,30,877.0,72.0,3.8,9.0,487.0,887.35,722.73
2016,12,26,11,45,880.0,72.0,3.7,9.5,493.5,897.64,727.96
2016,12,26,12,0,883.0,72.0,3.6,10.0,500.0,904.52,730.8
2016,12,26,12,15,882.0,72.0,3.45,10.0,498.5,904.3,729.58
2016,12,26,12,30,881.0,72.0,3.3,10.0,497.0,900.59,726.0
2016,12,26,12,45,877.5,71.5,3.2,10.5,488.0,890.53,716.94
2016,12,26,13,0,874.0,71.0,3.1,11.0,479.0,877.1,705.65
2016,12,26,13,15,865.5,70.0,2.95,11.0,463.0,855.37,689.37
2016,12,26,13,30,857.0,69.0,2.8,11.0,447.0,838.87,677.06
2016,12,26,13,45,844.0,67.5,2.7,11.0,424.0,806.57,653.41
2016,12,26,14,0,831.0,66.0,2.6,11.0,401.0,771.79,627.94
2016,12,26,14,15,812.0,64.0,2.55,11.0,371.5,729.47,596.89
2016,12,26,14,30,793.0,62.0,2.5,11.0,342.0,685.54,564.22
2016,12,26,14,45,765.5,59.5,2.45,11.0,308.0,633.67,524.81
2016,12,26,15,0,738.0,57.0,2.4,11.0,274.0,581.42,483.74
2016,12,26,15,15,697.5,53.0,2.4,10.5,235.5,519.27,433.29
2016,12,26,15,30,657.0,49.0,2.4,10.0,197.0,458.64,382.2
2016,12,26,15,45,594.5,43.5,2.4,9.5,157.0,386.63,319.91
2016,12,26,16,0,532.0,38.0,2.4,9.0,117.0,319.15,259.29
2016,12,26,16,15,426.5,30.0,2.5,8.5,80.0,240.92,186.6
2016,12,26,16,30,321.0,22.0,2.6,8.0,43.0,163.61,82.52
2016,12,26,16,45,160.5,11.0,2.75,7.5,21.5,61.47,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.0,14.5,2.6,4.5,31.5,93.3,0.0
2016,12,27,8,0,362.0,29.0,2.6,5.0,63.0,203.79,151.05
2016,12,27,8,15,450.5,37.0,2.7,5.5,101.0,273.32,222.58
2016,12,27,8,30,539.0,45.0,2.8,6.0,139.0,351.58,293.87
2016,12,27,8,45,598.5,49.5,2.95,6.5,178.5,417.21,353.03
2016,12,27,9,0,658.0,54.0,3.1,7.0,218.0,483.06,410.78
2016,12,27,9,15,694.0,58.0,3.0,7.5,254.5,540.87,459.38
2016,12,27,9,30,730.0,62.0,2.9,8.0,291.0,599.61,506.7
2016,12,27,9,45,758.0,64.0,2.85,8.5,324.0,650.66,545.2
2016,12,27,10,0,786.0,66.0,2.8,9.0,357.0,701.2,582.27
2016,12,27,10,15,803.0,68.0,2.85,9.5,384.0,742.15,611.7
2016,12,27,10,30,820.0,70.0,2.9,10.0,411.0,781.27,639.32
2016,12,27,10,45,830.0,71.5,2.95,10.5,431.5,811.72,660.13
2016,12,27,11,0,840.0,73.0,3.0,11.0,452.0,839.49,678.84
2016,12,27,11,15,847.0,74.0,3.1,11.0,466.0,861.12,694.58
2016,12,27,11,30,854.0,75.0,3.2,11.0,480.0,879.64,708.15
2016,12,27,11,45,857.5,75.0,3.35,11.5,486.5,890.45,715.24
2016,12,27,12,0,861.0,75.0,3.5,12.0,493.0,897.87,720.02
2016,12,27,12,15,665.5,121.0,3.45,12.0,443.5,783.96,635.55
2016,12,27,12,30,470.0,167.0,3.4,12.0,394.0,652.23,534.82
2016,12,27,12,45,492.0,159.0,3.4,12.0,393.0,658.84,541.52
2016,12,27,13,0,514.0,151.0,3.4,12.0,392.0,662.96,545.45
2016,12,27,13,15,574.0,130.0,3.35,12.0,391.0,688.73,565.88
2016,12,27,13,30,634.0,109.0,3.3,12.0,390.0,704.28,577.95
2016,12,27,13,45,492.0,130.5,3.25,12.5,342.0,589.59,487.94
2016,12,27,14,0,350.0,152.0,3.2,13.0,294.0,472.07,392.56
2016,12,27,14,15,336.5,142.0,3.2,12.5,270.5,439.17,367.53
2016,12,27,14,30,323.0,132.0,3.2,12.0,247.0,406.11,341.44
2016,12,27,14,45,303.0,122.5,3.2,12.0,222.0,369.19,310.92
2016,12,27,15,0,283.0,113.0,3.2,12.0,197.0,333.08,280.51
2016,12,27,15,15,264.0,99.5,3.1,11.5,169.0,293.36,246.95
2016,12,27,15,30,245.0,86.0,3.0,11.0,141.0,254.81,213.53
2016,12,27,15,45,218.5,70.5,2.95,10.5,112.5,210.86,174.75
2016,12,27,16,0,192.0,55.0,2.9,10.0,84.0,169.1,137.02
2016,12,27,16,15,139.5,40.0,2.95,9.5,57.0,119.26,91.37
2016,12,27,16,30,87.0,25.0,3.0,9.0,30.0,70.98,35.8
2016,12,27,16,45,43.5,12.5,3.05,9.0,15.0,25.4,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.0,103.03,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,66.0,222.4,164.1
2016,12,28,8,15,515.0,33.5,4.4,6.0,105.5,293.66,239.49
2016,12,28,8,30,602.0,40.0,4.4,6.0,145.0,372.81,313.07
2016,12,28,8,45,657.5,44.0,4.4,6.5,185.0,438.91,373.38
2016,12,28,9,0,713.0,48.0,4.4,7.0,225.0,508.48,434.59
2016,12,28,9,15,747.0,51.0,4.35,7.5,262.5,565.95,483.67
2016,12,28,9,30,781.0,54.0,4.3,8.0,300.0,624.11,530.76
2016,12,28,9,45,809.0,55.0,4.3,9.0,333.0,675.59,569.22
2016,12,28,10,0,837.0,56.0,4.3,10.0,366.0,719.53,600.68
2016,12,28,10,15,852.0,57.5,4.3,10.5,393.5,759.35,629.39
2016,12,28,10,30,867.0,59.0,4.3,11.0,421.0,797.14,656.07
2016,12,28,10,45,877.5,60.0,4.35,11.5,441.5,828.17,677.61
2016,12,28,11,0,888.0,61.0,4.4,12.0,462.0,856.46,696.97
2016,12,28,11,15,894.0,61.5,4.35,12.0,476.0,877.18,711.21
2016,12,28,11,30,900.0,62.0,4.3,12.0,490.0,894.64,723.1
2016,12,28,11,45,903.0,62.0,4.25,12.5,496.0,905.37,728.72
2016,12,28,12,0,906.0,62.0,4.2,13.0,502.0,912.59,731.97
2016,12,28,12,15,905.5,62.0,4.1,13.0,501.0,913.07,731.69
2016,12,28,12,30,905.0,62.0,4.0,13.0,500.0,909.97,728.99
2016,12,28,12,45,899.0,62.5,3.95,13.5,491.5,899.05,719.7
2016,12,28,13,0,893.0,63.0,3.9,14.0,483.0,884.72,708.14
2016,12,28,13,15,885.5,62.5,3.8,14.0,467.0,864.44,693.41
2016,12,28,13,30,878.0,62.0,3.7,14.0,451.0,841.05,676.49
2016,12,28,13,45,866.5,60.5,3.65,14.0,428.5,810.04,654.2
2016,12,28,14,0,855.0,59.0,3.6,14.0,406.0,776.45,629.9
2016,12,28,14,15,837.5,57.5,3.5,13.5,377.5,735.85,600.99
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,693.54,570.33
2016,12,28,14,45,795.5,53.5,3.3,13.0,314.5,649.64,536.82
2016,12,28,15,0,771.0,51.0,3.2,13.0,280.0,598.44,496.9
2016,12,28,15,15,733.5,48.0,3.0,12.5,242.0,538.16,447.39
2016,12,28,15,30,696.0,45.0,2.8,12.0,204.0,479.06,397.19
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.0,408.23,335.91
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,341.52,276.02
2016,12,28,16,15,480.5,28.0,2.5,10.5,86.0,259.45,200.98
2016,12,28,16,30,381.0,21.0,2.5,10.0,48.0,183.88,104.22
2016,12,28,16,45,190.5,10.5,2.55,9.5,24.0,71.34,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,194.0,14.5,5.3,6.5,32.5,96.93,0.0
2016,12,29,8,0,388.0,29.0,5.5,7.0,65.0,213.03,156.41
2016,12,29,8,15,480.0,36.5,5.5,7.0,104.5,284.79,231.87
2016,12,29,8,30,572.0,44.0,5.5,7.0,144.0,365.57,306.83
2016,12,29,8,45,627.0,49.5,5.5,7.5,184.0,427.13,363.65
2016,12,29,9,0,682.0,55.0,5.5,8.0,224.0,497.03,425.52
2016,12,29,9,15,719.0,59.0,5.5,8.5,262.0,556.67,476.97
2016,12,29,9,30,756.0,63.0,5.5,9.0,300.0,617.25,527.32
2016,12,29,9,45,764.5,69.0,5.55,9.5,331.0,660.09,560.66
2016,12,29,10,0,773.0,75.0,5.6,10.0,362.0,701.06,591.86
2016,12,29,10,15,791.5,77.0,5.5,10.5,389.5,743.18,622.8
2016,12,29,10,30,810.0,79.0,5.4,11.0,417.0,783.52,651.73
2016,12,29,10,45,825.5,79.5,5.3,11.5,439.0,817.47,675.22
2016,12,29,11,0,841.0,80.0,5.2,12.0,461.0,848.95,696.51
2016,12,29,11,15,848.5,81.0,4.95,12.0,475.0,871.31,711.08
2016,12,29,11,30,856.0,82.0,4.7,12.0,489.0,890.55,723.13
2016,12,29,11,45,861.0,82.0,4.5,12.5,496.0,903.02,729.0
2016,12,29,12,0,866.0,82.0,4.3,13.0,503.0,912.08,732.35
2016,12,29,12,15,865.5,81.5,4.05,13.0,502.0,912.02,730.6
2016,12,29,12,30,865.0,81.0,3.8,13.0,501.0,908.46,726.68
2016,12,29,12,45,870.0,78.0,3.6,13.5,494.0,903.14,720.57
2016,12,29,13,0,875.0,75.0,3.4,14.0,487.0,894.23,711.98
2016,12,29,13,15,867.0,74.0,3.3,14.0,471.0,872.96,696.55
2016,12,29,13,30,859.0,73.0,3.2,14.0,455.0,848.58,679.01
2016,12,29,13,45,845.5,71.5,3.1,14.5,432.0,816.03,654.27
2016,12,29,14,0,832.0,70.0,3.0,15.0,409.0,780.98,627.72
2016,12,29,14,15,813.0,68.0,2.9,14.5,380.0,738.75,597.95
2016,12,29,14,30,794.0,66.0,2.8,14.0,351.0,694.86,566.47
2016,12,29,14,45,765.5,63.0,2.7,14.0,316.0,641.63,526.22
2016,12,29,15,0,737.0,60.0,2.6,14.0,281.0,588.07,484.49
2016,12,29,15,15,696.5,56.0,2.45,13.5,242.5,525.84,434.16
2016,12,29,15,30,656.0,52.0,2.3,13.0,204.0,465.06,383.33
2016,12,29,15,45,590.5,47.0,2.15,12.5,163.5,396.08,324.08
2016,12,29,16,0,525.0,42.0,2.0,12.0,123.0,328.05,263.95
2016,12,29,16,15,420.0,33.5,2.05,11.5,85.0,244.53,189.24
2016,12,29,16,30,315.0,25.0,2.1,11.0,47.0,168.29,99.54
2016,12,29,16,45,157.5,12.5,2.15,10.5,23.5,62.75,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,16.0,1.7,8.5,25.5,65.46,0.0
2016,12,30,8,0,212.0,32.0,1.6,9.0,51.0,144.04,103.49
2016,12,30,8,15,276.5,45.0,1.5,9.5,84.0,199.53,159.24
2016,12,30,8,30,341.0,58.0,1.4,10.0,117.0,261.76,214.75
2016,12,30,8,45,377.0,69.5,1.35,10.5,150.5,312.3,259.22
2016,12,30,9,0,413.0,81.0,1.3,11.0,184.0,365.6,304.49
2016,12,30,9,15,441.5,90.5,1.2,11.0,216.0,413.91,344.65
2016,12,30,9,30,470.0,100.0,1.1,11.0,248.0,463.53,384.47
2016,12,30,9,45,502.0,105.5,1.05,11.5,278.5,511.67,421.52
2016,12,30,10,0,534.0,111.0,1.0,12.0,309.0,560.61,458.0
2016,12,30,10,15,555.0,113.5,1.15,12.5,332.5,603.84,490.63
2016,12,30,10,30,576.0,116.0,1.3,13.0,356.0,640.93,517.94
2016,12,30,10,45,572.5,125.5,1.45,13.5,374.5,663.92,534.31
2016,12,30,11,0,569.0,135.0,1.6,14.0,393.0,678.14,544.25
2016,12,30,11,15,575.5,137.5,1.7,14.0,405.0,696.96,558.29
2016,12,30,11,30,582.0,140.0,1.8,14.0,417.0,720.53,575.81
2016,12,30,11,45,583.5,141.5,1.9,14.0,423.0,729.49,582.64
2016,12,30,12,0,585.0,143.0,2.0,14.0,429.0,735.91,587.85
2016,12,30,12,15,594.5,138.5,2.05,14.0,428.5,740.47,591.46
2016,12,30,12,30,604.0,134.0,2.1,14.0,428.0,742.32,593.23
2016,12,30,12,45,716.5,107.5,2.2,14.0,450.5,807.93,641.96
2016,12,30,13,0,829.0,81.0,2.3,14.0,473.0,861.8,681.24
2016,12,30,13,15,821.0,80.0,2.4,14.0,457.5,841.26,667.35
2016,12,30,13,30,813.0,79.0,2.5,14.0,442.0,817.76,651.97
2016,12,30,13,45,799.5,77.5,2.65,14.0,420.0,786.24,630.93
2016,12,30,14,0,786.0,76.0,2.8,14.0,398.0,752.36,607.81
2016,12,30,14,15,767.0,73.5,2.9,13.5,369.5,710.84,579.32
2016,12,30,14,30,748.0,71.0,3.0,13.0,341.0,667.78,548.99
2016,12,30,14,45,718.5,68.5,3.2,13.0,307.0,615.98,510.43
2016,12,30,15,0,689.0,66.0,3.4,13.0,273.0,568.39,473.15
2016,12,30,15,15,648.0,61.5,3.5,12.5,236.0,507.24,423.57
2016,12,30,15,30,607.0,57.0,3.6,12.0,199.0,447.84,373.62
2016,12,30,15,45,537.0,51.5,3.7,11.5,159.0,373.82,309.89
2016,12,30,16,0,467.0,46.0,3.8,11.0,119.0,305.21,248.84
2016,12,30,16,15,365.0,36.5,3.85,10.5,82.5,224.53,175.96
2016,12,30,16,30,263.0,27.0,3.9,10.0,46.0,151.63,93.88
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.0,55.43,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
